Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/02  01:00:00,104.048300784,22.8354063057,4.49362565602,11.6427859747,4.12243109448,15.9888894789,99.2182473567,96.2265169389,2.97173041782,0.02
 01/02  02:00:00,96.5993331757,19.1001959945,3.27249661785,11.467854832,4.12243109448,15.9888894789,85.1895411811,82.1978107632,2.97173041782,0.02
 01/02  03:00:00,113.488670696,23.8752449932,4.27368630854,16.0068602442,4.12243109448,15.9888894789,107.166121998,104.17439158,2.97173041782,0.02
 01/02  04:00:00,97.5046000037,19.1001959945,3.62103890951,13.4473617294,4.12243109448,15.9888894789,86.803754222,83.8120238042,2.97173041782,0.02
 01/02  05:00:00,139.16792789,28.2261495531,4.90048303865,15.0682603726,12.3672932834,24.9413748627,122.963259121,117.990375091,4.9528840297,0.02
 01/02  06:00:00,167.505667413,27.8103878191,8.65595103399,41.2199274746,12.3672932834,24.9413748627,189.92419024,184.95130621,4.9528840297,0.02
 01/02  07:00:00,224.484228841,28.7106338978,10.0561295912,40.3968301201,24.7345865669,70.7195625826,181.41439927,171.488631211,9.90576805939,0.02
 01/02  08:00:00,238.861128374,28.7667243958,10.8092489604,28.9985915929,37.1018798503,92.3937384068,160.410146946,150.484378887,9.90576805939,0.02
 01/02  09:00:00,234.141813547,28.7852327745,11.0204084119,24.9937733605,37.1018798503,104.434947198,152.795366425,142.869598366,9.90576805939,0.02
 01/02  10:00:00,239.853888802,28.7990420898,10.7220728579,21.8542984712,37.1018798503,116.476155989,158.242469146,139.701521678,9.90576805939,8.63517940888
 01/02  11:00:00,236.900282435,28.812604059,11.1610151681,19.5989959419,37.1018798503,116.476155989,145.657068378,135.731300319,9.90576805939,0.02
 01/02  12:00:00,236.043406751,28.8334200284,12.2666063967,17.1382739589,37.1018798503,116.476155989,146.988937183,128.439988598,9.90576805939,8.64318052553
 01/02  13:00:00,223.165478606,28.857495463,12.7344023556,15.2204115162,37.1018798503,104.434947198,142.294373595,123.751314806,9.90576805939,8.63729072958
 01/02  14:00:00,228.458807192,28.8899463119,12.073491262,13.9807635106,37.1018798503,116.476155989,133.59466003,123.668891971,9.90576805939,0.02
 01/02  15:00:00,225.454750737,28.9247077382,11.6147169093,12.9527469915,37.1018798503,116.476155989,142.386493371,123.839526079,9.90576805939,8.64119923263
 01/02  16:00:00,225.611415087,28.9485370962,11.6147535209,12.5088204374,37.1018798503,116.476155989,132.421880665,122.496112606,9.90576805939,0.02
 01/02  17:00:00,235.620489017,28.96607265,11.6147187197,12.3810960996,37.1018798503,116.476155989,140.257865689,121.718603017,9.90576805939,8.63349461179
 01/02  18:00:00,241.860129885,28.9783026261,11.2672830792,12.5141269757,37.1018798503,116.476155989,132.268407674,122.342639614,9.90576805939,0.02
 01/02  19:00:00,147.136972415,27.2364791963,7.03094294131,0.109850546568,24.7345865669,47.5788473902,90.0222846203,85.0494005906,4.9528840297,0.02
 01/02  20:00:00,149.171299316,27.5192421554,6.19194287613,0.52138511965,24.7345865669,47.5788473902,101.973250785,88.4097774213,4.9528840297,8.61058933443
 01/02  21:00:00,129.331460437,26.9537162372,5.82595236929,1.18004633339,12.3672932834,38.6892022431,106.195513449,103.203783031,2.97173041782,0.02
 01/02  22:00:00,107.430703942,21.7326307652,4.87900609744,2.10342424939,12.3672932834,27.0668015668,91.1247255183,88.1329951005,2.97173041782,0.02
 01/02  23:00:00,86.1494140769,19.1001959945,4.0744837529,6.71542391304,4.12243109448,15.9888894789,80.6829324772,77.6912020593,2.97173041782,0.02
 01/02  24:00:00,102.540464134,23.8752449932,5.23741073851,10.746360733,4.12243109448,15.9888894789,102.996069325,100.004338907,2.97173041782,0.02
 01/03  01:00:00,90.3503444782,19.1001959945,3.85888039109,10.081664768,4.12243109448,15.9888894789,84.1329830202,81.1412526024,2.97173041782,0.02
 01/03  02:00:00,106.619507077,23.8752449932,4.17542026334,14.6007597854,4.12243109448,15.9888894789,106.426571289,103.434840871,2.97173041782,0.02
 01/03  03:00:00,93.3047551849,19.1001959945,2.67987678127,12.9401927562,4.12243109448,15.9888894789,86.6007553032,83.6090248854,2.97173041782,0.02
 01/03  04:00:00,111.458268483,23.8752449932,2.67959856009,18.1929190971,4.12243109448,15.9888894789,108.973575629,105.981845211,2.97173041782,0.02
 01/03  05:00:00,134.098379164,27.8020051145,1.25811583694,12.812191629,12.3672932834,24.9413748627,122.920197659,117.947313629,4.9528840297,0.02
 01/03  06:00:00,178.807972344,28.2418138512,3.3636017467,52.7694484505,12.3672932834,24.9413748627,191.166682021,186.193797991,4.9528840297,0.02
 01/03  07:00:00,227.550773463,28.7034995529,3.19200350073,43.4436334626,24.7345865669,70.7195625826,206.648552024,196.722783965,9.90576805939,0.02
 01/03  08:00:00,243.92524468,28.764468287,2.91087749891,32.8369346209,37.1018798503,92.3937384068,191.973739101,182.047971041,9.90576805939,0.02
 01/03  09:00:00,240.847777119,28.7841625509,2.35198749231,29.5158010026,37.1018798503,104.434947198,196.013764033,177.476876149,9.90576805939,8.63111982447
 01/03  10:00:00,249.813586825,28.7964379745,2.09978768339,27.1958000982,37.1018798503,116.476155989,184.772135342,174.846367283,9.90576805939,0.02
 01/03  11:00:00,247.440443112,28.8090025038,2.10181040481,25.1308108986,37.1018798503,116.476155989,190.228535221,171.681393742,9.90576805939,8.64137341928
 01/03  12:00:00,245.953880837,28.8191255273,2.45559289035,23.0060612847,37.1018798503,116.476155989,177.436730692,167.510962633,9.90576805939,0.02
 01/03  13:00:00,233.231553148,28.8272702737,2.70508513969,21.4272574084,37.1018798503,104.434947198,182.630700907,164.087127429,9.90576805939,8.63780541926
 01/03  14:00:00,242.256700174,28.8363314268,2.99653428963,20.0268916039,37.1018798503,116.476155989,179.784843911,161.235714458,9.90576805939,8.64336139384
 01/03  15:00:00,241.567151462,28.848000459,3.2103740717,19.1155539754,37.1018798503,116.476155989,168.692960209,158.76719215,9.90576805939,0.02
 01/03  16:00:00,241.227620447,28.866333983,3.21025629423,18.7517205572,37.1018798503,116.476155989,176.201974755,157.657002818,9.90576805939,8.63920387751
 01/03  17:00:00,251.486531599,28.8815230878,3.20519492794,19.0147396456,37.1018798503,116.476155989,167.020073043,157.094304983,9.90576805939,0.02
 01/03  18:00:00,258.129399325,28.892839281,3.20847325172,19.3470222489,37.1018798503,116.476155989,175.285855403,156.757956648,9.90576805939,8.62213069499
 01/03  19:00:00,156.831018351,27.2364791963,0.155083088124,1.16011903584,24.7345865669,47.5788473902,98.080579814,93.1076957843,4.9528840297,0.02
 01/03  20:00:00,158.490927772,27.5192421554,0.0,2.38428240094,24.7345865669,47.5788473902,99.8787838163,94.9058997866,4.9528840297,0.02
 01/03  21:00:00,146.232945836,28.2261495531,0.0,9.16094823279,12.3672932834,38.6892022431,112.914535921,109.922805503,2.97173041782,0.02
 01/03  22:00:00,120.992353482,22.5809196425,0.155624199403,9.59780896559,12.3672932834,27.0668015668,95.2325223614,92.2407919436,2.97173041782,0.02
 01/03  23:00:00,99.4142906532,19.5243404332,0.119780851918,15.3222200993,4.12243109448,15.9888894789,83.5426974939,80.5509670761,2.97173041782,0.02
 01/03  24:00:00,110.321358645,23.4511005545,0.215288285425,14.4354218311,4.12243109448,15.9888894789,106.543343084,103.551612666,2.97173041782,0.02
 01/04  01:00:00,102.768888685,19.5243404332,0.0973070246593,18.918359718,4.12243109448,15.9888894789,86.9180805641,83.9263501463,2.97173041782,0.02
 01/04  02:00:00,113.040761431,23.4511005545,0.174334495378,16.9968539246,4.12243109448,15.9888894789,109.50383239,106.512101972,2.97173041782,0.02
 01/04  03:00:00,107.037755667,19.5243404332,0.0359012334096,21.9191554605,4.12243109448,15.9888894789,91.7283104778,88.73658006,2.97173041782,0.02
 01/04  04:00:00,118.048800875,23.4511005545,0.0,19.9642489877,4.12243109448,15.9888894789,122.650162736,119.658432318,2.97173041782,0.02
 01/04  05:00:00,149.846153667,28.2261495531,0.0,21.4940734484,12.3672932834,24.9413748627,149.828389669,144.855505639,4.9528840297,0.02
 01/04  06:00:00,178.858467464,27.8148526516,0.0,50.2316995564,12.3672932834,24.9413748627,204.959737871,199.986853841,4.9528840297,0.02
 01/04  07:00:00,242.015118071,28.6849735871,0.0,55.1428482166,24.7345865669,70.7195625826,241.288882496,231.363114436,9.90576805939,0.02
 01/04  08:00:00,256.087102592,28.7338217113,0.0,42.5049117463,37.1018798503,92.3937384068,244.44938313,225.933523615,9.90576805939,8.61009145626
 01/04  09:00:00,250.541599761,28.7631777444,0.0,36.310007876,37.1018798503,104.434947198,227.960081876,218.034313817,9.90576805939,0.02
 01/04  10:00:00,256.973045208,28.7818728748,0.0,31.170000702,37.1018798503,116.476155989,229.335885348,210.795446643,9.90576805939,8.63467064534
 01/04  11:00:00,252.153550904,28.7912085999,0.0,26.943611297,37.1018798503,116.476155989,206.966252675,197.040484616,9.90576805939,0.02
 01/04  12:00:00,246.889127747,28.8212270184,0.0849079669782,21.8004278514,37.1018798503,116.476155989,194.485613029,175.936399648,9.90576805939,8.64344532118
 01/04  13:00:00,233.180058549,28.8824735115,0.802147180412,18.5868466195,37.1018798503,104.434947198,172.928950796,163.003182736,9.90576805939,0.02
 01/04  14:00:00,241.756710577,28.900822678,0.716358913948,16.8202331685,37.1018798503,116.476155989,179.521441912,160.972162702,9.90576805939,8.64351115019
 01/04  15:00:00,241.066473635,28.8793334096,0.515657902805,16.2805128163,37.1018798503,116.476155989,182.223195486,163.676114301,9.90576805939,8.64131312562
 01/04  16:00:00,241.325379699,28.8679463034,0.510225963627,16.99269507,37.1018798503,116.476155989,175.214273087,165.288505028,9.90576805939,0.02
 01/04  17:00:00,251.610502308,28.8599772077,0.506902754864,18.066206595,37.1018798503,116.476155989,184.981724116,166.44226487,9.90576805939,8.63369118714
 01/04  18:00:00,258.543698282,28.8616681989,0.121964591898,18.9926280048,37.1018798503,116.476155989,177.635195833,167.709427773,9.90576805939,0.02
 01/04  19:00:00,161.189251997,27.3778606758,0.0,1.37972314882,24.7345865669,47.5788473902,116.816199112,111.843315083,4.9528840297,0.02
 01/04  20:00:00,162.747945452,27.5192421554,0.0,2.67170531915,24.7345865669,47.5788473902,119.120170629,114.147286599,4.9528840297,0.02
 01/04  21:00:00,151.301728025,28.2261495531,0.0,10.3815528426,12.3672932834,38.6892022431,132.556761725,129.565031307,2.97173041782,0.02
 01/04  22:00:00,125.407658193,22.5809196425,0.0,11.1139711007,12.3672932834,27.0668015668,120.644847521,109.068260133,2.97173041782,8.6048569702
 01/04  23:00:00,104.612867165,19.5243404332,0.0,17.6256344156,4.12243109448,15.9888894789,97.8074295848,94.815699167,2.97173041782,0.02
 01/04  24:00:00,116.44656964,23.4511005545,0.0,16.7884566461,4.12243109448,15.9888894789,124.407933775,121.416203357,2.97173041782,0.02
 01/05  01:00:00,108.853822695,19.5243404332,0.0,21.587204841,4.12243109448,15.9888894789,101.648402153,98.6566717348,2.97173041782,0.02
 01/05  02:00:00,118.918239817,23.4511005545,0.0,19.4116439033,4.12243109448,15.9888894789,126.356543346,123.364812928,2.97173041782,0.02
 01/05  03:00:00,111.15426141,19.5243404332,0.0,24.4634719134,4.12243109448,15.9888894789,101.41562167,98.4238912523,2.97173041782,0.02
 01/05  04:00:00,120.421572212,23.4511005545,0.0,21.746344303,4.12243109448,15.9888894789,127.226868158,124.23513774,2.97173041782,0.02
 01/05  05:00:00,149.443319733,28.2261495531,0.0,22.6510242524,12.3672932834,24.9413748627,143.658053908,138.685169879,4.9528840297,0.02
 01/05  06:00:00,178.070058242,27.8139417495,1.68713716673,51.1432695193,12.3672932834,24.9413748627,196.794320015,191.821435986,4.9528840297,0.02
 01/05  07:00:00,238.377253268,28.6881042142,2.08697593084,54.190243312,24.7345865669,70.7195625826,213.082457274,203.156689215,9.90576805939,0.02
 01/05  08:00:00,250.993199566,28.7434906085,2.74189855334,40.2901727561,37.1018798503,92.3937384068,195.630232197,185.704464137,9.90576805939,0.02
 01/05  09:00:00,246.303245479,28.7652741244,3.20196943246,35.3084872979,37.1018798503,104.434947198,186.765833499,176.840065439,9.90576805939,0.02
 01/05  10:00:00,253.958444374,28.7776511835,3.55298804452,31.4701795399,37.1018798503,116.476155989,190.130648406,171.589443796,9.90576805939,8.6354365503
 01/05  11:00:00,250.686584872,28.7867158403,4.15518185033,28.3976162398,37.1018798503,116.476155989,184.510369531,165.963191253,9.90576805939,8.64141021801
 01/05  12:00:00,248.815505333,28.7942585953,4.05886797497,26.2213186954,37.1018798503,116.476155989,173.172552774,163.246784715,9.90576805939,0.02
 01/05  13:00:00,235.943133844,28.8012718825,4.1612124494,23.853015913,37.1018798503,104.434947198,179.189508241,160.646137379,9.90576805939,8.63760280299
 01/05  14:00:00,244.991778896,28.8119145982,4.4093458319,21.4920166322,37.1018798503,116.476155989,166.195870025,156.270101966,9.90576805939,0.02
 01/05  15:00:00,244.373800601,28.8212015443,4.71025590209,19.7732248827,37.1018798503,116.476155989,171.648532002,153.102233884,9.90576805939,8.64053005861
 01/05  16:00:00,242.867350405,28.8329082406,4.92021659582,18.1069909829,37.1018798503,116.476155989,168.307810849,149.76268692,9.90576805939,8.6393558687
 01/05  17:00:00,253.048446413,28.8371669839,4.26904393811,18.8995356678,37.1018798503,116.476155989,162.231277852,152.305509792,9.90576805939,0.02
 01/05  18:00:00,259.169967329,28.8429170144,3.8106075831,19.41178445,37.1018798503,116.476155989,164.789406258,154.863638199,9.90576805939,0.02
 01/05  19:00:00,158.012230123,27.3778606758,1.4615644447,1.29464041075,24.7345865669,47.5788473902,95.6786769828,90.7057929531,4.9528840297,0.02
 01/05  20:00:00,158.006673776,27.2364791963,1.44903441473,1.60447996433,24.7345865669,47.5788473902,104.648829405,91.0852559729,4.9528840297,8.61068940289
 01/05  21:00:00,145.933960644,28.2261495531,1.48101374328,8.60039723816,12.3672932834,38.6892022431,108.619189722,105.627459304,2.97173041782,0.02
 01/05  22:00:00,120.108647409,22.5809196425,2.24041958738,9.19840096835,12.3672932834,27.0668015668,92.8296134231,89.8378830053,2.97173041782,0.02
 01/05  23:00:00,97.5021520956,19.5243404332,2.14568981757,14.8478833807,4.12243109448,15.9888894789,81.7574716574,78.7657412396,2.97173041782,0.02
 01/05  24:00:00,107.204345926,23.4511005545,3.05295228208,13.7642665847,4.12243109448,15.9888894789,104.494777261,101.503046843,2.97173041782,0.02
 01/06  01:00:00,99.2608994529,19.5243404332,2.66665480186,17.8163741417,4.12243109448,15.9888894789,84.889502643,81.8977722252,2.97173041782,0.02
 01/06  02:00:00,107.288261756,23.4511005545,3.89753358174,15.6339425203,4.12243109448,15.9888894789,107.012129519,104.020399101,2.97173041782,0.02
 01/06  03:00:00,100.922941039,19.5243404332,3.36165484919,19.5410647056,4.12243109448,15.9888894789,86.5079257759,83.5161953581,2.97173041782,0.02
 01/06  04:00:00,111.919559271,23.4511005545,4.00999665179,17.1404895719,4.12243109448,15.9888894789,108.592341451,105.600611034,2.97173041782,0.02
 01/06  05:00:00,142.224709518,28.2261495531,3.53452826755,17.8089875832,12.3672932834,24.9413748627,122.778602236,117.805718206,4.9528840297,0.02
 01/06  06:00:00,173.44311832,27.8137425576,6.54071426115,45.8960297036,12.3672932834,24.9413748627,191.485416465,186.512532435,4.9528840297,0.02
 01/06  07:00:00,233.018793813,28.6873654461,6.25466228893,48.0641524819,24.7345865669,70.7195625826,196.431597615,186.505829555,9.90576805939,0.02
 01/06  08:00:00,246.934038007,28.7423981214,6.6514081082,35.1321772521,37.1018798503,92.3937384068,178.672530197,168.746762137,9.90576805939,0.02
 01/06  09:00:00,242.145286661,28.7642754433,6.82277345093,30.2742483033,37.1018798503,104.434947198,179.184240227,160.647162555,9.90576805939,8.63130961289
 01/06  10:00:00,252.32867635,28.7767931014,5.97428185964,27.3362987626,37.1018798503,116.476155989,169.452214757,159.526446698,9.90576805939,0.02
 01/06  11:00:00,250.553078086,28.786090448,5.168201224,24.3728486127,37.1018798503,116.476155989,177.13279908,158.585385902,9.90576805939,8.64164511886
 01/06  12:00:00,248.042066537,28.7943604491,4.62822443481,21.6027899089,37.1018798503,116.476155989,175.561552034,157.012198536,9.90576805939,8.64358543881
 01/06  13:00:00,234.018199974,28.8276916888,4.71587610693,17.6575604367,37.1018798503,104.434947198,161.465317499,151.539549439,9.90576805939,0.02
 01/06  14:00:00,242.585620624,28.8798455633,4.27909672063,15.3350254247,37.1018798503,116.476155989,166.031964297,147.482578105,9.90576805939,8.6436181325
 01/06  15:00:00,241.596611191,28.8965627727,4.17415892147,13.9372558127,37.1018798503,116.476155989,156.529285097,146.603517037,9.90576805939,0.02
 01/06  16:00:00,241.305708935,28.9000832813,4.0746107596,13.3875310378,37.1018798503,116.476155989,164.663820524,146.118563634,9.90576805939,8.63948883105
 01/06  17:00:00,252.127921603,28.8788954354,2.83149263041,15.2667184356,37.1018798503,116.476155989,163.365395358,153.439627299,9.90576805939,0.02
 01/06  18:00:00,259.126085311,28.8735087039,1.19443160794,16.9756180498,37.1018798503,116.476155989,180.061961209,161.533939318,9.90576805939,8.62225383079
 01/06  19:00:00,162.426897998,27.3778606758,0.0114670769815,1.0786389852,24.7345865669,47.5788473902,115.073357821,110.100473791,4.9528840297,0.02
 01/06  20:00:00,164.193623378,27.3778606758,0.0,2.06964329539,24.7345865669,47.5788473902,123.092021572,118.119137543,4.9528840297,0.02
 01/06  21:00:00,152.371603575,28.2261495531,0.0,9.19044526654,12.3672932834,38.6892022431,138.878313929,135.886583511,2.97173041782,0.02
 01/06  22:00:00,126.388793007,22.5809196425,0.0,10.2097803804,12.3672932834,27.0668015668,117.249475898,114.25774548,2.97173041782,0.02
 01/06  23:00:00,106.018194587,19.5243404332,0.0,17.5433190011,4.12243109448,15.9888894789,103.426009201,100.434278783,2.97173041782,0.02
 01/06  24:00:00,117.485988554,23.4511005545,0.0,16.0184284234,4.12243109448,15.9888894789,133.465572779,130.473842362,2.97173041782,0.02
 01/07  01:00:00,111.447364497,19.5243404332,0.0,22.8476550603,4.12243109448,15.9888894789,110.068586984,107.076856566,2.97173041782,0.02
 01/07  02:00:00,120.6157045,23.4511005545,0.0,19.2761571534,4.12243109448,15.9888894789,143.009418945,140.017688527,2.97173041782,0.02
 01/07  03:00:00,115.793915546,19.5243404332,0.0,27.1155251463,4.12243109448,15.9888894789,120.289518671,117.297788254,2.97173041782,0.02
 01/07  04:00:00,124.32070006,23.4511005545,0.0,22.5744015545,4.12243109448,15.9888894789,163.007537631,151.433861101,2.97173041782,8.60194611204
 01/07  05:00:00,146.547180265,28.2261495531,0.0,31.1409611966,4.12243109448,16.0517297156,193.900969775,190.909239358,2.97173041782,0.02
 01/07  06:00:00,141.341714508,27.8020051145,0.0,25.7760684188,4.12243109448,16.0517297156,205.286257901,202.294527483,2.97173041782,0.02
 01/07  07:00:00,198.673812494,28.6502939918,0.0,58.2043407932,4.12243109448,39.6058045677,266.869011868,263.87728145,2.97173041782,0.02
 01/07  08:00:00,270.561924367,28.6502939918,0.0,105.276605913,12.3672932834,65.3531420225,295.171497046,290.198613017,4.9528840297,0.02
 01/07  09:00:00,243.675574535,28.6502939918,0.0,84.0602267608,12.3672932834,68.2430321324,295.261147885,290.288263855,4.9528840297,0.02
 01/07  10:00:00,253.392450271,28.6502939918,0.0,63.758316637,16.4897243779,93.1370602926,278.739050081,270.794435633,7.92461444751,0.02
 01/07  11:00:00,244.876080088,28.6502939918,0.0,55.7101257719,16.4897243779,93.1370602926,254.885287815,246.940673367,7.92461444751,0.02
 01/07  12:00:00,239.500386339,28.6502939918,0.0,50.2267838071,16.4897243779,93.1370602926,256.650571301,240.109253248,7.92461444751,8.6167036053
 01/07  13:00:00,227.150203579,28.6502939918,0.0,46.5279259151,16.4897243779,83.9857416113,245.030015661,237.085401213,7.92461444751,0.02
 01/07  14:00:00,225.337095909,28.6502939918,0.0,44.7048420382,16.4897243779,83.9857416113,243.928932984,235.984318536,7.92461444751,0.02
 01/07  15:00:00,222.934757795,28.6502939918,0.0,42.3840297033,16.4897243779,83.9857416113,240.85497146,232.910357013,7.92461444751,0.02
 01/07  16:00:00,175.596673875,28.6502939918,0.0,12.0654093093,12.3672932834,70.6512738906,202.519595926,197.546711896,4.9528840297,0.02
 01/07  17:00:00,194.598492659,28.6502939918,0.0,21.509704916,12.3672932834,70.6512738906,222.596775574,209.030634553,4.9528840297,8.6132569908
 01/07  18:00:00,192.29052624,28.6502939918,0.0,26.6977600834,12.3672932834,58.1284167478,221.428576455,216.455692425,4.9528840297,0.02
 01/07  19:00:00,149.23448016,28.1413206654,0.0,16.9938026404,12.3672932834,24.9413748627,177.923626305,172.950742275,4.9528840297,0.02
 01/07  20:00:00,147.992925894,27.8020051145,0.0,16.1193394962,12.3672932834,24.9413748627,178.858038857,173.885154828,4.9528840297,0.02
 01/07  21:00:00,142.993813443,28.2261495531,0.0,27.2533045711,4.12243109448,16.0517297156,189.825686863,186.833956445,2.97173041782,0.02
 01/07  22:00:00,122.986837005,22.5809196425,0.0,23.8612228622,4.12243109448,15.9888894789,157.180407988,154.18867757,2.97173041782,0.02
 01/07  23:00:00,122.965347258,19.5243404332,0.0,33.457975088,4.12243109448,15.9888894789,134.325431876,131.333701458,2.97173041782,0.02
 01/07  24:00:00,130.052850063,23.4511005545,0.0,27.6364842011,4.12243109448,15.9888894789,170.429114403,167.437383985,2.97173041782,0.02
 01/08  01:00:00,125.906351624,19.5243404332,0.0,38.4019944726,2.06121554724,15.9888894789,140.278095972,137.286365554,2.97173041782,0.02
 01/08  02:00:00,131.680382089,23.4511005545,0.0,31.318422095,2.06121554724,15.9888894789,177.891219174,174.899488756,2.97173041782,0.02
 01/08  03:00:00,129.607412087,19.5243404332,0.0,42.1219930674,2.06121554724,15.9888894789,147.062757201,144.071026783,2.97173041782,0.02
 01/08  04:00:00,134.466047519,23.4511005545,0.0,33.8956941087,2.06121554724,15.9888894789,188.092181634,185.100451216,2.97173041782,0.02
 01/08  05:00:00,132.632876165,19.5243404332,0.0,44.9910887122,2.06121554724,15.9888894789,151.771689718,148.7799593,2.97173041782,0.02
 01/08  06:00:00,136.648036621,23.4511005545,0.0,36.0124731052,2.06121554724,15.9888894789,191.845736925,188.854006507,2.97173041782,0.02
 01/08  07:00:00,135.679799605,19.5243404332,0.0,47.8830066779,2.06121554724,15.9888894789,159.082668702,156.090938284,2.97173041782,0.02
 01/08  08:00:00,134.31696781,23.4511005545,0.0,38.1372193814,2.06121554724,15.9888894789,204.232577261,201.240846843,2.97173041782,0.02
 01/08  09:00:00,143.676571848,19.5243404332,0.0,42.0723185177,4.12243109448,41.7362269337,157.026440392,152.053556362,4.9528840297,0.02
 01/08  10:00:00,143.581138367,23.4511005545,0.0,28.9022077245,4.12243109448,41.7362269337,178.833675445,173.860791415,4.9528840297,0.02
 01/08  11:00:00,134.986885258,19.5243404332,0.0,33.742275819,4.12243109448,41.7362269337,133.950890524,128.978006494,4.9528840297,0.02
 01/08  12:00:00,138.787560968,23.4511005545,0.0,24.3280241313,4.12243109448,41.7362269337,154.976909833,150.004025803,4.9528840297,0.02
 01/08  13:00:00,129.463402932,19.5243404332,0.0,28.5332393349,4.12243109448,41.7362269337,118.88462196,113.91173793,4.9528840297,0.02
 01/08  14:00:00,135.304187535,23.4511005545,0.0,21.3127323778,4.12243109448,41.7362269337,141.436934382,136.464050352,4.9528840297,0.02
 01/08  15:00:00,127.048350877,19.5243404332,0.0,26.5059111427,4.12243109448,41.7362269337,110.284217128,105.311333098,4.9528840297,0.02
 01/08  16:00:00,135.21769239,23.4511005545,0.0,22.1167651155,4.12243109448,41.7362269337,144.15837646,130.603536534,4.9528840297,8.60195589633
 01/08  17:00:00,122.076820946,19.5243404332,0.0,30.0949902271,4.12243109448,24.8785346261,112.117587499,107.144703469,4.9528840297,0.02
 01/08  18:00:00,125.018864848,23.4511005545,0.0,27.4189388919,2.06121554724,15.9888894789,142.281953392,139.290222974,2.97173041782,0.02
 01/08  19:00:00,121.482190674,19.5243404332,0.0,36.8264534987,2.06121554724,15.9888894789,114.526728328,111.534997911,2.97173041782,0.02
 01/08  20:00:00,126.691150564,23.4511005545,0.0,30.0610237613,2.06121554724,15.9888894789,140.389502986,137.397772569,2.97173041782,0.02
 01/08  21:00:00,122.645250878,19.5243404332,0.0,39.1366702758,2.06121554724,15.9888894789,107.847986732,104.856256314,2.97173041782,0.02
 01/08  22:00:00,125.098060223,23.4511005545,0.0189534325355,30.9384621338,2.06121554724,15.9888894789,124.906801057,121.915070639,2.97173041782,0.02
 01/08  23:00:00,121.294367848,19.5243404332,0.397114156455,39.5464867993,2.06121554724,15.9888894789,97.7721883662,94.7804579484,2.97173041782,0.02
 01/08  24:00:00,123.685812789,23.4511005545,1.26816715681,31.0650443577,2.06121554724,15.9888894789,121.843963797,118.852233379,2.97173041782,0.02
 01/09  01:00:00,119.896389387,19.5243404332,1.74025940058,38.2778242833,4.12243109448,15.9888894789,97.3021657665,94.3104353487,2.97173041782,0.02
 01/09  02:00:00,121.413914751,23.4511005545,3.63714685814,29.5647860173,4.12243109448,15.9888894789,120.492258081,117.500527663,2.97173041782,0.02
 01/09  03:00:00,118.932072898,19.5243404332,3.15239135252,37.0909151878,4.12243109448,15.9888894789,96.7758728046,93.7841423868,2.97173041782,0.02
 01/09  04:00:00,122.366527529,23.4511005545,4.03960070362,29.0743012926,4.12243109448,15.9888894789,120.192104779,117.200374361,2.97173041782,0.02
 01/09  05:00:00,152.641507093,28.2261495531,4.60309623105,31.2235486913,12.3672932834,24.9413748627,137.015941652,132.043057622,4.9528840297,0.02
 01/09  06:00:00,189.582614858,27.8020051145,7.9455051397,64.9459322495,12.3672932834,24.9413748627,207.459475148,202.486591119,4.9528840297,0.02
 01/09  07:00:00,251.278852312,28.6502939918,8.5552526674,68.71766499,24.7345865669,70.7195625826,204.855862062,194.930094003,9.90576805939,0.02
 01/09  08:00:00,259.92027214,28.6508595654,9.16453527359,50.3945761275,37.1018798503,92.3937384068,183.700364465,173.774596405,9.90576805939,0.02
 01/09  09:00:00,253.383379095,28.6531389008,9.7085771213,42.9248713738,37.1018798503,104.434947198,182.40086664,163.863556671,9.90576805939,8.63154190921
 01/09  10:00:00,259.604040826,28.6588564762,10.2700069351,37.1959683207,37.1018798503,116.476155989,166.581514985,156.655746926,9.90576805939,0.02
 01/09  11:00:00,254.018368689,28.6645020644,11.1711740388,31.8617727898,37.1018798503,116.476155989,167.430612856,148.882935317,9.90576805939,8.64190948047
 01/09  12:00:00,249.740747551,28.669187518,11.9241496705,27.5506925042,37.1018798503,116.476155989,152.000642385,142.074874326,9.90576805939,0.02
 01/09  13:00:00,235.496076293,28.6731085833,12.7863394218,23.6469610526,37.1018798503,104.434947198,154.368809726,135.824913604,9.90576805939,8.63812806212
 01/09  14:00:00,241.576106724,28.6797709249,13.9407545777,20.2356405064,37.1018798503,116.476155989,146.791045548,128.241291037,9.90576805939,8.64398645172
 01/09  15:00:00,239.701197833,28.6874044932,14.427001578,17.9525055494,37.1018798503,116.476155989,133.373988461,123.448220401,9.90576805939,0.02
 01/09  16:00:00,240.171570713,28.6960605262,14.7126181096,16.686919469,37.1018798503,116.476155989,139.518843709,120.973348904,9.90576805939,8.63972674537
 01/09  17:00:00,248.123323329,28.7039393238,14.9100625418,16.2585292799,37.1018798503,116.476155989,129.095663343,119.169895284,9.90576805939,0.02
 01/09  18:00:00,256.127862752,28.7110436022,15.2388900182,15.8060811287,37.1018798503,116.476155989,135.7591742,117.230813619,9.90576805939,8.62259252155
 01/09  19:00:00,156.039386163,26.1054273598,12.4891394072,0.0,24.7345865669,47.5788473902,90.541942287,85.5690582573,4.9528840297,0.02
 01/09  20:00:00,155.992477159,26.5295717985,12.3120017215,0.0908712923024,24.7345865669,47.5788473902,94.4400334528,89.4671494231,4.9528840297,0.02
 01/09  21:00:00,136.887513144,26.9537162372,12.2473716749,0.729651742731,12.3672932834,38.6892022431,107.198425903,104.206695485,2.97173041782,0.02
 01/09  22:00:00,109.646256357,20.8843418879,9.930496098,0.0,12.3672932834,27.0668015668,91.5118340232,88.5201036054,2.97173041782,0.02
 01/09  23:00:00,81.2172725638,17.4036182399,8.15904231467,0.0,4.12243109448,15.9888894789,80.9918211895,78.0000907717,2.97173041782,0.02
 01/09  24:00:00,100.874608629,23.4511005545,10.2642238431,5.87275585795,4.12243109448,15.9888894789,102.437056087,99.4453256688,2.97173041782,0.02
 01/10  01:00:00,92.1838784006,19.5243404332,8.0641121365,9.19462040707,4.12243109448,15.9888894789,83.0714594594,80.0797290416,2.97173041782,0.02
 01/10  02:00:00,102.792758116,23.4511005545,10.4216346487,8.41995859966,4.12243109448,15.9888894789,104.431515559,101.439785142,2.97173041782,0.02
 01/10  03:00:00,94.4230597742,19.5243404332,8.18455202522,11.6093396531,4.12243109448,15.9888894789,84.6495077794,81.6577773615,2.97173041782,0.02
 01/10  04:00:00,103.656664948,23.4511005545,10.138654665,10.235858019,4.12243109448,15.9888894789,106.358399684,103.366669266,2.97173041782,0.02
 01/10  05:00:00,128.762714031,28.2261495531,11.3420776518,10.3928613386,12.3672932834,24.9413748627,120.62782081,115.65493678,4.9528840297,0.02
 01/10  06:00:00,156.939957032,27.810526862,14.362714492,38.0136919619,12.3672932834,24.9413748627,190.063153738,185.090269708,4.9528840297,0.02
 01/10  07:00:00,209.158611458,28.6737435808,13.7116408663,37.091300461,24.7345865669,70.7195625826,179.103015669,160.59529736,9.90576805939,8.60195024912
 01/10  08:00:00,222.733942324,28.7118182782,13.5571556311,25.7208901906,37.1018798503,92.3937384068,152.533537433,142.607769373,9.90576805939,0.02
 01/10  09:00:00,220.649953912,28.7251404568,14.1625180141,22.0460493058,37.1018798503,104.434947198,143.674791209,133.74902315,9.90576805939,0.02
 01/10  10:00:00,229.031341149,28.7398853456,14.4060040994,19.7238136663,37.1018798503,116.476155989,147.413384547,128.871890546,9.90576805939,8.6357259424
 01/10  11:00:00,225.483990936,28.75283459,14.4070448181,17.4741259475,37.1018798503,116.476155989,135.542136316,125.616368257,9.90576805939,0.02
 01/10  12:00:00,225.129662712,28.7648183668,14.4072251416,15.5608698433,37.1018798503,116.476155989,141.058742003,122.50898885,9.90576805939,8.64398509332
 01/10  13:00:00,218.432184983,28.7848888903,14.4194717967,13.4316506689,37.1018798503,104.434947198,128.717495141,118.791727081,9.90576805939,0.02
 01/10  14:00:00,231.585231307,28.8320105028,13.7348987277,10.8898533539,37.1018798503,116.476155989,134.26358456,115.713676832,9.90576805939,8.64413966923
 01/10  15:00:00,231.784222172,28.8710698321,12.5948728126,9.6587527988,37.1018798503,116.476155989,135.033016792,116.485352377,9.90576805939,8.64189635553
 01/10  16:00:00,231.889768874,28.9087836256,11.4927149304,8.94663989173,37.1018798503,116.476155989,127.149669092,117.223901032,9.90576805939,0.02
 01/10  17:00:00,241.229047629,28.8960470349,9.39136877323,9.87018514479,37.1018798503,116.476155989,144.779129842,126.240508555,9.90576805939,8.63285322777
 01/10  18:00:00,252.431543659,28.887480964,7.57459632953,11.5931086893,37.1018798503,116.476155989,145.430809939,135.50504188,9.90576805939,0.02
 01/10  19:00:00,159.345364524,27.2364791963,3.14022616917,0.186714921685,24.7345865669,47.5788473902,90.433916879,85.4610328493,4.9528840297,0.02
 01/10  20:00:00,160.077232905,27.3778606758,2.01261853273,0.657553014546,24.7345865669,47.5788473902,92.9720690115,87.9991849818,4.9528840297,0.02
 01/10  21:00:00,138.776579481,26.5295717985,1.38974104672,0.824210055696,12.3672932834,38.6892022431,114.950557194,103.368044962,2.97173041782,8.61078181438
 01/10  22:00:00,120.053781597,23.0050640812,1.34863138513,5.99151412036,12.3672932834,27.0668015668,91.7522138019,88.7604833841,2.97173041782,0.02
 01/10  23:00:00,93.6127851797,19.1001959945,1.05970614834,8.22166192439,4.12243109448,15.9888894789,80.9618956912,77.9701652734,2.97173041782,0.02
 01/10  24:00:00,111.633999953,23.8752449932,1.48055594644,12.6838324573,4.12243109448,15.9888894789,103.495748751,100.504018333,2.97173041782,0.02
 01/11  01:00:00,97.7362149544,19.1001959945,1.02051234671,12.0836108159,4.12243109448,15.9888894789,84.295277992,81.3035475742,2.97173041782,0.02
 01/11  02:00:00,115.920479138,23.8752449932,1.39734510668,16.4120507881,4.12243109448,15.9888894789,106.365537615,103.373807197,2.97173041782,0.02
 01/11  03:00:00,100.930178387,19.1001959945,0.377898720253,15.1570987653,4.12243109448,15.9888894789,86.4641782766,83.4724478588,2.97173041782,0.02
 01/11  04:00:00,118.569875344,23.8752449932,0.114075312534,19.7585764165,4.12243109448,15.9888894789,111.549001599,108.557271181,2.97173041782,0.02
 01/11  05:00:00,142.978845799,27.8020051145,0.0,15.16821212,12.3672932834,24.9413748627,142.929633013,137.956748984,4.9528840297,0.02
 01/11  06:00:00,188.335736805,28.2324669723,0.0,58.9426026695,12.3672932834,24.9413748627,215.079905509,210.107021479,4.9528840297,0.02
 01/11  07:00:00,242.45312582,28.6675951446,0.0,54.8433538572,24.7345865669,70.7195625826,256.287856948,246.362088889,9.90576805939,0.02
 01/11  08:00:00,257.598589894,28.7008643219,0.0,43.4124791525,37.1018798503,92.3937384068,246.629588573,236.703820513,9.90576805939,0.02
 01/11  09:00:00,248.776336508,28.7424063332,0.0,35.3534995453,37.1018798503,104.434947198,238.095272552,219.557872125,9.90576805939,8.63163236787
 01/11  10:00:00,253.92541003,28.7688888157,1.90748267764,29.4292635975,37.1018798503,116.476155989,191.24724332,181.32147526,9.90576805939,0.02
 01/11  11:00:00,250.507360147,28.7785646088,6.6394943367,23.8590413446,37.1018798503,116.476155989,172.235301687,153.687493812,9.90576805939,8.64203981517
 01/11  12:00:00,244.969357322,28.7945681417,9.57546896943,20.3388971207,37.1018798503,116.476155989,148.593746053,138.667977994,9.90576805939,0.02
 01/11  13:00:00,228.662490882,28.8374738364,11.8161965727,16.6960426122,37.1018798503,104.434947198,144.854148574,126.312038346,9.90576805939,8.63634216864
 01/11  14:00:00,235.973670603,28.8533714013,13.0282850121,14.3199045147,37.1018798503,116.476155989,129.746497693,119.038790188,9.90576805939,0.801939446025
 01/11  15:00:00,231.882014463,28.8648233921,13.5826989481,12.6660101347,37.1018798503,116.476155989,133.55342685,115.788023504,9.90576805939,7.85963528722
 01/11  16:00:00,229.736888912,28.8695202779,13.8338636761,12.4348689136,37.1018798503,116.476155989,133.554767666,115.009138039,9.90576805939,8.63986156716
 01/11  17:00:00,237.29344544,28.8880337006,13.837596308,12.4448509785,37.1018798503,116.476155989,124.661037909,114.735269849,9.90576805939,0.02
 01/11  18:00:00,246.615343041,28.9041866879,13.4754456332,12.6046149476,37.1018798503,116.476155989,125.011494167,115.085726108,9.90576805939,0.02
 01/11  19:00:00,152.240094317,27.0950977167,10.2399455507,0.068945670649,24.7345865669,47.5788473902,96.7443028171,83.1822413616,4.9528840297,8.60917742581
 01/11  20:00:00,154.000291444,27.5192421554,10.482919194,0.350460913642,24.7345865669,47.5788473902,92.2000295421,87.2271455124,4.9528840297,0.02
 01/11  21:00:00,134.91865813,26.9537162372,10.9625698257,0.845001338132,12.3672932834,38.6892022431,104.889570366,101.897839949,2.97173041782,0.02
 01/11  22:00:00,109.464668579,20.8843418879,9.33296962105,0.0,12.3672932834,27.0668015668,89.8653862274,86.8736558096,2.97173041782,0.02
 01/11  23:00:00,87.4098278052,18.9305382191,7.99021521453,4.08275239096,4.12243109448,15.9888894789,79.4393859469,76.4476555291,2.97173041782,0.02
 01/11  24:00:00,105.322775713,23.8752449932,10.6265641463,7.87616386395,4.12243109448,15.9888894789,101.046030176,98.0542997586,2.97173041782,0.02
 01/12  01:00:00,91.98846167,19.1001959945,8.69459090024,7.48071642293,4.12243109448,15.9888894789,82.1048432217,79.1131128039,2.97173041782,0.02
 01/12  02:00:00,108.246090051,23.8752449932,11.4640516235,10.4387531409,4.12243109448,15.9888894789,103.144591489,100.152861071,2.97173041782,0.02
 01/12  03:00:00,92.6726977919,19.1001959945,9.38648925838,9.08407020852,4.12243109448,15.9888894789,83.6754497891,80.6837193713,2.97173041782,0.02
 01/12  04:00:00,107.462169479,23.8752449932,12.301271219,11.9785392461,4.12243109448,15.9888894789,104.897644301,101.905913884,2.97173041782,0.02
 01/12  05:00:00,128.396465952,27.8020051145,14.7704353061,7.33004407585,12.3672932834,24.9413748627,118.366520504,113.393636474,4.9528840297,0.02
 01/12  06:00:00,167.651023824,28.2347748588,18.3508584657,43.0196424112,12.3672932834,24.9413748627,186.298939437,181.326055407,4.9528840297,0.02
 01/12  07:00:00,212.881108,28.7049664257,18.550583794,30.9347874956,24.7345865669,70.7195625826,151.560726963,141.634958903,9.90576805939,0.02
 01/12  08:00:00,230.261484471,28.7598446645,18.560935193,21.7062865833,37.1018798503,92.3937384068,140.915437912,122.399424663,9.90576805939,8.61024518955
 01/12  09:00:00,227.730683,28.7818041479,18.5618327323,18.6948921523,37.1018798503,104.434947198,126.811494162,116.885726103,9.90576805939,0.02
 01/12  10:00:00,236.754014091,28.7964195395,18.5621294412,16.225922775,37.1018798503,116.476155989,132.074549105,113.532937151,9.90576805939,8.63584389485
 01/12  11:00:00,233.87507673,28.8196877803,18.8856189591,14.2313482638,37.1018798503,116.476155989,120.806750505,110.880982446,9.90576805939,0.02
 01/12  12:00:00,231.114616424,28.865424191,19.1216964729,12.1932342829,37.1018798503,116.476155989,126.861482853,108.311651951,9.90576805939,8.64406284249
 01/12  13:00:00,216.971801496,28.9111540477,18.7987945139,10.5891377342,37.1018798503,104.434947198,116.124465436,106.198697377,9.90576805939,0.02
 01/12  14:00:00,225.156510242,28.9541617647,18.5653837192,9.16791831102,37.1018798503,116.476155989,122.830303652,104.280364313,9.90576805939,8.64417128055
 01/12  15:00:00,224.589423794,28.980662341,18.2413756838,8.47143278174,37.1018798503,116.476155989,121.637368678,103.089627945,9.90576805939,8.6419726736
 01/12  16:00:00,224.410705202,28.9964492017,18.0053482997,8.40849257026,37.1018798503,116.476155989,112.642026967,102.716258907,9.90576805939,0.02
 01/12  17:00:00,231.248399015,29.0086858746,17.7301836793,8.5339705154,37.1018798503,116.476155989,121.077881935,102.53797265,9.90576805939,8.63414122572
 01/12  18:00:00,239.146245095,29.0206156421,17.5344959449,8.66467817632,37.1018798503,116.476155989,112.254766376,102.328998316,9.90576805939,0.02
 01/12  19:00:00,146.736139106,27.2364791963,14.0561505304,0.0,24.7345865669,47.5788473902,85.3623868364,80.3895028067,4.9528840297,0.02
 01/12  20:00:00,145.078393119,27.6606236349,13.1389461554,0.0302357191304,24.7345865669,47.5788473902,90.7990808585,85.8261968288,4.9528840297,0.02
 01/12  21:00:00,121.83537644,26.5295717985,12.5091067631,0.129197012264,12.3672932834,38.6892022431,104.023659593,101.031929175,2.97173041782,0.02
 01/12  22:00:00,97.8037731986,20.2262331952,10.0716815212,0.0576902976116,12.3672932834,27.0668015668,95.9314111827,84.3530280578,2.97173041782,8.60665270706
 01/12  23:00:00,73.6600199617,18.2519071172,8.34142900409,1.14190983336,4.12243109448,15.9888894789,79.3894889135,76.3977584957,2.97173041782,0.02
 01/12  24:00:00,81.0301186573,21.7545227999,10.1425811072,0.0,4.12243109448,15.9888894789,101.741452239,98.7497218209,2.97173041782,0.02
 01/13  01:00:00,75.8894727814,18.5912226681,7.79444831241,3.04504434593,4.12243109448,15.9888894789,82.9610933255,79.9693629077,2.97173041782,0.02
 01/13  02:00:00,89.3169923632,23.8752449932,9.79884474504,7.08865377386,4.12243109448,15.9888894789,104.106465672,101.114735254,2.97173041782,0.02
 01/13  03:00:00,80.0546721502,19.1001959945,7.70399137108,6.80706801821,4.12243109448,15.9888894789,84.3784897559,81.3867593381,2.97173041782,0.02
 01/13  04:00:00,98.219658684,23.8752449932,7.88833788193,10.3020226597,4.12243109448,15.9888894789,105.89659992,102.904869503,2.97173041782,0.02
 01/13  05:00:00,122.164663828,27.8020051145,6.89623342809,7.23860570722,12.3672932834,24.9413748627,119.841888846,114.869004817,4.9528840297,0.02
 01/13  06:00:00,162.619123661,28.2540575535,9.18280077701,40.6189255357,12.3672932834,24.9413748627,187.407791757,182.434907727,4.9528840297,0.02
 01/13  07:00:00,215.515712159,28.7256474831,7.80966568826,32.0576637582,24.7345865669,70.7195625826,186.629324118,176.703556058,9.90576805939,0.02
 01/13  08:00:00,236.206598226,28.7949187459,6.46950573903,24.7533396654,37.1018798503,92.3937384068,174.306837065,164.381069006,9.90576805939,0.02
 01/13  09:00:00,234.036567195,28.8139500685,5.07564123905,22.7778069545,37.1018798503,104.434947198,181.943775504,163.406420944,9.90576805939,8.63158650046
 01/13  10:00:00,244.091469858,28.8237840939,3.41124831333,21.6309332165,37.1018798503,116.476155989,176.367122685,166.441354626,9.90576805939,0.02
 01/13  11:00:00,242.736101463,28.8406237093,2.70297872493,19.9444022459,37.1018798503,116.476155989,184.876980442,166.329142376,9.90576805939,8.64207000716
 01/13  12:00:00,241.397101485,28.8823213284,2.35420241879,17.8410163223,37.1018798503,116.476155989,173.117119334,163.191351275,9.90576805939,0.02
 01/13  13:00:00,229.675738213,28.9401788735,2.11312242825,15.3636483944,37.1018798503,104.434947198,177.857890149,159.31400487,9.90576805939,8.63811722012
 01/13  14:00:00,242.044035583,28.9516108218,2.11297235203,15.2479007651,37.1018798503,116.476155989,168.134230059,158.208462,9.90576805939,0.02
 01/13  15:00:00,243.028264137,28.9597920101,2.11949918576,15.4164520286,37.1018798503,116.476155989,176.667335906,158.119446708,9.90576805939,8.64212113868
 01/13  16:00:00,243.179440489,28.9771390409,2.12296790962,15.1033447478,37.1018798503,116.476155989,175.361283208,156.815530232,9.90576805939,8.63998491649
 01/13  17:00:00,251.595201445,28.9717350065,0.800855360212,16.1611256855,37.1018798503,116.476155989,170.769323133,160.843555073,9.90576805939,0.02
 01/13  18:00:00,260.030499298,28.9631091576,0.0,17.5167019206,37.1018798503,116.476155989,182.406833907,172.481065848,9.90576805939,0.02
 01/13  19:00:00,164.683773604,27.3778606758,0.0,1.297535934,24.7345865669,47.5788473902,137.924641433,124.360917996,4.9528840297,8.61083940761
 01/13  20:00:00,168.451177281,27.943386594,0.0,3.68320746755,24.7345865669,47.5788473902,140.758537489,135.785653459,4.9528840297,0.02
 01/13  21:00:00,153.481694138,27.8020051145,0.0,8.43690833723,12.3672932834,38.6892022431,160.025724607,157.033994189,2.97173041782,0.02
 01/13  22:00:00,132.806834417,23.0050640812,0.0,14.4561485941,12.3672932834,27.0668015668,137.645315936,134.653585518,2.97173041782,0.02
 01/13  23:00:00,104.421360627,19.1001959945,0.0,15.1007412993,4.12243109448,15.9888894789,122.989818028,119.99808761,2.97173041782,0.02
 01/13  24:00:00,126.116487373,23.8752449932,0.0,22.6090953136,4.12243109448,15.9888894789,161.358510782,158.366780365,2.97173041782,0.02
 01/14  01:00:00,109.226585237,19.1001959945,0.0,19.5237370925,4.12243109448,15.9888894789,134.180652641,131.188922223,2.97173041782,0.02
 01/14  02:00:00,131.291110674,23.8752449932,0.0,27.6105278387,4.12243109448,15.9888894789,173.467941629,170.476211211,2.97173041782,0.02
 01/14  03:00:00,112.872205492,19.1001959945,0.0,23.0607131875,4.12243109448,15.9888894789,145.61063206,142.618901643,2.97173041782,0.02
 01/14  04:00:00,137.020166764,23.8752449932,0.0,32.6156327858,4.12243109448,15.9888894789,196.503304814,193.511574396,2.97173041782,0.02
 01/14  05:00:00,145.642748611,27.8020051145,0.0,27.3478395352,4.12243109448,16.0517297156,254.321001288,251.32927087,2.97173041782,0.02
 01/14  06:00:00,156.416158675,28.2261495531,0.0,37.6425960342,4.12243109448,16.0517297156,256.345525379,253.353794961,2.97173041782,0.02
 01/14  07:00:00,208.082283988,28.6502939918,0.0,73.5117376273,4.12243109448,39.6058045677,290.425814852,287.434084435,2.97173041782,0.02
 01/14  08:00:00,289.332217337,28.6502939918,0.0,127.441717103,12.3672932834,65.3531420225,295.261147885,290.288263855,4.9528840297,0.02
 01/14  09:00:00,260.891301971,28.6502939918,0.0,105.855679919,12.3672932834,68.2430321324,303.852990225,290.288263855,4.9528840297,8.61184233993
 01/14  10:00:00,269.146540641,28.6502939918,0.0,79.8280497791,16.4897243779,93.1370602926,298.232878303,290.288263855,7.92461444751,0.02
 01/14  11:00:00,257.780689459,28.6502939918,0.0,67.157466324,16.4897243779,93.1370602926,297.257983873,289.313369426,7.92461444751,0.02
 01/14  12:00:00,249.301528111,28.6502939918,0.0,58.9224671796,16.4897243779,93.1370602926,270.908312509,262.963698062,7.92461444751,0.02
 01/14  13:00:00,235.796222447,28.6502939918,0.0,54.5299079745,16.4897243779,83.9857416113,269.873707463,253.335137325,7.92461444751,8.6139556901
 01/14  14:00:00,229.475635806,28.6502939918,0.0,48.4454584239,16.4897243779,83.9857416113,251.836292861,243.891678413,7.92461444751,0.02
 01/14  15:00:00,225.331590184,28.6502939918,0.0,44.3909030936,16.4897243779,83.9857416113,243.645722954,235.701108506,7.92461444751,0.02
 01/14  16:00:00,175.563419551,28.6502939918,0.0,11.5605570619,12.3672932834,70.6512738906,202.79206513,197.8191811,4.9528840297,0.02
 01/14  17:00:00,192.461105209,28.6502939918,0.0,21.379896697,12.3672932834,70.6512738906,215.717070287,210.744186257,4.9528840297,0.02
 01/14  18:00:00,194.881355971,28.6502939918,0.0,28.6606900855,12.3672932834,58.1284167478,229.919317925,224.946433895,4.9528840297,0.02
 01/14  19:00:00,150.250027005,28.1413206654,0.0,17.2310729876,12.3672932834,24.9413748627,194.15323464,189.180350611,4.9528840297,0.02
 01/14  20:00:00,149.470657383,27.8020051145,0.0,16.5437254379,12.3672932834,24.9413748627,209.623783654,196.068944098,4.9528840297,8.60195552623
 01/14  21:00:00,145.38934061,28.2261495531,0.0,28.4293688184,4.12243109448,16.0517297156,215.995219845,213.003489427,2.97173041782,0.02
 01/14  22:00:00,125.379380775,22.5809196425,0.0,25.2146722977,4.12243109448,15.9888894789,181.033473816,178.041743398,2.97173041782,0.02
 01/14  23:00:00,125.573130635,19.5243404332,0.0,35.3013090027,4.12243109448,15.9888894789,151.225713431,148.233983014,2.97173041782,0.02
 01/14  24:00:00,132.458199597,23.4511005545,0.0,29.2359484098,4.12243109448,15.9888894789,184.626448854,181.634718436,2.97173041782,0.02
 01/15  01:00:00,129.062637858,19.5243404332,0.0,40.8358136065,2.06121554724,15.9888894789,148.108307426,145.116577009,2.97173041782,0.02
 01/15  02:00:00,134.586953203,23.4511005545,0.0,33.0699704546,2.06121554724,15.9888894789,182.381522408,179.389791991,2.97173041782,0.02
 01/15  03:00:00,132.800222999,19.5243404332,0.0,44.3499390139,2.06121554724,15.9888894789,151.560404212,148.568673794,2.97173041782,0.02
 01/15  04:00:00,137.299783098,23.4511005545,0.0,35.5980366596,2.06121554724,15.9888894789,197.998627779,195.006897361,2.97173041782,0.02
 01/15  05:00:00,135.695014928,19.5243404332,0.0,47.272908695,2.06121554724,15.9888894789,161.509892473,158.518162055,2.97173041782,0.02
 01/15  06:00:00,139.150410787,23.4511005545,0.0,37.6060794196,2.06121554724,15.9888894789,199.515359708,196.52362929,2.97173041782,0.02
 01/15  07:00:00,137.813840258,19.5243404332,0.0,49.3245403593,2.06121554724,15.9888894789,160.115056887,157.123326469,2.97173041782,0.02
 01/15  08:00:00,135.815382215,23.4511005545,0.0,39.0353013153,2.06121554724,15.9888894789,203.500408858,200.508678441,2.97173041782,0.02
 01/15  09:00:00,145.728393358,19.5243404332,0.0,43.6745036314,4.12243109448,41.7362269337,157.789931129,152.817047099,4.9528840297,0.02
 01/15  10:00:00,145.943792293,23.4511005545,0.0,30.7838276466,4.12243109448,41.7362269337,182.039639369,177.06675534,4.9528840297,0.02
 01/15  11:00:00,137.568799736,19.5243404332,0.0,35.9123099806,4.12243109448,41.7362269337,136.908326914,131.935442884,4.9528840297,0.02
 01/15  12:00:00,141.032599655,23.4511005545,0.0,25.9557548446,4.12243109448,41.7362269337,157.349098046,152.376214016,4.9528840297,0.02
 01/15  13:00:00,132.224626344,19.5243404332,0.0,30.3677792169,4.12243109448,41.7362269337,118.444545937,113.471661908,4.9528840297,0.02
 01/15  14:00:00,138.301560885,23.4511005545,0.0,22.8288168582,4.12243109448,41.7362269337,139.072338032,134.099454002,4.9528840297,0.02
 01/15  15:00:00,129.442839565,19.5243404332,0.0,27.7304375104,4.12243109448,41.7362269337,108.879537863,103.906653833,4.9528840297,0.02
