Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  16:00:00,136.779168956,23.4511005545,0.0,22.0305365008,4.12243109448,41.7362269337,131.557092898,126.584208868,4.9528840297,0.02
 01/15  17:00:00,121.523097907,19.5243404332,0.0,29.9417636097,4.12243109448,24.8785346261,109.799400209,104.82651618,4.9528840297,0.02
 01/15  18:00:00,128.725702292,23.4511005545,0.0,27.8262036316,2.06121554724,15.9888894789,147.746744969,144.755014551,2.97173041782,0.02
 01/15  19:00:00,125.514639009,19.5243404332,0.0,38.0757630831,2.06121554724,15.9888894789,126.972660294,123.980929877,2.97173041782,0.02
 01/15  20:00:00,131.35578117,23.4511005545,0.0,31.3873780344,2.06121554724,15.9888894789,159.836339673,156.844609255,2.97173041782,0.02
 01/15  21:00:00,128.346706471,19.5243404332,0.0,41.7121686508,2.06121554724,15.9888894789,126.934557675,123.942827257,2.97173041782,0.02
 01/15  22:00:00,132.422503402,23.4511005545,0.0,33.6904475387,2.06121554724,15.9888894789,156.908827525,153.917097107,2.97173041782,0.02
 01/15  23:00:00,129.728779112,19.5243404332,0.0,43.954984036,2.06121554724,15.9888894789,134.060207517,122.486517938,2.97173041782,8.60195916077
 01/15  24:00:00,132.714187482,23.4511005545,0.0,34.8966371861,2.06121554724,15.9888894789,153.45726446,150.465534042,2.97173041782,0.02
 01/16  01:00:00,128.722323059,19.5243404332,0.0,44.4868856165,2.06121554724,15.9888894789,115.648304023,112.656573605,2.97173041782,0.02
 01/16  02:00:00,130.929250264,23.4511005545,0.0,34.8985201619,2.06121554724,15.9888894789,133.589755337,130.598024919,2.97173041782,0.02
 01/16  03:00:00,128.767331326,19.5243404332,0.0,44.6079849437,2.06121554724,15.9888894789,108.090505162,105.098774744,2.97173041782,0.02
 01/16  04:00:00,132.362864106,23.4511005545,0.0,35.4673821042,2.06121554724,15.9888894789,146.214084084,143.222353666,2.97173041782,0.02
 01/16  05:00:00,132.011460392,19.5243404332,0.0,46.3896921367,2.06121554724,15.9888894789,133.033945188,130.04221477,2.97173041782,0.02
 01/16  06:00:00,137.013774868,23.4511005545,0.0,37.4464548161,2.06121554724,15.9888894789,181.113721903,178.121991485,2.97173041782,0.02
 01/16  07:00:00,135.700127601,19.5243404332,0.0,48.6977276586,2.06121554724,15.9888894789,149.491649951,146.499919533,2.97173041782,0.02
 01/16  08:00:00,130.587697657,23.4511005545,0.0,38.3889901675,2.06121554724,15.9888894789,180.275790289,177.284059872,2.97173041782,0.02
 01/16  09:00:00,142.536310045,19.5243404332,0.0,42.6501939129,4.12243109448,41.7362269337,135.610078378,130.637194348,4.9528840297,0.02
 01/16  10:00:00,141.363902606,23.4511005545,0.0,29.87888048,4.12243109448,41.7362269337,146.716596648,141.743712618,4.9528840297,0.02
 01/16  11:00:00,135.288837805,19.5243404332,0.0175454675267,37.2887934186,4.12243109448,41.7362269337,99.9849133956,95.0120293659,4.9528840297,0.02
 01/16  12:00:00,139.828449321,23.4511005545,2.74682324162,27.845984538,4.12243109448,41.7362269337,115.537423488,110.564539458,4.9528840297,0.02
 01/16  13:00:00,131.414342969,19.5243404332,3.64026850966,32.5795587176,4.12243109448,41.7362269337,92.5511320537,87.578248024,4.9528840297,0.02
 01/16  14:00:00,134.77234384,23.4511005545,5.09870978915,23.9943931293,4.12243109448,41.7362269337,112.919571266,107.946687236,4.9528840297,0.02
 01/16  15:00:00,127.065215962,19.5243404332,4.16306730226,28.9627478161,4.12243109448,41.7362269337,91.3017077662,86.3288237365,4.9528840297,0.02
 01/16  16:00:00,131.914486221,23.4511005545,5.04393582289,22.1108586425,4.12243109448,41.7362269337,112.397995998,107.425111968,4.9528840297,0.02
 01/16  17:00:00,115.601986554,19.5243404332,2.98809586637,28.5019585119,4.12243109448,24.8785346261,91.7823550795,86.8094710499,4.9528840297,0.02
 01/16  18:00:00,120.48388291,23.4511005545,2.11714354071,25.9384251396,2.06121554724,15.9888894789,117.606905947,114.615175529,2.97173041782,0.02
 01/16  19:00:00,117.370469836,19.5243404332,0.207102934399,34.9614226101,2.06121554724,15.9888894789,97.9128533335,94.9211229157,2.97173041782,0.02
 01/16  20:00:00,124.781651587,23.4511005545,0.0,29.2288598916,2.06121554724,15.9888894789,136.974030231,133.982299813,2.97173041782,0.02
 01/16  21:00:00,123.536070439,19.5243404332,0.0,39.4007310787,2.06121554724,15.9888894789,120.355047853,117.363317435,2.97173041782,0.02
 01/16  22:00:00,129.14530577,23.4511005545,0.0,32.233861021,2.06121554724,15.9888894789,154.455066807,151.463336389,2.97173041782,0.02
 01/16  23:00:00,127.746011176,19.5243404332,0.0,42.846456439,2.06121554724,15.9888894789,127.880426535,124.888696117,2.97173041782,0.02
 01/16  24:00:00,131.899781136,23.4511005545,0.0,34.6608993262,2.06121554724,15.9888894789,162.148372266,159.156641848,2.97173041782,0.02
 01/17  01:00:00,131.181584229,19.5243404332,0.0,44.3066157496,4.12243109448,15.9888894789,136.848644309,125.274949308,2.97173041782,8.6019645829
 01/17  02:00:00,134.503529645,23.4511005545,0.0,35.3712428934,4.12243109448,15.9888894789,160.018785622,157.027055204,2.97173041782,0.02
 01/17  03:00:00,131.399235323,19.5243404332,0.0,45.2267267869,4.12243109448,15.9888894789,121.913239997,118.92150958,2.97173041782,0.02
 01/17  04:00:00,131.75676406,23.4511005545,0.0,35.4252241044,4.12243109448,15.9888894789,139.988981632,136.997251214,2.97173041782,0.02
 01/17  05:00:00,163.800040212,28.2261495531,0.0,39.7387975157,12.3672932834,24.9413748627,154.769069849,149.79618582,4.9528840297,0.02
 01/17  06:00:00,199.174778816,27.8020051145,1.89761608447,73.3934836353,12.3672932834,24.9413748627,214.609735133,209.636851104,4.9528840297,0.02
 01/17  07:00:00,263.907085766,28.6502939918,2.7327450051,80.3349327061,24.7345865669,70.7195625826,229.441805889,219.51603783,9.90576805939,0.02
 01/17  08:00:00,267.868474562,28.6502939918,4.1881394987,60.180035384,37.1018798503,92.3937384068,207.042751739,197.116983679,9.90576805939,0.02
 01/17  09:00:00,262.278399556,28.650437582,5.54562852488,51.5166016399,37.1018798503,104.434947198,193.48726891,183.561500851,9.90576805939,0.02
 01/17  10:00:00,267.876125364,28.6518095354,6.64634672685,45.0275326393,37.1018798503,116.476155989,192.559982674,174.019677299,9.90576805939,8.63453731568
 01/17  11:00:00,260.299915268,28.6531605559,8.10987562902,38.7261178839,37.1018798503,116.476155989,173.999380399,164.07361234,9.90576805939,0.02
 01/17  12:00:00,252.377795081,28.6562839128,10.750546022,33.1622853561,37.1018798503,116.476155989,169.439012303,150.888699598,9.90576805939,8.64454464624
 01/17  13:00:00,233.496865263,28.6615109082,17.7319995492,27.0722069482,37.1018798503,104.434947198,144.293484566,125.749036217,9.90576805939,8.63868028933
 01/17  14:00:00,235.040214666,28.6661581294,20.7258536504,22.9183665777,37.1018798503,116.476155989,125.427740688,115.501972629,9.90576805939,0.02
 01/17  15:00:00,227.517443381,28.6701957461,20.1175920715,19.8536725993,37.1018798503,116.476155989,132.132321813,113.584127699,9.90576805939,8.64242605429
 01/17  16:00:00,224.778861033,28.6744127628,20.1227448134,17.6381034869,37.1018798503,116.476155989,121.691630675,111.765862616,9.90576805939,0.02
 01/17  17:00:00,230.394152338,28.6798395475,19.8004624705,16.3837140958,37.1018798503,116.476155989,128.991047951,110.45078266,9.90576805939,8.63449723225
 01/17  18:00:00,237.620832288,28.6858706213,19.8884239903,15.3900237399,37.1018798503,116.476155989,119.263340157,109.337572097,9.90576805939,0.02
 01/17  19:00:00,140.218975055,26.1054273598,17.0324187493,0.0,24.7345865669,47.5788473902,90.7794077912,85.8065237615,4.9528840297,0.02
 01/17  20:00:00,139.982821391,26.1054273598,16.6572530063,0.0,24.7345865669,47.5788473902,103.662660376,90.0990061923,4.9528840297,8.61077015438
 01/17  21:00:00,116.568478911,26.1054273598,16.6019256516,0.0,12.3672932834,38.6892022431,108.023912536,105.032182118,2.97173041782,0.02
 01/17  22:00:00,93.2658341609,20.0141609759,13.3087099468,0.0,12.3672932834,27.0668015668,89.7151459924,86.7234155746,2.97173041782,0.02
 01/17  23:00:00,68.8862138511,17.4036182399,11.1807235431,0.0,4.12243109448,15.9888894789,81.2868196402,78.2950892224,2.97173041782,0.02
 01/17  24:00:00,77.2730210604,21.7545227999,13.9261758998,0.0,4.12243109448,15.9888894789,103.603169428,100.61143901,2.97173041782,0.02
 01/18  01:00:00,68.5170701074,17.4036182399,11.0157515516,0.0,4.12243109448,15.9888894789,84.2854123854,81.2936819675,2.97173041782,0.02
 01/18  02:00:00,77.8038131506,21.7545227999,13.7193153965,0.0,4.12243109448,15.9888894789,104.537494591,101.545764173,2.97173041782,0.02
 01/18  03:00:00,69.0315453458,17.4036182399,10.7803807403,0.0,4.12243109448,15.9888894789,85.343638453,82.3519080352,2.97173041782,0.02
 01/18  04:00:00,84.5450617586,23.0269561158,13.4549641268,4.49132284575,4.12243109448,15.9888894789,107.813068054,104.821337637,2.97173041782,0.02
 01/18  05:00:00,105.43630491,27.2364791963,15.2031294659,2.74353069063,12.3672932834,24.9413748627,120.815921548,115.843037518,4.9528840297,0.02
 01/18  06:00:00,144.688860514,28.2488498392,18.0022247128,37.5581526127,12.3672932834,24.9413748627,190.020908438,185.048024408,4.9528840297,0.02
 01/18  07:00:00,193.011346456,28.7078390353,17.9871807537,27.6962846641,24.7345865669,70.7195625826,155.168431696,145.242663636,9.90576805939,0.02
 01/18  08:00:00,208.21941405,28.7470199343,17.7093693443,19.3169760221,37.1018798503,92.3937384068,135.26673219,125.340964131,9.90576805939,0.02
 01/18  09:00:00,206.45366846,28.7790429538,17.7919489088,14.5437238713,37.1018798503,104.434947198,136.072641146,117.536373318,9.90576805939,8.63049976874
 01/18  10:00:00,216.532590161,28.8055689957,18.3119845049,12.5322475809,37.1018798503,116.476155989,123.427989791,113.502221732,9.90576805939,0.02
 01/18  11:00:00,213.937600195,28.8905386808,19.1421780336,9.99050601226,37.1018798503,116.476155989,126.494394257,107.946098497,9.90576805939,8.64252770039
 01/18  12:00:00,212.605265658,29.0315506065,19.5651209273,8.59558116394,37.1018798503,116.476155989,121.987526598,103.437242644,9.90576805939,8.64451589528
 01/18  13:00:00,199.637484144,28.9607290429,19.2990834146,7.37108751277,37.1018798503,104.434947198,114.102617009,104.17684895,9.90576805939,0.02
 01/18  14:00:00,209.313359215,28.9750470269,19.0979168649,6.47784814688,37.1018798503,116.476155989,122.831280948,104.280906028,9.90576805939,8.64460686084
 01/18  15:00:00,208.473526176,29.0019081847,19.1011255675,5.98410243564,37.1018798503,116.476155989,113.843895984,103.918127925,9.90576805939,0.02
 01/18  16:00:00,207.891772534,29.0237986529,18.78243743,5.69939244603,37.1018798503,116.476155989,122.07067982,103.524587848,9.90576805939,8.64032391199
 01/18  17:00:00,212.003093976,29.0374786474,18.2266681158,5.65506998976,37.1018798503,116.476155989,121.827734013,103.287487706,9.90576805939,8.63447824807
 01/18  18:00:00,221.280129317,29.0449060313,17.3940878125,6.04156908382,37.1018798503,116.476155989,113.223431316,103.297663256,9.90576805939,0.02
 01/18  19:00:00,133.782604189,27.2364791963,13.4797272986,0.0,24.7345865669,47.5788473902,85.5820101793,80.6091261496,4.9528840297,0.02
 01/18  20:00:00,133.980230313,27.6606236349,12.8968188086,0.0,24.7345865669,47.5788473902,91.0460900682,86.0732060385,4.9528840297,0.02
 01/18  21:00:00,113.075383666,26.5295717985,14.1139849891,0.0376986619488,12.3672932834,38.6892022431,103.946919511,100.955189093,2.97173041782,0.02
 01/18  22:00:00,93.0807954015,21.0745220725,11.840016613,0.232489421116,12.3672932834,27.0668015668,86.7855017072,83.7937712893,2.97173041782,0.02
 01/18  23:00:00,68.2477891238,17.4036182399,10.355914025,0.0,4.12243109448,15.9888894789,78.5717399096,75.5800094918,2.97173041782,0.02
 01/18  24:00:00,80.4281047303,22.8148838965,13.0124639897,1.01420434557,4.12243109448,15.9888894789,109.120560985,97.5468644695,2.97173041782,8.60196609747
 01/19  01:00:00,68.7950402095,17.4036182399,9.3738696725,0.0,4.12243109448,15.9888894789,81.7680599142,78.7763294964,2.97173041782,0.02
 01/19  02:00:00,81.5002569423,22.9421272281,10.4439198102,2.13832147635,4.12243109448,15.9888894789,103.824270375,100.832539957,2.97173041782,0.02
 01/19  03:00:00,75.07275374,18.5912226681,7.33203284507,3.28282653051,4.12243109448,15.9888894789,84.4405366332,81.4488062154,2.97173041782,0.02
 01/19  04:00:00,90.2176516567,23.8752449932,8.78402166343,7.57697714551,4.12243109448,15.9888894789,105.670689772,102.678959354,2.97173041782,0.02
 01/19  05:00:00,109.877815682,27.6606236349,10.6280538076,4.55084910376,12.3672932834,24.9413748627,119.403099101,114.430215071,4.9528840297,0.02
 01/19  06:00:00,142.553170015,28.2605237205,15.5011538296,35.6003903789,12.3672932834,24.9413748627,187.180515587,182.207631557,4.9528840297,0.02
 01/19  07:00:00,189.873747784,28.7304279445,16.1413667852,26.6077718862,24.7345865669,70.7195625826,158.280991385,148.355223325,9.90576805939,0.02
 01/19  08:00:00,205.693565699,28.7929513964,16.2377559078,19.1390573477,37.1018798503,92.3937384068,137.904700417,127.978932357,9.90576805939,0.02
 01/19  09:00:00,205.35290386,28.8294125089,17.3581570288,16.4269631175,37.1018798503,104.434947198,128.80021116,118.874443101,9.90576805939,0.02
 01/19  10:00:00,215.571633973,28.8739089608,17.3857029973,14.9263291549,37.1018798503,116.476155989,134.076754952,115.535867343,9.90576805939,8.63511954999
 01/19  11:00:00,214.183422471,28.9124493496,17.2884061758,13.5961618211,37.1018798503,116.476155989,131.776068686,113.227820596,9.90576805939,8.6424800302
 01/19  12:00:00,213.296129233,28.9454466613,17.5234143237,12.4406717827,37.1018798503,116.476155989,121.089386861,111.163618802,9.90576805939,0.02
 01/19  13:00:00,200.07620028,28.9795732229,17.5291906226,11.0762022698,37.1018798503,104.434947198,127.713352903,109.169095723,9.90576805939,8.63848912111
 01/19  14:00:00,211.453291127,29.0044935106,17.7975216435,10.2646662635,37.1018798503,116.476155989,117.56473477,107.63896671,9.90576805939,0.02
 01/19  15:00:00,210.77918549,29.0242299306,17.7288559284,9.63971720495,37.1018798503,116.476155989,125.172301045,106.624088105,9.90576805939,8.64244488034
 01/19  16:00:00,209.840181426,29.0441460692,17.2039938811,9.20586256158,37.1018798503,116.476155989,124.199060281,105.654568496,9.90576805939,8.63872372571
 01/19  17:00:00,214.525938156,29.0600558228,17.2949414389,9.08710357358,37.1018798503,116.476155989,114.962536237,105.036768178,9.90576805939,0.02
 01/19  18:00:00,224.026456769,29.0736210028,17.5284373643,8.9451275451,37.1018798503,116.476155989,114.446590925,104.520822865,9.90576805939,0.02
 01/19  19:00:00,129.915217294,27.3778606758,14.3700213354,0.000914999665286,24.7345865669,47.5788473902,95.7543241892,82.1905636285,4.9528840297,8.61087653103
 01/19  20:00:00,131.489686572,27.6606236349,13.6603324885,0.0451772263174,24.7345865669,47.5788473902,92.2836662897,87.31078226,4.9528840297,0.02
 01/19  21:00:00,110.614973604,26.5295717985,13.044389827,0.167926904001,12.3672932834,38.6892022431,105.116447093,102.124716675,2.97173041782,0.02
 01/19  22:00:00,91.8224166068,21.0038313327,10.429665633,0.730300693512,12.3672932834,27.0668015668,87.3485952282,84.3568648104,2.97173041782,0.02
 01/19  23:00:00,66.8817655515,17.4036182399,8.90339812077,0.0,4.12243109448,15.9888894789,79.6452489806,76.6535185628,2.97173041782,0.02
 01/19  24:00:00,78.6256534508,22.8148838965,11.0232667868,1.9396250153,4.12243109448,15.9888894789,101.859638708,98.8679082902,2.97173041782,0.02
 01/20  01:00:00,68.9683365537,18.0398348979,8.5173860191,1.50840199977,4.12243109448,15.9888894789,83.2315461431,80.2398157253,2.97173041782,0.02
 01/20  02:00:00,81.8586154684,23.4511005545,10.6291314853,5.35606041553,4.12243109448,15.9888894789,103.770985858,100.77925544,2.97173041782,0.02
 01/20  03:00:00,76.5038968358,19.5243404332,8.35350916955,7.9614419904,4.12243109448,15.9888894789,83.9233649911,80.9316345733,2.97173041782,0.02
 01/20  04:00:00,84.4741154155,23.4511005545,10.3266130597,7.32286923754,4.12243109448,15.9888894789,105.477930555,102.486200138,2.97173041782,0.02
 01/20  05:00:00,109.810685575,28.2261495531,11.9858823565,7.4952132699,12.3672932834,24.9413748627,119.7068546,114.73397057,4.9528840297,0.02
 01/20  06:00:00,136.554358866,27.8246958838,15.6599062959,31.0102398276,12.3672932834,24.9413748627,187.763191398,182.790307368,4.9528840297,0.02
 01/20  07:00:00,190.349668194,28.7341454258,15.9062603595,28.1242427832,24.7345865669,70.7195625826,159.171618997,149.245850938,9.90576805939,0.02
 01/20  08:00:00,206.728517528,28.8066084797,15.9111029984,19.9101535789,37.1018798503,92.3937384068,138.835649305,128.909881246,9.90576805939,0.02
 01/20  09:00:00,206.928906147,28.8417611761,16.2466923819,17.318309679,37.1018798503,104.434947198,139.933840384,121.397662131,9.90576805939,8.63041019341
 01/20  10:00:00,215.615636299,28.8816626458,16.1518251744,15.4562710703,37.1018798503,116.476155989,127.221828406,117.296060347,9.90576805939,0.02
 01/20  11:00:00,214.212920148,28.9187835163,16.2516920024,14.2568220059,37.1018798503,116.476155989,132.952404331,114.403983414,9.90576805939,8.64265285682
 01/20  12:00:00,214.51603797,28.9511786745,16.1587150111,13.1617928175,37.1018798503,116.476155989,130.144585247,111.594125387,9.90576805939,8.64469180072
 01/20  13:00:00,203.482528579,28.9797664039,15.9237174446,12.2139802967,37.1018798503,104.434947198,120.067671907,110.141903848,9.90576805939,0.02
 01/20  14:00:00,213.281090915,29.0076830415,15.921308939,11.4456102613,37.1018798503,116.476155989,126.754658061,108.204146734,9.90576805939,8.64474326798
 01/20  15:00:00,213.761912779,29.028277985,15.6499806209,10.9017027708,37.1018798503,116.476155989,125.989334434,107.441071492,9.90576805939,8.64249488243
 01/20  16:00:00,213.156115009,29.0463411468,15.733190266,10.4727575406,37.1018798503,116.476155989,116.344519377,106.418751317,9.90576805939,0.02
 01/20  17:00:00,217.335172657,29.0589629594,15.9259302028,10.2871990509,37.1018798503,116.476155989,123.955805185,105.415471399,9.90576805939,8.63456572612
 01/20  18:00:00,229.686055348,29.0663425636,15.3126301782,10.3224168262,37.1018798503,116.476155989,115.540232174,105.614464115,9.90576805939,0.02
 01/20  19:00:00,136.915830292,27.3778606758,11.2736177865,0.0133291100252,24.7345865669,47.5788473902,87.7630390823,82.7901550526,4.9528840297,0.02
 01/20  20:00:00,137.483661962,27.6606236349,10.9879873004,0.137587133761,24.7345865669,47.5788473902,92.5902268022,87.6173427726,4.9528840297,0.02
 01/20  21:00:00,117.36455331,26.5295717985,10.8352086211,0.298281444227,12.3672932834,38.6892022431,105.305495324,102.313764906,2.97173041782,0.02
 01/20  22:00:00,98.7756594988,22.1567752038,8.84106702721,1.65308975195,12.3672932834,27.0668015668,98.557775211,86.9793339263,2.97173041782,8.60671086688
 01/20  23:00:00,70.4199982598,17.4036182399,7.41731838477,0.0,4.12243109448,15.9888894789,79.7373524373,76.7456220195,2.97173041782,0.02
 01/20  24:00:00,85.588274026,23.0269561158,9.41558313093,3.57544674497,4.12243109448,15.9888894789,101.893585542,98.9018551246,2.97173041782,0.02
 01/21  01:00:00,81.0434011745,19.5243404332,7.10469059743,7.67081138854,4.12243109448,15.9888894789,82.3031194937,79.3113890759,2.97173041782,0.02
 01/21  02:00:00,90.4979906513,23.4511005545,8.77599909733,7.34043038825,4.12243109448,15.9888894789,103.837481422,100.845751005,2.97173041782,0.02
 01/21  03:00:00,84.7736344601,19.5243404332,6.87886652324,10.5342425843,4.12243109448,15.9888894789,84.1512579336,81.1595275158,2.97173041782,0.02
 01/21  04:00:00,93.6626197393,23.4511005545,8.4279537535,9.41255883949,4.12243109448,15.9888894789,105.81336468,102.821634262,2.97173041782,0.02
 01/21  05:00:00,108.191721886,28.2261495531,9.08489547774,13.0970736913,4.12243109448,16.0517297156,126.277513077,123.285782659,2.97173041782,0.02
 01/21  06:00:00,106.834671137,27.8020051145,8.84893510442,11.2236736133,4.12243109448,16.0517297156,127.615595942,124.623865525,2.97173041782,0.02
 01/21  07:00:00,138.492451325,28.6502939918,8.49077150439,17.9017847152,4.12243109448,39.6058045677,133.596975818,130.6052454,2.97173041782,0.02
 01/21  08:00:00,205.796010214,28.6502939918,11.790490898,54.9802625754,12.3672932834,65.3531420225,190.923614892,185.950730863,4.9528840297,0.02
 01/21  09:00:00,192.829324904,28.6502939918,12.0931759765,46.0258038774,12.3672932834,68.2430321324,186.605575944,181.632691914,4.9528840297,0.02
 01/21  10:00:00,213.207140223,28.6667637061,11.8167481197,37.3462775014,16.4897243779,93.1370602926,176.089745876,168.145131428,7.92461444751,0.02
 01/21  11:00:00,210.919384775,28.6718269941,11.265782505,34.3533370494,16.4897243779,93.1370602926,181.846335276,165.304491639,7.92461444751,8.61722918972
 01/21  12:00:00,209.934360589,28.6733063821,11.0246439356,32.153970912,16.4897243779,93.1370602926,171.863600686,163.918986238,7.92461444751,0.02
 01/21  13:00:00,199.54513004,28.6738102904,10.7200899065,30.4678007364,16.4897243779,83.9857416113,170.731268382,162.786653935,7.92461444751,0.02
 01/21  14:00:00,196.827337594,28.6739089229,10.8069125811,29.1062193226,16.4897243779,83.9857416113,169.503603103,161.558988656,7.92461444751,0.02
 01/21  15:00:00,194.478355866,28.673830935,11.3660046368,28.1110117902,16.4897243779,83.9857416113,166.493315065,158.548700617,7.92461444751,0.02
 01/21  16:00:00,147.79319524,28.6502939918,8.24402833375,2.86854428813,12.3672932834,70.6512738906,121.102476943,107.537699639,4.9528840297,8.61189327362
 01/21  17:00:00,154.996591792,28.6502939918,7.95154606155,5.97507964641,12.3672932834,70.6512738906,113.666213726,108.693329696,4.9528840297,0.02
 01/21  18:00:00,153.367353107,28.6502939918,7.93563315144,7.81259091551,12.3672932834,58.1284167478,117.074810369,112.101926339,4.9528840297,0.02
 01/21  19:00:00,109.906665843,26.1054273598,8.07575504273,0.0,12.3672932834,24.9413748627,111.245620102,106.272736072,4.9528840297,0.02
 01/21  20:00:00,118.138236169,27.8726958542,8.26046072825,6.19049454879,12.3672932834,24.9413748627,114.005968574,109.033084544,4.9528840297,0.02
 01/21  21:00:00,105.393392837,27.8020051145,7.95272787351,9.59299940272,4.12243109448,16.0517297156,122.085797392,119.094066974,2.97173041782,0.02
 01/21  22:00:00,98.0477789764,23.0050640812,6.50166134792,13.8094572147,4.12243109448,15.9888894789,102.256574099,99.2648436814,2.97173041782,0.02
 01/21  23:00:00,88.4441089095,19.1001959945,5.53542605534,11.9556648259,4.12243109448,15.9888894789,87.8349667221,84.8432363043,2.97173041782,0.02
 01/21  24:00:00,103.487909819,23.8752449932,7.01310453194,16.4248217043,4.12243109448,15.9888894789,110.156083986,107.164353568,2.97173041782,0.02
 01/22  01:00:00,87.7708387671,19.1001959945,5.4870287139,14.3178081494,2.06121554724,15.9888894789,90.0333612008,87.041630783,2.97173041782,0.02
 01/22  02:00:00,104.153012611,23.8752449932,6.64529165791,19.5446511071,2.06121554724,15.9888894789,113.136951268,110.14522085,2.97173041782,0.02
 01/22  03:00:00,91.2034976938,19.1001959945,4.86185620313,16.2670490905,2.06121554724,15.9888894789,91.6300030113,88.6382725935,2.97173041782,0.02
 01/22  04:00:00,107.99979086,23.8752449932,5.95597665062,21.8274980821,2.06121554724,15.9888894789,114.786482909,111.794752491,2.97173041782,0.02
 01/22  05:00:00,93.1134613783,19.1001959945,4.67772794909,17.8884896168,2.06121554724,15.9888894789,92.7890877085,89.7973572906,2.97173041782,0.02
 01/22  06:00:00,110.39734296,23.8752449932,5.63425945981,23.7704758387,2.06121554724,15.9888894789,116.035659437,113.043929019,2.97173041782,0.02
 01/22  07:00:00,94.4659025796,19.1001959945,4.65285243188,19.2510497805,2.06121554724,15.9888894789,93.61370322,90.6219728021,2.97173041782,0.02
 01/22  08:00:00,102.927827936,23.8752449932,6.81609557228,24.7335575281,2.06121554724,15.9888894789,116.57756117,113.585830753,2.97173041782,0.02
 01/22  09:00:00,104.815945532,19.1001959945,5.95554515369,17.0526813837,4.12243109448,41.7362269337,99.989434569,86.4345882706,4.9528840297,8.60196226863
 01/22  10:00:00,117.808060612,23.8752449932,8.28691927883,20.8956334925,4.12243109448,41.7362269337,111.524120976,106.551236946,4.9528840297,0.02
 01/22  11:00:00,101.326526651,19.1001959945,7.61070380559,15.6352693162,4.12243109448,41.7362269337,89.1786151714,84.2057311417,4.9528840297,0.02
 01/22  12:00:00,115.586980767,23.8752449932,11.7762795764,18.2122064034,4.12243109448,41.7362269337,108.998446255,104.025562225,4.9528840297,0.02
 01/22  13:00:00,101.103396828,19.1001959945,10.1319118915,13.5989150065,4.12243109448,41.7362269337,87.8499448859,82.8770608562,4.9528840297,0.02
 01/22  14:00:00,114.308429715,23.8752449932,12.2599342295,16.393565327,4.12243109448,41.7362269337,108.11511144,103.14222741,4.9528840297,0.02
 01/22  15:00:00,99.6398183753,19.1001959945,9.41466416754,12.7263826339,4.12243109448,41.7362269337,87.6537742488,82.6808902191,4.9528840297,0.02
 01/22  16:00:00,114.049679187,23.8752449932,11.5790615455,15.9153049105,4.12243109448,41.7362269337,108.214998751,103.242114721,4.9528840297,0.02
 01/22  17:00:00,88.0743766229,19.1001959945,9.04355012878,13.0204731331,4.12243109448,24.8785346261,88.364822688,83.3919386583,4.9528840297,0.02
 01/22  18:00:00,102.419502048,23.8752449932,11.1610198154,19.7177140422,2.06121554724,15.9888894789,113.28070891,110.288978492,2.97173041782,0.02
 01/22  19:00:00,89.7788996172,19.1001959945,7.66397930189,16.9214953401,2.06121554724,15.9888894789,93.0694568083,90.0777263905,2.97173041782,0.02
 01/22  20:00:00,110.578099256,23.8752449932,7.50944007222,23.0238705878,2.06121554724,15.9888894789,116.240733687,113.24900327,2.97173041782,0.02
 01/22  21:00:00,98.5218238202,19.1001959945,4.91831143835,19.3452512535,2.06121554724,15.9888894789,94.0776582356,91.0859278177,2.97173041782,0.02
 01/22  22:00:00,119.196373459,23.8752449932,4.68122176364,26.0165351069,2.06121554724,15.9888894789,117.470111586,114.478381168,2.97173041782,0.02
 01/22  23:00:00,103.758643643,19.1001959945,2.63101232422,21.7337577389,2.06121554724,15.9888894789,95.0967353679,92.1050049501,2.97173041782,0.02
 01/22  24:00:00,124.097901056,23.8752449932,2.38436935073,29.2368216747,2.06121554724,15.9888894789,119.055030591,116.063300173,2.97173041782,0.02
 01/23  01:00:00,107.801903508,19.1001959945,0.942481222786,23.5343610225,4.12243109448,15.9888894789,95.4475016522,92.4557712344,2.97173041782,0.02
 01/23  02:00:00,128.707905398,23.8752449932,0.13673373081,31.3640288173,4.12243109448,15.9888894789,119.259216613,116.267486195,2.97173041782,0.02
 01/23  03:00:00,110.594438161,19.1001959945,0.0,25.7465412608,4.12243109448,15.9888894789,99.3800121338,96.388281716,2.97173041782,0.02
 01/23  04:00:00,132.242055542,23.8752449932,0.0,34.2326579654,4.12243109448,15.9888894789,128.353960136,125.362229718,2.97173041782,0.02
 01/23  05:00:00,150.426719554,27.8020051145,0.0,23.7102570814,12.3672932834,24.9413748627,153.843441566,148.870557537,4.9528840297,0.02
 01/23  06:00:00,204.743762152,28.2261495531,0.0652532782832,77.2374974148,12.3672932834,24.9413748627,210.017617009,205.04473298,4.9528840297,0.02
 01/23  07:00:00,251.587508439,28.6502939918,0.0,66.8328897367,24.7345865669,70.7195625826,238.204929419,228.27916136,9.90576805939,0.02
 01/23  08:00:00,259.911104066,28.6527134942,0.0,50.7848665426,37.1018798503,92.3937384068,225.484067265,215.558299205,9.90576805939,0.02
 01/23  09:00:00,253.512804152,28.6601968808,0.0,41.4031403608,37.1018798503,104.434947198,221.304679655,202.766737569,9.90576805939,8.63217402628
 01/23  10:00:00,257.163413298,28.6667330086,0.150750437969,33.7462783906,37.1018798503,116.476155989,199.701994101,189.776226041,9.90576805939,0.02
 01/23  11:00:00,252.203210236,28.6729625247,1.14856009005,28.67444737,37.1018798503,116.476155989,199.879000184,181.330419825,9.90576805939,8.64281229999
 01/23  12:00:00,247.738017214,28.6816480355,1.89948990931,24.6419514102,37.1018798503,116.476155989,192.236945042,173.686356793,9.90576805939,8.64482018934
 01/23  13:00:00,234.799643573,28.6938047098,3.09728453578,21.4631316442,37.1018798503,104.434947198,174.930861208,165.005093148,9.90576805939,0.02
 01/23  14:00:00,244.100719946,28.7214275015,4.16903097615,18.8754343999,37.1018798503,116.476155989,175.364482329,156.81378807,9.90576805939,8.64492619892
 01/23  15:00:00,242.948527999,28.751323929,4.71571094367,16.5272629326,37.1018798503,116.476155989,169.982822388,151.434275542,9.90576805939,8.64277878681
 01/23  16:00:00,241.759817425,28.7445495086,4.92480666318,15.089496875,37.1018798503,116.476155989,159.556956246,149.631188186,9.90576805939,0.02
 01/23  17:00:00,245.870615939,28.7258158885,4.27455625109,14.9119599769,37.1018798503,116.476155989,172.461681844,153.921199123,9.90576805939,8.63471466168
 01/23  18:00:00,256.783687998,28.7307735477,3.17000377038,16.5760406814,37.1018798503,116.476155989,170.15687461,160.231106551,9.90576805939,0.02
 01/23  19:00:00,155.951584743,26.1054273598,0.103971040315,0.0,24.7345865669,47.5788473902,102.447189001,97.4743049711,4.9528840297,0.02
 01/23  20:00:00,158.96275431,27.3778606758,0.0,1.35115320814,24.7345865669,47.5788473902,112.246357789,107.273473759,4.9528840297,0.02
 01/23  21:00:00,143.071254401,27.8020051145,0.0,5.53644371586,12.3672932834,38.6892022431,126.404700232,123.412969814,2.97173041782,0.02
 01/23  22:00:00,122.603555638,23.0050640812,0.0496210080501,10.2524832699,12.3672932834,27.0668015668,111.298992554,99.7205307704,2.97173041782,8.60673136595
 01/23  23:00:00,96.8703126751,19.1001959945,0.0119721543864,12.4697026738,4.12243109448,15.9888894789,93.0679083895,90.0761779717,2.97173041782,0.02
 01/23  24:00:00,115.207686113,23.8752449932,0.0,17.7561460112,4.12243109448,15.9888894789,121.64058218,118.648851763,2.97173041782,0.02
 01/24  01:00:00,100.771778249,19.1001959945,0.0,16.6557175666,4.12243109448,15.9888894789,97.5031036769,94.5113732591,2.97173041782,0.02
 01/24  02:00:00,118.675573091,23.8752449932,0.0,21.8470900378,4.12243109448,15.9888894789,120.680524117,117.688793699,2.97173041782,0.02
 01/24  03:00:00,104.365711069,19.1001959945,0.0,20.0940426245,4.12243109448,15.9888894789,99.5892437778,96.5975133599,2.97173041782,0.02
 01/24  04:00:00,121.837241278,23.8752449932,0.0,25.4161547235,4.12243109448,15.9888894789,124.916702855,121.924972437,2.97173041782,0.02
 01/24  05:00:00,141.960314195,27.8020051145,0.0,18.3684902512,12.3672932834,24.9413748627,142.618091046,137.645207016,4.9528840297,0.02
 01/24  06:00:00,192.453923923,28.2291048943,1.72640575271,66.3383412018,12.3672932834,24.9413748627,198.567476944,193.594592914,4.9528840297,0.02
 01/24  07:00:00,238.739327792,28.660521478,1.44798459831,54.3898713961,24.7345865669,70.7195625826,217.047144861,207.121376802,9.90576805939,0.02
 01/24  08:00:00,249.65610704,28.6997905026,0.313868445645,41.2891412102,37.1018798503,92.3937384068,205.503873775,195.578105716,9.90576805939,0.02
 01/24  09:00:00,245.142556346,28.7122827345,0.485083386971,33.4439023227,37.1018798503,104.434947198,205.310800799,186.772834974,9.90576805939,8.63219776537
 01/24  10:00:00,250.384388658,28.7230356057,0.998774791204,27.3273857973,37.1018798503,116.476155989,187.902326519,177.97655846,9.90576805939,0.02
 01/24  11:00:00,246.541348998,28.7385057413,1.35262876355,23.6958116809,37.1018798503,116.476155989,190.312096445,171.763590179,9.90576805939,8.64273820657
 01/24  12:00:00,244.566280768,28.7881364536,2.24797444041,20.2053822929,37.1018798503,116.476155989,173.030561652,163.104793593,9.90576805939,0.02
 01/24  13:00:00,231.817745594,28.8512829048,2.71599259886,17.9211501897,37.1018798503,104.434947198,174.69538466,156.150656841,9.90576805939,8.63895975989
 01/24  14:00:00,240.6851072,28.8949404167,2.71133975867,16.3285669126,37.1018798503,116.476155989,171.593951672,153.043322529,9.90576805939,8.64486108333
 01/24  15:00:00,239.827673973,28.8989955678,2.71496287634,14.8542650621,37.1018798503,116.476155989,161.181767146,151.255999087,9.90576805939,0.02
 01/24  16:00:00,238.730333616,28.8643068761,2.07210822713,14.1335269733,37.1018798503,116.476155989,173.366328198,154.819939026,9.90576805939,8.64062111333
 01/24  17:00:00,243.737210242,28.8400330347,1.25770902485,14.8167631638,37.1018798503,116.476155989,170.748493046,160.822724986,9.90576805939,0.02
 01/24  18:00:00,255.840166062,28.8288118192,0.32033642597,16.9720729669,37.1018798503,116.476155989,184.641659565,166.112715966,9.90576805939,8.62317553975
 01/24  19:00:00,159.99098827,26.7416440178,0.0,0.466320893348,24.7345865669,47.5788473902,117.290127758,112.317243728,4.9528840297,0.02
 01/24  20:00:00,164.135291126,27.8020051145,0.0,2.61386273949,24.7345865669,47.5788473902,125.346326881,120.373442851,4.9528840297,0.02
 01/24  21:00:00,148.937971855,27.8020051145,0.0,7.42616255568,12.3672932834,38.6892022431,143.256166412,140.264435994,2.97173041782,0.02
 01/24  22:00:00,128.353548915,23.0050640812,0.0,12.6643476861,12.3672932834,27.0668015668,121.027590189,118.035859771,2.97173041782,0.02
 01/24  23:00:00,101.478474239,19.1001959945,0.0,14.4315875777,4.12243109448,15.9888894789,105.524063231,102.532332813,2.97173041782,0.02
 01/24  24:00:00,120.57989306,23.8752449932,0.0,19.8680896783,4.12243109448,15.9888894789,134.202127336,131.210396918,2.97173041782,0.02
 01/25  01:00:00,105.701381978,19.1001959945,0.0,18.5223471825,4.12243109448,15.9888894789,109.577266973,106.585536555,2.97173041782,0.02
 01/25  02:00:00,124.45906489,23.8752449932,0.0,23.7789011043,4.12243109448,15.9888894789,137.85359234,134.861861922,2.97173041782,0.02
 01/25  03:00:00,108.858140965,19.1001959945,0.0,21.662487966,4.12243109448,15.9888894789,112.122677427,109.130947009,2.97173041782,0.02
 01/25  04:00:00,127.875102456,23.8752449932,0.0,27.3568616074,4.12243109448,15.9888894789,140.787464107,137.795733689,2.97173041782,0.02
 01/25  05:00:00,149.497221312,27.8020051145,0.0,20.3867869442,12.3672932834,24.9413748627,164.913539234,159.940655205,4.9528840297,0.02
 01/25  06:00:00,197.193984459,28.2315103994,0.0,67.903623174,12.3672932834,24.9413748627,214.868833243,209.895949213,4.9528840297,0.02
 01/25  07:00:00,241.863480385,28.6803711002,0.0,55.9606663957,24.7345865669,70.7195625826,236.784829723,226.859061663,9.90576805939,0.02
 01/25  08:00:00,252.16256267,28.724349719,0.0,42.7553931459,37.1018798503,92.3937384068,222.7447093,204.228520034,9.90576805939,8.61042120651
 01/25  09:00:00,249.52690964,28.7463642014,0.149430837538,38.0096883178,37.1018798503,104.434947198,199.10021524,189.174447181,9.90576805939,0.02
 01/25  10:00:00,257.451319652,28.759937492,1.43548746032,34.1107712318,37.1018798503,116.476155989,200.110218849,181.567925615,9.90576805939,8.6365251742
 01/25  11:00:00,254.144063548,28.7700822064,3.09636723517,30.7161868303,37.1018798503,116.476155989,181.89272603,171.96695797,9.90576805939,0.02
 01/25  12:00:00,251.29994513,28.7785888204,4.80666470376,27.5471213099,37.1018798503,116.476155989,181.038076606,162.487398904,9.90576805939,8.64490964233
 01/25  13:00:00,235.721154852,28.7857911834,6.4466822009,24.9495053142,37.1018798503,104.434947198,163.786012504,153.860244444,9.90576805939,0.02
 01/25  14:00:00,239.22621908,28.7939792134,9.08848935414,22.1807903794,37.1018798503,116.476155989,161.051410626,142.500490302,9.90576805939,8.64515226545
 01/25  15:00:00,236.584352367,28.8015973139,11.4539169903,19.8909747193,37.1018798503,116.476155989,149.743397731,131.19575569,9.90576805939,8.64187398194
 01/25  16:00:00,235.421650811,28.8087310264,12.1290076004,18.3294398688,37.1018798503,116.476155989,136.425566077,126.499798017,9.90576805939,0.02
 01/25  17:00:00,236.544993647,28.8151347803,12.1201214434,17.334905425,37.1018798503,116.476155989,143.819262211,125.280354349,9.90576805939,8.63313980172
 01/25  18:00:00,249.387476934,28.8212393995,12.1190477878,16.6839425197,37.1018798503,116.476155989,134.351712575,124.425944516,9.90576805939,0.02
 01/25  19:00:00,149.341385073,27.2364791963,8.77871029888,0.4104675926,24.7345865669,47.5788473902,91.3076809912,86.3347969615,4.9528840297,0.02
 01/25  20:00:00,149.695041377,27.3778606758,9.05073524614,0.998125218968,24.7345865669,47.5788473902,94.4959314925,89.5230474628,4.9528840297,0.02
 01/25  21:00:00,127.967193168,26.1054273598,9.79937257166,0.0,12.3672932834,38.6892022431,115.429949827,103.847299242,2.97173041782,8.6109201671
 01/25  22:00:00,107.440430157,21.7326307652,8.42526111729,2.31523510392,12.3672932834,27.0668015668,91.3070119074,88.3152814896,2.97173041782,0.02
 01/25  23:00:00,84.8653466559,19.1001959945,7.64744441645,6.83900419219,4.12243109448,15.9888894789,80.739605366,77.7478749482,2.97173041782,0.02
 01/25  24:00:00,99.2995240495,23.8752449932,10.3546891485,10.2251427797,4.12243109448,15.9888894789,102.652238123,99.6605077054,2.97173041782,0.02
 01/26  01:00:00,85.8714121072,19.1001959945,8.14580183835,9.11228491155,4.12243109448,15.9888894789,83.5036407142,80.5119102963,2.97173041782,0.02
 01/26  02:00:00,98.5669144301,23.8752449932,10.3234382725,12.4309548268,4.12243109448,15.9888894789,105.432282559,102.440552141,2.97173041782,0.02
 01/26  03:00:00,84.8522809658,19.1001959945,7.91372062255,10.6230797812,4.12243109448,15.9888894789,85.6315264983,82.6397960805,2.97173041782,0.02
 01/26  04:00:00,97.2720192003,23.8752449932,9.74945971558,14.272114491,4.12243109448,15.9888894789,107.507010655,104.515280238,2.97173041782,0.02
 01/26  05:00:00,116.441658967,27.8020051145,11.1020037855,9.29053230799,12.3672932834,24.9413748627,120.925464673,115.952580643,4.9528840297,0.02
 01/26  06:00:00,156.832827583,28.2407949662,14.5539544672,46.0585149517,12.3672932834,24.9413748627,188.326627983,183.353743954,4.9528840297,0.02
 01/26  07:00:00,202.918511113,28.7007337747,14.5827471417,35.6816074268,24.7345865669,70.7195625826,165.609657811,155.683889751,9.90576805939,0.02
 01/26  08:00:00,216.977764843,28.755017091,14.0533635429,25.105880589,37.1018798503,92.3937384068,147.933464242,138.007696183,9.90576805939,0.02
 01/26  09:00:00,216.166625167,28.7756163693,14.1570659702,21.6553160395,37.1018798503,104.434947198,150.058142945,131.520084506,9.90576805939,8.63229038015
 01/26  10:00:00,223.886220625,28.7891276305,14.6802723907,19.0406864221,37.1018798503,116.476155989,135.791521533,125.865753474,9.90576805939,0.02
 01/26  11:00:00,221.812901233,28.7991606948,15.2158195326,16.6993157654,37.1018798503,116.476155989,139.291296111,120.74253522,9.90576805939,8.6429928312
 01/26  12:00:00,220.67184862,28.8075183302,15.7327156949,14.9725956304,37.1018798503,116.476155989,126.260972487,116.335204428,9.90576805939,0.02
 01/26  13:00:00,207.075813254,28.8259192165,16.2635737836,13.3668123041,37.1018798503,104.434947198,130.777901419,112.232919371,9.90576805939,8.63921398914
 01/26  14:00:00,216.485835136,28.8606241117,15.8834267499,12.2494976863,37.1018798503,116.476155989,129.258102884,110.707348801,9.90576805939,8.64498602374
 01/26  15:00:00,216.067779921,28.897532773,15.4583858989,11.090074523,37.1018798503,116.476155989,120.399466726,110.473698667,9.90576805939,0.02
 01/26  16:00:00,215.046210016,28.9264830949,15.1233437208,10.3943658797,37.1018798503,116.476155989,128.394876135,109.848318204,9.90576805939,8.64078987189
 01/26  17:00:00,217.889188976,28.9467256544,14.6062772104,10.1978127805,37.1018798503,116.476155989,120.752855544,110.827087484,9.90576805939,0.02
 01/26  18:00:00,231.198338399,28.9628844027,14.4072140799,10.1865557206,37.1018798503,116.476155989,129.610073172,111.081054333,9.90576805939,8.6232507798
 01/26  19:00:00,138.105304741,27.2364791963,11.072355897,0.0,24.7345865669,47.5788473902,87.9746662734,83.0017822437,4.9528840297,0.02
 01/26  20:00:00,138.276328373,27.5192421554,10.3405212249,0.112103989882,24.7345865669,47.5788473902,92.5443180138,87.5714339841,4.9528840297,0.02
 01/26  21:00:00,118.092314367,26.9537162372,10.3732822598,0.545210237094,12.3672932834,38.6892022431,105.42734123,102.435610813,2.97173041782,0.02
 01/26  22:00:00,96.7388095515,20.8843418879,8.63537352025,0.0,12.3672932834,27.0668015668,90.426429666,87.4346992482,2.97173041782,0.02
 01/26  23:00:00,70.435605702,17.4036182399,7.03126391069,0.0,4.12243109448,15.9888894789,80.0951305997,77.1034001819,2.97173041782,0.02
 01/26  24:00:00,84.9423249558,23.0693705597,8.95320771075,3.08121631806,4.12243109448,15.9888894789,102.140778495,99.1490480774,2.97173041782,0.02
 01/27  01:00:00,81.2137871525,19.5243404332,6.74767153197,7.50485796764,4.12243109448,15.9888894789,82.8758122373,79.8840818194,2.97173041782,0.02
 01/27  02:00:00,90.9839393617,23.4511005545,8.28461524022,7.37785624504,4.12243109448,15.9888894789,103.98599372,100.994263302,2.97173041782,0.02
 01/27  03:00:00,84.9036313877,19.5243404332,6.49180088865,10.71964227,4.12243109448,15.9888894789,92.9749888092,81.4012913684,2.97173041782,8.60196702297
 01/27  04:00:00,93.891381778,23.4511005545,7.98829899462,9.77952255791,4.12243109448,15.9888894789,106.186517564,103.194787146,2.97173041782,0.02
 01/27  05:00:00,120.284963521,28.2261495531,8.87363443861,10.1206898724,12.3672932834,24.9413748627,120.321263536,115.348379506,4.9528840297,0.02
 01/27  06:00:00,155.772480146,27.823275761,8.51078835425,35.5814690322,12.3672932834,24.9413748627,188.611451972,183.638567943,4.9528840297,0.02
 01/27  07:00:00,219.602418803,28.7189802995,4.7101214766,36.4529891687,24.7345865669,70.7195625826,198.187244595,188.261476535,9.90576805939,0.02
 01/27  08:00:00,236.714401869,28.7844831599,2.81340901399,27.7791702151,37.1018798503,92.3937384068,189.176109602,179.250341542,9.90576805939,0.02
 01/27  09:00:00,237.377837523,28.8044755017,1.4611219532,25.428551729,37.1018798503,104.434947198,188.178077577,178.252309517,9.90576805939,0.02
 01/27  10:00:00,247.398440821,28.8153794003,0.104832965543,23.6203793739,37.1018798503,116.476155989,201.032520888,182.490116246,9.90576805939,8.63663658261
 01/27  11:00:00,245.544971688,28.8331361813,0.0,20.4209949628,37.1018798503,116.476155989,200.199004017,190.273235958,9.90576805939,0.02
 01/27  12:00:00,245.893638651,28.8425322468,0.0,19.4322735338,37.1018798503,116.476155989,209.650948252,191.100111872,9.90576805939,8.6450683202
 01/27  13:00:00,235.896652562,28.8447215763,0.0,19.7004396148,37.1018798503,104.434947198,215.374176574,196.829504014,9.90576805939,8.63890450085
 01/27  14:00:00,247.457121079,28.8570388614,0.0,19.8944966945,37.1018798503,116.476155989,212.129111389,202.20334333,9.90576805939,0.02
 01/27  15:00:00,248.225228165,28.8695312133,0.0,20.1038326086,37.1018798503,116.476155989,222.43048921,203.881773732,9.90576805939,8.64294741933
 01/27  16:00:00,248.465369346,28.8848926968,0.0,20.0107084379,37.1018798503,116.476155989,207.166449424,197.240681365,9.90576805939,0.02
 01/27  17:00:00,253.209842253,28.8907499258,0.0,20.4680398295,37.1018798503,116.476155989,217.231201087,198.690636177,9.90576805939,8.63479685094
 01/27  18:00:00,266.574735283,28.888079258,0.0,21.8790793121,37.1018798503,116.476155989,220.994815987,211.069047928,9.90576805939,0.02
 01/27  19:00:00,166.88082398,27.3778606758,0.0,2.00052848856,24.7345865669,47.5788473902,145.110441518,140.137557488,4.9528840297,0.02
 01/27  20:00:00,171.045536284,27.943386594,0.0,5.19055536177,24.7345865669,47.5788473902,156.175320831,142.611413958,4.9528840297,8.61102284374
 01/27  21:00:00,155.72234892,27.8020051145,0.0,10.2211539371,12.3672932834,38.6892022431,163.002089332,160.010358915,2.97173041782,0.02
 01/27  22:00:00,135.117053605,23.0050640812,0.0,16.4733354135,12.3672932834,27.0668015668,139.625103654,136.633373236,2.97173041782,0.02
 01/27  23:00:00,106.502711445,19.1001959945,0.0,16.5326546626,4.12243109448,15.9888894789,125.96770238,122.975971962,2.97173041782,0.02
 01/27  24:00:00,128.793514699,23.8752449932,0.0,24.2770392621,4.12243109448,15.9888894789,165.32404653,162.332316113,2.97173041782,0.02
 01/28  01:00:00,111.209465008,19.1001959945,0.0,20.7484947002,4.12243109448,15.9888894789,138.164827173,135.173096756,2.97173041782,0.02
 01/28  02:00:00,134.158534801,23.8752449932,0.0,29.2857543993,4.12243109448,15.9888894789,179.186056124,176.194325706,2.97173041782,0.02
 01/28  03:00:00,115.139784303,19.1001959945,0.0,24.3837063241,4.12243109448,15.9888894789,147.764541537,144.772811119,2.97173041782,0.02
 01/28  04:00:00,138.584085439,23.8752449932,0.0,33.6820815109,4.12243109448,15.9888894789,185.921582489,182.929852071,2.97173041782,0.02
 01/28  05:00:00,145.578889317,27.8020051145,0.0,27.5414308369,4.12243109448,16.0517297156,221.173769329,218.182038911,2.97173041782,0.02
 01/28  06:00:00,155.671093687,28.2261495531,0.0,37.2390655096,4.12243109448,16.0517297156,222.541820375,219.550089957,2.97173041782,0.02
 01/28  07:00:00,202.429005461,28.6502939918,0.0,60.1277182889,4.12243109448,39.6058045677,270.658994751,267.667264333,2.97173041782,0.02
 01/28  08:00:00,268.454685454,28.6502939918,0.0,105.541343383,12.3672932834,65.3531420225,294.982186844,290.009302814,4.9528840297,0.02
 01/28  09:00:00,250.831230996,28.6502939918,0.0,89.2123115572,12.3672932834,68.2430321324,295.261147885,290.288263855,4.9528840297,0.02
 01/28  10:00:00,266.702829724,28.6502939918,0.0,75.8884674791,16.4897243779,93.1370602926,302.21101158,285.670051626,7.92461444751,8.61634550694
 01/28  11:00:00,258.234969644,28.6502939918,0.0,68.1754117852,16.4897243779,93.1370602926,274.571070118,266.626455671,7.92461444751,0.02
 01/28  12:00:00,252.769769292,28.6502939918,0.0,63.0214333647,16.4897243779,93.1370602926,263.809860452,255.865246004,7.92461444751,0.02
 01/28  13:00:00,239.848190914,28.6502939918,0.0,59.1303566297,16.4897243779,83.9857416113,257.754717527,249.810103079,7.92461444751,0.02
 01/28  14:00:00,236.624321089,28.6502939918,0.0,55.9585555702,16.4897243779,83.9857416113,260.76327569,244.224570241,7.92461444751,8.61409100146
 01/28  15:00:00,234.22821491,28.6502939918,0.0,53.8573958619,16.4897243779,83.9857416113,249.057679614,241.113065166,7.92461444751,0.02
 01/28  16:00:00,180.358641464,28.6502939918,0.0,17.6398835935,12.3672932834,70.6512738906,205.511455051,200.538571021,4.9528840297,0.02
 01/28  17:00:00,186.648247773,28.6502939918,0.0,22.4796574035,12.3672932834,70.6512738906,201.841191215,196.868307186,4.9528840297,0.02
 01/28  18:00:00,186.994834708,28.6502939918,0.0,22.9516846262,12.3672932834,58.1284167478,195.275503206,190.302619177,4.9528840297,0.02
 01/28  19:00:00,149.649039716,28.1413206654,0.0,18.5016125737,12.3672932834,24.9413748627,146.415424194,141.442540164,4.9528840297,0.02
 01/28  20:00:00,147.359523683,27.8020051145,0.0,16.5360189326,12.3672932834,24.9413748627,143.167773687,138.194889657,4.9528840297,0.02
 01/28  21:00:00,141.381846129,28.2261495531,0.0,26.9051068319,4.12243109448,16.0517297156,151.364355323,148.372624906,2.97173041782,0.02
 01/28  22:00:00,121.274456325,22.5809196425,0.0,23.0732225434,4.12243109448,15.9888894789,135.861381779,124.287675397,2.97173041782,8.60197596377
 01/28  23:00:00,120.365612671,19.5243404332,0.0,31.4321764649,4.12243109448,15.9888894789,108.801801197,105.810070779,2.97173041782,0.02
 01/28  24:00:00,127.714080504,23.4511005545,0.0,25.8603398761,4.12243109448,15.9888894789,140.963422504,137.971692086,2.97173041782,0.02
 01/29  01:00:00,123.01493899,19.5243404332,0.0,35.695711382,2.06121554724,15.9888894789,120.415788591,117.424058174,2.97173041782,0.02
 01/29  02:00:00,129.562649195,23.4511005545,0.0,29.2785277834,2.06121554724,15.9888894789,159.199050037,156.20731962,2.97173041782,0.02
 01/29  03:00:00,128.427359985,19.5243404332,0.0,40.3183370026,2.06121554724,15.9888894789,144.167042345,141.175311928,2.97173041782,0.02
 01/29  04:00:00,135.262613045,23.4511005545,0.0,33.3860063372,2.06121554724,15.9888894789,198.550632646,195.558902229,2.97173041782,0.02
 01/29  05:00:00,133.287295037,19.5243404332,0.0,44.6220849348,2.06121554724,15.9888894789,159.865355071,156.873624654,2.97173041782,0.02
 01/29  06:00:00,137.54532874,23.4511005545,0.0,35.8450991679,2.06121554724,15.9888894789,197.074493511,194.082763093,2.97173041782,0.02
