Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  07:00:00,135.809657449,19.5243404332,0.0,47.3432141978,2.06121554724,15.9888894789,158.521660003,155.529929585,2.97173041782,0.02
 01/29  08:00:00,129.428286542,23.4511005545,0.0,37.3709460299,2.06121554724,15.9888894789,198.292297259,195.300566842,2.97173041782,0.02
 01/29  09:00:00,146.004041153,19.5243404332,0.0,44.3636242925,4.12243109448,41.7362269337,152.28905128,147.31616725,4.9528840297,0.02
 01/29  10:00:00,144.598186049,23.4511005545,0.0,32.5019479113,4.12243109448,41.7362269337,162.555718231,157.582834201,4.9528840297,0.02
 01/29  11:00:00,135.726853599,19.5243404332,0.0,38.6762713417,4.12243109448,41.7362269337,104.081722419,99.108838389,4.9528840297,0.02
 01/29  12:00:00,136.97902807,23.4511005545,1.26574225108,27.0236973762,4.12243109448,41.7362269337,114.144756118,109.171872089,4.9528840297,0.02
 01/29  13:00:00,127.775816692,19.5243404332,1.66346722586,29.345365769,4.12243109448,41.7362269337,89.107006546,84.1341225163,4.9528840297,0.02
 01/29  14:00:00,131.865622647,23.4511005545,2.61397653608,20.8320731891,4.12243109448,41.7362269337,108.252836233,103.279952203,4.9528840297,0.02
 01/29  15:00:00,122.610838463,19.5243404332,2.40064763741,24.551339108,4.12243109448,41.7362269337,87.5259477733,82.5530637436,4.9528840297,0.02
 01/29  16:00:00,129.374563556,23.4511005545,3.00048068275,19.0736588381,4.12243109448,41.7362269337,108.551852947,103.578968918,4.9528840297,0.02
 01/29  17:00:00,108.181239695,19.5243404332,1.76737389211,25.2243903395,4.12243109448,24.8785346261,89.4268077459,84.4539237162,4.9528840297,0.02
 01/29  18:00:00,118.840888966,23.4511005545,0.434221093311,23.806125614,2.06121554724,15.9888894789,118.935674418,115.943944,2.97173041782,0.02
 01/29  19:00:00,117.610939016,19.5243404332,0.0,33.3234648405,2.06121554724,15.9888894789,113.543620658,110.55189024,2.97173041782,0.02
 01/29  20:00:00,126.185717798,23.4511005545,0.0,28.127787916,2.06121554724,15.9888894789,156.08177716,153.090046742,2.97173041782,0.02
 01/29  21:00:00,123.343902442,19.5243404332,0.0,37.9204250835,2.06121554724,15.9888894789,127.421425546,124.429695129,2.97173041782,0.02
 01/29  22:00:00,127.955954981,23.4511005545,0.0,30.9122248977,2.06121554724,15.9888894789,153.235826473,150.244096055,2.97173041782,0.02
 01/29  23:00:00,124.964370399,19.5243404332,0.0,40.6887795089,2.06121554724,15.9888894789,119.630746476,116.639016058,2.97173041782,0.02
 01/29  24:00:00,128.630886028,23.4511005545,0.0,32.6954506136,2.06121554724,15.9888894789,146.095645977,143.103915559,2.97173041782,0.02
 01/30  01:00:00,126.68320206,19.5243404332,0.0,41.3145353566,4.12243109448,15.9888894789,122.005072396,110.431370383,2.97173041782,8.60197159468
 01/30  02:00:00,129.40579979,23.4511005545,0.0,32.7198645506,4.12243109448,15.9888894789,137.516418691,134.524688273,2.97173041782,0.02
 01/30  03:00:00,126.563476298,19.5243404332,0.0,41.8785333461,4.12243109448,15.9888894789,109.497550021,106.505819603,2.97173041782,0.02
 01/30  04:00:00,129.411544506,23.4511005545,0.0,33.015054465,4.12243109448,15.9888894789,134.278550667,131.286820249,2.97173041782,0.02
 01/30  05:00:00,161.599418906,28.2261495531,0.0,36.6711813483,12.3672932834,24.9413748627,154.08424156,149.11135753,4.9528840297,0.02
 01/30  06:00:00,195.275529384,27.8020051145,1.70632677502,69.4638231534,12.3672932834,24.9413748627,212.668021028,207.695136999,4.9528840297,0.02
 01/30  07:00:00,258.629850042,28.6502939918,2.09081097,75.3269762486,24.7345865669,70.7195625826,229.314105596,219.388337536,9.90576805939,0.02
 01/30  08:00:00,262.051346001,28.6510186248,2.44288388301,56.5703799127,37.1018798503,92.3937384068,211.347245755,201.421477695,9.90576805939,0.02
 01/30  09:00:00,258.462269278,28.653697756,3.34044043226,47.1648941153,37.1018798503,104.434947198,198.896832231,188.971064171,9.90576805939,0.02
 01/30  10:00:00,265.470139094,28.6598545056,4.79421639647,42.1461367198,37.1018798503,116.476155989,197.475784538,178.933223859,9.90576805939,8.63679261945
 01/30  11:00:00,259.556835576,28.6654100643,6.4490720447,36.4449158328,37.1018798503,116.476155989,186.614692022,168.06573739,9.90576805939,8.64318657287
 01/30  12:00:00,253.255929812,28.6699927458,7.75736934111,30.4142028033,37.1018798503,116.476155989,167.774038163,157.848270104,9.90576805939,0.02
 01/30  13:00:00,238.373861749,28.6743370143,8.92755008045,24.9784639824,37.1018798503,104.434947198,167.06098317,148.516144356,9.90576805939,8.63907075416
 01/30  14:00:00,246.697417178,28.6819224355,9.42566423285,22.4633975382,37.1018798503,116.476155989,154.31029891,144.38453085,9.90576805939,0.02
 01/30  15:00:00,241.730107352,28.6889892244,8.42434633616,18.6815953381,37.1018798503,116.476155989,161.849183816,143.300317639,9.90576805939,8.6430981181
 01/30  16:00:00,239.536368249,28.6961186863,7.36349423514,16.9528318408,37.1018798503,116.476155989,163.767678708,145.220941247,9.90576805939,8.64096940148
 01/30  17:00:00,243.005051836,28.7042961926,6.47049027162,17.1190522477,37.1018798503,116.476155989,158.401290222,148.475522163,9.90576805939,0.02
 01/30  18:00:00,256.319543031,28.7118031214,4.07969477712,18.3353362702,37.1018798503,116.476155989,167.635919949,157.710151889,9.90576805939,0.02
 01/30  19:00:00,155.182443585,26.1054273598,0.974992703601,0.0,24.7345865669,47.5788473902,105.892232132,92.3283186849,4.9528840297,8.61102941743
 01/30  20:00:00,156.835793104,26.5295717985,0.512081389596,0.411658378213,24.7345865669,47.5788473902,97.2739992938,92.3011152641,4.9528840297,0.02
 01/30  21:00:00,143.571872757,28.2261495531,0.161456829356,6.36799348572,12.3672932834,38.6892022431,110.956276113,107.964545695,2.97173041782,0.02
 01/30  22:00:00,119.278390035,22.5809196425,1.06640637821,7.65259299803,12.3672932834,27.0668015668,94.0726678456,91.0809374278,2.97173041782,0.02
 01/30  23:00:00,98.0497749736,19.5243404332,1.1975339851,13.5746086339,4.12243109448,15.9888894789,82.5521727109,79.5604422931,2.97173041782,0.02
 01/30  24:00:00,109.094551579,23.4511005545,2.08346772685,13.0429672344,4.12243109448,15.9888894789,105.322164251,102.330433833,2.97173041782,0.02
 01/31  01:00:00,101.279702865,19.5243404332,1.68427246106,17.5942494291,4.12243109448,15.9888894789,85.6740404229,82.682310005,2.97173041782,0.02
 01/31  02:00:00,110.366090734,23.4511005545,2.48003350404,15.8179703333,4.12243109448,15.9888894789,107.942774508,104.95104409,2.97173041782,0.02
 01/31  03:00:00,103.221772523,19.5243404332,2.04922210747,20.2273817314,4.12243109448,15.9888894789,87.4194718437,84.4277414259,2.97173041782,0.02
 01/31  04:00:00,111.951204547,23.4511005545,2.6390152145,17.9295909907,4.12243109448,15.9888894789,109.79618893,106.804458512,2.97173041782,0.02
 01/31  05:00:00,138.352716692,28.2261495531,2.75880903134,18.2586485871,12.3672932834,24.9413748627,124.457245668,119.484361638,4.9528840297,0.02
 01/31  06:00:00,171.155178063,27.806101575,6.34940249498,48.7985611463,12.3672932834,24.9413748627,194.369115908,189.396231878,4.9528840297,0.02
 01/31  07:00:00,230.644495753,28.6584652802,6.88940691281,50.2650313932,24.7345865669,70.7195625826,197.183531746,187.257763686,9.90576805939,0.02
 01/31  08:00:00,238.987860283,28.6932789753,7.09411362397,36.5380156734,37.1018798503,92.3937384068,187.748846722,169.232592685,9.90576805939,8.61048597724
 01/31  09:00:00,240.035199086,28.7064329602,6.80923357938,31.2631000614,37.1018798503,104.434947198,173.119549308,163.193781248,9.90576805939,0.02
 01/31  10:00:00,250.36922606,28.7145503067,6.26524454604,25.0099585889,37.1018798503,116.476155989,176.867878811,158.325796845,9.90576805939,8.6363139065
 01/31  11:00:00,248.355325632,28.7256377344,5.72985762871,21.0524271763,37.1018798503,116.476155989,164.39386818,154.468100121,9.90576805939,0.02
 01/31  12:00:00,247.3803898,28.7378921564,5.81490991573,19.8392181216,37.1018798503,116.476155989,171.80524554,153.254250949,9.90576805939,8.64522653167
 01/31  13:00:00,233.507766682,28.7626962599,6.37768631094,16.5013980325,37.1018798503,104.434947198,156.981198919,147.05543086,9.90576805939,0.02
 01/31  14:00:00,242.434696767,28.8215242561,5.9854794714,14.6967952574,37.1018798503,116.476155989,160.889141836,142.338065079,9.90576805939,8.6453086976
 01/31  15:00:00,241.873567467,28.8654942677,5.17891614226,13.482375794,37.1018798503,116.476155989,160.035760055,141.486911776,9.90576805939,8.64308021959
 01/31  16:00:00,240.84790639,28.8712856677,4.63321913585,12.4247336096,37.1018798503,116.476155989,151.822994062,141.897226003,9.90576805939,0.02
 01/31  17:00:00,243.151669342,28.8522064263,4.0777102461,12.219291651,37.1018798503,116.476155989,164.652010079,146.111221745,9.90576805939,8.63502027498
 01/31  18:00:00,257.392406783,28.8383482108,3.18448657811,13.8495057423,37.1018798503,116.476155989,162.917536404,152.991768345,9.90576805939,0.02
 01/31  19:00:00,161.051497829,26.7416440178,0.0753705129469,0.2795273979,24.7345865669,47.5788473902,105.552355305,100.579471275,4.9528840297,0.02
 01/31  20:00:00,164.761268454,27.8020051145,0.0,1.84522203211,24.7345865669,47.5788473902,132.674033255,127.701149225,4.9528840297,0.02
 01/31  21:00:00,150.126000088,27.8020051145,0.0,6.50248679036,12.3672932834,38.6892022431,178.515318155,166.933409957,2.97173041782,8.61017778042
 01/31  22:00:00,127.431858379,23.0050640812,0.0,11.4544858281,12.3672932834,27.0668015668,136.501567543,133.509837125,2.97173041782,0.02
 01/31  23:00:00,97.7761162507,19.1001959945,0.0,12.7954017875,4.12243109448,15.9888894789,99.8345196183,96.8427892005,2.97173041782,0.02
 01/31  24:00:00,112.44616628,23.8752449932,1.03324820085,17.2601582647,4.12243109448,15.9888894789,107.662313264,104.670582846,2.97173041782,0.02
 02/01  01:00:00,97.9910015465,19.1001959945,3.40037139982,15.11985722,4.12243109448,15.9888894789,85.2838177688,82.292087351,2.97173041782,0.02
 02/01  02:00:00,108.708747292,23.8752449932,7.97524515478,18.2478629005,4.12243109448,15.9888894789,106.780664389,103.788933971,2.97173041782,0.02
 02/01  03:00:00,85.3057718982,19.1001959945,9.01132239034,14.8547933452,4.12243109448,15.9888894789,86.4843350677,83.4926046499,2.97173041782,0.02
 02/01  04:00:00,91.7809603908,23.8752449932,15.3975095573,17.17740197,4.12243109448,15.9888894789,107.757338008,104.76560759,2.97173041782,0.02
 02/01  05:00:00,111.774035899,27.8020051145,21.4591096462,10.305324489,12.3672932834,24.9413748627,120.736994894,115.764110865,4.9528840297,0.02
 02/01  06:00:00,156.062299242,28.2310099167,24.9219832091,50.701709453,12.3672932834,24.9413748627,189.128312827,184.155428798,4.9528840297,0.02
 02/01  07:00:00,200.12342743,28.6759665513,25.0057528347,36.0886303603,24.7345865669,70.7195625826,153.49434119,143.568573131,9.90576805939,0.02
 02/01  08:00:00,212.375844829,28.717103712,24.8928547457,23.7670849105,37.1018798503,92.3937384068,133.584770256,123.659002196,9.90576805939,0.02
 02/01  09:00:00,215.656428262,28.738196059,25.205809753,19.3683572374,37.1018798503,104.434947198,136.021924876,117.484323082,9.90576805939,8.63183373428
 02/01  10:00:00,224.71441389,28.7520117073,25.2334675349,16.3432398872,37.1018798503,116.476155989,123.907348702,113.981580642,9.90576805939,0.02
 02/01  11:00:00,221.772879322,28.7646001952,24.7299124824,13.8919459569,37.1018798503,116.476155989,129.745665009,111.198455703,9.90576805939,8.64144124691
 02/01  12:00:00,217.653410871,28.7778021504,22.3100749144,12.1788947697,37.1018798503,116.476155989,119.060979686,109.135211626,9.90576805939,0.02
 02/01  13:00:00,203.222799425,28.7989490805,20.3206883472,10.669872831,37.1018798503,104.434947198,125.77170715,107.22646495,9.90576805939,8.63947414045
 02/01  14:00:00,212.648466467,28.8413442034,20.1178077072,9.30265654014,37.1018798503,116.476155989,124.00175328,105.450713628,9.90576805939,8.64527159286
 02/01  15:00:00,211.478060555,28.8753793934,19.5228618596,8.69342940306,37.1018798503,116.476155989,114.551240484,104.625472424,9.90576805939,0.02
 02/01  16:00:00,210.11313179,28.9070319041,18.7824127471,8.03750395575,37.1018798503,116.476155989,122.497995224,103.953029564,9.90576805939,8.63919759976
 02/01  17:00:00,209.620795792,28.9367124279,18.5503668578,7.74817521832,37.1018798503,116.476155989,113.333313228,103.407545168,9.90576805939,0.02
 02/01  18:00:00,224.165656687,28.9595024767,18.2211031376,7.83830248436,37.1018798503,116.476155989,121.690263194,103.161145068,9.90576805939,8.62335006598
 02/01  19:00:00,133.585509732,27.2364791963,14.2370758227,0.0,24.7345865669,47.5788473902,85.9342779632,80.9613939335,4.9528840297,0.02
 02/01  20:00:00,134.129824388,27.3778606758,13.118305744,0.012537156567,24.7345865669,47.5788473902,91.3504744454,86.3775904157,4.9528840297,0.02
 02/01  21:00:00,113.223585695,26.1054273598,12.4961811593,0.0,12.3672932834,38.6892022431,104.462004865,101.470274447,2.97173041782,0.02
 02/01  22:00:00,93.7286687105,20.7776209655,9.81585544889,0.413397114065,12.3672932834,27.0668015668,87.4857319793,84.4940015615,2.97173041782,0.02
 02/01  23:00:00,70.2471761446,17.8277626785,7.77328236664,0.496250380616,4.12243109448,15.9888894789,79.4867323489,76.4950019311,2.97173041782,0.02
 02/01  24:00:00,81.9618641603,21.7545227999,8.91660517336,0.0,4.12243109448,15.9888894789,101.598573466,98.6068430481,2.97173041782,0.02
 02/02  01:00:00,78.025671815,18.6760515559,6.4602494579,3.21811087336,4.12243109448,15.9888894789,82.9223892715,79.9306588536,2.97173041782,0.02
 02/02  02:00:00,92.4612714405,23.62075833,7.91886414842,6.26580015136,4.12243109448,15.9888894789,103.900205578,100.90847516,2.97173041782,0.02
 02/02  03:00:00,83.5830234132,19.1001959945,5.82104195333,7.14261740127,4.12243109448,15.9888894789,84.5143573112,81.5226268934,2.97173041782,0.02
 02/02  04:00:00,98.0825881891,23.8752449932,6.66883161135,10.5914507596,4.12243109448,15.9888894789,114.929633044,103.355930017,2.97173041782,8.60197260891
 02/02  05:00:00,119.953887369,27.8020051145,6.89308337027,7.28480766209,12.3672932834,24.9413748627,120.364864969,115.391980939,4.9528840297,0.02
 02/02  06:00:00,159.35329233,28.2525846088,9.52699871708,41.4490040402,12.3672932834,24.9413748627,188.130428182,183.157544153,4.9528840297,0.02
 02/02  07:00:00,208.698504701,28.7226646629,9.0409621636,32.1733822649,24.7345865669,70.7195625826,183.420767867,173.494999808,9.90576805939,0.02
 02/02  08:00:00,223.946188318,28.7860776679,8.4486646288,24.2290192152,37.1018798503,92.3937384068,167.634479148,157.708711089,9.90576805939,0.02
 02/02  09:00:00,227.796670035,28.80604286,7.90823940271,21.913367751,37.1018798503,104.434947198,163.317053028,153.391284968,9.90576805939,0.02
 02/02  10:00:00,238.580836435,28.8165922995,7.35188035312,20.1481349081,37.1018798503,116.476155989,170.390532089,151.849680556,9.90576805939,8.6350834741
 02/02  11:00:00,237.84579259,28.8318741104,7.10675513345,18.5694448284,37.1018798503,116.476155989,159.866305727,149.940537668,9.90576805939,0.02
 02/02  12:00:00,238.693543957,28.8596718288,7.11273836531,17.0173219021,37.1018798503,116.476155989,165.324071936,146.773036629,9.90576805939,8.64526724743
 02/02  13:00:00,227.64527683,28.9047366369,7.11926145137,15.0081972552,37.1018798503,104.434947198,161.366889282,142.822058788,9.90576805939,8.63906243529
 02/02  14:00:00,237.636585265,28.9523755654,7.12016889929,13.0575972093,37.1018798503,116.476155989,148.866845194,138.941077134,9.90576805939,0.02
 02/02  15:00:00,237.775966304,28.9821383528,7.12774505184,11.6902713434,37.1018798503,116.476155989,154.89014477,136.34121598,9.90576805939,8.64316073152
 02/02  16:00:00,237.613838073,29.0088551402,6.83482335527,10.7433272559,37.1018798503,116.476155989,144.599589072,134.673821013,9.90576805939,0.02
 02/02  17:00:00,239.130400738,29.0002428255,5.98257016525,11.7618066477,37.1018798503,116.476155989,157.072460826,138.531579676,9.90576805939,8.63511309094
 02/02  18:00:00,256.331017073,28.9900599011,5.17903464597,13.140816524,37.1018798503,116.476155989,153.166130737,143.240362677,9.90576805939,0.02
 02/02  19:00:00,160.389601499,27.3778606758,0.647415908168,0.351719156581,24.7345865669,47.5788473902,92.2726128668,87.2997288371,4.9528840297,0.02
 02/02  20:00:00,162.06780557,27.6606236349,0.0,1.30382811945,24.7345865669,47.5788473902,109.30994168,95.7459759527,4.9528840297,8.61108169772
 02/02  21:00:00,146.047900013,27.8020051145,0.0,4.93200796753,12.3672932834,38.6892022431,121.663606977,118.671876559,2.97173041782,0.02
 02/02  22:00:00,125.106150556,23.0050640812,0.0,9.42505121968,12.3672932834,27.0668015668,108.762167456,105.770437038,2.97173041782,0.02
 02/02  23:00:00,98.5469584766,19.1001959945,0.0,11.3226365051,4.12243109448,15.9888894789,103.27435175,100.282621332,2.97173041782,0.02
 02/02  24:00:00,118.992479343,23.8752449932,0.0,17.8559620789,4.12243109448,15.9888894789,142.983442867,139.99171245,2.97173041782,0.02
 02/03  01:00:00,104.212627087,19.1001959945,0.0,16.3598104721,4.12243109448,15.9888894789,125.759007829,122.767277411,2.97173041782,0.02
 02/03  02:00:00,125.665734429,23.8752449932,0.0,23.8888377699,4.12243109448,15.9888894789,165.938351953,162.946621535,2.97173041782,0.02
 02/03  03:00:00,108.82173086,19.1001959945,0.0,20.3306467866,4.12243109448,15.9888894789,137.189434125,134.197703707,2.97173041782,0.02
 02/03  04:00:00,130.371571028,23.8752449932,0.0,28.617183657,4.12243109448,15.9888894789,170.168592614,167.176862197,2.97173041782,0.02
 02/03  05:00:00,150.394754252,27.8020051145,0.0,20.3539027389,12.3672932834,24.9413748627,180.744909099,175.772025069,4.9528840297,0.02
 02/03  06:00:00,197.485693793,28.2397693443,0.0,66.8516243806,12.3672932834,24.9413748627,224.405549906,219.432665876,4.9528840297,0.02
 02/03  07:00:00,250.214637877,28.674465818,0.0,61.9700949424,24.7345865669,70.7195625826,257.008386678,247.082618619,9.90576805939,0.02
 02/03  08:00:00,258.844596954,28.706875362,0.0,48.5227409582,37.1018798503,92.3937384068,248.0470036,238.121235541,9.90576805939,0.02
 02/03  09:00:00,254.517183136,28.7346927888,0.0,38.9566093585,37.1018798503,104.434947198,246.732971059,228.196427512,9.90576805939,8.6307754879
 02/03  10:00:00,257.916920247,28.7710500124,0.0,31.0253026554,37.1018798503,116.476155989,224.937904309,215.01213625,9.90576805939,0.02
 02/03  11:00:00,251.603855298,28.7989589493,0.0,26.0712986987,37.1018798503,116.476155989,219.607168291,201.058090445,9.90576805939,8.64330978718
 02/03  12:00:00,248.193275178,28.8259437265,0.0,23.0960224655,37.1018798503,116.476155989,206.943452571,188.392352699,9.90576805939,8.64533181211
 02/03  13:00:00,235.123540776,28.8455521191,0.0,20.9672215258,37.1018798503,104.434947198,189.801817201,179.876049141,9.90576805939,0.02
 02/03  14:00:00,242.522691848,28.8834882289,0.0,18.3308306583,37.1018798503,116.476155989,188.897758098,170.346568064,9.90576805939,8.6454219751
 02/03  15:00:00,240.71073766,28.9064297426,0.151778474532,16.3710914977,37.1018798503,116.476155989,180.746337137,162.197389964,9.90576805939,8.64317911358
 02/03  16:00:00,240.784386757,28.8991052753,0.510208533654,16.0147380178,37.1018798503,116.476155989,171.534272818,161.608504759,9.90576805939,0.02
 02/03  17:00:00,241.586996784,28.8790911824,0.0941041092749,17.1654010325,37.1018798503,116.476155989,182.871556841,164.330601174,9.90576805939,8.63518760789
 02/03  18:00:00,258.415935226,28.8639433152,0.0,18.810878683,37.1018798503,116.476155989,181.107786651,171.182018591,9.90576805939,0.02
 02/03  19:00:00,160.85608135,27.0950977167,0.0,0.806477758954,24.7345865669,47.5788473902,121.514675424,116.541791394,4.9528840297,0.02
 02/03  20:00:00,164.236675754,27.8020051145,0.0,3.13897996137,24.7345865669,47.5788473902,125.688311464,120.715427434,4.9528840297,0.02
 02/03  21:00:00,151.430266187,28.2261495531,0.0,10.0533718663,12.3672932834,38.6892022431,135.748653185,132.756922768,2.97173041782,0.02
 02/03  22:00:00,125.06425998,22.5809196425,0.0,10.8813264232,12.3672932834,27.0668015668,120.334890849,108.756358569,2.97173041782,8.60680186163
 02/03  23:00:00,103.389523992,19.5243404332,0.0,17.1415897302,4.12243109448,15.9888894789,96.388842608,93.3971121902,2.97173041782,0.02
 02/03  24:00:00,114.576629319,23.4511005545,0.0,16.2262309156,4.12243109448,15.9888894789,120.650053673,117.658323256,2.97173041782,0.02
 02/04  01:00:00,106.802493196,19.5243404332,0.0,21.002343222,4.12243109448,15.9888894789,98.653002556,95.6612721382,2.97173041782,0.02
 02/04  02:00:00,116.193838954,23.4511005545,0.0,18.900418623,4.12243109448,15.9888894789,124.121525677,121.129795259,2.97173041782,0.02
 02/04  03:00:00,109.013769727,19.5243404332,0.0,23.7691066255,4.12243109448,15.9888894789,101.01872458,98.026994162,2.97173041782,0.02
 02/04  04:00:00,118.374997367,23.4511005545,0.0,21.1678517678,4.12243109448,15.9888894789,126.707093551,123.715363133,2.97173041782,0.02
 02/04  05:00:00,136.035158481,28.2261495531,0.0,26.4954226814,4.12243109448,16.0517297156,153.091663279,150.099932861,2.97173041782,0.02
 02/04  06:00:00,132.17322404,27.8020051145,0.0,23.0527744616,4.12243109448,16.0517297156,154.585610105,151.593879687,2.97173041782,0.02
 02/04  07:00:00,166.880488954,28.6502939918,0.0,33.2484107182,4.12243109448,39.6058045677,199.928296524,196.936566106,2.97173041782,0.02
 02/04  08:00:00,235.112023295,28.6502939918,0.518776897016,77.8345349076,12.3672932834,65.3531420225,241.348395006,236.375510976,4.9528840297,0.02
 02/04  09:00:00,219.703298558,28.6502939918,1.3179485913,64.505109223,12.3672932834,68.2430321324,232.187217009,227.214332979,4.9528840297,0.02
 02/04  10:00:00,236.487046765,28.6504459666,2.23328758115,53.0782787277,16.4897243779,93.1370602926,216.961527318,209.016912871,7.92461444751,0.02
 02/04  11:00:00,232.288018554,28.6514981286,3.34201666137,48.825933921,16.4897243779,93.1370602926,216.404109457,199.861986103,7.92461444751,8.61750890664
 02/04  12:00:00,228.864315736,28.6527526463,4.79417836145,45.1824309847,16.4897243779,93.1370602926,199.687792471,191.743178023,7.92461444751,0.02
 02/04  13:00:00,216.662456722,28.6551308736,5.79770523995,41.6238503283,16.4897243779,83.9857416113,192.763439832,184.818825384,7.92461444751,0.02
 02/04  14:00:00,213.747950508,28.6571877706,6.36342704384,38.2275567238,16.4897243779,83.9857416113,187.876037384,179.931422937,7.92461444751,0.02
 02/04  15:00:00,212.699860363,28.6587112287,6.90891183445,36.2940632701,16.4897243779,83.9857416113,192.770692228,176.232467213,7.92461444751,8.6136105682
 02/04  16:00:00,161.89060074,28.6502939918,3.49273772206,4.66771645331,12.3672932834,70.6512738906,129.521559342,124.548675312,4.9528840297,0.02
 02/04  17:00:00,166.588488267,28.6502939918,2.35836537683,9.0367293794,12.3672932834,70.6512738906,133.617795242,128.644911213,4.9528840297,0.02
 02/04  18:00:00,171.588481267,28.6502939918,1.23868405996,12.3973438353,12.3672932834,58.1284167478,142.540782868,137.567898839,4.9528840297,0.02
 02/04  19:00:00,136.944098468,27.9716628899,0.0770747658472,10.8615932532,12.3672932834,24.9413748627,116.443751588,111.470867558,4.9528840297,0.02
 02/04  20:00:00,138.232744492,27.8020051145,0.0,11.182145731,12.3672932834,24.9413748627,121.565684129,116.592800099,4.9528840297,0.02
 02/04  21:00:00,130.469256225,28.2261495531,0.0,19.5842510453,4.12243109448,16.0517297156,137.432769377,134.441038959,2.97173041782,0.02
 02/04  22:00:00,114.342958367,22.5809196425,0.0,17.9522059251,4.12243109448,15.9888894789,121.893396114,118.901665696,2.97173041782,0.02
 02/04  23:00:00,114.105756809,19.5243404332,0.0,25.9928502403,4.12243109448,15.9888894789,110.389858791,107.398128373,2.97173041782,0.02
 02/04  24:00:00,123.609087288,23.4511005545,0.0,22.2733912527,4.12243109448,15.9888894789,145.794519721,142.802789303,2.97173041782,0.02
 02/05  01:00:00,119.02461025,19.5243404332,0.0,31.9650617821,2.06121554724,15.9888894789,122.979827931,119.988097513,2.97173041782,0.02
 02/05  02:00:00,127.096214687,23.4511005545,0.0,26.769731268,2.06121554724,15.9888894789,161.302437818,158.3107074,2.97173041782,0.02
 02/05  03:00:00,124.198964124,19.5243404332,0.0,36.719018539,2.06121554724,15.9888894789,135.635090829,132.643360411,2.97173041782,0.02
 02/05  04:00:00,130.493589511,23.4511005545,0.0,29.991692896,2.06121554724,15.9888894789,172.375259692,169.383529274,2.97173041782,0.02
 02/05  05:00:00,127.609846113,19.5243404332,0.0,40.0506955919,2.06121554724,15.9888894789,138.885376548,135.89364613,2.97173041782,0.02
 02/05  06:00:00,133.002244574,23.4511005545,0.0,32.4456846983,2.06121554724,15.9888894789,180.410589785,177.418859367,2.97173041782,0.02
 02/05  07:00:00,131.225225528,19.5243404332,0.0,43.4276912557,2.06121554724,15.9888894789,159.363751591,147.790043891,2.97173041782,8.60197728213
 02/05  08:00:00,125.835437127,23.4511005545,0.0,34.5167820994,2.06121554724,15.9888894789,189.129086528,186.137356111,2.97173041782,0.02
 02/05  09:00:00,141.370981856,19.5243404332,0.0,40.0940435835,4.12243109448,41.7362269337,143.216363072,138.243479042,4.9528840297,0.02
 02/05  10:00:00,144.002679795,23.4511005545,0.0,29.5202747564,4.12243109448,41.7362269337,164.799289983,159.826405953,4.9528840297,0.02
 02/05  11:00:00,138.13704256,19.5243404332,0.0,36.7154600412,4.12243109448,41.7362269337,127.431056338,122.458172308,4.9528840297,0.02
 02/05  12:00:00,142.273120821,23.4511005545,0.0,27.7228542991,4.12243109448,41.7362269337,152.226532373,147.253648343,4.9528840297,0.02
 02/05  13:00:00,134.511700818,19.5243404332,0.0,33.3793746203,4.12243109448,41.7362269337,120.002845712,115.029961682,4.9528840297,0.02
 02/05  14:00:00,137.689877123,23.4511005545,0.0,23.478964446,4.12243109448,41.7362269337,140.851266794,135.878382764,4.9528840297,0.02
 02/05  15:00:00,130.779658437,19.5243404332,0.0,29.8358611096,4.12243109448,41.7362269337,112.858763558,107.885879529,4.9528840297,0.02
 02/05  16:00:00,137.390838314,23.4511005545,0.0,23.4043704006,4.12243109448,41.7362269337,141.893841119,136.920957089,4.9528840297,0.02
 02/05  17:00:00,114.184749539,19.5243404332,0.0,30.3776359586,4.12243109448,24.8785346261,115.611630265,110.638746235,4.9528840297,0.02
 02/05  18:00:00,127.470671373,23.4511005545,0.0,27.5638640455,2.06121554724,15.9888894789,151.980886783,148.989156365,2.97173041782,0.02
 02/05  19:00:00,124.776846826,19.5243404332,0.0,37.7293960324,2.06121554724,15.9888894789,134.207409527,131.215679109,2.97173041782,0.02
 02/05  20:00:00,132.223033157,23.4511005545,0.0,31.7503676773,2.06121554724,15.9888894789,184.976877441,181.985147023,2.97173041782,0.02
 02/05  21:00:00,131.908381775,19.5243404332,0.0,43.7627073457,2.06121554724,15.9888894789,160.962832036,157.971101618,2.97173041782,0.02
 02/05  22:00:00,138.224742421,23.4511005545,0.0,36.3093424036,2.06121554724,15.9888894789,213.420191575,210.428461157,2.97173041782,0.02
 02/05  23:00:00,138.12456085,19.5243404332,0.0,49.1626522653,2.06121554724,15.9888894789,177.462043419,174.470313002,2.97173041782,0.02
 02/05  24:00:00,142.109195041,23.4511005545,0.0,39.8448126219,2.06121554724,15.9888894789,224.07473312,221.083002702,2.97173041782,0.02
 02/06  01:00:00,143.229696755,19.5243404332,0.0,52.1843066514,4.12243109448,15.9888894789,181.517224787,178.525494369,2.97173041782,0.02
 02/06  02:00:00,146.419171935,23.4511005545,0.0,41.9161098074,4.12243109448,15.9888894789,233.286098488,230.29436807,2.97173041782,0.02
 02/06  03:00:00,146.678382216,19.5243404332,0.0,55.3785065532,4.12243109448,15.9888894789,190.345359206,187.353628788,2.97173041782,0.02
 02/06  04:00:00,148.798404921,23.4511005545,0.0,44.1243818949,4.12243109448,15.9888894789,239.734765888,236.743035471,2.97173041782,0.02
 02/06  05:00:00,187.951069748,28.2261495531,0.0,52.2419523755,12.3672932834,24.9413748627,283.458871311,278.485987281,4.9528840297,0.02
 02/06  06:00:00,217.484310984,27.8020051145,0.0,82.4528160114,12.3672932834,24.9413748627,295.261147885,290.288263855,4.9528840297,0.02
 02/06  07:00:00,317.230191152,28.6502939918,0.0,135.867460178,24.7345865669,70.7195625826,300.214031915,290.288263855,9.90576805939,0.02
 02/06  08:00:00,309.570905285,28.6502939918,0.0,104.56071885,37.1018798503,92.3937384068,308.804576665,290.288263855,9.90576805939,8.61054475056
 02/06  09:00:00,298.575261761,28.6502939918,0.0,81.2304008262,37.1018798503,104.434947198,300.214031915,290.288263855,9.90576805939,0.02
 02/06  10:00:00,283.563593057,28.6525589929,0.0,58.6140493594,37.1018798503,116.476155989,276.399279947,257.856574164,9.90576805939,8.63693772317
 02/06  11:00:00,270.694961171,28.6623259165,1.1460869067,47.0628276225,37.1018798503,116.476155989,204.302401451,194.376633392,9.90576805939,0.02
 02/06  12:00:00,265.545038438,28.6684647053,2.46758110972,41.2482370109,37.1018798503,116.476155989,202.687599579,184.136294339,9.90576805939,8.64553718059
 02/06  13:00:00,249.536923996,28.6740914319,3.00869349456,35.6182307943,37.1018798503,104.434947198,187.268523008,177.342754949,9.90576805939,0.02
 02/06  14:00:00,255.906935124,28.6825273149,3.56160898357,31.7382782515,37.1018798503,116.476155989,190.822535451,172.271123238,9.90576805939,8.64564415434
 02/06  15:00:00,251.843511766,28.6898141612,3.81194796199,27.5308569987,37.1018798503,116.476155989,186.015612643,167.46657224,9.90576805939,8.64327234375
 02/06  16:00:00,248.599735726,28.6964113381,3.81477016096,24.0543363398,37.1018798503,116.476155989,173.473728729,163.547960669,9.90576805939,0.02
 02/06  17:00:00,247.454373309,28.7024691415,3.46463025799,23.4664338077,37.1018798503,116.476155989,182.524541743,163.983549867,9.90576805939,8.63522381668
 02/06  18:00:00,262.982720702,28.7098248916,2.91661353827,23.8196425652,37.1018798503,116.476155989,176.633454709,166.70768665,9.90576805939,0.02
 02/06  19:00:00,157.87515552,26.1054273598,0.109403044264,0.0,24.7345865669,47.5788473902,104.630152902,99.6572688726,4.9528840297,0.02
 02/06  20:00:00,162.064506556,26.9537162372,0.0,1.99026074036,24.7345865669,47.5788473902,111.772602872,106.799718842,4.9528840297,0.02
 02/06  21:00:00,150.250308047,27.8020051145,0.0,8.9232056862,12.3672932834,38.6892022431,139.687153558,128.105654231,2.97173041782,8.60976890886
 02/06  22:00:00,131.293403284,23.0050640812,0.0,15.181766303,12.3672932834,27.0668015668,114.968246698,111.97651628,2.97173041782,0.02
 02/06  23:00:00,104.529940391,19.1001959945,0.0,15.9192164278,4.12243109448,15.9888894789,108.749659079,105.757928662,2.97173041782,0.02
 02/06  24:00:00,127.200139929,23.8752449932,0.0,23.7581043751,4.12243109448,15.9888894789,147.708920235,144.717189817,2.97173041782,0.02
 02/07  01:00:00,110.302581614,19.1001959945,0.0,20.76173624,4.12243109448,15.9888894789,127.833185062,124.841454644,2.97173041782,0.02
 02/07  02:00:00,133.215574673,23.8752449932,0.0,29.6952915707,4.12243109448,15.9888894789,170.657773229,167.666042811,2.97173041782,0.02
 02/07  03:00:00,115.42044337,19.1001959945,0.0,25.5536921067,4.12243109448,15.9888894789,151.290008144,148.298277726,2.97173041782,0.02
 02/07  04:00:00,140.73534098,23.8752449932,0.0,36.5196315386,4.12243109448,15.9888894789,208.718075635,205.726345217,2.97173041782,0.02
 02/07  05:00:00,160.539932895,27.8020051145,0.0,26.3529401183,12.3672932834,24.9413748627,254.563522513,249.590638483,4.9528840297,0.02
 02/07  06:00:00,213.970423738,28.2301930135,0.0,79.7421186945,12.3672932834,24.9413748627,294.637966018,289.665081988,4.9528840297,0.02
 02/07  07:00:00,281.287807731,28.6502939918,0.0,93.3270056122,24.7345865669,70.7195625826,300.214031915,290.288263855,9.90576805939,0.02
 02/07  08:00:00,287.422093777,28.6502939918,0.0,77.8886178531,37.1018798503,92.3937384068,300.214031915,290.288263855,9.90576805939,0.02
 02/07  09:00:00,283.347979583,28.6528781834,0.0,66.0856150978,37.1018798503,104.434947198,304.573296613,286.034925159,9.90576805939,8.63260339473
 02/07  10:00:00,274.467247735,28.6813231297,0.0,47.2423765733,37.1018798503,116.476155989,244.285482108,234.359714049,9.90576805939,0.02
 02/07  11:00:00,260.011527627,28.71320679,0.731955516546,34.7921413673,37.1018798503,116.476155989,205.941585191,187.39237128,9.90576805939,8.64344585125
 02/07  12:00:00,257.224732581,28.7264591537,3.10995081599,31.1316905302,37.1018798503,116.476155989,180.833338204,170.907570144,9.90576805939,0.02
 02/07  13:00:00,243.561974085,28.738122746,4.17250032997,27.101496315,37.1018798503,104.434947198,181.828317943,163.282891538,9.90576805939,8.63965834582
 02/07  14:00:00,252.529248547,28.748946875,5.06840233163,24.5567038734,37.1018798503,116.476155989,176.457990496,157.906624381,9.90576805939,8.64559805516
 02/07  15:00:00,253.081478208,28.7577635907,6.18076939093,22.6638371072,37.1018798503,116.476155989,161.94547333,152.019705271,9.90576805939,0.02
 02/07  16:00:00,252.464482113,28.767687737,6.64828546105,21.2394383613,37.1018798503,116.476155989,166.954643945,148.407710007,9.90576805939,8.64116587845
 02/07  17:00:00,251.72227696,28.7773845335,6.64160067301,20.6260465872,37.1018798503,116.476155989,157.353394791,147.427626732,9.90576805939,0.02
 02/07  18:00:00,266.560469919,28.7857636083,6.64042258513,20.4385324289,37.1018798503,116.476155989,165.415550791,146.886349996,9.90576805939,8.62343273552
 02/07  19:00:00,162.028530352,26.5295717985,3.28926020157,0.351955629033,24.7345865669,47.5788473902,95.2684933028,90.2956092732,4.9528840297,0.02
 02/07  20:00:00,163.357941919,27.8020051145,2.90562910675,2.45691876946,24.7345865669,47.5788473902,96.4540889683,91.4812049386,4.9528840297,0.02
 02/07  21:00:00,147.776473286,27.8020051145,3.13007158415,6.59054457479,12.3672932834,38.6892022431,108.85360314,105.861872722,2.97173041782,0.02
 02/07  22:00:00,126.784643529,23.0050640812,3.34568989206,10.8414066995,12.3672932834,27.0668015668,93.2781174417,90.2863870239,2.97173041782,0.02
 02/07  23:00:00,97.7407795286,19.1001959945,3.12195879216,11.4472215057,4.12243109448,15.9888894789,82.3445013713,79.3527709535,2.97173041782,0.02
 02/07  24:00:00,114.496302672,23.8752449932,4.23721644846,16.3980787316,4.12243109448,15.9888894789,105.160512325,102.168781907,2.97173041782,0.02
 02/08  01:00:00,97.9147861869,19.1001959945,3.28250330092,13.9963445526,4.12243109448,15.9888894789,85.9484865593,82.9567561415,2.97173041782,0.02
 02/08  02:00:00,114.455930389,23.8752449932,4.4675735314,18.8476777614,4.12243109448,15.9888894789,116.637210038,105.063507556,2.97173041782,8.60197206387
 02/08  03:00:00,96.5141323987,19.1001959945,3.22404151675,15.5724800207,4.12243109448,15.9888894789,87.6138742712,84.6221438534,2.97173041782,0.02
 02/08  04:00:00,112.739857725,23.8752449932,3.69181691174,21.113293467,4.12243109448,15.9888894789,110.19956512,107.207834702,2.97173041782,0.02
 02/08  05:00:00,131.527961527,27.8020051145,4.16798516088,13.9248580521,12.3672932834,24.9413748627,123.718449005,118.745564976,4.9528840297,0.02
 02/08  06:00:00,181.150248487,28.2353858859,7.5842215911,57.50905508,12.3672932834,24.9413748627,191.931726748,186.958842718,4.9528840297,0.02
 02/08  07:00:00,234.154146709,28.6757448236,6.71787486694,47.4126361908,24.7345865669,70.7195625826,195.330361513,185.404593454,9.90576805939,0.02
 02/08  08:00:00,242.660671254,28.7180605959,5.07972573318,34.5084475474,37.1018798503,92.3937384068,183.578674815,173.652906755,9.90576805939,0.02
 02/08  09:00:00,242.853450533,28.7397258381,4.70585457658,27.5930360654,37.1018798503,104.434947198,177.228047515,167.302279456,9.90576805939,0.02
 02/08  10:00:00,250.534737367,28.7537868001,3.92531203435,23.4795756429,37.1018798503,116.476155989,182.60788924,164.065098823,9.90576805939,8.63702235789
 02/08  11:00:00,246.931387138,28.7671404928,3.22261116544,19.7856245335,37.1018798503,116.476155989,175.015425864,161.667799443,9.90576805939,3.44185836215
 02/08  12:00:00,245.348995308,28.8232716233,3.22328353361,17.2666437961,37.1018798503,116.476155989,170.741554197,155.614711622,9.90576805939,5.22107451627
 02/08  13:00:00,233.46575333,28.9287371343,3.22962940941,15.397824619,37.1018798503,104.434947198,168.470055111,149.925058725,9.90576805939,8.63922832652
 02/08  14:00:00,243.101083934,29.0404048908,3.22456184564,14.0254735907,37.1018798503,116.476155989,155.157792018,145.232023958,9.90576805939,0.02
 02/08  15:00:00,242.225806347,29.0699662163,3.57682682347,12.5459368226,37.1018798503,116.476155989,159.859445307,141.310352473,9.90576805939,8.64332477423
 02/08  16:00:00,241.37862769,29.0052241514,3.83150236293,11.4545363337,37.1018798503,116.476155989,158.956434892,140.409469062,9.90576805939,8.64119777042
 02/08  17:00:00,240.03690258,28.9128434756,2.54099776921,11.3465259177,37.1018798503,116.476155989,158.916529647,148.990761588,9.90576805939,0.02
 02/08  18:00:00,252.66213823,28.8939705429,0.978590357838,12.3626299407,37.1018798503,116.476155989,168.905114082,158.979346023,9.90576805939,0.02
 02/08  19:00:00,163.325834128,27.2364791963,0.0,0.602624028373,24.7345865669,47.5788473902,135.5770451,122.013048589,4.9528840297,8.61111248166
 02/08  20:00:00,165.125598624,27.3778606758,0.0,1.38853480184,24.7345865669,47.5788473902,156.908021512,151.935137482,4.9528840297,0.02
 02/08  21:00:00,151.683073925,28.0847680736,0.0,7.16234053925,12.3672932834,38.6892022431,179.514158357,176.522427939,2.97173041782,0.02
 02/08  22:00:00,126.334089322,22.5809196425,0.0,9.24344781066,12.3672932834,27.0668015668,147.215863497,144.22413308,2.97173041782,0.02
 02/08  23:00:00,105.660880786,19.5243404332,0.0,16.8979310479,4.12243109448,15.9888894789,124.917345284,121.925614866,2.97173041782,0.02
 02/08  24:00:00,117.310113028,23.4511005545,0.0,15.8672369189,4.12243109448,15.9888894789,157.089100448,154.09737003,2.97173041782,0.02
 02/09  01:00:00,111.972125442,19.5243404332,0.0,23.1527603051,4.12243109448,15.9888894789,127.665085483,124.673355065,2.97173041782,0.02
 02/09  02:00:00,121.672805756,23.4511005545,0.0,19.9245785945,4.12243109448,15.9888894789,165.488529035,162.496798617,2.97173041782,0.02
 02/09  03:00:00,117.481334241,19.5243404332,0.0,28.4221834673,4.12243109448,15.9888894789,139.348765162,136.357034745,2.97173041782,0.02
 02/09  04:00:00,125.267449064,23.4511005545,0.0,23.4128542496,4.12243109448,15.9888894789,171.358919794,168.367189376,2.97173041782,0.02
 02/09  05:00:00,158.805134819,28.2261495531,0.0,27.4689676511,12.3672932834,24.9413748627,191.340076756,186.367192727,4.9528840297,0.02
 02/09  06:00:00,186.845156762,27.807818403,0.0,56.5640364815,12.3672932834,24.9413748627,239.384921481,234.412037451,4.9528840297,0.02
 02/09  07:00:00,252.922980633,28.6711995126,0.0,65.5852147464,24.7345865669,70.7195625826,258.85689099,248.93112293,9.90576805939,0.02
 02/09  08:00:00,253.116966554,28.721534611,0.0,46.8654238068,37.1018798503,92.3937384068,245.328321249,226.812022786,9.90576805939,8.61053040453
 02/09  09:00:00,252.321824475,28.7566732797,0.0,39.6539242279,37.1018798503,104.434947198,213.106169854,203.180401794,9.90576805939,0.02
 02/09  10:00:00,259.205178254,28.7698209049,1.1440410118,35.145329248,37.1018798503,116.476155989,200.580657444,182.037944182,9.90576805939,8.63694520316
 02/09  11:00:00,255.728260305,28.7794409236,3.45217130485,31.0127623381,37.1018798503,116.476155989,179.819778254,169.894010194,9.90576805939,0.02
 02/09  12:00:00,251.835566889,28.7874096411,5.06090660618,27.0459772952,37.1018798503,116.476155989,178.43776322,159.88646969,9.90576805939,8.64552547066
 02/09  13:00:00,236.091304093,28.7940510069,5.80770754353,23.8174695232,37.1018798503,104.434947198,163.893459383,153.967691323,9.90576805939,0.02
 02/09  14:00:00,242.151616147,28.8009898798,6.00411724174,21.2443174038,37.1018798503,116.476155989,169.233382402,150.681996406,9.90576805939,8.64561793652
 02/09  15:00:00,240.334126787,28.8087373996,6.00705540042,19.6319073926,37.1018798503,116.476155989,167.800847187,149.251678238,9.90576805939,8.64340088899
 02/09  16:00:00,238.941530302,28.8159846246,5.71375657645,18.5510691801,37.1018798503,116.476155989,158.953794479,149.02802642,9.90576805939,0.02
 02/09  17:00:00,238.373612245,28.8221647675,5.49963071141,17.9633980354,37.1018798503,116.476155989,167.636865273,149.095769937,9.90576805939,8.63532727668
 02/09  18:00:00,251.299009138,28.8286619636,5.49659370975,17.9729834655,37.1018798503,116.476155989,158.622549816,148.696781757,9.90576805939,0.02
 02/09  19:00:00,154.013964194,27.2364791963,1.81624238303,0.876497891593,24.7345865669,47.5788473902,94.8907100675,89.9178260378,4.9528840297,0.02
 02/09  20:00:00,154.89059659,27.2364791963,0.903758925396,1.35781151501,24.7345865669,47.5788473902,96.0801731213,91.1072890916,4.9528840297,0.02
 02/09  21:00:00,141.956402758,28.2261495531,0.215648213079,7.86136839739,12.3672932834,38.6892022431,117.181679251,105.600333143,2.97173041782,8.60961569025
 02/09  22:00:00,117.939802668,22.5809196425,0.683040921568,8.6113846214,12.3672932834,27.0668015668,93.3108780322,90.3191476144,2.97173041782,0.02
 02/09  23:00:00,96.7942254947,19.5243404332,0.405155161147,14.4651556059,4.12243109448,15.9888894789,81.7026672365,78.7109368187,2.97173041782,0.02
 02/09  24:00:00,107.448725306,23.4511005545,0.408152331583,13.7874148545,4.12243109448,15.9888894789,104.456762211,101.465031793,2.97173041782,0.02
 02/10  01:00:00,100.496276024,19.5243404332,0.17446351171,18.2474904756,4.12243109448,15.9888894789,84.9085476747,81.9168172569,2.97173041782,0.02
 02/10  02:00:00,109.638964376,23.4511005545,0.916769441381,16.3006955131,4.12243109448,15.9888894789,107.538247363,104.546516945,2.97173041782,0.02
 02/10  03:00:00,102.252835908,19.5243404332,1.15749779787,20.5322176149,4.12243109448,15.9888894789,87.1380422719,84.1463118541,2.97173041782,0.02
 02/10  04:00:00,110.045000592,23.4511005545,2.51083386286,18.002699947,4.12243109448,15.9888894789,109.49071227,106.498981852,2.97173041782,0.02
 02/10  05:00:00,137.967786743,28.2261495531,3.62038645505,18.4722124478,12.3672932834,24.9413748627,123.699869926,118.726985896,4.9528840297,0.02
 02/10  06:00:00,170.946396784,27.8139100526,6.79040213671,46.9186504275,12.3672932834,24.9413748627,192.526558438,187.553674408,4.9528840297,0.02
 02/10  07:00:00,231.060360321,28.6869836468,5.95119879971,49.0654790935,24.7345865669,70.7195625826,198.015607817,188.089839758,9.90576805939,0.02
 02/10  08:00:00,236.770230312,28.7398458012,4.85310318358,34.8925884133,37.1018798503,92.3937384068,184.466319067,174.540551007,9.90576805939,0.02
 02/10  09:00:00,237.768843601,28.7620078993,5.04288465169,27.3316610477,37.1018798503,104.434947198,184.036554121,165.498134318,9.90576805939,8.63265174322
 02/10  10:00:00,245.219366244,28.7746730623,6.15221310322,21.6495300736,37.1018798503,116.476155989,164.469966632,154.544198572,9.90576805939,0.02
 02/10  11:00:00,242.452018796,28.8074486285,6.90922823911,18.3540198623,37.1018798503,116.476155989,164.579955402,146.030740941,9.90576805939,8.64344640136
 02/10  12:00:00,240.53769205,28.825971719,7.11689459449,16.3141822299,37.1018798503,116.476155989,152.447678446,142.521910386,9.90576805939,0.02
 02/10  13:00:00,228.452993831,28.8298431281,7.46799863264,15.1428915198,37.1018798503,104.434947198,159.847640539,141.303095332,9.90576805939,8.63877714784
 02/10  14:00:00,236.391263863,28.8845967598,7.71815285175,12.5873915845,37.1018798503,116.476155989,153.74596065,135.19467161,9.90576805939,8.64552098065
 02/10  15:00:00,235.959935886,28.912932734,8.01605619226,11.2717621013,37.1018798503,116.476155989,140.721925155,130.796157096,9.90576805939,0.02
 02/10  16:00:00,235.382859764,28.9193209867,7.93194272853,10.454882374,37.1018798503,116.476155989,148.412536257,129.86560446,9.90576805939,8.6411637373
 02/10  17:00:00,234.803755897,28.917763706,6.72715479429,10.3074625409,37.1018798503,116.476155989,144.678010293,134.752242233,9.90576805939,0.02
 02/10  18:00:00,249.234827027,28.9084316911,5.07775243198,11.8109964254,37.1018798503,116.476155989,161.757253759,143.227975452,9.90576805939,8.62351024776
 02/10  19:00:00,157.060441212,27.3778606758,0.322704204548,0.266590104056,24.7345865669,47.5788473902,94.2963007906,89.3234167609,4.9528840297,0.02
 02/10  20:00:00,160.375852578,27.3778606758,0.0,0.907126362883,24.7345865669,47.5788473902,121.130121552,116.157237522,4.9528840297,0.02
 02/10  21:00:00,144.197785972,27.3778606758,0.0,3.62895658638,12.3672932834,38.6892022431,154.176746031,151.185015613,2.97173041782,0.02
 02/10  22:00:00,126.094712249,23.0050640812,0.0,9.93074058119,12.3672932834,27.0668015668,137.065505074,134.073774656,2.97173041782,0.02
 02/10  23:00:00,101.003977665,19.1001959945,0.0,12.5000192932,4.12243109448,15.9888894789,129.504691079,126.512960661,2.97173041782,0.02
 02/10  24:00:00,122.808672314,23.8752449932,0.0,19.8953300883,4.12243109448,15.9888894789,171.231313523,168.239583105,2.97173041782,0.02
 02/11  01:00:00,106.976153773,19.1001959945,0.0,17.9757792796,4.12243109448,15.9888894789,142.629498562,139.637768144,2.97173041782,0.02
 02/11  02:00:00,129.168856671,23.8752449932,0.0,26.1764611966,4.12243109448,15.9888894789,191.178208853,179.606253454,2.97173041782,8.60022498159
 02/11  03:00:00,111.682691214,19.1001959945,0.0,22.4242294954,4.12243109448,15.9888894789,150.878449849,147.886719431,2.97173041782,0.02
 02/11  04:00:00,134.858264973,23.8752449932,0.0,31.7443062387,4.12243109448,15.9888894789,190.951616256,187.959885838,2.97173041782,0.02
 02/11  05:00:00,142.190483495,27.8020051145,0.0,26.3192085645,4.12243109448,16.0517297156,229.572188489,226.580458071,2.97173041782,0.02
 02/11  06:00:00,152.226536819,28.2261495531,0.0,36.1550591375,4.12243109448,16.0517297156,227.434793419,224.443063001,2.97173041782,0.02
 02/11  07:00:00,198.325563338,28.6502939918,0.0,58.6885990972,4.12243109448,39.6058045677,269.882711356,266.890980939,2.97173041782,0.02
 02/11  08:00:00,261.64121892,28.6502939918,0.0,103.007874687,12.3672932834,65.3531420225,294.846930549,289.874046519,4.9528840297,0.02
 02/11  09:00:00,241.3579082,28.6502939918,0.0,82.450078514,12.3672932834,68.2430321324,294.550933766,289.578049737,4.9528840297,0.02
 02/11  10:00:00,244.061639554,28.6502939918,0.0,59.3353611805,16.4897243779,93.1370602926,249.571063056,241.626448608,7.92461444751,0.02
 02/11  11:00:00,234.680482315,28.6503890981,0.852556931254,50.8889150711,16.4897243779,93.1370602926,216.438841862,208.494227414,7.92461444751,0.02
 02/11  12:00:00,229.693519952,28.6512428959,1.89149326666,44.6331594556,16.4897243779,93.1370602926,215.839895791,199.297904319,7.92461444751,8.61737702458
 02/11  13:00:00,216.74004055,28.6518635819,2.09583862455,40.6718192348,16.4897243779,83.9857416113,203.381002223,195.436387775,7.92461444751,0.02
 02/11  14:00:00,213.408973676,28.652349688,2.09463263103,37.6526947112,16.4897243779,83.9857416113,201.558035682,193.613421235,7.92461444751,0.02
 02/11  15:00:00,212.040505978,28.6534461912,2.45076737346,35.905079092,16.4897243779,83.9857416113,199.477728472,191.533114025,7.92461444751,0.02
 02/11  16:00:00,161.899451821,28.6502939918,0.106649266018,5.19875190243,12.3672932834,70.6512738906,157.174691093,143.608103888,4.9528840297,8.61370317541
 02/11  17:00:00,166.717748966,28.6502939918,0.0,10.0903903075,12.3672932834,70.6512738906,155.595270909,150.622386879,4.9528840297,0.02
 02/11  18:00:00,170.314740463,28.6502939918,0.0,13.3171337935,12.3672932834,58.1284167478,166.229161918,161.256277889,4.9528840297,0.02
 02/11  19:00:00,138.844263779,28.0564917777,0.0,12.3322276806,12.3672932834,24.9413748627,131.408584264,126.435700235,4.9528840297,0.02
 02/11  20:00:00,138.3353957,27.8020051145,0.0,12.0453215159,12.3672932834,24.9413748627,129.448942475,124.476058445,4.9528840297,0.02
 02/11  21:00:00,130.719041122,28.2261495531,0.0,20.7789293377,4.12243109448,16.0517297156,136.426304842,133.434574424,2.97173041782,0.02
 02/11  22:00:00,113.084750485,22.5809196425,0.0154220739551,18.4704110414,4.12243109448,15.9888894789,113.600873676,110.609143259,2.97173041782,0.02
 02/11  23:00:00,111.572882445,19.5243404332,0.0,25.7678979331,4.12243109448,15.9888894789,97.3857004737,94.3939700559,2.97173041782,0.02
