Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  24:00:00,119.368020044,23.4511005545,0.0,21.4543054325,4.12243109448,15.9888894789,122.221090046,119.229359628,2.97173041782,0.02
 02/12  01:00:00,113.719999994,19.5243404332,0.0,29.9362602811,2.06121554724,15.9888894789,100.127897222,97.1361668037,2.97173041782,0.02
 02/12  02:00:00,119.966361342,23.4511005545,0.0,24.4032710867,2.06121554724,15.9888894789,124.611504352,121.619773934,2.97173041782,0.02
 02/12  03:00:00,114.864334431,19.5243404332,0.0205532001824,32.047927275,2.06121554724,15.9888894789,97.8433446774,94.8516142596,2.97173041782,0.02
 02/12  04:00:00,119.730460627,23.4511005545,0.0705887976201,25.6921313154,2.06121554724,15.9888894789,119.365063844,116.373333426,2.97173041782,0.02
 02/12  05:00:00,115.102744437,19.5243404332,0.176150093239,33.3992805975,2.06121554724,15.9888894789,94.9113774768,91.919647059,2.97173041782,0.02
 02/12  06:00:00,118.311056023,23.4511005545,0.937403490973,26.4357303339,2.06121554724,15.9888894789,117.976695315,114.984964897,2.97173041782,0.02
 02/12  07:00:00,113.427055753,19.5243404332,1.4434672124,33.9245992673,2.06121554724,15.9888894789,95.1200871483,92.1283567305,2.97173041782,0.02
 02/12  08:00:00,103.885357239,23.4511005545,3.03250359035,26.424975764,2.06121554724,15.9888894789,118.540159594,115.548429176,2.97173041782,0.02
 02/12  09:00:00,120.699347803,19.5243404332,3.13089624771,29.521095733,4.12243109448,41.7362269337,92.7888467919,87.8159627622,4.9528840297,0.02
 02/12  10:00:00,122.365316304,23.4511005545,4.9612809512,21.6760572068,4.12243109448,41.7362269337,112.626754814,107.653870784,4.9528840297,0.02
 02/12  11:00:00,115.068151717,19.5243404332,4.4134426313,25.2756450224,4.12243109448,41.7362269337,90.1429282148,85.1700441851,4.9528840297,0.02
 02/12  12:00:00,119.332594547,23.4511005545,5.85629385909,18.7937021079,4.12243109448,41.7362269337,119.023016957,105.468155049,4.9528840297,8.60197787838
 02/12  13:00:00,112.154002568,19.5243404332,4.99554838839,22.382738462,4.12243109448,41.7362269337,89.1006546296,84.1277705999,4.9528840297,0.02
 02/12  14:00:00,117.02017759,23.4511005545,6.49269997025,16.9833652621,4.12243109448,41.7362269337,109.72872715,104.755843121,4.9528840297,0.02
 02/12  15:00:00,110.457934731,19.5243404332,4.92677656967,20.9360581411,4.12243109448,41.7362269337,88.9307031695,83.9578191398,4.9528840297,0.02
 02/12  16:00:00,115.865989671,23.4511005545,6.26080377227,16.5088330888,4.12243109448,41.7362269337,109.957028494,104.984144465,4.9528840297,0.02
 02/12  17:00:00,94.3479818423,19.5243404332,4.52028595344,21.4621653768,4.12243109448,24.8785346261,89.5615936336,84.5887096039,4.9528840297,0.02
 02/12  18:00:00,107.141892454,23.4511005545,4.2336205639,20.5946206687,2.06121554724,15.9888894789,114.571128927,111.579398509,2.97173041782,0.02
 02/12  19:00:00,106.97260452,19.5243404332,2.65393447902,27.9187874942,2.06121554724,15.9888894789,94.1933321524,91.2016017346,2.97173041782,0.02
 02/12  20:00:00,113.24167453,23.4511005545,3.08154785364,22.9848503863,2.06121554724,15.9888894789,117.968943559,114.977213142,2.97173041782,0.02
 02/12  21:00:00,109.97046729,19.5243404332,2.24128605871,30.5285668512,2.06121554724,15.9888894789,95.4914993682,92.4997689504,2.97173041782,0.02
 02/12  22:00:00,115.584728479,23.4511005545,2.61607541356,24.8892231701,2.06121554724,15.9888894789,119.323715356,116.331984939,2.97173041782,0.02
 02/12  23:00:00,111.956232901,19.5243404332,1.90528747416,32.5198297158,2.06121554724,15.9888894789,96.3384006434,93.3466702256,2.97173041782,0.02
 02/12  24:00:00,116.648855333,23.4511005545,2.14943698651,26.2302342092,2.06121554724,15.9888894789,120.175755378,117.184024961,2.97173041782,0.02
 02/13  01:00:00,114.822217894,19.5243404332,1.33253252713,33.1822042166,4.12243109448,15.9888894789,96.1423187877,93.1505883698,2.97173041782,0.02
 02/13  02:00:00,120.417344103,23.4511005545,1.23893794483,26.5980021956,4.12243109448,15.9888894789,119.53623152,116.544501102,2.97173041782,0.02
 02/13  03:00:00,117.083959113,19.5243404332,0.775894604009,34.2383755362,4.12243109448,15.9888894789,96.3280754482,93.3363450304,2.97173041782,0.02
 02/13  04:00:00,121.698217587,23.4511005545,0.775318891446,27.3216016969,4.12243109448,15.9888894789,119.867766835,116.876036417,2.97173041782,0.02
 02/13  05:00:00,152.089824339,28.2261495531,0.546785695407,29.854948333,12.3672932834,24.9413748627,136.701747115,131.728863085,4.9528840297,0.02
 02/13  06:00:00,188.53279932,27.8020051145,4.14178135891,63.6439116345,12.3672932834,24.9413748627,207.41874872,202.44586469,4.9528840297,0.02
 02/13  07:00:00,250.50373644,28.6502939918,4.39542189879,67.8540217219,24.7345865669,70.7195625826,218.920651563,208.994883503,9.90576805939,0.02
 02/13  08:00:00,249.811052898,28.6513143287,4.39768792629,50.0280376011,37.1018798503,92.3937384068,201.247686785,191.321918725,9.90576805939,0.02
 02/13  09:00:00,252.550867117,28.6551255645,5.6845089086,42.7269211522,37.1018798503,104.434947198,197.809600651,179.271109273,9.90576805939,8.63272331823
 02/13  10:00:00,258.150336605,28.6618197382,6.89514342608,36.935141329,37.1018798503,116.476155989,178.676002103,168.750234044,9.90576805939,0.02
 02/13  11:00:00,252.657676509,28.667163557,7.46162979361,32.00728093,37.1018798503,116.476155989,180.847221994,162.297939801,9.90576805939,8.64351413415
 02/13  12:00:00,248.685392909,28.671528307,8.35998016436,27.5429349835,37.1018798503,116.476155989,173.841696497,155.290316842,9.90576805939,8.64561159584
 02/13  13:00:00,235.747523879,28.6779578975,8.81876020964,23.8510387117,37.1018798503,104.434947198,159.659904076,149.734136016,9.90576805939,0.02
 02/13  14:00:00,242.932561277,28.6857914893,7.82868054477,21.2937858105,37.1018798503,116.476155989,168.786401502,150.23496924,9.90576805939,8.64566420306
 02/13  15:00:00,242.247467709,28.6932853692,6.47433923882,19.6820644856,37.1018798503,116.476155989,163.281778423,153.356010364,9.90576805939,0.02
 02/13  16:00:00,243.208508957,28.7018035768,5.72535030716,18.7622607664,37.1018798503,116.476155989,173.223805886,154.676722163,9.90576805939,8.64131566381
 02/13  17:00:00,244.67694012,28.7093265715,4.87301624298,18.5760429229,37.1018798503,116.476155989,174.880543432,156.339482672,9.90576805939,8.63529270101
 02/13  18:00:00,258.913739675,28.7169786231,4.06705315364,19.3147976714,37.1018798503,116.476155989,169.497085976,159.571317917,9.90576805939,0.02
 02/13  19:00:00,158.458981004,26.1054273598,0.24560779011,0.0,24.7345865669,47.5788473902,98.7693074215,93.7964233918,4.9528840297,0.02
 02/13  20:00:00,160.860201113,26.9537162372,0.0,1.19276646922,24.7345865669,47.5788473902,101.261435213,96.2885511834,4.9528840297,0.02
 02/13  21:00:00,146.28194822,27.8020051145,0.0,6.22203140032,12.3672932834,38.6892022431,116.362608904,113.370878486,2.97173041782,0.02
 02/13  22:00:00,125.635534754,23.0050640812,0.0686373705228,11.2135794129,12.3672932834,27.0668015668,109.360003409,97.7832140775,2.97173041782,8.60505891385
 02/13  23:00:00,98.0101229299,19.1001959945,0.0662184197498,12.1324643437,4.12243109448,15.9888894789,87.636335782,84.6446053642,2.97173041782,0.02
 02/13  24:00:00,116.591196829,23.8752449932,0.200057865128,17.6475972656,4.12243109448,15.9888894789,108.713818619,105.722088202,2.97173041782,0.02
 02/14  01:00:00,100.585959056,19.1001959945,0.111477300199,15.2628313941,4.12243109448,15.9888894789,87.5477304139,84.5559999961,2.97173041782,0.02
 02/14  02:00:00,119.351463255,23.8752449932,0.74525704135,21.0793810514,4.12243109448,15.9888894789,109.785981053,106.794250635,2.97173041782,0.02
 02/14  03:00:00,102.776902332,19.1001959945,0.67048768544,17.5719086658,4.12243109448,15.9888894789,89.0240093889,86.032278971,2.97173041782,0.02
 02/14  04:00:00,122.970139398,23.8752449932,0.371121099063,24.3275591287,4.12243109448,15.9888894789,111.837877592,108.846147174,2.97173041782,0.02
 02/14  05:00:00,143.842603655,27.8020051145,0.0,16.4464499917,12.3672932834,24.9413748627,129.430389726,124.457505697,4.9528840297,0.02
 02/14  06:00:00,193.967619534,28.230445549,2.35318371666,63.7513140412,12.3672932834,24.9413748627,196.394634612,191.421750582,4.9528840297,0.02
 02/14  07:00:00,239.552220083,28.6584060808,1.17086239442,53.3977749034,24.7345865669,70.7195625826,217.979742474,208.053974414,9.90576805939,0.02
 02/14  08:00:00,241.839833566,28.6945325955,0.498216686419,39.2698708295,37.1018798503,92.3937384068,204.895483472,194.969715413,9.90576805939,0.02
 02/14  09:00:00,245.170591036,28.7076453783,2.08520122117,31.1190130762,37.1018798503,104.434947198,199.283001242,180.744499966,9.90576805939,8.63273321652
 02/14  10:00:00,252.334224093,28.7159975903,4.85891160211,24.3123653687,37.1018798503,116.476155989,173.31565487,163.38988681,9.90576805939,0.02
 02/14  11:00:00,248.849323814,28.7276524055,6.67129489577,20.174175848,37.1018798503,116.476155989,168.910206268,150.362636083,9.90576805939,8.64180212585
 02/14  12:00:00,246.541536862,28.7723983288,7.77920329735,17.2155128561,37.1018798503,116.476155989,150.672799202,140.747031143,9.90576805939,0.02
 02/14  13:00:00,233.502349144,28.9039950623,8.94009031728,14.6830915812,37.1018798503,104.434947198,148.606125268,130.061094377,9.90576805939,8.63926283184
 02/14  14:00:00,241.896762341,29.0206239614,9.73094742013,12.7457598377,37.1018798503,116.476155989,140.475627582,121.924230354,9.90576805939,8.64562916874
 02/14  15:00:00,240.867055763,29.0381177182,10.2917677003,10.8910325941,37.1018798503,116.476155989,127.265209267,117.339441208,9.90576805939,0.02
 02/14  16:00:00,240.028299175,28.9070545107,10.1967339088,9.96224400522,37.1018798503,116.476155989,139.213319681,120.666319512,9.90576805939,8.64123210955
 02/14  17:00:00,238.786851273,28.8658622298,9.64828860248,9.75149840868,37.1018798503,116.476155989,135.898066465,125.972298405,9.90576805939,0.02
 02/14  18:00:00,249.753254114,28.8683272531,9.42857277941,9.92145286021,37.1018798503,116.476155989,146.829262596,128.30082882,9.90576805939,8.62266571691
 02/14  19:00:00,156.999729818,26.7416440178,5.74318454128,0.00804561689484,24.7345865669,47.5788473902,88.2948230217,83.3219389921,4.9528840297,0.02
 02/14  20:00:00,156.809521336,27.8020051145,5.10301942779,0.359328843067,24.7345865669,47.5788473902,91.4903646783,86.5174806486,4.9528840297,0.02
 02/14  21:00:00,133.298877633,26.1054273598,5.02473702324,0.0,12.3672932834,38.6892022431,104.758770067,101.76703965,2.97173041782,0.02
 02/14  22:00:00,109.884429298,20.8843418879,4.41746642945,0.0,12.3672932834,27.0668015668,90.1031458269,87.1114154091,2.97173041782,0.02
 02/14  23:00:00,89.8784034563,19.26985377,3.64542122923,4.8819330699,4.12243109448,15.9888894789,79.5088491406,76.5171187228,2.97173041782,0.02
 02/14  24:00:00,104.648962134,23.4511005545,4.38272865695,6.88357900617,4.12243109448,15.9888894789,101.286983665,98.2952532475,2.97173041782,0.02
 02/15  01:00:00,95.2603325136,19.5243404332,3.17409858104,10.9942481874,4.12243109448,15.9888894789,82.6228416152,79.6311111974,2.97173041782,0.02
 02/15  02:00:00,105.623780762,23.4511005545,4.36802926318,10.1336624746,4.12243109448,15.9888894789,104.408376787,101.416646369,2.97173041782,0.02
 02/15  03:00:00,97.5879025983,19.5243404332,3.53325072349,14.5027389384,4.12243109448,15.9888894789,84.7558870695,81.7641566517,2.97173041782,0.02
 02/15  04:00:00,106.105855552,23.4511005545,4.52158454997,12.5213401983,4.12243109448,15.9888894789,106.778862205,103.787131787,2.97173041782,0.02
 02/15  05:00:00,134.665771641,28.2261495531,4.98168290329,13.8635037695,12.3672932834,24.9413748627,121.183792825,116.210908795,4.9528840297,0.02
 02/15  06:00:00,164.846293839,27.8090846751,8.90101002986,41.3806179765,12.3672932834,24.9413748627,198.499645554,184.944782621,4.9528840297,8.60197890337
 02/15  07:00:00,219.535342945,28.7028371516,9.68415253362,40.0352013099,24.7345865669,70.7195625826,182.774019368,172.848251308,9.90576805939,0.02
 02/15  08:00:00,222.372827363,28.7441655414,10.5413373809,27.9238355149,37.1018798503,92.3937384068,162.093349846,152.167581786,9.90576805939,0.02
 02/15  09:00:00,223.38871788,28.7641212109,13.2780758017,23.9398564736,37.1018798503,104.434947198,146.772190269,136.84642221,9.90576805939,0.02
 02/15  10:00:00,228.86940012,28.776907899,16.0943272613,20.8816948547,37.1018798503,116.476155989,140.586637885,122.044840106,9.90576805939,8.63602971955
 02/15  11:00:00,226.209985126,28.7875392885,17.2892773832,18.1407912184,37.1018798503,116.476155989,123.806825574,113.881057514,9.90576805939,0.02
 02/15  12:00:00,224.206953003,28.7973443168,17.5289991897,15.6193415351,37.1018798503,116.476155989,129.418835064,110.867540624,9.90576805939,8.64552638104
 02/15  13:00:00,211.680713285,28.8210039333,18.1281068106,13.1161843088,37.1018798503,104.434947198,126.611942998,108.06672519,9.90576805939,8.63944974884
 02/15  14:00:00,221.76457629,28.8687068605,19.1473207001,10.9380513715,37.1018798503,116.476155989,115.477063831,105.551295772,9.90576805939,0.02
 02/15  15:00:00,220.716675788,28.9124875218,19.5741268809,9.25538006077,37.1018798503,116.476155989,122.161096452,103.611896478,9.90576805939,8.64343191515
 02/15  16:00:00,218.684481816,28.9445322306,19.308163583,8.30493375799,37.1018798503,116.476155989,112.506070362,102.580302302,9.90576805939,0.02
 02/15  17:00:00,218.236328273,28.966476715,18.7899039588,8.01310830918,37.1018798503,116.476155989,120.657140265,102.116050367,9.90576805939,8.63532183872
 02/15  18:00:00,228.53734415,28.9811747812,18.2355850546,8.12966102699,37.1018798503,116.476155989,112.011322447,102.085554387,9.90576805939,0.02
 02/15  19:00:00,142.571001024,27.0950977167,14.5904466607,0.0,24.7345865669,47.5788473902,85.0514801329,80.0785961032,4.9528840297,0.02
 02/15  20:00:00,142.3779754,27.6606236349,13.6775106585,0.00873672899707,24.7345865669,47.5788473902,99.1960533837,85.6336013319,4.9528840297,8.60956802215
 02/15  21:00:00,120.327309585,26.5295717985,13.3589351711,0.0906565647595,12.3672932834,38.6892022431,103.814502256,100.822771838,2.97173041782,0.02
 02/15  22:00:00,97.5434896778,20.0141609759,10.6818599629,0.0,12.3672932834,27.0668015668,87.1223939559,84.1306635381,2.97173041782,0.02
 02/15  23:00:00,75.355231955,18.6760515559,8.87858957218,1.46548215522,4.12243109448,15.9888894789,78.8061325387,75.8144021209,2.97173041782,0.02
 02/15  24:00:00,83.3230122538,21.7545227999,11.0573040382,0.0,4.12243109448,15.9888894789,101.113741156,98.122010738,2.97173041782,0.02
 02/16  01:00:00,76.1925953312,18.4639793365,8.51238947958,2.3992053151,4.12243109448,15.9888894789,82.518623599,79.5268931812,2.97173041782,0.02
 02/16  02:00:00,88.7843645678,23.0269561158,9.35932248965,4.01876009391,4.12243109448,15.9888894789,103.475600857,100.483870439,2.97173041782,0.02
 02/16  03:00:00,85.6849359584,19.5243404332,6.08695633282,8.45361538841,4.12243109448,15.9888894789,83.5451312201,80.5534008023,2.97173041782,0.02
 02/16  04:00:00,97.6523396155,23.4511005545,6.77783518905,8.14766793049,4.12243109448,15.9888894789,105.163335066,102.171604648,2.97173041782,0.02
 02/16  05:00:00,126.20311676,28.2261495531,6.53536220069,9.01577390299,12.3672932834,24.9413748627,119.599489186,114.626605157,4.9528840297,0.02
 02/16  06:00:00,156.222344809,27.8234926214,9.3525129168,34.2646008501,12.3672932834,24.9413748627,188.197096603,183.224212573,4.9528840297,0.02
 02/16  07:00:00,213.047143448,28.7324044892,8.69324304544,32.6141500999,24.7345865669,70.7195625826,183.789134306,173.863366247,9.90576805939,0.02
 02/16  08:00:00,221.603579954,28.7970804651,7.90984960073,24.0527442449,37.1018798503,92.3937384068,168.899176744,158.973408684,9.90576805939,0.02
 02/16  09:00:00,229.897683664,28.8146488945,7.35448128468,20.9810937242,37.1018798503,104.434947198,172.698872553,154.160395155,9.90576805939,8.63270933885
 02/16  10:00:00,238.867584084,28.8440643604,7.10920530612,16.558250659,37.1018798503,116.476155989,158.726579747,148.800811687,9.90576805939,0.02
 02/16  11:00:00,236.059666789,28.9221819241,7.46082501887,13.1216486412,37.1018798503,116.476155989,159.473286644,140.923954677,9.90576805939,8.64356390777
 02/16  12:00:00,235.3293592,28.9968379484,8.01105874132,11.1615405197,37.1018798503,116.476155989,151.82192711,133.27146581,9.90576805939,8.64469324002
 02/16  13:00:00,224.347485729,29.0597028462,8.22812248844,10.0118624636,37.1018798503,104.434947198,138.596063244,128.670295185,9.90576805939,0.02
 02/16  14:00:00,234.555162927,29.2269456261,8.57412765762,9.04501405326,37.1018798503,116.476155989,139.968720924,121.417237621,9.90576805939,8.6457152434
 02/16  15:00:00,234.661149573,29.3326011086,9.17557044322,7.91835008853,37.1018798503,116.476155989,132.975423683,114.426272712,9.90576805939,8.64338291165
 02/16  16:00:00,234.14895946,29.2903996865,9.08027139173,7.16657394751,37.1018798503,116.476155989,123.926738595,114.000970536,9.90576805939,0.02
 02/16  17:00:00,234.013598002,29.148923876,8.47799542346,6.97608631308,37.1018798503,116.476155989,138.512319299,119.971195323,9.90576805939,8.63535591643
 02/16  18:00:00,244.574133332,29.0987511384,7.58230082416,7.49084043974,37.1018798503,116.476155989,136.918409548,126.992641488,9.90576805939,0.02
 02/16  19:00:00,156.640997571,27.3778606758,1.40180016713,0.0775379438085,24.7345865669,47.5788473902,88.1219982549,83.1491142252,4.9528840297,0.02
 02/16  20:00:00,157.650569293,27.6606236349,0.0,0.409629650811,24.7345865669,47.5788473902,101.099720526,96.1268364967,4.9528840297,0.02
 02/16  21:00:00,136.9917176,26.5295717985,0.0,0.365171142555,12.3672932834,38.6892022431,122.70384155,119.712111133,2.97173041782,0.02
 02/16  22:00:00,118.555856469,23.0050640812,0.0,4.98975591711,12.3672932834,27.0668015668,117.218871504,105.640320489,2.97173041782,8.60682059762
 02/16  23:00:00,93.4154687941,19.1001959945,0.0,7.60177754499,4.12243109448,15.9888894789,98.8273484673,95.8356180495,2.97173041782,0.02
 02/16  24:00:00,112.781081286,23.8752449932,0.0,13.230436091,4.12243109448,15.9888894789,129.279946378,126.28821596,2.97173041782,0.02
 02/17  01:00:00,98.3088061079,19.1001959945,0.0,12.4398341871,4.12243109448,15.9888894789,103.18302678,100.191296362,2.97173041782,0.02
 02/17  02:00:00,113.578868054,23.8752449932,0.67341857481,17.4411667769,4.12243109448,15.9888894789,113.38801666,110.396286242,2.97173041782,0.02
 02/17  03:00:00,96.9473759344,19.1001959945,2.00657402074,14.5282256386,4.12243109448,15.9888894789,86.9220856261,83.9303552083,2.97173041782,0.02
 02/17  04:00:00,114.382992378,23.8752449932,3.48485906206,19.6050928656,4.12243109448,15.9888894789,108.82913223,105.837401812,2.97173041782,0.02
 02/17  05:00:00,133.354638109,27.8020051145,4.1817245015,13.1874542951,12.3672932834,24.9413748627,122.275001492,117.302117462,4.9528840297,0.02
 02/17  06:00:00,175.388888587,28.24128106,7.88174631885,52.2291768914,12.3672932834,24.9413748627,190.007901011,185.035016981,4.9528840297,0.02
 02/17  07:00:00,220.944588734,28.7033572849,8.54550521001,41.2010049588,24.7345865669,70.7195625826,186.972756282,177.046988222,9.90576805939,0.02
 02/17  08:00:00,225.43702317,28.7628449824,9.4463631099,29.8694258718,37.1018798503,92.3937384068,166.172951062,156.247183002,9.90576805939,0.02
 02/17  09:00:00,230.636885094,28.7824237349,11.1988630844,25.5012470704,37.1018798503,104.434947198,161.926427267,143.387960848,9.90576805939,8.63269835946
 02/17  10:00:00,238.711753596,28.7931255088,13.4685341214,21.9522879879,37.1018798503,116.476155989,140.857410525,130.931642465,9.90576805939,0.02
 02/17  11:00:00,236.112653908,28.802868148,15.0315309117,18.9358917484,37.1018798503,116.476155989,139.775884002,121.226666205,9.90576805939,8.64344973774
 02/17  12:00:00,232.942603218,28.8325520692,15.7420568317,16.0288283018,37.1018798503,116.476155989,124.747018615,114.821250556,9.90576805939,0.02
 02/17  13:00:00,219.05675717,28.8671438484,16.2686044629,13.6739230453,37.1018798503,104.434947198,128.384817033,109.839718367,9.90576805939,8.63933060732
 02/17  14:00:00,226.803990176,28.9005498049,16.1720179606,11.7858374533,37.1018798503,116.476155989,125.574682579,107.023373094,9.90576805939,8.64554142579
 02/17  15:00:00,225.405004348,28.9402633767,16.2729324218,10.3861289394,37.1018798503,116.476155989,114.871375619,104.94560756,9.90576805939,0.02
 02/17  16:00:00,223.944288312,28.9727367211,16.5049037748,9.61216014064,37.1018798503,116.476155989,121.905999034,103.358939166,9.90576805939,8.64129180874
 02/17  17:00:00,221.86369329,28.99469195,15.8938658732,9.41797796249,37.1018798503,116.476155989,113.462410239,103.536642179,9.90576805939,0.02
 02/17  18:00:00,229.557343061,29.0074529652,15.127204299,9.66423166586,37.1018798503,116.476155989,124.678640727,106.149382169,9.90576805939,8.62349049858
 02/17  19:00:00,140.109544778,27.2364791963,11.5825371964,0.0,24.7345865669,47.5788473902,86.9028548495,81.9299708198,4.9528840297,0.02
 02/17  20:00:00,140.51529388,27.5192421554,11.2063382689,0.087702401509,24.7345865669,47.5788473902,91.9236938479,86.9508098182,4.9528840297,0.02
 02/17  21:00:00,120.181221965,26.9537162372,11.1382910314,0.475314313966,12.3672932834,38.6892022431,104.890838726,101.899108309,2.97173041782,0.02
 02/17  22:00:00,98.6537945886,20.8843418879,9.5937567694,0.0,12.3672932834,27.0668015668,89.8634280792,86.8716976614,2.97173041782,0.02
 02/17  23:00:00,72.9478856846,17.4036182399,8.16994587624,0.0,4.12243109448,15.9888894789,79.4721263616,76.4803959438,2.97173041782,0.02
 02/17  24:00:00,86.8359554403,22.6876405649,10.329685615,1.85714834031,4.12243109448,15.9888894789,100.84524934,97.8535189224,2.97173041782,0.02
 02/18  01:00:00,81.856898732,19.3122682139,7.89082407475,5.69847820798,4.12243109448,15.9888894789,82.2430008337,79.2512704159,2.97173041782,0.02
 02/18  02:00:00,96.4793270322,23.4511005545,9.70667852,6.51414105293,4.12243109448,15.9888894789,102.734411281,99.7426808635,2.97173041782,0.02
 02/18  03:00:00,91.4507586181,19.5243404332,7.44901247925,9.5586041775,4.12243109448,15.9888894789,83.1519978014,80.1602673836,2.97173041782,0.02
 02/18  04:00:00,103.267183574,23.4511005545,8.66522465026,8.83956131052,4.12243109448,15.9888894789,104.640521787,101.648791369,2.97173041782,0.02
 02/18  05:00:00,118.717708486,28.2261495531,9.10720320199,12.4590084775,4.12243109448,16.0517297156,125.125286687,122.133556269,2.97173041782,0.02
 02/18  06:00:00,116.195731151,27.8020051145,8.86043250028,10.7911141573,4.12243109448,16.0517297156,135.071157631,123.497449278,2.97173041782,8.60197793554
 02/18  07:00:00,147.315378061,28.6502939918,8.86349782049,17.2643425541,4.12243109448,39.6058045677,131.439394175,128.447663757,2.97173041782,0.02
 02/18  08:00:00,206.408517071,28.6502939918,12.0634087995,53.5616619769,12.3672932834,65.3531420225,187.975187889,183.002303859,4.9528840297,0.02
 02/18  09:00:00,196.7108712,28.6502939918,12.7505882778,41.3703121582,12.3672932834,68.2430321324,180.496293276,175.523409247,4.9528840297,0.02
 02/18  10:00:00,213.755058616,28.6685401019,13.5791097856,29.6291777954,16.4897243779,93.1370602926,163.39569968,155.451085232,7.92461444751,0.02
 02/18  11:00:00,209.871360686,28.6731819835,14.4601367721,25.110075496,16.4897243779,93.1370602926,153.446180775,145.501566327,7.92461444751,0.02
 02/18  12:00:00,206.649271009,28.6751006237,15.5069192154,21.3641784677,16.4897243779,93.1370602926,153.869075434,137.327047271,7.92461444751,8.61741371545
 02/18  13:00:00,195.3493478,28.6838087045,15.9416152102,18.9148679757,16.4897243779,83.9857416113,139.660212099,131.715597651,7.92461444751,0.02
 02/18  14:00:00,193.642327586,28.7045726788,15.9404904231,17.1108682572,16.4897243779,83.9857416113,137.104237616,129.159623168,7.92461444751,0.02
 02/18  15:00:00,191.42349025,28.716221334,16.2730856964,15.1556673841,16.4897243779,83.9857416113,134.220570033,126.275955585,7.92461444751,0.02
 02/18  16:00:00,155.521410891,28.6502939918,13.3326493033,0.141440811475,12.3672932834,70.6512738906,79.1224357471,74.1495517174,4.9528840297,0.02
 02/18  17:00:00,155.019068572,28.6502939918,12.6761606186,0.77107961653,12.3672932834,70.6512738906,91.7033465808,78.1366745405,4.9528840297,8.61378801058
 02/18  18:00:00,150.795271525,28.6502939918,11.7505949505,1.44080927454,12.3672932834,58.1284167478,93.2158475192,88.2429634895,4.9528840297,0.02
 02/18  19:00:00,117.260974639,26.1054273598,10.4780788931,0.0,12.3672932834,24.9413748627,103.567066484,98.5941824547,4.9528840297,0.02
 02/18  20:00:00,115.777660375,26.1054273598,9.63049015518,0.0,12.3672932834,24.9413748627,108.994523321,104.021639291,4.9528840297,0.02
 02/18  21:00:00,99.1302786193,26.3174995792,9.07591882739,0.260109079627,4.12243109448,16.0517297156,118.2349951,115.243264683,2.97173041782,0.02
 02/18  22:00:00,94.2613443315,23.0050640812,7.31784056826,5.92288063005,4.12243109448,15.9888894789,98.8414483482,95.8497179304,2.97173041782,0.02
 02/18  23:00:00,86.6091276207,19.1001959945,6.12965746229,6.69206231429,4.12243109448,15.9888894789,84.2890542267,81.2973238089,2.97173041782,0.02
 02/18  24:00:00,102.300706874,23.8752449932,7.49805649195,10.2977426248,4.12243109448,15.9888894789,106.11547856,103.123748142,2.97173041782,0.02
 02/19  01:00:00,88.9093625263,19.1001959945,5.5105452405,10.2791048203,2.06121554724,15.9888894789,86.8342465371,83.8425161193,2.97173041782,0.02
 02/19  02:00:00,105.908079863,23.8752449932,4.9505491325,14.6631159077,2.06121554724,15.9888894789,109.761027945,106.769297527,2.97173041782,0.02
 02/19  03:00:00,93.1494547026,19.1001959945,1.92487759251,13.9927030371,2.06121554724,15.9888894789,89.3925487851,86.4008183673,2.97173041782,0.02
 02/19  04:00:00,110.052324021,23.8752449932,4.53821376413,17.9647243373,2.06121554724,15.9888894789,112.176448406,109.184717988,2.97173041782,0.02
 02/19  05:00:00,96.7948211236,19.1001959945,4.9182238942,15.8902504971,2.06121554724,15.9888894789,90.4158417725,87.4241113546,2.97173041782,0.02
 02/19  06:00:00,114.590650028,23.8752449932,5.52260625074,20.6334666989,2.06121554724,15.9888894789,113.390850686,110.399120268,2.97173041782,0.02
 02/19  07:00:00,99.3349515063,19.1001959945,2.56839417737,18.6014808635,2.06121554724,15.9888894789,91.9117545743,88.9200241564,2.97173041782,0.02
 02/19  08:00:00,101.126752649,23.8752449932,3.16082425718,21.7038106689,2.06121554724,15.9888894789,114.177836237,111.18610582,2.97173041782,0.02
 02/19  09:00:00,109.80227764,19.1001959945,4.72389681938,13.5469653186,4.12243109448,41.7362269337,88.5891917997,83.61630777,4.9528840297,0.02
 02/19  10:00:00,123.887708506,23.8752449932,8.91878067246,13.2878097694,4.12243109448,41.7362269337,104.96863321,99.99574918,4.9528840297,0.02
 02/19  11:00:00,108.340547632,19.1001959945,9.76723478943,8.81185464224,4.12243109448,41.7362269337,82.3878262832,77.4149422535,4.9528840297,0.02
 02/19  12:00:00,125.847512389,23.8752449932,14.6509647977,9.40562544116,4.12243109448,41.7362269337,99.2076208682,94.2347368385,4.9528840297,0.02
 02/19  13:00:00,107.138922488,19.1001959945,12.0897172356,6.23894115732,4.12243109448,41.7362269337,79.0493897077,74.0765056781,4.9528840297,0.02
 02/19  14:00:00,123.738710512,23.8752449932,15.8979697065,6.99069900822,4.12243109448,41.7362269337,96.6541581785,91.6812741488,4.9528840297,0.02
 02/19  15:00:00,107.219524279,19.1001959945,12.904486652,4.73320005524,4.12243109448,41.7362269337,78.3845167328,73.4116327031,4.9528840297,0.02
 02/19  16:00:00,122.334150865,23.7055872177,15.758819762,5.39416833819,4.12243109448,41.7362269337,107.300263806,93.7454226548,4.9528840297,8.60195712139
 02/19  17:00:00,90.3416220865,18.6760515559,12.431280858,3.33173358908,4.12243109448,24.8785346261,81.6679218094,76.6950377797,4.9528840297,0.02
 02/19  18:00:00,101.231308645,22.8148838965,14.7417915768,4.01320608858,2.06121554724,15.9888894789,106.693920721,103.702190304,2.97173041782,0.02
 02/19  19:00:00,86.7599258606,19.1001959945,10.2779868291,7.74061586304,2.06121554724,15.9888894789,88.7797058031,85.7879753853,2.97173041782,0.02
 02/19  20:00:00,92.7887972762,23.4511005545,11.5429982644,9.81916787429,2.06121554724,15.9888894789,112.215162178,109.22343176,2.97173041782,0.02
 02/19  21:00:00,86.2281133183,19.5243404332,8.45514942805,13.9326102017,2.06121554724,15.9888894789,91.1649260731,88.1731956553,2.97173041782,0.02
 02/19  22:00:00,93.8971478331,23.4511005545,10.4313399897,12.2525989295,2.06121554724,15.9888894789,114.083921053,111.092190635,2.97173041782,0.02
 02/19  23:00:00,87.3270204465,19.5243404332,8.03898060672,16.6652769244,2.06121554724,15.9888894789,92.1251596077,89.1334291899,2.97173041782,0.02
 02/19  24:00:00,93.9949310544,23.4511005545,10.1596390933,14.0296395152,2.06121554724,15.9888894789,114.821317469,111.829587052,2.97173041782,0.02
 02/20  01:00:00,90.0278138376,19.5243404332,8.21629998324,18.4393549448,2.06121554724,15.9888894789,92.7203437723,89.7286133545,2.97173041782,0.02
 02/20  02:00:00,96.2157486149,23.4511005545,10.6192176465,15.2283879194,2.06121554724,15.9888894789,115.439536634,112.447806216,2.97173041782,0.02
 02/20  03:00:00,91.3046853852,19.5243404332,8.79693104811,19.8732411016,2.06121554724,15.9888894789,93.2612511314,90.2695207136,2.97173041782,0.02
 02/20  04:00:00,95.7403895999,23.4511005545,11.5287937933,16.1386862429,2.06121554724,15.9888894789,115.98873056,112.997000142,2.97173041782,0.02
 02/20  05:00:00,90.2519099587,19.5243404332,9.15825166265,20.843369808,2.06121554724,15.9888894789,93.9535332137,90.9618027959,2.97173041782,0.02
 02/20  06:00:00,92.9043656621,23.4511005545,11.2342642945,16.9506794662,2.06121554724,15.9888894789,116.758767427,113.767037009,2.97173041782,0.02
 02/20  07:00:00,85.5305021243,19.5243404332,9.57689791915,21.5478540372,2.06121554724,15.9888894789,94.5416675606,91.5499371428,2.97173041782,0.02
 02/20  08:00:00,77.3160191416,23.4511005545,12.6791909006,17.1229157816,2.06121554724,15.9888894789,117.498569634,114.506839216,2.97173041782,0.02
 02/20  09:00:00,99.9927618257,19.5243404332,9.71058876047,18.4450532523,4.12243109448,41.7362269337,91.8008787034,86.8279946737,4.9528840297,0.02
 02/20  10:00:00,104.834189452,23.4511005545,11.5396226921,13.8152741299,4.12243109448,41.7362269337,110.969673484,105.996789454,4.9528840297,0.02
 02/20  11:00:00,99.6521938019,19.5243404332,8.80359294637,16.944559674,4.12243109448,41.7362269337,89.7533139796,84.7804299499,4.9528840297,0.02
 02/20  12:00:00,105.94077502,23.4511005545,10.9114871207,13.2147002582,4.12243109448,41.7362269337,110.213966149,105.24108212,4.9528840297,0.02
 02/20  13:00:00,103.823912774,19.5243404332,8.84301582558,15.3658555561,4.12243109448,41.7362269337,88.4842763646,83.5113923349,4.9528840297,0.02
 02/20  14:00:00,114.158940906,23.4511005545,11.8736077984,11.4720639716,4.12243109448,41.7362269337,107.722132319,102.749248289,4.9528840297,0.02
 02/20  15:00:00,103.014325099,19.5243404332,9.55574751242,13.255340291,4.12243109448,41.7362269337,86.8095098481,81.8366258184,4.9528840297,0.02
 02/20  16:00:00,107.897799213,23.4511005545,11.0417462706,11.3687907235,4.12243109448,41.7362269337,108.093868043,103.120984013,4.9528840297,0.02
 02/20  17:00:00,83.3250341465,19.5243404332,8.46973391258,14.7264977394,4.12243109448,24.8785346261,88.5996099936,83.6267259639,4.9528840297,0.02
 02/20  18:00:00,92.2663424286,23.4511005545,10.9040534102,14.7403603385,2.06121554724,15.9888894789,121.638469618,110.064766845,2.97173041782,8.60197235542
 02/20  19:00:00,92.2061835461,19.5243404332,8.64304659511,19.7795310783,2.06121554724,15.9888894789,92.9838042409,89.9920738231,2.97173041782,0.02
 02/20  20:00:00,97.8164475826,23.4511005545,10.5917558564,16.5865752132,2.06121554724,15.9888894789,116.244893302,113.253162884,2.97173041782,0.02
 02/20  21:00:00,93.183169903,19.5243404332,8.01713201288,21.9466474871,2.06121554724,15.9888894789,93.8047823615,90.8130519437,2.97173041782,0.02
 02/20  22:00:00,99.0440556203,23.4511005545,9.88366279626,18.0895219726,2.06121554724,15.9888894789,116.826232376,113.834501959,2.97173041782,0.02
 02/20  23:00:00,95.8295939463,19.5243404332,7.85890971757,23.5557013284,2.06121554724,15.9888894789,94.3236924416,91.3319620238,2.97173041782,0.02
 02/20  24:00:00,103.748422631,23.4511005545,8.77990976408,19.4742085798,2.06121554724,15.9888894789,117.360560869,114.368830451,2.97173041782,0.02
 02/21  01:00:00,105.828508744,19.5243404332,4.94198016578,25.4266393697,4.12243109448,15.9888894789,94.0979838358,91.106253418,2.97173041782,0.02
 02/21  02:00:00,116.747212239,23.4511005545,2.11657427877,21.7177937942,4.12243109448,15.9888894789,117.40330324,114.411572822,2.97173041782,0.02
 02/21  03:00:00,114.997829348,19.5243404332,0.0,29.8665005188,4.12243109448,15.9888894789,99.2222322013,96.2305017835,2.97173041782,0.02
 02/21  04:00:00,124.998082764,23.4511005545,0.0,25.1870554924,4.12243109448,15.9888894789,137.676099668,134.68436925,2.97173041782,0.02
 02/21  05:00:00,160.454358217,28.2261495531,0.0,29.2648380357,12.3672932834,24.9413748627,175.739466986,170.766582956,4.9528840297,0.02
 02/21  06:00:00,195.076822139,27.8020051145,0.0,63.8553321892,12.3672932834,24.9413748627,237.41107955,232.43819552,4.9528840297,0.02
 02/21  07:00:00,265.778233587,28.6502939918,0.0,78.1842646417,24.7345865669,70.7195625826,274.286017881,264.360249821,9.90576805939,0.02
 02/21  08:00:00,270.007537399,28.6502939918,0.0,61.9535160489,37.1018798503,92.3937384068,265.16850078,255.24273272,9.90576805939,0.02
 02/21  09:00:00,272.737337902,28.6502939918,0.0,54.4086306213,37.1018798503,104.434947198,267.084560423,248.547753314,9.90576805939,8.63103905001
 02/21  10:00:00,278.061782784,28.6502945566,0.0,48.3680962587,37.1018798503,116.476155989,251.004436221,241.078668161,9.90576805939,0.02
 02/21  11:00:00,269.895475591,28.6516047127,0.0,41.2393211387,37.1018798503,116.476155989,247.580905547,229.031629717,9.90576805939,8.64350777096
 02/21  12:00:00,261.747696993,28.6539363854,0.0,33.2192946814,37.1018798503,116.476155989,225.426075368,215.500307309,9.90576805939,0.02
 02/21  13:00:00,245.447314151,28.6613571512,0.0,27.6490380485,37.1018798503,104.434947198,224.276515454,205.731070823,9.90576805939,8.63967657168
 02/21  14:00:00,249.829273782,28.6713467762,0.0,22.1434409354,37.1018798503,116.476155989,209.545578118,190.994122142,9.90576805939,8.64568791646
 02/21  15:00:00,247.423942258,28.6799184052,0.0,19.1921136032,37.1018798503,116.476155989,186.138352464,176.212584405,9.90576805939,0.02
 02/21  16:00:00,245.406699772,28.6837887572,0.0,17.4423233267,37.1018798503,116.476155989,190.571948523,172.024901992,9.90576805939,8.64127847182
 02/21  17:00:00,245.190092459,28.6902516361,0.0,17.331417162,37.1018798503,116.476155989,182.658998798,172.733230739,9.90576805939,0.02
 02/21  18:00:00,256.79436995,28.6984937053,0.0,18.7912202371,37.1018798503,116.476155989,195.418927066,176.889618277,9.90576805939,8.62354073036
 02/21  19:00:00,161.865737945,26.1054273598,0.0,0.0,24.7345865669,47.5788473902,121.109106111,116.136222081,4.9528840297,0.02
 02/21  20:00:00,162.736241372,26.5295717985,0.0,0.569376442866,24.7345865669,47.5788473902,123.315958804,118.343074775,4.9528840297,0.02
 02/21  21:00:00,150.972092195,28.2261495531,0.0,7.95449128576,12.3672932834,38.6892022431,132.198772825,129.207042407,2.97173041782,0.02
 02/21  22:00:00,124.510677569,22.5809196425,0.0435968579192,9.32683957598,12.3672932834,27.0668015668,105.983108769,102.991378352,2.97173041782,0.02
 02/21  23:00:00,102.265563985,19.5243404332,0.0382717917635,15.6530972717,4.12243109448,15.9888894789,90.395510707,87.4037802892,2.97173041782,0.02
 02/21  24:00:00,111.990013038,23.4511005545,0.389675344429,14.7686076221,4.12243109448,15.9888894789,109.297941782,106.306211364,2.97173041782,0.02
 02/22  01:00:00,103.69324165,19.5243404332,0.793389523116,19.1708830964,4.12243109448,15.9888894789,86.1555971573,83.1638667395,2.97173041782,0.02
 02/22  02:00:00,114.02810561,23.4511005545,1.56325259076,17.2010540175,4.12243109448,15.9888894789,108.488384108,105.49665369,2.97173041782,0.02
 02/22  03:00:00,107.529810356,19.5243404332,1.3193633285,21.9097777527,4.12243109448,15.9888894789,96.356606145,84.7828942689,2.97173041782,8.60198145828
 02/22  04:00:00,117.705686078,23.4511005545,1.96879852272,19.1937407265,4.12243109448,15.9888894789,110.1430176,107.151287183,2.97173041782,0.02
 02/22  05:00:00,146.509268555,28.2261495531,2.81591256001,19.3033373721,12.3672932834,24.9413748627,124.368037074,119.395153044,4.9528840297,0.02
 02/22  06:00:00,180.58657734,27.8037959789,7.51212736729,49.4909827493,12.3672932834,24.9413748627,193.757342955,188.784458925,4.9528840297,0.02
 02/22  07:00:00,233.683682412,28.6553496019,8.56515056763,50.6338436014,24.7345865669,70.7195625826,191.063696177,181.137928117,9.90576805939,0.02
 02/22  08:00:00,240.989279155,28.6822312549,9.47152143207,36.25164138,37.1018798503,92.3937384068,170.362782336,160.437014277,9.90576805939,0.02
 02/22  09:00:00,250.067636639,28.6967912231,11.2296474119,30.3512612666,37.1018798503,104.434947198,156.749652248,146.823884189,9.90576805939,0.02
 02/22  10:00:00,255.183582363,28.7057043708,12.7847907492,25.9030970899,37.1018798503,116.476155989,155.080728,136.537908491,9.90576805939,8.63705145022
 02/22  11:00:00,247.493870765,28.7122091535,14.2270733397,22.2035092728,37.1018798503,116.476155989,138.087447987,128.161679928,9.90576805939,0.02
 02/22  12:00:00,243.536528217,28.7214918757,15.8493066784,19.0173512012,37.1018798503,116.476155989,137.261484443,118.710182099,9.90576805939,8.64553428499
 02/22  13:00:00,229.573267394,28.734741748,17.1214755162,16.2256961089,37.1018798503,104.434947198,129.249324597,110.704039788,9.90576805939,8.63951674946
 02/22  14:00:00,236.532278041,28.751096624,18.466674408,12.8755553237,37.1018798503,116.476155989,115.014421601,105.088653542,9.90576805939,0.02
 02/22  15:00:00,234.791936645,28.7974547656,19.9790809253,9.99358709508,37.1018798503,116.476155989,119.056536436,100.50731484,9.90576805939,8.64345353582
 02/22  16:00:00,232.55176301,28.8325222234,20.591709724,8.49123689909,37.1018798503,116.476155989,116.784249451,98.2371582915,9.90576805939,8.64132310014
 02/22  17:00:00,231.811952404,28.8451976269,20.9071291686,7.65332406979,37.1018798503,116.476155989,108.840461658,98.9146935988,9.90576805939,0.02
 02/22  18:00:00,239.188887806,28.8641586455,21.1336686558,7.45188431602,37.1018798503,116.476155989,109.549213961,99.6234459015,9.90576805939,0.02
 02/22  19:00:00,155.498205563,26.5295717985,18.368113754,0.0,24.7345865669,47.5788473902,91.2940567498,77.730024431,4.9528840297,8.61114828909
 02/22  20:00:00,158.174633286,27.8020051145,18.5297066107,0.00171241329819,24.7345865669,47.5788473902,87.9036263401,82.9307423104,4.9528840297,0.02
 02/22  21:00:00,136.542682224,26.5295717985,18.6971497965,0.0259530233923,12.3672932834,38.6892022431,101.02094241,98.0292119922,2.97173041782,0.02
 02/22  22:00:00,107.052156793,19.1439800639,14.3066553615,0.0,12.3672932834,27.0668015668,82.9645523022,79.9728218844,2.97173041782,0.02
 02/22  23:00:00,82.2086716458,17.4036182399,12.2699018617,0.0,4.12243109448,15.9888894789,77.2946366206,74.3029062028,2.97173041782,0.02
 02/22  24:00:00,91.5324854526,22.8572983404,14.3679270279,0.82508239928,4.12243109448,15.9888894789,99.2948713838,96.303140966,2.97173041782,0.02
 02/23  01:00:00,71.5019493892,17.4036182399,10.1299070174,0.0,4.12243109448,15.9888894789,81.4350206193,78.4432902015,2.97173041782,0.02
 02/23  02:00:00,80.9652003097,22.8572983404,12.178653504,1.76255268356,4.12243109448,15.9888894789,103.395978462,100.404248044,2.97173041782,0.02
 02/23  03:00:00,67.7874123597,17.4036182399,9.75153206118,0.0,4.12243109448,15.9888894789,83.7055484567,80.7138180389,2.97173041782,0.02
 02/23  04:00:00,78.2833975366,22.8148838965,12.2529973818,2.38296505502,4.12243109448,15.9888894789,105.304198499,102.312468081,2.97173041782,0.02
 02/23  05:00:00,105.232460428,27.943386594,13.9273624727,3.49663584356,12.3672932834,24.9413748627,118.842932903,113.870048874,4.9528840297,0.02
 02/23  06:00:00,134.193201556,27.8368585585,17.2753193321,27.5289249582,12.3672932834,24.9413748627,186.654512038,181.681628009,4.9528840297,0.02
 02/23  07:00:00,186.45494955,28.7484832387,17.1815209628,24.4320245242,24.7345865669,70.7195625826,153.381140845,143.455372786,9.90576805939,0.02
 02/23  08:00:00,199.483322343,28.8077454005,16.953508963,17.0990950019,37.1018798503,92.3937384068,140.131636667,123.665374805,9.90576805939,6.56049380187
 02/23  09:00:00,207.870077253,28.8463487119,16.9595170732,14.8786340144,37.1018798503,104.434947198,129.461938634,117.482077235,9.90576805939,2.07409333914
 02/23  10:00:00,217.253443062,28.8947001123,16.6821909835,13.0364888423,37.1018798503,116.476155989,132.658095266,114.115338992,9.90576805939,8.63698821504
 02/23  11:00:00,217.278475983,28.9354477052,15.2800829098,11.4879738766,37.1018798503,116.476155989,124.504014823,114.578246763,9.90576805939,0.02
 02/23  12:00:00,220.202539164,28.9707546515,14.418856875,10.1725112095,37.1018798503,116.476155989,133.874779609,115.323502293,9.90576805939,8.64550925597
 02/23  13:00:00,210.126286002,29.0040944195,14.4175515734,8.95976200195,37.1018798503,104.434947198,122.442375412,112.516607353,9.90576805939,0.02
 02/23  14:00:00,218.131193859,29.0528795225,14.0721563893,7.67278477687,37.1018798503,116.476155989,129.251694539,110.700227843,9.90576805939,8.64569863622
 02/23  15:00:00,218.644018302,29.1291756886,14.7871899896,6.18321159205,37.1018798503,116.476155989,121.150053312,102.600901929,9.90576805939,8.64338332434
 02/23  16:00:00,221.504754585,29.1850578551,15.4693997174,5.37247152396,37.1018798503,116.476155989,107.265259509,97.3394914496,9.90576805939,0.02
 02/23  17:00:00,224.854116245,29.1614683766,15.4747848759,5.00718354891,37.1018798503,116.476155989,116.26745818,97.726408132,9.90576805939,8.63528198837
 02/23  18:00:00,236.377754833,29.1444930182,14.8640247761,5.37226902452,37.1018798503,116.476155989,109.796733588,99.870965529,9.90576805939,0.02
 02/23  19:00:00,157.640235269,27.3778606758,10.4117787025,0.0,24.7345865669,47.5788473902,82.998745249,78.0258612193,4.9528840297,0.02
 02/23  20:00:00,159.460240832,27.8020051145,8.88848411903,0.055210795956,24.7345865669,47.5788473902,88.9353150665,83.9624310368,4.9528840297,0.02
 02/23  21:00:00,139.44922446,26.5295717985,7.71649906783,0.112782201449,12.3672932834,38.6892022431,111.15957287,99.5768286656,2.97173041782,8.61101378703
 02/23  22:00:00,115.61254867,22.0153937243,5.94541856286,0.952309786633,12.3672932834,27.0668015668,88.4402175112,85.4484870933,2.97173041782,0.02
 02/23  23:00:00,86.199213584,17.8277626785,4.62065130537,0.840295028312,4.12243109448,15.9888894789,78.6869785859,75.6952481681,2.97173041782,0.02
 02/23  24:00:00,105.859797637,23.8752449932,5.46327673131,5.74654261642,4.12243109448,15.9888894789,100.80248671,97.810756292,2.97173041782,0.02
 02/24  01:00:00,92.0750042322,19.1001959945,3.8331314739,6.34096165171,4.12243109448,15.9888894789,82.2551148221,79.2633844043,2.97173041782,0.02
 02/24  02:00:00,108.762703522,23.8752449932,4.39980231987,9.90086342904,4.12243109448,15.9888894789,103.869211992,100.877481574,2.97173041782,0.02
 02/24  03:00:00,94.6478266916,19.1001959945,2.80009341927,9.79343056414,4.12243109448,15.9888894789,84.6522733053,81.6605428875,2.97173041782,0.02
 02/24  04:00:00,111.169674047,23.8752449932,3.18529683506,13.7594507287,4.12243109448,15.9888894789,106.773672778,103.781942361,2.97173041782,0.02
 02/24  05:00:00,134.139937991,27.8020051145,3.29933726728,9.75737650202,12.3672932834,24.9413748627,120.811092874,115.838208845,4.9528840297,0.02
 02/24  06:00:00,174.737090214,28.2421846254,6.51573102199,46.7468389425,12.3672932834,24.9413748627,188.890983847,183.918099818,4.9528840297,0.02
 02/24  07:00:00,218.943631576,28.7166964157,6.24456037352,36.2922144309,24.7345865669,70.7195625826,193.326210914,183.400442854,9.90576805939,0.02
 02/24  08:00:00,227.586457843,28.7762989085,6.00842863455,25.9922809354,37.1018798503,92.3937384068,176.71266433,166.786896271,9.90576805939,0.02
 02/24  09:00:00,232.9402748,28.795437508,6.36116279592,21.1708715524,37.1018798503,104.434947198,176.063929063,157.525478384,9.90576805939,8.63268261965
 02/24  10:00:00,243.10696178,28.8297592254,7.55931272445,16.9991513765,37.1018798503,116.476155989,157.27051199,147.344743931,9.90576805939,0.02
 02/24  11:00:00,242.940947864,28.8818291336,8.94004121027,14.1360848885,37.1018798503,116.476155989,155.393675396,136.844483737,9.90576805939,8.64342359954
 02/24  12:00:00,242.179545673,28.9543063474,10.0868879146,11.7075230016,37.1018798503,116.476155989,136.733704588,126.807936529,9.90576805939,0.02
 02/24  13:00:00,229.905791229,29.0216993453,10.5449522124,10.298116493,37.1018798503,104.434947198,139.143252521,120.59778336,9.90576805939,8.63970110137
 02/24  14:00:00,237.781789665,29.0494246306,10.835030908,9.11358886274,37.1018798503,116.476155989,136.805765333,118.25450185,9.90576805939,8.64549542337
 02/24  15:00:00,235.601097577,29.1141651952,11.0398019528,8.07959441977,37.1018798503,116.476155989,123.711444024,113.785675965,9.90576805939,0.02
 02/24  16:00:00,234.803641147,29.0950178254,11.0388303191,7.45975801466,37.1018798503,116.476155989,132.079553587,113.532509452,9.90576805939,8.64127607507
 02/24  17:00:00,234.361147784,29.0819560378,10.7443530908,7.17745100501,37.1018798503,116.476155989,125.17678314,115.251015081,9.90576805939,0.02
 02/24  18:00:00,241.239511492,29.0733317044,10.1757698094,7.64123519966,37.1018798503,116.476155989,137.540385016,119.011189634,9.90576805939,8.62342732254
 02/24  19:00:00,155.834376134,27.2364791963,5.95603504959,0.00793933033133,24.7345865669,47.5788473902,86.447739589,81.4748555593,4.9528840297,0.02
 02/24  20:00:00,155.54734386,27.6606236349,4.75926172756,0.160882732089,24.7345865669,47.5788473902,90.7217228449,85.7488388152,4.9528840297,0.02
 02/24  21:00:00,134.186245329,26.5295717985,4.43201419777,0.227116027779,12.3672932834,38.6892022431,104.201374553,101.209644135,2.97173041782,0.02
 02/24  22:00:00,111.207346944,21.9871174284,3.93313959464,1.54819248141,12.3672932834,27.0668015668,89.8325096685,86.8407792506,2.97173041782,0.02
 02/24  23:00:00,87.4492877647,19.1001959945,3.2776079692,4.83653168878,4.12243109448,15.9888894789,79.7156046169,76.7238741991,2.97173041782,0.02
 02/24  24:00:00,104.322027616,23.8752449932,4.01991407597,8.66101087296,4.12243109448,15.9888894789,101.935273931,98.943543513,2.97173041782,0.02
 02/25  01:00:00,91.4677111361,19.1001959945,2.68278230106,9.04840777641,4.12243109448,15.9888894789,83.2999758723,80.3082454545,2.97173041782,0.02
 02/25  02:00:00,108.404448405,23.8752449932,3.24644317006,13.1593903944,4.12243109448,15.9888894789,105.2786675,102.286937082,2.97173041782,0.02
 02/25  03:00:00,95.0073537229,19.1001959945,2.45120386485,12.2757500158,4.12243109448,15.9888894789,94.1185944456,82.5448844355,2.97173041782,8.60197959224
 02/25  04:00:00,111.401485325,23.8752449932,3.17332959654,16.3784997968,4.12243109448,15.9888894789,107.644951658,104.653221241,2.97173041782,0.02
 02/25  05:00:00,118.947909565,27.8020051145,2.63691544213,14.7718886921,4.12243109448,16.0517297156,128.029042148,125.03731173,2.97173041782,0.02
 02/25  06:00:00,123.957456864,28.2261495531,2.4860617016,18.962797449,4.12243109448,16.0517297156,129.247135945,126.255405527,2.97173041782,0.02
 02/25  07:00:00,149.930655561,28.6502939918,2.38010736892,22.9758878073,4.12243109448,39.6058045677,155.462460218,152.4707298,2.97173041782,0.02
 02/25  08:00:00,215.099643328,28.6502939918,6.03624801474,62.4674063255,12.3672932834,65.3531420225,213.421057732,208.448173702,4.9528840297,0.02
 02/25  09:00:00,205.867041716,28.6502939918,6.87397028857,50.2766626014,12.3672932834,68.2430321324,205.468607741,200.495723711,4.9528840297,0.02
