Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  10:00:00,224.785855601,28.6544556305,7.10678675003,39.318401793,16.4897243779,93.1370602926,191.882556705,183.937942257,7.92461444751,0.02
 02/25  11:00:00,220.606130913,28.660794875,7.46120958687,33.9460943096,16.4897243779,93.1370602926,183.833936811,175.889322364,7.92461444751,0.02
 02/25  12:00:00,219.987381132,28.6638880027,8.35661415274,31.7843873948,16.4897243779,93.1370602926,187.290841333,170.748727117,7.92461444751,8.61749976865
 02/25  13:00:00,208.392347293,28.6654649691,9.18262810256,28.099392213,16.4897243779,83.9857416113,172.450702192,164.506087744,7.92461444751,0.02
 02/25  14:00:00,207.099864367,28.6663906416,10.0812594541,25.4758760486,16.4897243779,83.9857416113,166.682235441,158.737620994,7.92461444751,0.02
 02/25  15:00:00,207.149607048,28.6670666993,10.5465429343,24.5476740916,16.4897243779,83.9857416113,163.907021163,155.962406716,7.92461444751,0.02
 02/25  16:00:00,163.818309731,28.6502939918,7.21726418816,1.25003148585,12.3672932834,70.6512738906,110.796871715,105.823987685,4.9528840297,0.02
 02/25  17:00:00,165.661181185,28.6502939918,6.92899190211,3.31180577865,12.3672932834,70.6512738906,121.431784003,107.865117716,4.9528840297,8.61378225713
 02/25  18:00:00,161.902848979,28.6502939918,6.26425468064,5.60836118493,12.3672932834,58.1284167478,119.222976025,114.250091995,4.9528840297,0.02
 02/25  19:00:00,126.815912556,26.3174995792,4.92081724173,0.395675815932,12.3672932834,24.9413748627,109.652874236,104.679990206,4.9528840297,0.02
 02/25  20:00:00,134.303398669,28.2261495531,3.73790169941,7.54990933289,12.3672932834,24.9413748627,112.445826872,107.472942842,4.9528840297,0.02
 02/25  21:00:00,118.266720137,27.8020051145,3.60736598766,10.1162107652,4.12243109448,16.0517297156,121.155022078,118.16329166,2.97173041782,0.02
 02/25  22:00:00,107.103357519,23.0050640812,3.54925984325,14.4071624617,4.12243109448,15.9888894789,101.359117816,98.3673873981,2.97173041782,0.02
 02/25  23:00:00,95.9990662023,19.1001959945,2.92908907364,13.4364161805,4.12243109448,15.9888894789,86.2845549841,83.2928245662,2.97173041782,0.02
 02/25  24:00:00,112.677389491,23.8752449932,3.58081858655,18.0176336779,4.12243109448,15.9888894789,108.785790923,105.794060505,2.97173041782,0.02
 02/26  01:00:00,97.1704540605,19.1001959945,2.52333175462,16.9449244784,2.06121554724,15.9888894789,88.9558680837,85.9641376658,2.97173041782,0.02
 02/26  02:00:00,116.533706058,23.8752449932,2.78396973774,21.8571659847,2.06121554724,15.9888894789,112.085944564,109.094214146,2.97173041782,0.02
 02/26  03:00:00,102.471505729,19.1001959945,1.58885069043,19.6704918086,2.06121554724,15.9888894789,90.7729125045,87.7811820867,2.97173041782,0.02
 02/26  04:00:00,120.453558043,23.8752449932,1.64233609442,25.0949680195,2.06121554724,15.9888894789,114.197226499,111.205496081,2.97173041782,0.02
 02/26  05:00:00,104.487246111,19.1001959945,1.01123394321,22.0112225042,2.06121554724,15.9888894789,92.2978850118,89.306154594,2.97173041782,0.02
 02/26  06:00:00,122.967209253,23.8752449932,0.868543377671,27.752638812,2.06121554724,15.9888894789,115.79995416,112.808223742,2.97173041782,0.02
 02/26  07:00:00,101.261926608,19.1001959945,0.131139898695,23.985923081,2.06121554724,15.9888894789,93.9592659132,90.9675354954,2.97173041782,0.02
 02/26  08:00:00,107.829586851,23.8752449932,0.301391885187,27.3892197371,2.06121554724,15.9888894789,116.538101501,113.546371083,2.97173041782,0.02
 02/26  09:00:00,113.875917869,19.1001959945,1.16835989119,17.1663273467,4.12243109448,41.7362269337,89.614217254,84.6413332243,4.9528840297,0.02
 02/26  10:00:00,128.939063452,23.8752449932,2.7214659685,17.9414969009,4.12243109448,41.7362269337,106.563801904,101.590917874,4.9528840297,0.02
 02/26  11:00:00,111.094503435,19.1001959945,2.75361438413,12.9969673925,4.12243109448,41.7362269337,84.0222677869,79.0493837572,4.9528840297,0.02
 02/26  12:00:00,128.260357527,23.8752449932,4.80273579062,14.6675277999,4.12243109448,41.7362269337,101.633594818,96.6607107879,4.9528840297,0.02
 02/26  13:00:00,110.485086206,19.1001959945,4.63630496816,10.5246676327,4.12243109448,41.7362269337,89.7523516113,76.1974939699,4.9528840297,8.60197361174
 02/26  14:00:00,126.803200465,23.8752449932,6.33022053306,12.1537987814,4.12243109448,41.7362269337,100.573567989,95.6006839592,4.9528840297,0.02
 02/26  15:00:00,109.130646965,19.1001959945,4.95536188592,9.21688203308,4.12243109448,41.7362269337,82.7686417025,77.7957576728,4.9528840297,0.02
 02/26  16:00:00,124.642244828,23.8752449932,6.29269338946,12.0517903264,4.12243109448,41.7362269337,104.443261774,99.470377744,4.9528840297,0.02
 02/26  17:00:00,91.4963665171,19.1001959945,4.96442611439,10.1870377984,4.12243109448,24.8785346261,85.8673842538,80.8945002241,4.9528840297,0.02
 02/26  18:00:00,108.149848452,23.8752449932,6.05686117707,17.0807273007,2.06121554724,15.9888894789,110.576272497,107.584542079,2.97173041782,0.02
 02/26  19:00:00,97.7399457016,19.1001959945,4.14910979339,15.7454631035,2.06121554724,15.9888894789,91.4110357898,88.419305372,2.97173041782,0.02
 02/26  20:00:00,115.543942207,23.8752449932,4.80469359302,21.2830660138,2.06121554724,15.9888894789,114.692496814,111.700766396,2.97173041782,0.02
 02/26  21:00:00,101.227726146,19.1001959945,3.57318381889,18.9957543586,2.06121554724,15.9888894789,93.0606252697,90.0688948518,2.97173041782,0.02
 02/26  22:00:00,118.927498394,23.8752449932,3.75930653419,24.8336768592,2.06121554724,15.9888894789,116.56292999,113.571199572,2.97173041782,0.02
 02/26  23:00:00,102.499890829,19.1001959945,2.23560293953,21.9205298694,2.06121554724,15.9888894789,94.5167505868,91.5250201689,2.97173041782,0.02
 02/26  24:00:00,120.864214194,23.8752449932,2.13551352499,28.1258386798,2.06121554724,15.9888894789,118.32186038,115.330129963,2.97173041782,0.02
 02/27  01:00:00,106.413725921,19.1001959945,1.31850403594,23.6071060796,4.12243109448,15.9888894789,94.8910166339,91.8992862161,2.97173041782,0.02
 02/27  02:00:00,125.31100655,23.8752449932,2.02721203459,29.6073679084,4.12243109448,15.9888894789,118.085569776,115.093839358,2.97173041782,0.02
 02/27  03:00:00,108.343646748,19.1001959945,2.07901291317,24.9408083208,4.12243109448,15.9888894789,95.1470288734,92.1552984556,2.97173041782,0.02
 02/27  04:00:00,126.853798853,23.8752449932,2.31367950324,31.1038416074,4.12243109448,15.9888894789,118.460720912,115.468990494,2.97173041782,0.02
 02/27  05:00:00,144.39118975,27.8020051145,1.85487604264,21.4249224109,12.3672932834,24.9413748627,135.418232295,130.445348265,4.9528840297,0.02
 02/27  06:00:00,201.437742582,28.2261495531,4.85018147829,74.9020411453,12.3672932834,24.9413748627,205.267771335,200.294887305,4.9528840297,0.02
 02/27  07:00:00,240.451870169,28.6502939918,4.60333412097,61.771560796,24.7345865669,70.7195625826,216.443707092,206.517939032,9.90576805939,0.02
 02/27  08:00:00,244.361965393,28.651992324,4.39795055534,44.0356872987,37.1018798503,92.3937384068,198.502998417,188.577230357,9.90576805939,0.02
 02/27  09:00:00,245.768576983,28.6584666273,4.68863185573,35.3208039667,37.1018798503,104.434947198,196.596657622,178.058166602,9.90576805939,8.63272296018
 02/27  10:00:00,250.991217931,28.6651694989,5.89644580112,28.1384658953,37.1018798503,116.476155989,177.087261461,167.161493402,9.90576805939,0.02
 02/27  11:00:00,246.920429792,28.670343794,7.90656251148,23.3830156045,37.1018798503,116.476155989,172.901153458,154.351899871,9.90576805939,8.64348552682
 02/27  12:00:00,244.125530249,28.6815007052,9.47892386748,19.879641505,37.1018798503,116.476155989,161.61053626,143.059281353,9.90576805939,8.6454868475
 02/27  13:00:00,230.958058484,28.7560519255,10.5777043849,16.8821431264,37.1018798503,104.434947198,143.215912196,133.290144137,9.90576805939,0.02
 02/27  14:00:00,238.894931568,28.8691635998,11.377748344,14.4503294143,37.1018798503,116.476155989,143.241829924,124.690434212,9.90576805939,8.64562765258
 02/27  15:00:00,238.181249622,28.9027663584,11.6341443372,12.3693277093,37.1018798503,116.476155989,129.926597407,120.000829348,9.90576805939,0.02
 02/27  16:00:00,236.995295712,28.8389056273,11.9295739396,10.9391216845,37.1018798503,116.476155989,137.538585163,118.991636631,9.90576805939,8.64118047289
 02/27  17:00:00,235.543628638,28.7575736121,12.1411115021,10.100691497,37.1018798503,116.476155989,138.957709096,120.416643782,9.90576805939,8.63529725435
 02/27  18:00:00,244.021374248,28.7620795673,11.2060105645,10.1374924221,37.1018798503,116.476155989,134.667131812,124.741363753,9.90576805939,0.02
 02/27  19:00:00,156.452557515,26.1054273598,6.54302488418,0.0,24.7345865669,47.5788473902,88.9785050754,84.0056210457,4.9528840297,0.02
 02/27  20:00:00,156.597419923,27.3778606758,5.33195873184,0.225224865754,24.7345865669,47.5788473902,92.6790807118,87.7061966821,4.9528840297,0.02
 02/27  21:00:00,133.500374319,26.1054273598,4.02170842973,0.0,12.3672932834,38.6892022431,106.692975602,103.701245184,2.97173041782,0.02
 02/27  22:00:00,107.777085004,20.8843418879,2.01983958616,0.0,12.3672932834,27.0668015668,100.703586311,89.1250319774,2.97173041782,8.60682391584
 02/27  23:00:00,88.4821515932,19.5243404332,0.821395011585,6.35823540039,4.12243109448,15.9888894789,81.3141792129,78.3224487951,2.97173041782,0.02
 02/27  24:00:00,102.007260396,23.4511005545,0.419567486264,7.9759048302,4.12243109448,15.9888894789,103.799106094,100.807375676,2.97173041782,0.02
 02/28  01:00:00,96.4021386073,19.5243404332,0.0562511199372,13.2529833066,4.12243109448,15.9888894789,88.2453566633,85.2536262455,2.97173041782,0.02
 02/28  02:00:00,107.970603324,23.4511005545,0.0429155737816,12.5383599613,4.12243109448,15.9888894789,115.598142689,112.606412271,2.97173041782,0.02
 02/28  03:00:00,102.666037273,19.5243404332,0.0,18.4958521715,4.12243109448,15.9888894789,96.693356423,93.7016260051,2.97173041782,0.02
 02/28  04:00:00,112.940885135,23.4511005545,0.0,16.1962595245,4.12243109448,15.9888894789,124.586734794,121.595004376,2.97173041782,0.02
 02/28  05:00:00,145.633496527,28.2261495531,0.0,19.2703943317,12.3672932834,24.9413748627,148.418890203,143.446006173,4.9528840297,0.02
 02/28  06:00:00,175.59954442,27.8063223168,0.0,49.6147643611,12.3672932834,24.9413748627,201.934365066,196.961481036,4.9528840297,0.02
 02/28  07:00:00,230.115065463,28.6794935157,0.0,50.9792622922,24.7345865669,70.7195625826,226.828266065,216.902498005,9.90576805939,0.02
 02/28  08:00:00,235.043757269,28.712879839,0.698334063323,34.910360399,37.1018798503,92.3937384068,202.964433189,193.03866513,9.90576805939,0.02
 02/28  09:00:00,237.014809817,28.7245798292,4.16856544708,27.1506995028,37.1018798503,104.434947198,181.117663006,171.191894947,9.90576805939,0.02
 02/28  10:00:00,242.952852152,28.74077757,7.99458596864,21.0233793406,37.1018798503,116.476155989,168.40806526,149.865274651,9.90576805939,8.63702254953
 02/28  11:00:00,240.602189521,28.7936251849,10.7103669318,17.2994089801,37.1018798503,116.476155989,151.935261218,133.386095816,9.90576805939,8.64339734327
 02/28  12:00:00,240.954386867,28.8704144403,12.2769177897,14.3910623644,37.1018798503,116.476155989,131.367924051,121.442155991,9.90576805939,0.02
 02/28  13:00:00,229.78471408,29.0148186349,13.3939524017,11.9640865561,37.1018798503,104.434947198,129.514552462,110.969376304,9.90576805939,8.63940809794
 02/28  14:00:00,239.837000289,29.1289495779,13.8531426287,10.047061356,37.1018798503,116.476155989,122.444898782,103.893690689,9.90576805939,8.6454400332
 02/28  15:00:00,240.057622464,29.1995018238,14.2019882057,8.42114761084,37.1018798503,116.476155989,109.038387355,99.1126192954,9.90576805939,0.02
 02/28  16:00:00,238.987284608,29.1685798161,14.4412082565,7.27684956325,37.1018798503,116.476155989,115.940332848,97.3933854281,9.90576805939,8.64117936045
 02/28  17:00:00,239.073023353,29.0322682731,14.1056611036,6.68966541817,37.1018798503,116.476155989,111.499765733,101.573997674,9.90576805939,0.02
 02/28  18:00:00,245.515816881,28.9663022295,12.8603410041,6.69383205779,37.1018798503,116.476155989,127.528480868,108.9992722,9.90576805939,8.62344060806
 02/28  19:00:00,160.646983961,27.2364791963,8.17416750279,0.0,24.7345865669,47.5788473902,84.071852519,79.0989684893,4.9528840297,0.02
 02/28  20:00:00,160.188969354,27.3778606758,7.3246162281,0.0364695904753,24.7345865669,47.5788473902,88.9806494685,84.0077654389,4.9528840297,0.02
 02/28  21:00:00,138.358614176,26.1054273598,7.24928338022,0.0,12.3672932834,38.6892022431,102.593627911,99.6018974936,2.97173041782,0.02
 02/28  22:00:00,112.555768355,21.9871174284,6.71538279285,0.630862018231,12.3672932834,27.0668015668,88.6632917215,85.6715613037,2.97173041782,0.02
 02/28  23:00:00,81.5489692892,17.4036182399,6.3032310335,0.0,4.12243109448,15.9888894789,78.7109113706,75.7191809528,2.97173041782,0.02
 02/28  24:00:00,94.3357945203,22.8572983404,8.91763441934,2.21594024458,4.12243109448,15.9888894789,100.951872589,97.9601421714,2.97173041782,0.02
 03/01  01:00:00,84.2137883884,19.1001959945,7.55655819795,4.64808750523,4.12243109448,15.9888894789,82.040582643,79.0488522252,2.97173041782,0.02
 03/01  02:00:00,98.4712850061,23.8752449932,10.4367859258,7.29285416739,4.12243109448,15.9888894789,103.073518942,100.081788524,2.97173041782,0.02
 03/01  03:00:00,83.6439326873,19.1001959945,8.88746832949,6.79419261659,4.12243109448,15.9888894789,83.7355951217,80.7438647039,2.97173041782,0.02
 03/01  04:00:00,96.2722897705,23.8752449932,12.1383836137,9.41746316828,4.12243109448,15.9888894789,105.292866835,102.301136417,2.97173041782,0.02
 03/01  05:00:00,116.91462014,27.8020051145,14.410074263,5.62907230137,12.3672932834,24.9413748627,118.381559116,113.408675086,4.9528840297,0.02
 03/01  06:00:00,157.311650848,28.2384823394,17.7841243447,40.4659180586,12.3672932834,24.9413748627,186.573292596,181.600408566,4.9528840297,0.02
 03/01  07:00:00,201.725993562,28.7115378151,17.9930694885,28.3339849657,24.7345865669,70.7195625826,159.982375673,141.474661838,9.90576805939,8.60194577572
 03/01  08:00:00,213.041692796,28.7632441451,17.9958737352,19.6323589303,37.1018798503,92.3937384068,131.99573918,122.06997112,9.90576805939,0.02
 03/01  09:00:00,217.428128856,28.7868075256,17.9932730867,16.7867155938,37.1018798503,104.434947198,126.719484468,116.793716408,9.90576805939,0.02
 03/01  10:00:00,228.42901095,28.8180070618,18.6453807788,14.0150751733,37.1018798503,116.476155989,131.505903557,112.963158276,9.90576805939,8.63697722158
 03/01  11:00:00,226.435015082,28.8935581533,19.3780580932,10.4174009106,37.1018798503,116.476155989,117.64050635,107.714738291,9.90576805939,0.02
 03/01  12:00:00,224.360766847,28.9941979563,20.4791953677,8.59403944166,37.1018798503,116.476155989,121.539232454,102.988047563,9.90576805939,8.64541683104
 03/01  13:00:00,210.386302973,29.0189200772,21.7123336564,7.16597475396,37.1018798503,104.434947198,120.664978636,102.120061896,9.90576805939,8.63914868041
 03/01  14:00:00,218.812959677,29.0477468328,22.1171919771,6.08192117598,37.1018798503,116.476155989,111.132587267,101.206819207,9.90576805939,0.02
 03/01  15:00:00,218.369323563,29.084513144,22.1205599874,5.21746060658,37.1018798503,116.476155989,118.467552168,99.9184768932,9.90576805939,8.64330721534
 03/01  16:00:00,217.949965936,29.1002417132,22.1227045234,4.76755906866,37.1018798503,116.476155989,109.601118464,99.675350405,9.90576805939,0.02
 03/01  17:00:00,217.979529854,29.1169051289,22.1193519291,4.52839750657,37.1018798503,116.476155989,118.054548232,99.5136042274,9.90576805939,8.63517594539
 03/01  18:00:00,221.875449611,29.1279224832,21.54115959,4.48676255775,37.1018798503,116.476155989,109.482002295,99.5562342353,9.90576805939,0.02
 03/01  19:00:00,144.816633427,27.2364791963,17.7624002255,0.0,24.7345865669,47.5788473902,82.4327045659,77.4598205362,4.9528840297,0.02
 03/01  20:00:00,145.907194541,27.6606236349,16.5724155868,0.0,24.7345865669,47.5788473902,96.52799376,82.9639953575,4.9528840297,8.61111437275
 03/01  21:00:00,124.674658178,26.5295717985,15.8007101327,0.0,12.3672932834,38.6892022431,101.246173976,98.254443558,2.97173041782,0.02
 03/01  22:00:00,100.402155966,19.9922689412,12.9933264413,0.0742991786827,12.3672932834,27.0668015668,82.9874188326,79.9956884148,2.97173041782,0.02
 03/01  23:00:00,72.4293449326,17.8277626785,10.7969979975,0.100989055321,4.12243109448,15.9888894789,77.6376879238,74.645957506,2.97173041782,0.02
 03/01  24:00:00,78.6682006579,21.7545227999,12.4348180469,0.0,4.12243109448,15.9888894789,99.930907743,96.9391773252,2.97173041782,0.02
 03/02  01:00:00,71.6870363666,18.6760515559,10.0224170514,1.14632751225,4.12243109448,15.9888894789,81.3962300868,78.404499669,2.97173041782,0.02
 03/02  02:00:00,78.2144528896,21.7545227999,13.0506951663,0.0,4.12243109448,15.9888894789,102.356137673,99.3644072554,2.97173041782,0.02
 03/02  03:00:00,70.8231896069,18.6760515559,10.0221500126,1.88385530536,4.12243109448,15.9888894789,82.6867606662,79.6950302484,2.97173041782,0.02
 03/02  04:00:00,80.3861748793,22.6876405649,12.2762241724,1.8651722908,4.12243109448,15.9888894789,104.466096595,101.474366177,2.97173041782,0.02
 03/02  05:00:00,106.311363627,27.2364791963,13.5769011451,1.58951847379,12.3672932834,24.9413748627,117.734212796,112.761328767,4.9528840297,0.02
 03/02  06:00:00,139.008469323,28.2850397372,17.0011394807,29.1503122365,12.3672932834,24.9413748627,185.054134582,180.081250552,4.9528840297,0.02
 03/02  07:00:00,183.163726484,28.7616733696,17.1825230443,21.6963064441,24.7345865669,70.7195625826,151.80100969,141.87524163,9.90576805939,0.02
 03/02  08:00:00,200.369276124,28.879392679,16.9557710966,15.0716219929,37.1018798503,92.3937384068,131.991104312,122.065336253,9.90576805939,0.02
 03/02  09:00:00,206.785939243,28.9554393199,17.2861144835,12.997900002,37.1018798503,104.434947198,134.81697121,116.278620451,9.90576805939,8.63258269995
 03/02  10:00:00,214.742424904,29.0089601852,17.7916945559,11.0354598944,37.1018798503,116.476155989,122.777067171,112.851299112,9.90576805939,0.02
 03/02  11:00:00,213.261977475,29.055543364,18.3157928094,9.20525674817,37.1018798503,116.476155989,128.268443323,109.721011163,9.90576805939,8.64166410082
 03/02  12:00:00,212.378384037,29.0874759797,18.2221827038,8.16330197088,37.1018798503,116.476155989,126.180288156,107.629046279,9.90576805939,8.64547381744
 03/02  13:00:00,201.60321198,29.1283141158,17.9930092127,7.16871750763,37.1018798503,104.434947198,115.625308758,105.699540699,9.90576805939,0.02
 03/02  14:00:00,214.355122453,29.1643061361,18.6431125951,6.34094673571,37.1018798503,116.476155989,122.5742976,104.023052481,9.90576805939,8.64547705975
 03/02  15:00:00,212.153403977,29.1880428522,17.5874865712,5.85365764237,37.1018798503,116.476155989,112.847041749,102.92127369,9.90576805939,0.02
 03/02  16:00:00,214.576011088,29.1969015928,16.1622125,5.78647251426,37.1018798503,116.476155989,120.589818052,102.042891041,9.90576805939,8.64115895186
 03/02  17:00:00,218.557887408,29.2036032226,15.0476749748,5.59254977592,37.1018798503,116.476155989,119.142169562,100.601138408,9.90576805939,8.63526309468
 03/02  18:00:00,227.583067312,29.1913869,13.430216609,6.37297851942,37.1018798503,116.476155989,115.270513572,105.344745512,9.90576805939,0.02
 03/02  19:00:00,148.713708639,27.3778606758,9.37962067329,0.0,24.7345865669,47.5788473902,84.9423679415,79.9694839119,4.9528840297,0.02
 03/02  20:00:00,149.155488588,27.8020051145,9.01201482312,0.0331405337915,24.7345865669,47.5788473902,90.1629748796,85.1900908499,4.9528840297,0.02
 03/02  21:00:00,129.992664692,26.5295717985,8.30924426626,0.118654860606,12.3672932834,38.6892022431,103.468082507,100.476352089,2.97173041782,0.02
 03/02  22:00:00,109.098470769,21.9871174284,6.16001213306,0.924181656528,12.3672932834,27.0668015668,89.0626838912,86.0709534734,2.97173041782,0.02
 03/02  23:00:00,81.6344432224,17.7429337908,4.21357505001,0.735211162671,4.12243109448,15.9888894789,87.7735581349,76.2011262379,2.97173041782,8.60070147919
 03/02  24:00:00,102.285134558,23.8752449932,4.24105080289,6.33819377494,4.12243109448,15.9888894789,101.479680732,98.4879503139,2.97173041782,0.02
 03/03  01:00:00,91.9171701535,19.1001959945,2.69046021656,7.14464381938,4.12243109448,15.9888894789,82.8139372727,79.8222068548,2.97173041782,0.02
 03/03  02:00:00,111.108432756,23.8752449932,2.49840048484,11.2266846847,4.12243109448,15.9888894789,104.617105336,101.625374918,2.97173041782,0.02
 03/03  03:00:00,97.5069159549,19.1001959945,1.17197265685,11.0972999701,4.12243109448,15.9888894789,85.2831123546,82.2913819368,2.97173041782,0.02
 03/03  04:00:00,115.367965883,23.8752449932,0.786497580891,15.5433272988,4.12243109448,15.9888894789,107.514646473,104.522916056,2.97173041782,0.02
 03/03  05:00:00,138.617955517,27.8020051145,0.0,11.6137611658,12.3672932834,24.9413748627,123.798154474,118.825270445,4.9528840297,0.02
 03/03  06:00:00,179.181421099,28.2466536494,2.64248858484,49.1394848504,12.3672932834,24.9413748627,191.065648902,186.092764872,4.9528840297,0.02
 03/03  07:00:00,221.600950426,28.7215209869,2.35291489425,38.9642619768,24.7345865669,70.7195625826,207.6605847,197.734816641,9.90576805939,0.02
 03/03  08:00:00,231.605023,28.7884001935,3.09921434242,26.8172112847,37.1018798503,92.3937384068,187.802723994,177.876955935,9.90576805939,0.02
 03/03  09:00:00,235.47732118,28.8056169667,4.16212903878,21.2031223438,37.1018798503,104.434947198,174.7837513,164.857983241,9.90576805939,0.02
 03/03  10:00:00,242.577732929,28.8458844875,4.41282381904,17.2694152404,37.1018798503,116.476155989,176.311453936,157.768736249,9.90576805939,8.63694962734
 03/03  11:00:00,240.859043697,28.9067631106,5.06072616106,14.6956760399,37.1018798503,116.476155989,168.712625317,150.163540816,9.90576805939,8.64331644233
 03/03  12:00:00,240.362346428,28.9851206759,5.820090058,12.6766489215,37.1018798503,116.476155989,151.372244173,141.446476114,9.90576805939,0.02
 03/03  13:00:00,228.823807479,29.0936230251,6.67119500693,11.2229194839,37.1018798503,104.434947198,151.778071229,133.233122112,9.90576805939,8.63918105723
 03/03  14:00:00,237.71528201,29.2006253405,7.12481503107,10.0250364803,37.1018798503,116.476155989,137.136038459,127.210270399,9.90576805939,0.02
 03/03  15:00:00,236.758762344,29.2332567447,7.13040717814,8.96090944242,37.1018798503,116.476155989,143.275063561,124.726060036,9.90576805939,8.6432354657
 03/03  16:00:00,235.901342555,29.1808625943,6.83669082955,8.21205844258,37.1018798503,116.476155989,144.210528371,125.663639301,9.90576805939,8.64112101007
 03/03  17:00:00,236.479199153,29.1020027648,6.27749085277,7.96161120318,37.1018798503,116.476155989,140.207355849,130.281587789,9.90576805939,0.02
 03/03  18:00:00,243.571076264,29.0786118645,5.08734961152,8.56558491718,37.1018798503,116.476155989,155.11616268,136.587152149,9.90576805939,8.62324247258
 03/03  19:00:00,161.32009132,27.2364791963,0.72934431456,0.0796874295945,24.7345865669,47.5788473902,88.8467533808,83.8738693511,4.9528840297,0.02
 03/03  20:00:00,162.063225984,27.6606236349,0.0,0.409543526124,24.7345865669,47.5788473902,92.6215891922,87.6487051625,4.9528840297,0.02
 03/03  21:00:00,141.877174627,26.9537162372,0.0,1.05973370969,12.3672932834,38.6892022431,110.293786886,107.302056468,2.97173041782,0.02
 03/03  22:00:00,122.060906565,23.0050640812,0.0656354648756,6.0178012218,12.3672932834,27.0668015668,97.1728395511,94.1811091333,2.97173041782,0.02
 03/03  23:00:00,95.8911773548,19.1001959945,0.0239604460946,8.66551243679,4.12243109448,15.9888894789,90.0896555343,87.0979251165,2.97173041782,0.02
 03/03  24:00:00,114.851969092,23.8752449932,0.0,13.8216391693,4.12243109448,15.9888894789,118.210141509,115.218411091,2.97173041782,0.02
 03/04  01:00:00,101.110804554,19.1001959945,0.0,13.6811799842,4.12243109448,15.9888894789,99.1861582092,96.1944277914,2.97173041782,0.02
 03/04  02:00:00,119.802113057,23.8752449932,0.0,18.6350316441,4.12243109448,15.9888894789,127.21779928,124.226068862,2.97173041782,0.02
 03/04  03:00:00,104.857519149,19.1001959945,0.0,17.3044838447,4.12243109448,15.9888894789,104.725135884,101.733405466,2.97173041782,0.02
 03/04  04:00:00,123.551579073,23.8752449932,0.0,22.2745290033,4.12243109448,15.9888894789,134.9985948,132.006864383,2.97173041782,0.02
 03/04  05:00:00,133.541115769,27.8020051145,0.0,20.2182289906,4.12243109448,16.0517297156,163.477850355,160.486119937,2.97173041782,0.02
 03/04  06:00:00,139.163952669,28.2261495531,0.0,25.4347012301,4.12243109448,16.0517297156,165.152938629,162.161208211,2.97173041782,0.02
 03/04  07:00:00,163.247585852,28.6502939918,0.0,32.6467307342,4.12243109448,39.6058045677,209.202313132,206.210582715,2.97173041782,0.02
 03/04  08:00:00,230.992554739,28.6502939918,0.0,74.4670502396,12.3672932834,65.3531420225,262.489510742,248.93466941,4.9528840297,8.60195730228
 03/04  09:00:00,221.788697373,28.6502939918,0.0,62.9356416881,12.3672932834,68.2430321324,249.147694163,244.174810133,4.9528840297,0.02
 03/04  10:00:00,239.942478219,28.6518157494,0.0,52.9949069729,16.4897243779,93.1370602926,238.012603203,230.067988755,7.92461444751,0.02
 03/04  11:00:00,235.013331711,28.6564384034,0.0,48.9821796127,16.4897243779,93.1370602926,229.919504541,221.974890093,7.92461444751,0.02
 03/04  12:00:00,231.109759638,28.6601258752,0.0,46.2844054742,16.4897243779,93.1370602926,221.698095702,213.753481255,7.92461444751,0.02
 03/04  13:00:00,219.50405375,28.6621524976,0.0,44.1006006064,16.4897243779,83.9857416113,225.607731298,209.068816533,7.92461444751,8.61430031818
 03/04  14:00:00,217.302495781,28.663429844,0.0,42.460386997,16.4897243779,83.9857416113,218.041923261,210.097308813,7.92461444751,0.02
 03/04  15:00:00,216.159716056,28.6643636656,0.0,41.6033713302,16.4897243779,83.9857416113,222.803271054,214.858656607,7.92461444751,0.02
 03/04  16:00:00,168.835843507,28.6502939918,0.0,11.038374543,12.3672932834,70.6512738906,185.024072573,180.051188543,4.9528840297,0.02
 03/04  17:00:00,174.833482918,28.6502939918,0.0,16.8579492142,12.3672932834,70.6512738906,189.175208124,184.202324094,4.9528840297,0.02
 03/04  18:00:00,169.958956758,28.6502939918,0.0,19.4028005755,12.3672932834,58.1284167478,201.546943209,187.987259269,4.9528840297,8.60679991059
 03/04  19:00:00,141.941288413,28.0564917777,0.0,15.437504638,12.3672932834,24.9413748627,148.584664194,143.611780165,4.9528840297,0.02
 03/04  20:00:00,140.526229085,27.8020051145,0.0,14.4831885177,12.3672932834,24.9413748627,145.872671865,140.899787835,4.9528840297,0.02
 03/04  21:00:00,133.291847326,28.2261495531,0.0,23.5862274226,4.12243109448,16.0517297156,149.097328522,146.105598104,2.97173041782,0.02
 03/04  22:00:00,113.809274065,22.5809196425,0.0211434517561,20.0319876736,4.12243109448,15.9888894789,116.69394769,113.702217272,2.97173041782,0.02
 03/04  23:00:00,111.662463607,19.5243404332,0.0353157099499,27.1964505852,4.12243109448,15.9888894789,95.078849065,92.0871186472,2.97173041782,0.02
 03/04  24:00:00,117.84702212,23.4511005545,0.109463566504,22.1505074363,4.12243109448,15.9888894789,116.36438858,113.372658163,2.97173041782,0.02
 03/05  01:00:00,111.763639975,19.5243404332,0.215502932658,29.9660375866,2.06121554724,15.9888894789,92.2936080583,89.3018776404,2.97173041782,0.02
 03/05  02:00:00,117.367234268,23.4511005545,1.29984230436,23.9637247266,2.06121554724,15.9888894789,115.238179722,112.246449305,2.97173041782,0.02
 03/05  03:00:00,112.80184035,19.5243404332,1.44543259221,30.992545833,2.06121554724,15.9888894789,92.8438696172,89.8521391993,2.97173041782,0.02
 03/05  04:00:00,117.874490436,23.4511005545,2.60437875397,24.5105770478,2.06121554724,15.9888894789,116.184594415,113.192863997,2.97173041782,0.02
 03/05  05:00:00,112.309337039,19.5243404332,2.53157630694,31.3035589889,2.06121554724,15.9888894789,93.5251241847,90.5333937669,2.97173041782,0.02
 03/05  06:00:00,116.837811779,23.4511005545,3.47024134441,24.8318205583,2.06121554724,15.9888894789,116.895410482,113.903680064,2.97173041782,0.02
 03/05  07:00:00,105.274257483,19.5243404332,2.47869429634,31.8576549934,2.06121554724,15.9888894789,94.1423628966,91.1506324788,2.97173041782,0.02
 03/05  08:00:00,102.429525729,23.4511005545,2.94209964546,24.8782762887,2.06121554724,15.9888894789,117.247653513,114.255923095,2.97173041782,0.02
 03/05  09:00:00,121.676845594,19.5243404332,3.34931976742,27.5360433909,4.12243109448,41.7362269337,91.7342782062,86.7613941765,4.9528840297,0.02
 03/05  10:00:00,125.1281032,23.4511005545,6.70285700528,19.8700484251,4.12243109448,41.7362269337,111.029111797,106.056227768,4.9528840297,0.02
 03/05  11:00:00,116.077240387,19.5243404332,6.4881729233,22.8119895334,4.12243109448,41.7362269337,88.902099658,83.9292156283,4.9528840297,0.02
 03/05  12:00:00,120.774540773,23.4511005545,8.92998402958,16.6345110574,4.12243109448,41.7362269337,108.771629325,103.798745295,4.9528840297,0.02
 03/05  13:00:00,111.447000938,19.5243404332,7.40828540233,19.0228067308,4.12243109448,41.7362269337,87.5107346006,82.5378505709,4.9528840297,0.02
 03/05  14:00:00,117.482428242,23.4511005545,9.56851426785,14.0621217316,4.12243109448,41.7362269337,107.414172365,102.441288336,4.9528840297,0.02
 03/05  15:00:00,108.020946947,19.5243404332,7.55587954771,16.8233701698,4.12243109448,41.7362269337,87.1071314523,82.1342474226,4.9528840297,0.02
 03/05  16:00:00,113.93512775,23.4511005545,9.31417764167,13.2219009076,4.12243109448,41.7362269337,107.801761076,102.828877046,4.9528840297,0.02
 03/05  17:00:00,89.2927517353,19.5243404332,6.76988291957,17.0194453337,4.12243109448,24.8785346261,87.985208186,83.0123241564,4.9528840297,0.02
 03/05  18:00:00,94.707064371,23.4511005545,6.77435781676,16.9716899196,2.06121554724,15.9888894789,112.717906342,109.726175925,2.97173041782,0.02
 03/05  19:00:00,101.308448061,19.5243404332,4.31591602314,23.4246147776,2.06121554724,15.9888894789,101.383393503,89.8096906736,2.97173041782,8.60197241158
 03/05  20:00:00,110.332971246,23.4511005545,4.18057877215,19.8463249942,2.06121554724,15.9888894789,116.313269796,113.321539378,2.97173041782,0.02
 03/05  21:00:00,108.002252986,19.5243404332,2.25507361068,27.2083865321,2.06121554724,15.9888894789,94.3749721523,91.3832417345,2.97173041782,0.02
 03/05  22:00:00,115.171248366,23.4511005545,2.15683304592,22.7015732065,2.06121554724,15.9888894789,118.186449901,115.194719483,2.97173041782,0.02
 03/05  23:00:00,112.114679448,19.5243404332,0.928224350216,30.5754452528,2.06121554724,15.9888894789,95.6747084566,92.6829780388,2.97173041782,0.02
 03/05  24:00:00,119.111537712,23.4511005545,0.2447981413,25.2969660142,2.06121554724,15.9888894789,119.352938407,116.361207989,2.97173041782,0.02
 03/06  01:00:00,117.453598483,19.5243404332,0.0,32.9613242418,4.12243109448,15.9888894789,98.9396875263,95.9479571084,2.97173041782,0.02
 03/06  02:00:00,124.091665197,23.4511005545,0.0,27.1223994227,4.12243109448,15.9888894789,132.590536344,129.598805926,2.97173041782,0.02
 03/06  03:00:00,121.463176454,19.5243404332,0.0,36.017899911,4.12243109448,15.9888894789,111.339604766,108.347874349,2.97173041782,0.02
 03/06  04:00:00,127.543530669,23.4511005545,0.0,29.3340938689,4.12243109448,15.9888894789,141.764072188,138.77234177,2.97173041782,0.02
 03/06  05:00:00,161.840447734,28.2261495531,0.0,33.3291587976,12.3672932834,24.9413748627,167.465269754,162.492385724,4.9528840297,0.02
 03/06  06:00:00,195.634145985,27.8020051145,0.0,66.7786959381,12.3672932834,24.9413748627,223.748625625,218.775741595,4.9528840297,0.02
 03/06  07:00:00,256.663970838,28.6502939918,0.0,75.9110047366,24.7345865669,70.7195625826,258.87074264,248.94497458,9.90576805939,0.02
 03/06  08:00:00,258.346935361,28.6510289605,0.0,53.4603059677,37.1018798503,92.3937384068,238.252425537,228.326657477,9.90576805939,0.02
 03/06  09:00:00,254.880125153,28.655733172,0.083810348241,41.8177240479,37.1018798503,104.434947198,220.613546265,202.075292716,9.90576805939,8.63248549003
 03/06  10:00:00,258.179489746,28.6627239694,1.78697538193,33.6051090162,37.1018798503,116.476155989,194.570098232,184.644330173,9.90576805939,0.02
 03/06  11:00:00,252.219106518,28.6680770671,3.35568791575,27.5028460772,37.1018798503,116.476155989,191.110809031,172.561781504,9.90576805939,8.64325946789
 03/06  12:00:00,247.736192446,28.6735464475,5.10147270611,22.6368232482,37.1018798503,116.476155989,171.103338123,161.177570064,9.90576805939,0.02
 03/06  13:00:00,233.962221786,28.6970115923,6.66451118644,18.9079032923,37.1018798503,104.434947198,168.434458469,149.890057882,9.90576805939,8.63863252681
 03/06  14:00:00,240.981240457,28.7837536043,7.46906762505,15.8759736629,37.1018798503,116.476155989,160.323474947,141.772306003,9.90576805939,8.64540088418
 03/06  15:00:00,237.566095521,28.821689152,8.01243165068,13.2423783244,37.1018798503,116.476155989,146.197263898,136.271495839,9.90576805939,0.02
 03/06  16:00:00,235.414001637,28.7656822211,8.92559442546,11.4518701248,37.1018798503,116.476155989,151.683847891,133.137042759,9.90576805939,8.6410370727
 03/06  17:00:00,235.051719246,28.7291927019,9.42524366659,10.5344521401,37.1018798503,116.476155989,142.001412641,132.075644582,9.90576805939,0.02
 03/06  18:00:00,240.801886813,28.7434074237,8.42735625969,10.472837719,37.1018798503,116.476155989,154.333433785,135.804375782,9.90576805939,8.6232899439
 03/06  19:00:00,155.764132015,26.1054273598,3.73588909237,0.0,24.7345865669,47.5788473902,91.0437626543,86.0708786246,4.9528840297,0.02
 03/06  20:00:00,157.335794513,26.9537162372,1.88746122068,0.253625219929,24.7345865669,47.5788473902,93.8098435784,88.8369595487,4.9528840297,0.02
 03/06  21:00:00,137.48101381,26.5295717985,0.444132593974,0.340013799039,12.3672932834,38.6892022431,107.630594415,104.638863998,2.97173041782,0.02
 03/06  22:00:00,115.455286793,21.9871174284,0.160914962405,2.55294578212,12.3672932834,27.0668015668,94.2286633825,91.2369329647,2.97173041782,0.02
 03/06  23:00:00,93.1824682801,19.1001959945,0.0623560382448,7.52830346726,4.12243109448,15.9888894789,86.2808468686,83.2891164508,2.97173041782,0.02
 03/06  24:00:00,111.848610348,23.8752449932,0.0842238414997,12.7672350997,4.12243109448,15.9888894789,111.836014032,108.844283614,2.97173041782,0.02
 03/07  01:00:00,98.4837687272,19.1001959945,0.0258488000819,12.7719034104,4.12243109448,15.9888894789,92.5029569642,89.5112265464,2.97173041782,0.02
 03/07  02:00:00,116.459346739,23.8752449932,0.0123270283554,17.6757036755,4.12243109448,15.9888894789,117.799147935,114.807417518,2.97173041782,0.02
 03/07  03:00:00,103.424388407,19.1001959945,0.0,16.907334792,4.12243109448,15.9888894789,101.267239524,98.275509106,2.97173041782,0.02
 03/07  04:00:00,124.187996223,23.8752449932,0.0,22.8036920818,4.12243109448,15.9888894789,143.14602032,140.154289902,2.97173041782,0.02
 03/07  05:00:00,148.363992425,27.8020051145,0.0,17.5009909102,12.3672932834,24.9413748627,184.119029382,170.564172971,4.9528840297,8.60197238111
 03/07  06:00:00,195.10455073,28.2298306827,0.0,64.267568715,12.3672932834,24.9413748627,220.168870299,215.19598627,4.9528840297,0.02
 03/07  07:00:00,231.161105519,28.6662474257,0.935063647653,51.3663624489,24.7345865669,70.7195625826,223.683861119,213.758093059,9.90576805939,0.02
 03/07  08:00:00,241.806450839,28.7057503142,3.34808812234,37.3835961556,37.1018798503,92.3937384068,193.364331794,183.438563735,9.90576805939,0.02
 03/07  09:00:00,244.957880096,28.7174147045,5.73953671954,31.450703659,37.1018798503,104.434947198,177.893580372,167.967812313,9.90576805939,0.02
 03/07  10:00:00,249.57122212,28.7292369279,10.6848194453,26.3818183436,37.1018798503,116.476155989,164.672669728,146.130089,9.90576805939,8.63681266841
 03/07  11:00:00,243.922864022,28.7411264167,14.554834311,21.7024197613,37.1018798503,116.476155989,135.883131159,125.9573631,9.90576805939,0.02
 03/07  12:00:00,241.363945501,28.7525780334,16.078904572,18.1377144994,37.1018798503,116.476155989,134.507034261,115.955938841,9.90576805939,8.64532736065
 03/07  13:00:00,227.838881148,28.7636050406,16.7859837925,15.4437043495,37.1018798503,104.434947198,128.978387253,110.433657244,9.90576805939,8.63896194888
 03/07  14:00:00,234.715138505,28.7749738176,17.9040154831,12.8397513254,37.1018798503,116.476155989,115.827473985,105.901705925,9.90576805939,0.02
 03/07  15:00:00,232.360137733,28.7924723987,18.2425489278,11.2791321534,37.1018798503,116.476155989,122.829979054,104.281137618,9.90576805939,8.64307337709
 03/07  16:00:00,231.126239504,28.8229128797,17.1413853231,10.3332616899,37.1018798503,116.476155989,113.385672408,103.459904349,9.90576805939,0.02
 03/07  17:00:00,232.189263405,28.8488315709,15.9103286159,9.89061172289,37.1018798503,116.476155989,124.032584056,105.491932558,9.90576805939,8.63488343889
 03/07  18:00:00,239.610268608,28.8701996079,15.1410175725,10.0119688486,37.1018798503,116.476155989,117.728555128,107.802787068,9.90576805939,0.02
 03/07  19:00:00,156.397811385,27.0950977167,11.3137072555,0.0,24.7345865669,47.5788473902,86.1099186899,81.1370346602,4.9528840297,0.02
 03/07  20:00:00,156.630764922,27.3778606758,10.7262595902,0.0692926957544,24.7345865669,47.5788473902,99.4944114331,85.9304688188,4.9528840297,8.61105858461
 03/07  21:00:00,133.879662763,26.1054273598,10.6567031713,0.0,12.3672932834,38.6892022431,103.951236609,100.959506191,2.97173041782,0.02
 03/07  22:00:00,108.06668655,21.6478018775,9.43292192522,0.70413941936,12.3672932834,27.0668015668,89.4089991833,86.4172687654,2.97173041782,0.02
 03/07  23:00:00,78.1129889523,17.8277626785,7.9554897631,0.693334893381,4.12243109448,15.9888894789,79.3916411998,76.3999107819,2.97173041782,0.02
 03/07  24:00:00,87.9574177482,21.7545227999,9.9006600592,0.0,4.12243109448,15.9888894789,101.604832176,98.6131017586,2.97173041782,0.02
 03/08  01:00:00,81.6506861775,19.1001959945,7.93371810822,4.84394745195,4.12243109448,15.9888894789,82.4459809338,79.454250516,2.97173041782,0.02
 03/08  02:00:00,91.2698604383,23.4511005545,10.4394421398,6.4281830133,4.12243109448,15.9888894789,103.316436455,100.324706037,2.97173041782,0.02
 03/08  03:00:00,84.1039683779,19.5243404332,8.17373229589,9.30452502701,4.12243109448,15.9888894789,83.7577018918,80.765971474,2.97173041782,0.02
 03/08  04:00:00,92.4813874297,23.4511005545,10.1439969978,8.41435785112,4.12243109448,15.9888894789,105.281466878,102.28973646,2.97173041782,0.02
 03/08  05:00:00,116.894014142,28.2261495531,11.9924612804,8.48716409569,12.3672932834,24.9413748627,119.572372862,114.599488833,4.9528840297,0.02
 03/08  06:00:00,143.967779764,27.8158667138,15.6649979692,34.2232036581,12.3672932834,24.9413748627,187.935269599,182.962385569,4.9528840297,0.02
 03/08  07:00:00,190.64015094,28.7212133757,15.9149696293,30.9383540313,24.7345865669,70.7195625826,159.720883966,149.795115907,9.90576805939,0.02
 03/08  08:00:00,203.376164238,28.7715615146,16.2457222664,21.4521292494,37.1018798503,92.3937384068,138.458808752,128.533040693,9.90576805939,0.02
 03/08  09:00:00,209.161451767,28.7919916848,16.7593445724,18.293869091,37.1018798503,104.434947198,138.702938903,120.164671436,9.90576805939,8.63249940811
 03/08  10:00:00,218.782280808,28.8050145457,16.9510120993,16.0661136267,37.1018798503,116.476155989,125.416501594,115.490733534,9.90576805939,0.02
 03/08  11:00:00,216.592800409,28.8344753739,16.9601276314,14.2594532618,37.1018798503,116.476155989,131.121388669,112.573311385,9.90576805939,8.64230922427
 03/08  12:00:00,215.358918307,28.8741726527,16.9647720145,12.645298836,37.1018798503,116.476155989,128.865694301,110.315940836,9.90576805939,8.64398540579
 03/08  13:00:00,202.589153967,28.9220567079,16.9649727268,10.6067237086,37.1018798503,104.434947198,117.631069006,107.705300947,9.90576805939,0.02
 03/08  14:00:00,211.776815451,28.9702295208,17.8881275077,8.5763207398,37.1018798503,116.476155989,123.677121958,105.126023988,9.90576805939,8.64532991081
 03/08  15:00:00,212.529854069,29.0075006716,18.2249570992,7.27985803619,37.1018798503,116.476155989,113.133743957,103.207975898,9.90576805939,0.02
 03/08  16:00:00,212.465648028,29.0428140539,17.9957938571,6.60961605487,37.1018798503,116.476155989,120.818494768,102.271734088,9.90576805939,8.64099262059
 03/08  17:00:00,214.32218295,29.0689856884,17.9924792759,6.23539344823,37.1018798503,116.476155989,120.049937621,101.510330343,9.90576805939,8.63383921885
 03/08  18:00:00,220.826904716,29.0790869785,17.1237570555,6.42213700458,37.1018798503,116.476155989,111.183881837,101.258113778,9.90576805939,0.02
 03/08  19:00:00,140.274802651,27.2364791963,13.2966801494,0.0,24.7345865669,47.5788473902,84.7434213535,79.7705373238,4.9528840297,0.02
 03/08  20:00:00,140.732322607,27.6606236349,12.9196588514,0.0,24.7345865669,47.5788473902,90.3078779957,85.334993966,4.9528840297,0.02
 03/08  21:00:00,119.518289698,26.5295717985,12.8521534564,0.0430585756544,12.3672932834,38.6892022431,103.446485508,100.45475509,2.97173041782,0.02
 03/08  22:00:00,98.1927595291,21.1169365164,10.5300122388,0.553760903846,12.3672932834,27.0668015668,95.4430835649,83.8645743359,2.97173041782,8.60677881113
 03/08  23:00:00,71.644622208,17.4036182399,8.92019670988,0.0,4.12243109448,15.9888894789,78.854406895,75.8626764771,2.97173041782,0.02
 03/08  24:00:00,82.349644626,21.9665950192,11.058260866,0.247205074446,4.12243109448,15.9888894789,100.87657587,97.8848454524,2.97173041782,0.02
 03/09  01:00:00,73.3970420399,18.2519071172,8.49802564048,1.60727399095,4.12243109448,15.9888894789,82.1496487166,79.1579182988,2.97173041782,0.02
 03/09  02:00:00,85.62933205,22.9421272281,10.5202860667,3.16285488426,4.12243109448,15.9888894789,103.775003668,100.783273251,2.97173041782,0.02
 03/09  03:00:00,79.9104155389,19.1001959945,8.0872184546,5.67393075445,4.12243109448,15.9888894789,83.8359096912,80.8441792734,2.97173041782,0.02
 03/09  04:00:00,94.5581630824,23.8752449932,9.94145336889,8.59222419449,4.12243109448,15.9888894789,105.153064806,102.161334388,2.97173041782,0.02
 03/09  05:00:00,119.217690556,27.8020051145,10.8193872743,5.60776185647,12.3672932834,24.9413748627,118.804211369,113.83132734,4.9528840297,0.02
 03/09  06:00:00,157.394100391,28.259018954,14.1137087385,37.8391014781,12.3672932834,24.9413748627,186.196748247,181.223864217,4.9528840297,0.02
 03/09  07:00:00,195.825991675,28.7351117821,14.061110523,27.538777939,24.7345865669,70.7195625826,164.163960814,154.238192754,9.90576805939,0.02
 03/09  08:00:00,214.976023841,28.8074988036,13.4663912769,19.8501105179,37.1018798503,92.3937384068,146.283152717,136.357384658,9.90576805939,0.02
 03/09  09:00:00,221.660192156,28.8416151787,13.221201832,16.7597866478,37.1018798503,104.434947198,140.473677653,130.547909594,9.90576805939,0.02
 03/09  10:00:00,230.253905749,28.9211481288,13.925571011,12.1136322099,37.1018798503,116.476155989,139.557297369,121.014731202,9.90576805939,8.63679810771
 03/09  11:00:00,230.400584141,28.9636765827,14.6980565734,10.9857907174,37.1018798503,116.476155989,132.856403004,114.307561274,9.90576805939,8.64307367061
 03/09  12:00:00,228.872007941,29.0336282806,15.2316449815,8.57981170019,37.1018798503,116.476155989,117.146424937,107.220656878,9.90576805939,0.02
 03/09  13:00:00,218.635276453,29.1321284125,16.0828077839,7.30614971776,37.1018798503,104.434947198,119.000260019,100.455369971,9.90576805939,8.63912198851
 03/09  14:00:00,228.745998216,29.2406037665,17.116533441,6.20062215534,37.1018798503,116.476155989,108.122297245,98.1965291853,9.90576805939,0.02
 03/09  15:00:00,227.999793978,29.3752304184,17.8154361365,4.85830444928,37.1018798503,116.476155989,114.299182933,95.7503040271,9.90576805939,8.64311084679
 03/09  16:00:00,227.407614691,29.3851290322,18.0085191537,4.00183093867,37.1018798503,116.476155989,113.240573675,94.6939529602,9.90576805939,8.64085265582
 03/09  17:00:00,227.589649254,29.2644128595,16.8131008186,3.70006039695,37.1018798503,116.476155989,105.674053339,95.7482852801,9.90576805939,0.02
 03/09  18:00:00,231.0867856,29.2247783331,15.6746415983,3.92156907581,37.1018798503,116.476155989,115.64431554,97.1152488609,9.90576805939,8.62329861948
 03/09  19:00:00,152.886325176,27.3778606758,11.5721579009,0.0,24.7345865669,47.5788473902,81.3127338732,76.3398498435,4.9528840297,0.02
 03/09  20:00:00,151.143843035,27.6606236349,10.3758401886,0.0,24.7345865669,47.5788473902,87.9373762626,82.9644922329,4.9528840297,0.02
 03/09  21:00:00,129.067060324,26.5295717985,10.0591389825,0.0247830404237,12.3672932834,38.6892022431,101.838036381,98.8463059634,2.97173041782,0.02
 03/09  22:00:00,105.955645017,21.8740122447,8.40670970166,0.239742220669,12.3672932834,27.0668015668,87.6261622273,84.6344318095,2.97173041782,0.02
 03/09  23:00:00,77.6169210562,17.4036182399,6.81965282187,0.0,4.12243109448,15.9888894789,78.0291994077,75.0374689899,2.97173041782,0.02
 03/09  24:00:00,90.671950765,22.8148838965,8.4516742396,1.40470583264,4.12243109448,15.9888894789,100.144531927,97.1528015087,2.97173041782,0.02
 03/10  01:00:00,80.7861262318,18.5063937804,6.40947669245,2.25763312819,4.12243109448,15.9888894789,81.3701622125,78.3784317947,2.97173041782,0.02
 03/10  02:00:00,98.0717154999,23.8752449932,7.6703280505,6.19473521119,4.12243109448,15.9888894789,103.026893619,100.035163201,2.97173041782,0.02
 03/10  03:00:00,86.5873563356,19.1001959945,5.64552599888,6.49489129268,4.12243109448,15.9888894789,83.814914379,80.8231839611,2.97173041782,0.02
 03/10  04:00:00,102.829286303,23.8752449932,6.99468468144,9.94240178422,4.12243109448,15.9888894789,105.661491234,102.669760816,2.97173041782,0.02
 03/10  05:00:00,127.364369328,27.8020051145,7.45878646526,6.80137035083,12.3672932834,24.9413748627,119.111734079,114.13885005,4.9528840297,0.02
 03/10  06:00:00,163.819269791,28.2579709552,10.3970962668,39.5427752457,12.3672932834,24.9413748627,186.708471375,181.735587345,4.9528840297,0.02
 03/10  07:00:00,202.41554204,28.7284979005,8.86506974084,30.1262146583,24.7345865669,70.7195625826,181.735512583,171.809744523,9.90576805939,0.02
 03/10  08:00:00,220.922651898,28.7991302826,10.6325358698,19.8066713899,37.1018798503,92.3937384068,166.009424314,147.493192492,9.90576805939,8.61046376315
 03/10  09:00:00,226.124303889,28.8482574623,14.347492606,14.0786335897,37.1018798503,104.434947198,133.991430526,124.065662466,9.90576805939,0.02
 03/10  10:00:00,233.606111233,28.9407441817,16.0797822962,9.99860147759,37.1018798503,116.476155989,128.36180453,109.819342204,9.90576805939,8.63669426647
 03/10  11:00:00,233.00282084,29.0704227869,17.3850830871,8.53755422321,37.1018798503,116.476155989,113.173791732,103.248023672,9.90576805939,0.02
 03/10  12:00:00,232.657611739,29.3007800746,18.3329863252,7.34716275647,37.1018798503,116.476155989,117.810656598,99.2597625264,9.90576805939,8.64512601227
 03/10  13:00:00,220.59538984,29.5484669828,19.4793846847,5.94043638466,37.1018798503,104.434947198,105.959555522,96.0337874621,9.90576805939,0.02
 03/10  14:00:00,230.084464878,29.7463991773,20.1280383517,4.60315976447,37.1018798503,116.476155989,112.283402745,93.7323048926,9.90576805939,8.64532979255
 03/10  15:00:00,228.616844321,29.8692657527,20.9806538608,3.37219862182,37.1018798503,116.476155989,110.392177729,91.8434233146,9.90576805939,8.64298635513
 03/10  16:00:00,227.356992376,29.8273067967,21.5815963805,2.60290014656,37.1018798503,116.476155989,101.091889858,91.1661217988,9.90576805939,0.02
 03/10  17:00:00,227.341920563,29.6638829614,21.0020094606,2.22896703042,37.1018798503,116.476155989,110.577136803,92.0363710219,9.90576805939,8.63499772166
 03/10  18:00:00,228.403795043,29.483333166,19.7296186798,2.24850004269,37.1018798503,116.476155989,103.62035817,93.6945901107,9.90576805939,0.02
 03/10  19:00:00,150.810076956,27.3778606758,15.1050439699,0.0,24.7345865669,47.5788473902,78.7335789475,73.7606949178,4.9528840297,0.02
 03/10  20:00:00,148.402277766,27.625278265,13.0483706192,0.0,24.7345865669,47.5788473902,85.5990415703,80.6261575406,4.9528840297,0.02
