Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  21:00:00,127.97078206,26.5295717985,12.9160199846,0.0,12.3672932834,38.6892022431,108.302773769,96.7200225704,2.97173041782,8.61102078084
 03/10  22:00:00,104.659527543,21.0745220725,11.1565690324,0.0311780086764,12.3672932834,27.0668015668,84.0049152273,81.0131848095,2.97173041782,0.02
 03/10  23:00:00,78.5350996441,17.4036182399,9.25263083433,0.0,4.12243109448,15.9888894789,76.3904489107,73.3987184929,2.97173041782,0.02
 03/10  24:00:00,91.2896540306,22.4331539017,11.063344321,0.214991743239,4.12243109448,15.9888894789,98.4620084609,95.4702780431,2.97173041782,0.02
 03/11  01:00:00,79.2292871064,17.8277626785,7.51232397784,0.229440990622,4.12243109448,15.9888894789,80.5356355565,77.5439051386,2.97173041782,0.02
 03/11  02:00:00,93.1817987847,22.8148838965,7.63363044904,1.35142096876,4.12243109448,15.9888894789,101.928438877,98.9367084594,2.97173041782,0.02
 03/11  03:00:00,84.0594691473,18.9305382191,5.26142863002,3.32410694323,4.12243109448,15.9888894789,82.6738238165,79.6820933987,2.97173041782,0.02
 03/11  04:00:00,99.6671521102,23.8752449932,5.41978815211,6.98308746319,4.12243109448,15.9888894789,104.539477988,101.54774757,2.97173041782,0.02
 03/11  05:00:00,109.985211608,27.8020051145,4.98569840411,7.28568741157,4.12243109448,16.0517297156,124.897664907,121.905934489,2.97173041782,0.02
 03/11  06:00:00,115.284035715,28.2261495531,5.29336937463,10.9177117875,4.12243109448,16.0517297156,126.226609599,123.234879182,2.97173041782,0.02
 03/11  07:00:00,133.69802388,28.6502939918,6.19693068298,14.142001919,4.12243109448,39.6058045677,139.180329887,136.188599469,2.97173041782,0.02
 03/11  08:00:00,197.618346418,28.6566683143,12.4784120103,46.7505302738,12.3672932834,65.3531420225,185.354102934,180.381218904,4.9528840297,0.02
 03/11  09:00:00,188.125577389,28.6559375401,16.8206858867,35.4216917073,12.3672932834,68.2430321324,163.710296321,158.737412291,4.9528840297,0.02
 03/11  10:00:00,205.437189345,28.6827136578,21.5508579858,25.9670899759,16.4897243779,93.1370602926,154.44825806,137.907304693,7.92461444751,8.61633891948
 03/11  11:00:00,201.013130926,28.6845142361,24.5117290089,22.0551941864,16.4897243779,93.1370602926,140.956040351,133.011425904,7.92461444751,0.02
 03/11  12:00:00,196.295083841,28.6845750821,26.1063271923,18.7215903177,16.4897243779,93.1370602926,138.026594149,130.081979701,7.92461444751,0.02
 03/11  13:00:00,183.615749105,28.6836106186,27.945935653,16.7083357432,16.4897243779,83.9857416113,136.570761022,128.626146575,7.92461444751,0.02
 03/11  14:00:00,178.312335334,28.6827030288,32.2196718954,13.8339673992,16.4897243779,83.9857416113,134.44624927,126.501634823,7.92461444751,0.02
 03/11  15:00:00,176.039829115,28.6815338553,32.9512999778,12.7480308597,16.4897243779,83.9857416113,142.152958418,125.614727732,7.92461444751,8.61361623803
 03/11  16:00:00,140.210511466,28.6502939918,27.7364639522,0.0,12.3672932834,70.6512738906,75.4498721218,70.4769880921,4.9528840297,0.02
 03/11  17:00:00,139.452078462,28.6502939918,23.5846785802,0.0,12.3672932834,70.6512738906,75.1451977081,70.1723136784,4.9528840297,0.02
 03/11  18:00:00,130.28834241,28.6502939918,18.9693841258,0.0430553532194,12.3672932834,58.1284167478,78.9862531863,74.0133691566,4.9528840297,0.02
 03/11  19:00:00,104.635037372,26.1054273598,16.4618817867,0.0,12.3672932834,24.9413748627,101.750191784,96.7773077541,4.9528840297,0.02
 03/11  20:00:00,103.504923069,26.1054273598,15.9998123717,0.0,12.3672932834,24.9413748627,108.296965291,103.324081262,4.9528840297,0.02
 03/11  21:00:00,85.4009948213,26.1054273598,17.7970268967,0.0,4.12243109448,16.0517297156,116.806607202,113.814876785,2.97173041782,0.02
 03/11  22:00:00,71.4204372169,20.0141609759,14.5525686569,0.0,4.12243109448,15.9888894789,96.5663201013,93.5745896835,2.97173041782,0.02
 03/11  23:00:00,64.3619572312,17.4036182399,11.5479580881,0.0,4.12243109448,15.9888894789,85.1889719433,82.1972415255,2.97173041782,0.02
 03/11  24:00:00,71.880067123,21.7545227999,13.9661193395,0.0,4.12243109448,15.9888894789,107.262216429,104.270486011,2.97173041782,0.02
 03/12  01:00:00,63.7285714131,18.3579432269,10.987522036,1.21257441748,2.06121554724,15.9888894789,87.1228227612,84.1310923434,2.97173041782,0.02
 03/12  02:00:00,69.3740111988,21.7545227999,13.8718322667,0.0,2.06121554724,15.9888894789,113.927874361,106.734947136,2.97173041782,4.22119680716
 03/12  03:00:00,64.4823277553,18.2519071172,10.9515449227,1.90637846881,2.06121554724,15.9888894789,93.0829826838,85.7122636475,2.97173041782,4.39898861851
 03/12  04:00:00,71.3497818987,22.1786672385,14.077879481,1.17055553686,2.06121554724,15.9888894789,110.92147412,107.929743702,2.97173041782,0.02
 03/12  05:00:00,65.4236242862,18.2519071172,11.3020686873,2.61623307336,2.06121554724,15.9888894789,89.7100541615,86.7183237437,2.97173041782,0.02
 03/12  06:00:00,77.6486233238,23.4511005545,14.242137363,6.11759268963,2.06121554724,15.9888894789,112.041821957,109.050091539,2.97173041782,0.02
 03/12  07:00:00,61.3568178516,19.0153671068,10.6742899538,6.53614731026,2.06121554724,15.9888894789,90.2970892172,87.3053587994,2.97173041782,0.02
 03/12  08:00:00,93.8087371782,23.5359294422,12.5663282149,6.52632341037,4.12243109448,41.7362269337,109.068065528,104.095181498,4.9528840297,0.02
 03/12  09:00:00,82.6276520536,18.6760515559,9.77222783057,4.75066619193,4.12243109448,41.7362269337,87.0860896547,82.113205625,4.9528840297,0.02
 03/12  10:00:00,90.0332655053,23.0269561158,12.5955379369,4.61701077511,4.12243109448,41.7362269337,106.903941383,101.931057354,4.9528840297,0.02
 03/12  11:00:00,80.897987517,18.5912226681,10.2085247842,4.00848992969,4.12243109448,41.7362269337,86.8038725277,81.830988498,4.9528840297,0.02
 03/12  12:00:00,88.818765121,23.0269561158,12.0404550866,4.11778984523,4.12243109448,41.7362269337,106.30312701,101.33024298,4.9528840297,0.02
 03/12  13:00:00,81.7079583968,18.6760515559,9.02390846049,4.28402932019,4.12243109448,41.7362269337,86.1044218799,81.1315378502,4.9528840297,0.02
 03/12  14:00:00,90.422762606,23.0269561158,11.4608112892,4.30816811265,4.12243109448,41.7362269337,106.894313414,101.921429384,4.9528840297,0.02
 03/12  15:00:00,83.4735284128,19.1001959945,9.03019976826,5.60352002297,4.12243109448,41.7362269337,86.4731765213,81.5002924916,4.9528840297,0.02
 03/12  16:00:00,74.8602665785,23.4511005545,11.7241979043,6.08381238329,4.12243109448,24.8785346261,107.190957284,102.218073255,4.9528840297,0.02
 03/12  17:00:00,60.3639805804,19.1001959945,9.06758169406,8.03513235634,2.06121554724,15.9888894789,89.8406569467,86.8489265289,2.97173041782,0.02
 03/12  18:00:00,74.7091476619,23.2390283352,10.9243867875,7.65494966586,2.06121554724,15.9888894789,112.723614759,109.731884341,2.97173041782,0.02
 03/12  19:00:00,82.4048799547,19.5243404332,8.02861756148,12.3788868902,2.06121554724,15.9888894789,91.347246235,88.3555158172,2.97173041782,0.02
 03/12  20:00:00,89.3861169669,23.4511005545,9.43827634023,11.0433780027,2.06121554724,15.9888894789,114.309794525,111.318064107,2.97173041782,0.02
 03/12  21:00:00,84.3110819292,19.5243404332,7.49141819844,14.6476923997,2.06121554724,15.9888894789,92.5689401598,89.577209742,2.97173041782,0.02
 03/12  22:00:00,91.9522078235,23.4511005545,9.70543135666,12.7501431734,2.06121554724,15.9888894789,115.335527023,112.343796606,2.97173041782,0.02
 03/12  23:00:00,88.2065749083,19.5243404332,8.07048055389,16.3452165955,2.06121554724,15.9888894789,93.0610638892,90.0693334714,2.97173041782,0.02
 03/12  24:00:00,94.3749221992,23.4511005545,10.6232181394,13.9139305498,2.06121554724,15.9888894789,115.80929412,112.817563702,2.97173041782,0.02
 03/13  01:00:00,88.6468691517,19.5243404332,8.62471135882,16.918403119,4.12243109448,15.9888894789,92.8378312584,89.8461008405,2.97173041782,0.02
 03/13  02:00:00,93.2494445222,23.4511005545,11.0798319089,14.0913826839,4.12243109448,15.9888894789,115.196670059,112.204939641,2.97173041782,0.02
 03/13  03:00:00,88.1617169591,19.5243404332,8.95593589356,17.7596425603,4.12243109448,15.9888894789,92.9095488315,89.9178184137,2.97173041782,0.02
 03/13  04:00:00,114.115379446,27.8020051145,13.0743048139,11.3186454942,12.3672932834,24.9413748627,131.738790525,126.765906496,4.9528840297,0.02
 03/13  05:00:00,161.51064591,28.2290766249,16.1918914523,55.6223592897,12.3672932834,24.9413748627,208.895053643,195.340201478,4.9528840297,8.60196813463
 03/13  06:00:00,205.419048506,28.6608852009,16.4727833769,42.1575330016,24.7345865669,70.7195625826,171.409283317,161.483515258,9.90576805939,0.02
 03/13  07:00:00,214.376964735,28.6999690781,16.4815844698,29.2940754953,37.1018798503,92.3937384068,149.62241044,139.696642381,9.90576805939,0.02
 03/13  08:00:00,213.914639899,28.7123511401,16.7578849278,24.3664386831,37.1018798503,104.434947198,141.268425197,131.342657138,9.90576805939,0.02
 03/13  09:00:00,222.871061041,28.7203527238,16.3477115068,20.7973331438,37.1018798503,116.476155989,146.264053378,127.721688968,9.90576805939,8.63659635085
 03/13  10:00:00,219.95428999,28.7270364154,16.8572907036,17.5831819703,37.1018798503,116.476155989,132.566803898,122.641035839,9.90576805939,0.02
 03/13  11:00:00,217.930718056,28.73707789,17.7975475428,14.8667861862,37.1018798503,116.476155989,134.079181074,115.528269764,9.90576805939,8.6451432506
 03/13  12:00:00,206.167364557,28.748994703,17.9979919678,13.0678808789,37.1018798503,104.434947198,131.482063752,112.937501657,9.90576805939,8.63879403526
 03/13  13:00:00,214.882526799,28.7608029236,18.6408111731,11.2768643983,37.1018798503,116.476155989,120.551752798,110.625984738,9.90576805939,0.02
 03/13  14:00:00,214.129874404,28.7731434009,19.3733555232,9.53728875506,37.1018798503,116.476155989,126.908808604,108.360167772,9.90576805939,8.6428727724
 03/13  15:00:00,212.961392304,28.7954069938,19.5726034811,8.25678513532,37.1018798503,116.476155989,116.706495686,106.780727627,9.90576805939,0.02
 03/13  16:00:00,216.283388529,28.8279553463,19.8907622838,6.67284649012,37.1018798503,116.476155989,122.654603975,104.113897455,9.90576805939,8.63493846094
 03/13  17:00:00,219.872506275,28.8640325582,19.5336389149,6.44308830122,37.1018798503,116.476155989,113.16599373,103.240225671,9.90576805939,0.02
 03/13  18:00:00,132.298583897,26.7416440178,16.0035147229,0.0,24.7345865669,47.5788473902,85.2507340113,80.2778499816,4.9528840297,0.02
 03/13  19:00:00,144.433262195,27.5192421554,14.9612039264,0.0,24.7345865669,47.5788473902,99.370110797,85.8063233318,4.9528840297,8.61090343551
 03/13  20:00:00,123.33442326,26.1054273598,14.4398741674,0.0,12.3672932834,38.6892022431,104.377665774,101.385935356,2.97173041782,0.02
 03/13  21:00:00,102.651186136,21.2017654041,11.1931855499,0.250855334902,12.3672932834,27.0668015668,87.2489832201,84.2572528023,2.97173041782,0.02
 03/13  22:00:00,74.9476091452,17.4036182399,9.04910933664,0.0,4.12243109448,15.9888894789,79.4741492548,76.4824188369,2.97173041782,0.02
 03/13  23:00:00,84.4735106328,21.7545227999,11.0150724204,0.0,4.12243109448,15.9888894789,101.677133251,98.6854028336,2.97173041782,0.02
 03/13  24:00:00,76.1455270395,18.4639793365,8.43862114924,1.60605454325,4.12243109448,15.9888894789,82.5464340126,79.5547035948,2.97173041782,0.02
 03/14  01:00:00,83.465365603,22.2634961263,10.1569559672,1.09597850678,4.12243109448,15.9888894789,104.164880484,101.173150066,2.97173041782,0.02
 03/14  02:00:00,73.1971163861,18.2519071172,7.59853566731,2.32696513567,4.12243109448,15.9888894789,84.1698588084,81.1781283905,2.97173041782,0.02
 03/14  03:00:00,88.6176810807,23.8752449932,9.50276064678,7.73876976134,4.12243109448,15.9888894789,107.002732119,104.011001701,2.97173041782,0.02
 03/14  04:00:00,107.132562601,27.3778606758,10.5739736052,3.76205017795,12.3672932834,24.9413748627,120.496648919,115.52376489,4.9528840297,0.02
 03/14  05:00:00,148.832977113,28.265799629,13.7315242969,36.4962823282,12.3672932834,24.9413748627,188.344542579,183.371658549,4.9528840297,0.02
 03/14  06:00:00,199.345538942,28.7373792412,13.8091196615,27.3750097727,24.7345865669,70.7195625826,167.253894933,157.328126873,9.90576805939,0.02
 03/14  07:00:00,213.761128963,28.7916042503,13.8164519047,19.6649776874,37.1018798503,92.3937384068,147.673639563,137.747871504,9.90576805939,0.02
 03/14  08:00:00,217.426689595,28.8137055749,14.1683817939,17.2085146893,37.1018798503,104.434947198,148.478934871,129.940848626,9.90576805939,8.63231818514
 03/14  09:00:00,226.85858091,28.8375343512,14.6840379313,15.5274302693,37.1018798503,116.476155989,134.0498063,124.12403824,9.90576805939,0.02
 03/14  10:00:00,223.604123939,28.865792823,15.2172367649,13.8194537892,37.1018798503,116.476155989,137.39542084,118.846689421,9.90576805939,8.64296336008
 03/14  11:00:00,222.180317848,28.9040206098,16.0631094385,11.8411033599,37.1018798503,116.476155989,130.788366549,112.237588984,9.90576805939,8.64500950522
 03/14  12:00:00,209.424535939,28.9738153862,17.0990916401,8.71614846365,37.1018798503,104.434947198,115.657820269,105.73205221,9.90576805939,0.02
 03/14  13:00:00,219.053520294,29.0172621328,17.8010687599,7.2517393897,37.1018798503,116.476155989,122.137512444,103.586711788,9.90576805939,8.64503259604
 03/14  14:00:00,218.329844141,29.0719955663,17.7290343889,6.06678021528,37.1018798503,116.476155989,111.654666319,101.72889826,9.90576805939,0.02
 03/14  15:00:00,215.374839137,29.1190390451,17.5371390329,5.16919552514,37.1018798503,116.476155989,118.837021555,100.290584912,9.90576805939,8.6406685833
 03/14  16:00:00,213.507135838,29.1486535519,17.5293382734,4.48431132031,37.1018798503,116.476155989,109.424262528,99.4984944689,9.90576805939,0.02
 03/14  17:00:00,214.845502563,29.1674346456,18.1286154391,3.95013540368,37.1018798503,116.476155989,117.49708063,98.9681506688,9.90576805939,8.62316190206
 03/14  18:00:00,132.285844833,27.3778606758,14.8308540141,0.0,24.7345865669,47.5788473902,81.4556428113,76.4827587816,4.9528840297,0.02
 03/14  19:00:00,144.888972388,27.6606236349,13.6787592171,0.0,24.7345865669,47.5788473902,87.9612509734,82.9883669437,4.9528840297,0.02
 03/14  20:00:00,123.739573409,26.5295717985,13.716157745,0.0,12.3672932834,38.6892022431,101.643903477,98.6521730589,2.97173041782,0.02
 03/14  21:00:00,100.709183592,21.0038313327,11.2836891072,0.0703548022629,12.3672932834,27.0668015668,84.9901600443,81.9984296265,2.97173041782,0.02
 03/14  22:00:00,74.747905561,17.4036182399,9.64984878636,0.0,4.12243109448,15.9888894789,77.8535300879,74.8617996701,2.97173041782,0.02
 03/14  23:00:00,86.7657701145,22.8148838965,11.4334581175,0.841878346295,4.12243109448,15.9888894789,99.7782720178,96.7865416,2.97173041782,0.02
 03/14  24:00:00,75.176791418,17.8277626785,8.34937266552,0.578853311024,4.12243109448,15.9888894789,90.3760361356,78.8023321259,2.97173041782,8.60197359191
 03/15  01:00:00,87.5851519228,22.6028116772,10.0327330369,1.51878989694,4.12243109448,15.9888894789,102.807122972,99.8153925543,2.97173041782,0.02
 03/15  02:00:00,79.3769360204,18.7608804436,7.71608470241,3.18744338811,4.12243109448,15.9888894789,83.640482364,80.6487519462,2.97173041782,0.02
 03/15  03:00:00,94.3497822692,23.8752449932,9.68263967163,6.91269696644,4.12243109448,15.9888894789,104.596274766,101.604544348,2.97173041782,0.02
 03/15  04:00:00,117.4604317,27.6606236349,10.446004615,4.13855400911,12.3672932834,24.9413748627,118.346192698,113.373308668,4.9528840297,0.02
 03/15  05:00:00,155.460319249,28.2683228822,12.2261169766,36.0001288928,12.3672932834,24.9413748627,186.469219365,181.496335335,4.9528840297,0.02
 03/15  06:00:00,206.312889112,28.7427768861,10.6129544555,26.9994220113,24.7345865669,70.7195625826,175.867278014,165.941509955,9.90576805939,0.02
 03/15  07:00:00,219.400998871,28.8166576373,8.91391192234,20.4173672566,37.1018798503,92.3937384068,163.472694295,153.546926236,9.90576805939,0.02
 03/15  08:00:00,225.610379521,28.8527139672,7.55898221191,18.3518075704,37.1018798503,104.434947198,161.95503385,152.02926579,9.90576805939,0.02
 03/15  09:00:00,237.052215518,28.8933076511,7.10614308973,15.5557652953,37.1018798503,116.476155989,167.319999712,148.777708859,9.90576805939,8.63652279314
 03/15  10:00:00,236.463287371,28.9455495551,7.11365390577,13.4778590885,37.1018798503,116.476155989,154.088867476,144.163099416,9.90576805939,0.02
 03/15  11:00:00,236.218156265,28.9783407423,6.46648754907,12.840956869,37.1018798503,116.476155989,161.845052488,143.294339571,9.90576805939,8.64494485798
 03/15  12:00:00,224.719066904,29.0143220944,6.65758069281,11.596880715,37.1018798503,104.434947198,159.298667447,140.75424509,9.90576805939,8.63865429716
 03/15  13:00:00,234.215870205,29.0674705003,7.12149927655,9.72813370843,37.1018798503,116.476155989,144.525474043,134.599705983,9.90576805939,0.02
 03/15  14:00:00,233.912698108,29.1025906675,7.12247173817,8.86650246297,37.1018798503,116.476155989,150.127543377,131.57895323,9.90576805939,8.64282208765
 03/15  15:00:00,233.732020133,29.1354555955,7.47454942446,8.06043343168,37.1018798503,116.476155989,145.65006595,127.103615799,9.90576805939,8.6406820907
 03/15  16:00:00,234.649950487,29.1387790892,8.37302462804,7.37159675093,37.1018798503,116.476155989,132.939277166,123.013509106,9.90576805939,0.02
 03/15  17:00:00,235.891206016,29.134117393,9.18488924515,7.31321505286,37.1018798503,116.476155989,130.330106318,120.404338258,9.90576805939,0.02
 03/15  18:00:00,147.8723686,27.3778606758,5.40337209511,0.00950695955626,24.7345865669,47.5788473902,92.8640623255,79.3001861167,4.9528840297,8.61099217905
 03/15  19:00:00,160.19926929,27.8020051145,4.23070837111,0.194597251695,24.7345865669,47.5788473902,89.6245872244,84.6517031947,4.9528840297,0.02
 03/15  20:00:00,140.254871529,26.5295717985,3.95752312793,0.205511723475,12.3672932834,38.6892022431,103.477673404,100.485942986,2.97173041782,0.02
 03/15  21:00:00,117.475395455,22.0153937243,3.25735493601,1.48131303577,12.3672932834,27.0668015668,89.2032143894,86.2114839716,2.97173041782,0.02
 03/15  22:00:00,94.0101303733,19.4395115455,2.327336607,5.90041250601,4.12243109448,15.9888894789,78.9687802926,75.9770498748,2.97173041782,0.02
 03/15  23:00:00,108.079994945,23.4511005545,2.31323870315,7.27044885892,4.12243109448,15.9888894789,101.142460337,98.1507299188,2.97173041782,0.02
 03/15  24:00:00,99.5571411924,19.5243404332,1.15597573171,11.9307066122,4.12243109448,15.9888894789,82.6783976772,79.6866672594,2.97173041782,0.02
 03/16  01:00:00,111.904953575,23.4511005545,1.0941849157,11.1808303912,4.12243109448,15.9888894789,104.717155902,101.725425484,2.97173041782,0.02
 03/16  02:00:00,104.234280053,19.5243404332,0.599936719037,16.1470087901,4.12243109448,15.9888894789,85.1143590993,82.1226286815,2.97173041782,0.02
 03/16  03:00:00,114.244598665,23.4511005545,0.534506737975,14.0898277797,4.12243109448,15.9888894789,107.273683016,104.281952598,2.97173041782,0.02
 03/16  04:00:00,145.190333076,28.2261495531,0.0,16.4768491921,12.3672932834,24.9413748627,122.132988151,117.160104121,4.9528840297,0.02
 03/16  05:00:00,174.092453917,27.8136525175,3.20964827052,42.7158753372,12.3672932834,24.9413748627,191.103397546,186.130513516,4.9528840297,0.02
 03/16  06:00:00,232.412323977,28.71792168,2.91961196198,43.4491856034,24.7345865669,70.7195625826,206.305600805,196.379832746,9.90576805939,0.02
 03/16  07:00:00,240.175120921,28.7759609933,3.00639516254,31.7194805758,37.1018798503,92.3937384068,190.129089726,180.203321667,9.90576805939,0.02
 03/16  08:00:00,242.723701342,28.7940947181,3.91722447276,26.5548496289,37.1018798503,104.434947198,187.572618451,169.034637267,9.90576805939,8.63221312491
 03/16  09:00:00,250.603308176,28.8071917405,5.35985117991,21.9539469525,37.1018798503,116.476155989,168.533870215,158.608102155,9.90576805939,0.02
 03/16  10:00:00,246.413337006,28.8337272373,6.67292809943,17.4128620145,37.1018798503,116.476155989,166.687547922,148.138946903,9.90576805939,8.64283295869
 03/16  11:00:00,243.96008715,28.8941883033,7.77741856169,14.1333953177,37.1018798503,116.476155989,157.010231489,138.459571909,9.90576805939,8.64489152108
 03/16  12:00:00,231.172946259,28.9675424825,9.23314344042,11.6657901878,37.1018798503,104.434947198,137.983684782,128.057916722,9.90576805939,0.02
 03/16  13:00:00,239.488912243,29.0798957716,10.9338776487,9.80070229334,37.1018798503,116.476155989,135.096711029,116.545993509,9.90576805939,8.64494946119
 03/16  14:00:00,236.26309924,29.1883234782,12.2834426953,8.2729512239,37.1018798503,116.476155989,126.078141464,107.529665366,9.90576805939,8.64270803811
 03/16  15:00:00,234.303117727,29.1999193661,13.0392944083,6.96415687169,37.1018798503,116.476155989,113.044999143,103.119231083,9.90576805939,0.02
 03/16  16:00:00,233.340853858,29.13485544,13.6033652285,6.11191087031,37.1018798503,116.476155989,121.177493333,102.63695507,9.90576805939,8.63477020358
 03/16  17:00:00,233.59903151,29.1166122581,14.1978600971,5.68264200303,37.1018798503,116.476155989,111.60121111,101.675443051,9.90576805939,0.02
 03/16  18:00:00,141.986416447,27.2364791963,10.139232988,0.0,24.7345865669,47.5788473902,82.1773060073,77.2044219776,4.9528840297,0.02
 03/16  19:00:00,154.463236798,27.6606236349,8.67738650468,0.0,24.7345865669,47.5788473902,88.5466910482,83.5738070185,4.9528840297,0.02
 03/16  20:00:00,134.349123287,26.5295717985,7.07236031046,0.0395830031576,12.3672932834,38.6892022431,102.424549268,99.4328188499,2.97173041782,0.02
 03/16  21:00:00,110.873258276,21.5629729897,5.30808928669,0.323611060293,12.3672932834,27.0668015668,97.0974896936,85.5190184145,2.97173041782,8.60674086124
 03/16  22:00:00,83.0100328748,17.8277626785,4.43357439758,0.408846571311,4.12243109448,15.9888894789,78.571552665,75.5798222472,2.97173041782,0.02
 03/16  23:00:00,95.8683636355,22.2634961263,6.21890271095,0.929434521773,4.12243109448,15.9888894789,100.724525619,97.7327952015,2.97173041782,0.02
 03/16  24:00:00,88.518298779,19.1001959945,4.94628281611,4.86311378353,4.12243109448,15.9888894789,81.8415666752,78.8498362574,2.97173041782,0.02
 03/17  01:00:00,104.067160331,23.8752449932,5.83228629536,8.25036921161,4.12243109448,15.9888894789,103.811918206,100.820187788,2.97173041782,0.02
 03/17  02:00:00,90.4154319034,19.1001959945,4.57697389643,8.1547454624,4.12243109448,15.9888894789,84.4263776572,81.4346472394,2.97173041782,0.02
 03/17  03:00:00,105.455684856,23.8752449932,5.78940295394,11.9177190446,4.12243109448,15.9888894789,106.532553623,103.540823206,2.97173041782,0.02
 03/17  04:00:00,126.188587257,27.8020051145,5.79873924894,8.14183052015,12.3672932834,24.9413748627,120.192144356,115.219260326,4.9528840297,0.02
 03/17  05:00:00,164.753094951,28.2540868179,8.36917370348,42.6008044824,12.3672932834,24.9413748627,187.853588038,182.880704009,4.9528840297,0.02
 03/17  06:00:00,213.744265027,28.7217530443,7.8995584428,33.2683007967,24.7345865669,70.7195625826,187.014535163,177.088767103,9.90576805939,0.02
 03/17  07:00:00,224.094695355,28.7911350972,7.69912647523,25.104795829,37.1018798503,92.3937384068,170.542195394,160.616427334,9.90576805939,0.02
 03/17  08:00:00,228.154006905,28.8154264892,7.70144947063,22.4890331927,37.1018798503,104.434947198,172.786723285,154.248939513,9.90576805939,8.6320157123
 03/17  09:00:00,237.892591668,28.8288728164,7.35005729725,20.4235222356,37.1018798503,116.476155989,161.470242727,151.544474667,9.90576805939,0.02
 03/17  10:00:00,235.908016236,28.845586523,7.09833296449,18.5126231793,37.1018798503,116.476155989,167.998815148,149.45035781,9.90576805939,8.64268927852
 03/17  11:00:00,235.666261199,28.880348286,6.45896105091,16.8267532418,37.1018798503,116.476155989,158.039153334,148.113385274,9.90576805939,0.02
 03/17  12:00:00,224.394896587,28.9153938085,6.00559590641,15.5797704447,37.1018798503,104.434947198,166.087235903,147.542726601,9.90576805939,8.63874124261
 03/17  13:00:00,233.547347425,28.9525879446,5.99791483256,14.2550426352,37.1018798503,116.476155989,154.817515986,144.891747927,9.90576805939,0.02
 03/17  14:00:00,231.708266891,28.9913511518,6.64656798336,12.6373248923,37.1018798503,116.476155989,158.733504642,140.185059788,9.90576805939,8.64267679401
 03/17  15:00:00,230.093120841,29.0331180776,7.1053854136,10.7945251704,37.1018798503,116.476155989,152.988471361,134.442148819,9.90576805939,8.64055448293
 03/17  16:00:00,231.87468924,29.0329343488,7.10864466858,11.3866297263,37.1018798503,116.476155989,144.776093458,134.850325399,9.90576805939,0.02
 03/17  17:00:00,232.773341902,29.0458290293,7.46179690936,11.0576351628,37.1018798503,116.476155989,151.677552537,133.148924991,9.90576805939,8.62285948637
 03/17  18:00:00,138.923079624,27.3778606758,4.01941826161,0.0767708555837,24.7345865669,47.5788473902,89.5227050319,84.5498210023,4.9528840297,0.02
 03/17  19:00:00,153.834547445,27.6606236349,3.39844268359,0.335922091677,24.7345865669,47.5788473902,92.4880391002,87.5151550705,4.9528840297,0.02
 03/17  20:00:00,134.153987093,26.5295717985,2.68328821727,0.525951531014,12.3672932834,38.6892022431,105.460000198,102.468269781,2.97173041782,0.02
 03/17  21:00:00,113.11997964,22.1567752038,0.932046209131,3.15207365431,12.3672932834,27.0668015668,91.4690652522,88.4773348344,2.97173041782,0.02
 03/17  22:00:00,92.2731614281,19.1001959945,0.0622334269969,7.56217168295,4.12243109448,15.9888894789,85.4915899226,82.4998595048,2.97173041782,0.02
 03/17  23:00:00,112.569904594,23.8752449932,0.0857184614426,12.4814792863,4.12243109448,15.9888894789,111.48521666,108.493486242,2.97173041782,0.02
 03/17  24:00:00,98.2807132603,19.1001959945,0.288852860317,12.1391362276,4.12243109448,15.9888894789,85.82806148,82.8363310622,2.97173041782,0.02
 03/18  01:00:00,117.896346526,23.8752449932,0.371691011445,16.8277920367,4.12243109448,15.9888894789,107.528237555,104.536507137,2.97173041782,0.02
 03/18  02:00:00,104.566115047,19.1001959945,0.0304411779443,15.8799526354,4.12243109448,15.9888894789,91.8865814073,88.8948509895,2.97173041782,0.02
 03/18  03:00:00,124.155361748,23.8752449932,0.0,20.8157890356,4.12243109448,15.9888894789,121.408890339,118.417159922,2.97173041782,0.02
 03/18  04:00:00,135.360973862,27.8020051145,0.0,19.0925875657,4.12243109448,16.0517297156,154.833147598,151.84141718,2.97173041782,0.02
 03/18  05:00:00,141.562598438,28.2261495531,0.0,24.5377258689,4.12243109448,16.0517297156,166.174223861,163.182493444,2.97173041782,0.02
 03/18  06:00:00,176.169915764,28.6502939918,0.0,35.0816957963,4.12243109448,39.6058045677,221.04761004,218.055879622,2.97173041782,0.02
 03/18  07:00:00,236.863828464,28.6502939918,0.0,74.7656840219,12.3672932834,65.3531420225,264.307772946,259.334888917,4.9528840297,0.02
 03/18  08:00:00,219.854699461,28.6502939918,0.0,58.7031585117,12.3672932834,68.2430321324,252.244359109,238.679551334,4.9528840297,8.61192374497
 03/18  09:00:00,234.695991969,28.6532478352,1.14462437978,46.3356730598,16.4897243779,93.1370602926,217.316654969,209.372040521,7.92461444751,0.02
 03/18  10:00:00,227.469256973,28.6591619868,2.75366406702,39.5623239638,16.4897243779,93.1370602926,204.104528644,196.159914197,7.92461444751,0.02
 03/18  11:00:00,223.097800668,28.6626712432,3.91577085458,34.6851192799,16.4897243779,93.1370602926,195.260751064,187.316136617,7.92461444751,0.02
 03/18  12:00:00,210.049625675,28.6644405126,4.70287697621,30.3251798612,16.4897243779,83.9857416113,197.141551136,180.602966905,7.92461444751,8.61396978337
 03/18  13:00:00,205.986545183,28.665509013,5.5558288291,26.4237921641,16.4897243779,83.9857416113,182.68650749,174.741893042,7.92461444751,0.02
 03/18  14:00:00,203.480943504,28.6663036761,7.01726710326,23.3010689281,16.4897243779,83.9857416113,175.333971407,167.389356959,7.92461444751,0.02
 03/18  15:00:00,161.837444507,28.6502939918,4.06834821395,1.09585057983,12.3672932834,70.6512738906,117.14448307,112.171599041,4.9528840297,0.02
 03/18  16:00:00,163.729136525,28.6502939918,4.87797617375,2.64734940208,12.3672932834,70.6512738906,115.394376915,110.421492885,4.9528840297,0.02
 03/18  17:00:00,151.939530232,28.6502939918,5.11058890114,3.44879823499,12.3672932834,58.1284167478,126.387990913,112.82896946,4.9528840297,8.60613742288
 03/18  18:00:00,112.67369934,26.1054273598,3.77599950164,0.0,12.3672932834,24.9413748627,105.291970463,100.319086434,4.9528840297,0.02
 03/18  19:00:00,127.117001817,26.1054273598,1.70576282057,0.0,12.3672932834,24.9413748627,109.596554126,104.623670096,4.9528840297,0.02
 03/18  20:00:00,119.376624269,28.0847680736,0.139053075777,7.21058231927,4.12243109448,16.0517297156,119.133815573,116.142085155,2.97173041782,0.02
 03/18  21:00:00,105.710822317,22.5809196425,0.0488095169338,9.16317556879,4.12243109448,15.9888894789,105.018376908,102.02664649,2.97173041782,0.02
 03/18  22:00:00,102.750955049,19.5243404332,0.0,14.9656626009,4.12243109448,15.9888894789,99.7717963918,96.780065974,2.97173041782,0.02
 03/18  23:00:00,115.987341963,23.4511005545,0.0,14.3728140407,4.12243109448,15.9888894789,138.877836675,135.886106257,2.97173041782,0.02
 03/18  24:00:00,110.693984742,19.5243404332,0.0,21.5027748433,4.12243109448,15.9888894789,117.692403444,114.700673026,2.97173041782,0.02
 03/19  01:00:00,120.691990066,23.4511005545,0.0,19.5765330887,2.06121554724,15.9888894789,150.280020288,147.28828987,2.97173041782,0.02
 03/19  02:00:00,116.59252275,19.5243404332,0.0,27.9593989513,2.06121554724,15.9888894789,124.550454924,121.558724506,2.97173041782,0.02
 03/19  03:00:00,125.709431651,23.4511005545,0.0,23.6390316924,2.06121554724,15.9888894789,158.351477057,155.35974664,2.97173041782,0.02
 03/19  04:00:00,120.880163889,19.5243404332,0.0,32.4254334493,2.06121554724,15.9888894789,124.887868338,121.896137921,2.97173041782,0.02
 03/19  05:00:00,127.734338186,23.4511005545,0.0,26.6109434102,2.06121554724,15.9888894789,149.835076245,146.843345827,2.97173041782,0.02
 03/19  06:00:00,122.545119818,19.5243404332,0.0,35.4229257503,2.06121554724,15.9888894789,113.147867908,110.15613749,2.97173041782,0.02
 03/19  07:00:00,113.20103241,23.4511005545,0.206247434349,26.8498099831,2.06121554724,15.9888894789,123.569463529,120.577733111,2.97173041782,0.02
 03/19  08:00:00,127.023064443,19.5243404332,1.74078586812,28.0169018134,4.12243109448,41.7362269337,90.9965908822,86.0237068525,4.9528840297,0.02
 03/19  09:00:00,130.646520248,23.4511005545,5.14627589972,18.7198868384,4.12243109448,41.7362269337,109.119943924,104.147059895,4.9528840297,0.02
 03/19  10:00:00,118.917478385,19.5243404332,5.99830845523,19.3731600962,4.12243109448,41.7362269337,86.018801892,81.0459178623,4.9528840297,0.02
 03/19  11:00:00,126.137170855,23.4511005545,9.51926291864,13.0517405197,4.12243109448,41.7362269337,103.566119306,98.5932352761,4.9528840297,0.02
 03/19  12:00:00,113.148887971,19.5243404332,8.79196464086,14.0733291321,4.12243109448,41.7362269337,83.2531950513,78.2803110216,4.9528840297,0.02
 03/19  13:00:00,115.349719733,23.4511005545,12.4590409423,9.56139537219,4.12243109448,41.7362269337,101.302018068,96.3291340381,4.9528840297,0.02
 03/19  14:00:00,102.668793016,19.5243404332,10.371938724,10.2232906104,4.12243109448,41.7362269337,81.708917743,76.7360337133,4.9528840297,0.02
 03/19  15:00:00,119.108753845,23.4511005545,13.5334109413,7.10880037739,4.12243109448,41.7362269337,100.030165896,95.0572818662,4.9528840297,0.02
 03/19  16:00:00,93.5341625994,19.5243404332,10.8592858642,7.83473230384,4.12243109448,24.8785346261,80.9522496199,75.9793655902,4.9528840297,0.02
 03/19  17:00:00,95.4696202088,23.4511005545,13.6887853813,7.89081283976,2.06121554724,15.9888894789,104.150864678,101.15913426,2.97173041782,0.02
 03/19  18:00:00,82.7856493309,19.5243404332,10.2630614189,11.5046310924,2.06121554724,15.9888894789,87.1443541075,84.1526236897,2.97173041782,0.02
 03/19  19:00:00,106.769325828,23.4511005545,12.0726160999,10.6379642416,2.06121554724,15.9888894789,119.019359916,107.446939848,2.97173041782,8.60068965029
 03/19  20:00:00,98.0673798092,19.5243404332,9.42470921045,14.6534019223,2.06121554724,15.9888894789,89.8285633058,86.836832888,2.97173041782,0.02
 03/19  21:00:00,108.862736446,23.4511005545,12.0968746964,12.7393675678,2.06121554724,15.9888894789,112.355181455,109.363451037,2.97173041782,0.02
 03/19  22:00:00,99.1630595052,19.5243404332,9.56026173334,17.1909428536,2.06121554724,15.9888894789,91.0314256798,88.039695262,2.97173041782,0.02
 03/19  23:00:00,106.584308224,23.4511005545,11.8498104631,14.5824230498,2.06121554724,15.9888894789,113.905956884,110.914226466,2.97173041782,0.02
 03/19  24:00:00,99.5417801723,19.5243404332,9.18688078097,19.303657083,2.06121554724,15.9888894789,92.0513237392,89.0595933214,2.97173041782,0.02
 03/20  01:00:00,103.685322034,23.4511005545,11.2679504053,15.3035724693,4.12243109448,15.9888894789,113.721403048,110.72967263,2.97173041782,0.02
 03/20  02:00:00,95.3208524489,19.5243404332,8.77553249624,19.9494022309,4.12243109448,15.9888894789,92.0293590503,89.0376286324,2.97173041782,0.02
 03/20  03:00:00,103.431631725,23.4511005545,10.320152166,16.4772496154,4.12243109448,15.9888894789,114.382786094,111.391055676,2.97173041782,0.02
 03/20  04:00:00,130.452699585,28.2261495531,11.330691568,16.7273664035,12.3672932834,24.9413748627,131.094297146,126.121413116,4.9528840297,0.02
 03/20  05:00:00,165.850483394,27.8020051145,14.6386611021,50.7405878401,12.3672932834,24.9413748627,200.469164074,195.496280044,4.9528840297,0.02
 03/20  06:00:00,221.631595371,28.6503758949,14.6020800524,50.675710981,24.7345865669,70.7195625826,178.304268114,168.378500055,9.90576805939,0.02
 03/20  07:00:00,221.978803354,28.6528655469,14.6831853959,34.3545203282,37.1018798503,92.3937384068,157.114586517,147.188818458,9.90576805939,0.02
 03/20  08:00:00,226.259829455,28.6602409433,15.2209608524,27.3964909989,37.1018798503,104.434947198,155.12459625,136.586791009,9.90576805939,8.63203718164
 03/20  09:00:00,233.529078682,28.6666694606,16.3358030619,21.5085888226,37.1018798503,116.476155989,136.822849101,126.897081042,9.90576805939,0.02
 03/20  10:00:00,227.222927464,28.6728651808,17.5667929015,16.1322472083,37.1018798503,116.476155989,135.384630146,116.83630239,9.90576805939,8.64255969749
 03/20  11:00:00,223.134836994,28.6814011775,18.3222752831,12.9398177652,37.1018798503,116.476155989,120.076717431,110.150949371,9.90576805939,0.02
 03/20  12:00:00,211.985959867,28.6892951111,18.8754520226,10.8237939797,37.1018798503,104.434947198,126.297013319,107.753051476,9.90576805939,8.63819378304
 03/20  13:00:00,223.240727593,28.6989021942,17.5910821957,9.66239002543,37.1018798503,116.476155989,126.5684626,108.018008238,9.90576805939,8.64468630338
 03/20  14:00:00,223.913032752,28.7086596047,16.7770886725,8.63456599157,37.1018798503,116.476155989,119.0331793,109.107411241,9.90576805939,0.02
 03/20  15:00:00,223.201529982,28.729987989,15.4829301904,7.7823091593,37.1018798503,116.476155989,129.157506661,110.61142186,9.90576805939,8.64031674165
 03/20  16:00:00,223.476674945,28.7531842857,15.0293460858,7.06812930511,37.1018798503,116.476155989,121.73985552,111.814087461,9.90576805939,0.02
 03/20  17:00:00,225.414281961,28.7815178083,14.8554302516,6.52392023841,37.1018798503,116.476155989,128.707011681,110.178305102,9.90576805939,8.62293851956
 03/20  18:00:00,142.409580787,26.1054273598,10.1127260064,0.0,24.7345865669,47.5788473902,84.4238497287,79.450965699,4.9528840297,0.02
 03/20  19:00:00,160.527921026,27.3778606758,8.01113238641,0.0,24.7345865669,47.5788473902,90.119568698,85.1466846683,4.9528840297,0.02
 03/20  20:00:00,138.378936086,26.1054273598,6.93752000998,0.0,12.3672932834,38.6892022431,104.422071825,101.430341407,2.97173041782,0.02
 03/20  21:00:00,112.774206453,20.8843418879,5.23653929865,0.0,12.3672932834,27.0668015668,89.9575488804,86.9658184626,2.97173041782,0.02
 03/20  22:00:00,83.8240488857,17.4036182399,3.63569919556,0.0,4.12243109448,15.9888894789,80.090992487,77.0992620692,2.97173041782,0.02
 03/20  23:00:00,96.7661909446,21.7545227999,4.25748210122,0.0,4.12243109448,15.9888894789,102.693143846,99.701413428,2.97173041782,0.02
 03/20  24:00:00,88.939404537,18.7608804436,3.06840956623,4.11803048687,4.12243109448,15.9888894789,83.9091802657,80.9174498479,2.97173041782,0.02
 03/21  01:00:00,107.072654456,23.8752449932,3.37987841542,9.30345225454,4.12243109448,15.9888894789,105.32896312,102.337232702,2.97173041782,0.02
 03/21  02:00:00,93.8969878636,19.1001959945,1.77507340431,9.50932472267,4.12243109448,15.9888894789,85.2604669989,82.2687365811,2.97173041782,0.02
 03/21  03:00:00,110.905156206,23.8752449932,1.93343163997,13.8053889733,4.12243109448,15.9888894789,107.553659084,104.561928666,2.97173041782,0.02
 03/21  04:00:00,134.618285382,27.8020051145,1.86748830849,10.1299826798,12.3672932834,24.9413748627,122.465254842,117.492370813,4.9528840297,0.02
 03/21  05:00:00,179.316312272,28.2346238309,4.63363372659,50.6363261739,12.3672932834,24.9413748627,192.381147162,187.408263132,4.9528840297,0.02
 03/21  06:00:00,225.597888564,28.6965481739,4.39873295073,39.4919819773,24.7345865669,70.7195625826,202.756071463,192.830303404,9.90576805939,0.02
 03/21  07:00:00,231.039742099,28.7338187759,4.0536666789,27.8541613442,37.1018798503,92.3937384068,195.002026442,176.485902912,9.90576805939,8.61035547114
 03/21  08:00:00,237.7517263,28.7541124059,4.16367637849,23.0254738548,37.1018798503,104.434947198,177.954805427,168.029037368,9.90576805939,0.02
 03/21  09:00:00,246.905958136,28.7681735141,5.35498222878,19.1237098906,37.1018798503,116.476155989,177.626849656,159.084900965,9.90576805939,8.63618063237
 03/21  10:00:00,243.270549876,28.7804706841,6.66848726631,15.22080813,37.1018798503,116.476155989,159.044005816,149.118237756,9.90576805939,0.02
 03/21  11:00:00,241.714328734,28.8277221463,7.12815371002,13.0068323717,37.1018798503,116.476155989,160.593568191,142.043275805,9.90576805939,8.64452432721
 03/21  12:00:00,229.0032183,28.911190368,7.77729617432,11.3279767089,37.1018798503,104.434947198,144.902994215,134.977226156,9.90576805939,0.02
 03/21  13:00:00,238.677703272,29.0411586359,8.93647518909,10.0194987735,37.1018798503,116.476155989,143.840642964,125.290153833,9.90576805939,8.64472107225
 03/21  14:00:00,238.781451339,29.1437507226,9.73030065513,8.8649239759,37.1018798503,116.476155989,136.437586071,117.889343431,9.90576805939,8.64247458024
 03/21  15:00:00,237.393208387,29.1530910662,10.5869001586,7.47575146873,37.1018798503,116.476155989,122.898706417,112.972938357,9.90576805939,0.02
 03/21  16:00:00,236.395344842,29.0744426682,11.0482203877,6.51871432379,37.1018798503,116.476155989,130.571162953,112.030887861,9.90576805939,8.63450703321
 03/21  17:00:00,236.883665047,29.0390686234,11.0410417808,6.02014774999,37.1018798503,116.476155989,122.995206916,113.069438856,9.90576805939,0.02
 03/21  18:00:00,148.087955197,27.0950977167,7.0801330182,0.0,24.7345865669,47.5788473902,81.2387702523,76.2658862226,4.9528840297,0.02
 03/21  19:00:00,161.937403481,27.5192421554,5.23514956477,0.0,24.7345865669,47.5788473902,87.6346593617,82.661775332,4.9528840297,0.02
 03/21  20:00:00,138.891077077,26.9537162372,3.16236759488,0.172323545728,12.3672932834,38.6892022431,111.111501801,99.5289106845,2.97173041782,8.61086069887
 03/21  21:00:00,111.643227451,20.8843418879,1.49950043104,0.0,12.3672932834,27.0668015668,89.6494957396,86.6577653218,2.97173041782,0.02
 03/21  22:00:00,88.5521796955,19.3829589536,0.252941552439,3.56113513262,4.12243109448,15.9888894789,79.9597862138,76.968055796,2.97173041782,0.02
 03/21  23:00:00,103.137447648,23.4511005545,0.149585905593,5.82447284276,4.12243109448,15.9888894789,105.158742579,102.167012161,2.97173041782,0.02
 03/21  24:00:00,95.712375591,19.5243404332,0.0553381528014,10.3159022092,4.12243109448,15.9888894789,87.5643705334,84.5726401156,2.97173041782,0.02
 03/22  01:00:00,108.294247477,23.4511005545,0.0570357138728,10.4486258665,4.12243109448,15.9888894789,113.455421812,110.463691394,2.97173041782,0.02
 03/22  02:00:00,101.591416014,19.5243404332,0.012658546665,15.771193592,4.12243109448,15.9888894789,93.964871647,90.9731412292,2.97173041782,0.02
 03/22  03:00:00,112.593994471,23.4511005545,0.0,14.1978479447,4.12243109448,15.9888894789,120.786345597,117.794615179,2.97173041782,0.02
 03/22  04:00:00,144.975024865,28.2261495531,0.0,17.0956382495,12.3672932834,24.9413748627,144.435551718,139.462667689,4.9528840297,0.02
 03/22  05:00:00,173.366166812,27.8104897327,0.0,45.00703675,12.3672932834,24.9413748627,195.378464681,190.405580652,4.9528840297,0.02
 03/22  06:00:00,232.496226687,28.7111424166,0.151594492415,46.203504582,24.7345865669,70.7195625826,216.135052999,206.20928494,9.90576805939,0.02
 03/22  07:00:00,235.650651773,28.7581399923,1.78299193616,32.603416605,37.1018798503,92.3937384068,195.862692284,185.936924224,9.90576805939,0.02
 03/22  08:00:00,240.620036757,28.7773904406,5.28234453768,26.4788250359,37.1018798503,104.434947198,183.504125901,164.966464086,9.90576805939,8.63189375591
 03/22  09:00:00,248.588531448,28.7881338182,9.40492586138,21.3002621383,37.1018798503,116.476155989,154.033317902,144.107549842,9.90576805939,0.02
 03/22  10:00:00,243.587019233,28.8163007313,12.6753794136,16.0433576351,37.1018798503,116.476155989,144.611378374,126.063113075,9.90576805939,8.64249723959
 03/22  11:00:00,240.413399291,28.8853416945,14.8109380856,12.4562452007,37.1018798503,116.476155989,121.812947352,111.887179292,9.90576805939,0.02
 03/22  12:00:00,227.248911383,28.9953140648,16.0869045582,10.0167060735,37.1018798503,104.434947198,119.878757726,101.334529886,9.90576805939,8.63845978094
 03/22  13:00:00,235.546653957,29.192377374,17.3916540549,7.89507403406,37.1018798503,116.476155989,115.628035676,97.0778481778,9.90576805939,8.64441943833
 03/22  14:00:00,236.389092164,29.3727940537,18.9330914689,6.03680819103,37.1018798503,116.476155989,104.49100802,94.5652399602,9.90576805939,0.02
 03/22  15:00:00,236.67230899,29.4734578745,19.5872445773,4.29198755251,37.1018798503,116.476155989,111.135826752,92.5898520717,9.90576805939,8.64020662132
 03/22  16:00:00,234.862806004,29.4400784012,19.9055894849,3.22615177064,37.1018798503,116.476155989,102.167460324,92.2416922642,9.90576805939,0.02
 03/22  17:00:00,235.664250185,29.3932590932,20.1335786164,2.46983890677,37.1018798503,116.476155989,110.973393397,92.444654232,9.90576805939,8.62297110555
 03/22  18:00:00,151.368719795,27.2364791963,15.5631967763,0.0,24.7345865669,47.5788473902,75.9608172276,70.9879331979,4.9528840297,0.02
 03/22  19:00:00,164.467988594,27.6959690048,11.4335895823,0.0,24.7345865669,47.5788473902,83.9606311739,78.9877471442,4.9528840297,0.02
 03/22  20:00:00,142.503199425,26.5295717985,9.19168112315,0.0,12.3672932834,38.6892022431,98.9451509957,95.9534205779,2.97173041782,0.02
 03/22  21:00:00,114.290883886,21.3084863265,6.23721511392,0.0254118348323,12.3672932834,27.0668015668,86.1965168839,83.2047864661,2.97173041782,0.02
 03/22  22:00:00,85.2459886152,18.2519071172,3.81320170136,0.223283371814,4.12243109448,15.9888894789,77.0967385429,74.1050081251,2.97173041782,0.02
 03/22  23:00:00,97.7860963321,21.7545227999,4.6080192992,0.0,4.12243109448,15.9888894789,99.7217373353,96.7300069175,2.97173041782,0.02
 03/22  24:00:00,86.8072043646,18.3367360049,4.05167107527,1.21423383725,4.12243109448,15.9888894789,81.1212168026,78.1294863848,2.97173041782,0.02
 03/23  01:00:00,98.5206410637,23.0269561158,4.24835928386,3.07293299524,4.12243109448,15.9888894789,102.717478135,99.725747717,2.97173041782,0.02
 03/23  02:00:00,89.6945208919,19.5243404332,2.21905325477,7.55490893515,4.12243109448,15.9888894789,83.6176093026,80.6258788848,2.97173041782,0.02
 03/23  03:00:00,101.86148392,23.4511005545,2.40421726545,8.01445983772,4.12243109448,15.9888894789,105.598415284,102.606684866,2.97173041782,0.02
 03/23  04:00:00,131.586074961,28.2261495531,1.88594105622,9.45924201678,12.3672932834,24.9413748627,120.189569285,115.216685255,4.9528840297,0.02
 03/23  05:00:00,161.601680694,27.8258236464,4.88763128459,35.495008087,12.3672932834,24.9413748627,188.888527189,183.915643159,4.9528840297,0.02
 03/23  06:00:00,218.511269773,28.7359362777,5.88320197469,34.1552891208,24.7345865669,70.7195625826,202.427787136,183.920086669,9.90576805939,8.60193240771
 03/23  07:00:00,226.521471269,28.8014317442,8.24498650311,24.6873025946,37.1018798503,92.3937384068,168.612964399,158.687196339,9.90576805939,0.02
 03/23  08:00:00,233.711044017,28.8182511636,11.648087785,20.5859917534,37.1018798503,104.434947198,149.058956114,139.133188055,9.90576805939,0.02
 03/23  09:00:00,245.585773249,28.8532174222,15.7807390763,15.4232212659,37.1018798503,116.476155989,136.509463026,117.967575908,9.90576805939,8.63611905859
 03/23  10:00:00,241.748873144,28.9315201956,19.0622745621,10.5609132587,37.1018798503,116.476155989,116.429708463,106.503940404,9.90576805939,0.02
 03/23  11:00:00,238.038945081,29.0308334775,20.7188515889,8.28190899246,37.1018798503,116.476155989,120.932570499,102.382444799,9.90576805939,8.64435764077
 03/23  12:00:00,227.38676038,29.2095254465,21.7110131943,6.57050881669,37.1018798503,104.434947198,108.085753058,98.1599849987,9.90576805939,0.02
 03/23  13:00:00,237.251526666,29.4474863421,22.1248960763,5.037577313,37.1018798503,116.476155989,113.5315369,94.981791993,9.90576805939,8.64397684756
 03/23  14:00:00,235.887734672,29.5155559202,21.8099103826,3.71666240986,37.1018798503,116.476155989,112.633021532,94.0849515171,9.90576805939,8.64230195542
 03/23  15:00:00,233.929299354,29.6776410081,21.8980830669,2.40813752246,37.1018798503,116.476155989,102.005769167,92.0800011075,9.90576805939,0.02
 03/23  16:00:00,232.489225271,29.6438578953,21.809220339,1.92442216314,37.1018798503,116.476155989,110.212944994,91.6728062825,9.90576805939,8.63437065174
 03/23  17:00:00,232.043901593,29.5183660547,20.7355594367,1.83198632254,37.1018798503,116.476155989,102.738299157,92.8125310978,9.90576805939,0.02
 03/23  18:00:00,147.10730941,27.3778606758,16.4908750402,0.0,24.7345865669,47.5788473902,76.4269111438,71.4540271141,4.9528840297,0.02
 03/23  19:00:00,159.843890793,27.8020051145,14.1161782664,0.0,24.7345865669,47.5788473902,83.7716576907,78.798773661,4.9528840297,0.02
 03/23  20:00:00,136.0259377,26.5295717985,11.8919933776,0.0,12.3672932834,38.6892022431,107.16808425,95.5855078285,2.97173041782,8.61084600353
 03/23  21:00:00,108.235735876,21.0745220725,8.69762945521,0.0,12.3672932834,27.0668015668,83.7472426448,80.755512227,2.97173041782,0.02
 03/23  22:00:00,82.0529385229,17.4036182399,6.43102760059,0.0,4.12243109448,15.9888894789,76.4003483311,73.4086179133,2.97173041782,0.02
 03/23  23:00:00,97.7765294588,22.7724694526,7.88738265488,0.37283854228,4.12243109448,15.9888894789,98.543157269,95.5514268512,2.97173041782,0.02
 03/23  24:00:00,81.1322251259,17.4036182399,5.89883781595,0.0,4.12243109448,15.9888894789,80.5351175782,77.5433871604,2.97173041782,0.02
 03/24  01:00:00,93.6505110072,22.8148838965,6.25383316064,1.34559109748,4.12243109448,15.9888894789,102.280426763,99.288696345,2.97173041782,0.02
 03/24  02:00:00,84.8143122464,19.0153671068,4.36894969207,3.60250424392,4.12243109448,15.9888894789,83.4662387721,80.4745083543,2.97173041782,0.02
 03/24  03:00:00,100.360294515,23.8752449932,6.06601733014,6.89057738865,4.12243109448,15.9888894789,104.820872948,101.82914253,2.97173041782,0.02
 03/24  04:00:00,124.879887861,27.8020051145,8.49672101434,4.6546505432,12.3672932834,24.9413748627,118.427786888,113.454902859,4.9528840297,0.02
 03/24  05:00:00,160.835169976,28.2669278959,13.289241414,35.556033692,12.3672932834,24.9413748627,185.81886242,180.84597839,4.9528840297,0.02
 03/24  06:00:00,208.58459431,28.7419291211,13.4685899292,26.0155738816,24.7345865669,70.7195625826,165.411101693,155.485333633,9.90576805939,0.02
 03/24  07:00:00,218.040063689,28.8275475829,13.2337958636,18.515961718,37.1018798503,92.3937384068,146.523232316,136.597464257,9.90576805939,0.02
