Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  08:00:00,225.825780582,28.8827377889,13.9330902396,15.9466232761,37.1018798503,104.434947198,145.872740694,127.335173776,9.90576805939,8.63179885843
 03/24  09:00:00,235.71906749,28.9406880774,14.4245140085,13.8735153373,37.1018798503,116.476155989,130.319544715,120.393776656,9.90576805939,0.02
 03/24  10:00:00,233.27796824,29.0032483363,15.040133214,10.9611615028,37.1018798503,116.476155989,131.842696081,113.294759641,9.90576805939,8.6421683804
 03/24  11:00:00,231.969150951,29.0781631913,16.3561050823,8.53171270561,37.1018798503,116.476155989,114.695199851,104.769431792,9.90576805939,0.02
 03/24  12:00:00,219.5677315,29.150484796,17.311766539,7.22585271456,37.1018798503,104.434947198,119.902855547,101.358671714,9.90576805939,8.63841577405
 03/24  13:00:00,228.907519425,29.2993718067,17.8131282109,6.04228575377,37.1018798503,116.476155989,116.638998863,98.0889084545,9.90576805939,8.64432234889
 03/24  14:00:00,228.161451319,29.4834327149,17.7411955194,4.91250883673,37.1018798503,116.476155989,105.616255493,95.6904874333,9.90576805939,0.02
 03/24  15:00:00,227.078189421,29.5471838507,17.8155430509,3.70803824042,37.1018798503,116.476155989,112.854689764,94.3088000363,9.90576805939,8.64012166853
 03/24  16:00:00,226.847506861,29.5193907204,18.0074982225,3.00389800731,37.1018798503,116.476155989,103.549952176,93.624184117,9.90576805939,0.02
 03/24  17:00:00,226.014070374,29.4141490951,17.1322725486,2.72901435588,37.1018798503,116.476155989,112.849655717,94.3210632803,9.90576805939,8.62282437777
 03/24  18:00:00,142.625313741,27.3778606758,12.3453891335,0.0,24.7345865669,47.5788473902,77.9208393012,72.9479552715,4.9528840297,0.02
 03/24  19:00:00,158.349180488,27.7313143747,10.257884201,0.0,24.7345865669,47.5788473902,85.2302437184,80.2573596887,4.9528840297,0.02
 03/24  20:00:00,140.112989277,26.5295717985,8.83221586867,0.0,12.3672932834,38.6892022431,99.6738566025,96.6821261846,2.97173041782,0.02
 03/24  21:00:00,114.83607121,22.0153937243,6.04834804089,0.184113440695,12.3672932834,27.0668015668,86.560947433,83.5692170152,2.97173041782,0.02
 03/24  22:00:00,83.8300300959,17.4036182399,3.82405301578,0.0,4.12243109448,15.9888894789,77.4749227028,74.483192285,2.97173041782,0.02
 03/24  23:00:00,98.1610781866,22.8148838965,4.27790795446,1.2712182603,4.12243109448,15.9888894789,99.8202934531,96.8285630353,2.97173041782,0.02
 03/24  24:00:00,88.718452275,18.9305382191,4.0864119658,3.07523116628,4.12243109448,15.9888894789,81.1955042914,78.2037738736,2.97173041782,0.02
 03/25  01:00:00,107.275625853,23.8752449932,5.59762524194,6.75154185856,4.12243109448,15.9888894789,102.660903734,99.6691733158,2.97173041782,0.02
 03/25  02:00:00,93.5609273915,19.1001959945,3.79099822311,7.16844742772,4.12243109448,15.9888894789,83.7649580104,80.7732275926,2.97173041782,0.02
 03/25  03:00:00,109.92825515,23.8752449932,4.33149775021,11.0004080423,4.12243109448,15.9888894789,105.577794744,102.586064326,2.97173041782,0.02
 03/25  04:00:00,119.412480477,27.8020051145,4.10857281044,10.5442630055,4.12243109448,16.0517297156,125.969443449,122.977713031,2.97173041782,0.02
 03/25  05:00:00,124.039816719,28.2261495531,3.21137520012,14.6225265031,4.12243109448,16.0517297156,127.431060638,124.439330221,2.97173041782,0.02
 03/25  06:00:00,149.723972582,28.6502939918,2.39334735374,18.922073887,4.12243109448,39.6058045677,162.00057496,150.42689059,2.97173041782,8.60195395185
 03/25  07:00:00,211.150205565,28.650378015,6.69530454332,55.0410226624,12.3672932834,65.3531420225,209.472219671,204.499335642,4.9528840297,0.02
 03/25  08:00:00,202.656991455,28.650460596,8.6935180923,43.6555847339,12.3672932834,68.2430321324,196.530811822,191.557927792,4.9528840297,0.02
 03/25  09:00:00,220.765399179,28.6727973245,10.3535988328,32.9794927407,16.4897243779,93.1370602926,177.645327473,169.700713025,7.92461444751,0.02
 03/25  10:00:00,216.989124425,28.6765862292,11.3825312464,27.6070254239,16.4897243779,93.1370602926,166.908594477,158.963980029,7.92461444751,0.02
 03/25  11:00:00,215.404225356,28.6774491771,12.2800742403,24.0316448851,16.4897243779,93.1370602926,159.710859895,151.766245447,7.92461444751,0.02
 03/25  12:00:00,203.626590886,28.6775191524,13.0362143232,20.5352001665,16.4897243779,83.9857416113,162.033788774,145.495187239,7.92461444751,8.61398708707
 03/25  13:00:00,201.014406755,28.67809162,13.6040160134,17.9443550191,16.4897243779,83.9857416113,148.797091535,140.852477088,7.92461444751,0.02
 03/25  14:00:00,200.836860541,28.6830485904,14.4765550142,16.0631204801,16.4897243779,83.9857416113,143.444623927,135.500009479,7.92461444751,0.02
 03/25  15:00:00,166.631680169,28.6502939918,12.00607706,0.00725164313971,12.3672932834,70.6512738906,84.6919288868,79.7190448571,4.9528840297,0.02
 03/25  16:00:00,167.440429377,28.6502939918,11.9681649443,0.314308539949,12.3672932834,70.6512738906,84.6524908754,79.6796068457,4.9528840297,0.02
 03/25  17:00:00,155.783020666,28.6502939918,11.944113631,0.754438220513,12.3672932834,58.1284167478,97.6784926798,84.1189490742,4.9528840297,8.60665957593
 03/25  18:00:00,118.273303268,26.1054273598,10.4093099169,0.0,12.3672932834,24.9413748627,98.9561175274,93.9832334977,4.9528840297,0.02
 03/25  19:00:00,128.484508093,26.1054273598,9.11690180298,0.0,12.3672932834,24.9413748627,106.019580848,101.046696818,4.9528840297,0.02
 03/25  20:00:00,113.261098659,26.1054273598,8.2570061235,0.0,4.12243109448,16.0517297156,116.025313059,113.033582641,2.97173041782,0.02
 03/25  21:00:00,97.0453363079,20.8843418879,6.21140749487,0.0,4.12243109448,15.9888894789,97.8485902579,94.8568598401,2.97173041782,0.02
 03/25  22:00:00,93.3013781006,19.1001959945,5.02431608863,4.40486354757,4.12243109448,15.9888894789,83.4531419408,80.461411523,2.97173041782,0.02
 03/25  23:00:00,110.310156437,23.8752449932,5.86124867647,8.17010592485,4.12243109448,15.9888894789,105.138472822,102.146742404,2.97173041782,0.02
 03/25  24:00:00,95.9972632664,19.1001959945,4.0638816853,8.4411760872,4.12243109448,15.9888894789,85.600443628,82.6087132101,2.97173041782,0.02
 03/26  01:00:00,112.498506708,23.8752449932,4.9850032785,12.8106853512,2.06121554724,15.9888894789,108.715193358,105.72346294,2.97173041782,0.02
 03/26  02:00:00,98.4827389644,19.1001959945,3.26002098449,12.2745754185,2.06121554724,15.9888894789,88.4570944682,85.4653640504,2.97173041782,0.02
 03/26  03:00:00,117.665218401,23.8752449932,3.22723506262,16.6958781252,2.06121554724,15.9888894789,111.314524535,108.322794117,2.97173041782,0.02
 03/26  04:00:00,103.15739895,19.1001959945,1.74371607655,15.5702396806,2.06121554724,15.9888894789,90.3102382991,87.3185078813,2.97173041782,0.02
 03/26  05:00:00,120.68559274,23.8752449932,0.491560007716,20.7856397529,2.06121554724,15.9888894789,114.451498112,111.459767694,2.97173041782,0.02
 03/26  06:00:00,101.457396186,19.1001959945,0.0167302921623,19.1007322458,2.06121554724,15.9888894789,96.7081610199,93.7164306021,2.97173041782,0.02
 03/26  07:00:00,105.637185497,23.8752449932,0.859509878882,22.4362023162,2.06121554724,15.9888894789,115.684200793,112.692470375,2.97173041782,0.02
 03/26  08:00:00,113.401599025,19.1001959945,3.06631492069,14.9612840811,4.12243109448,41.7362269337,89.2911665983,84.3182825686,4.9528840297,0.02
 03/26  09:00:00,128.103001991,23.8752449932,6.76960394971,16.0441136901,4.12243109448,41.7362269337,107.474275585,102.501391555,4.9528840297,0.02
 03/26  10:00:00,108.739055881,19.1001959945,6.49163315604,11.082436091,4.12243109448,41.7362269337,85.2167490128,80.2438649831,4.9528840297,0.02
 03/26  11:00:00,126.204861481,23.8752449932,9.47750709981,11.4422413512,4.12243109448,41.7362269337,102.721556255,97.7486722253,4.9528840297,0.02
 03/26  12:00:00,110.056223843,19.1001959945,8.55998409092,7.34586738891,4.12243109448,41.7362269337,81.6228784837,76.649994454,4.9528840297,0.02
 03/26  13:00:00,124.658155205,23.8752449932,12.2282569814,7.77380725593,4.12243109448,41.7362269337,99.2752687884,94.3023847587,4.9528840297,0.02
 03/26  14:00:00,108.086437256,19.1001959945,10.9061323927,5.03061161311,4.12243109448,41.7362269337,80.3017641781,75.3288801484,4.9528840297,0.02
 03/26  15:00:00,125.29663172,23.8752449932,14.5401812106,5.59300088832,4.12243109448,41.7362269337,98.4073551575,93.4344711278,4.9528840297,0.02
 03/26  16:00:00,89.8507716898,18.5063937804,12.147111708,2.41131748648,4.12243109448,24.8785346261,80.3271747625,75.3542907328,4.9528840297,0.02
 03/26  17:00:00,93.5097817197,22.7724694526,14.9114945503,2.71292791094,2.06121554724,15.9888894789,103.832629333,100.840898916,2.97173041782,0.02
 03/26  18:00:00,80.5974717929,18.9305382191,10.9475155375,5.22330357724,2.06121554724,15.9888894789,96.154997927,84.5813076383,2.97173041782,8.60195987085
 03/26  19:00:00,109.134280536,23.7904161054,12.9781504711,9.42992792249,2.06121554724,15.9888894789,109.453322955,106.461592537,2.97173041782,0.02
 03/26  20:00:00,96.2300461885,19.1001959945,9.92089207939,9.22404354892,2.06121554724,15.9888894789,89.054510643,86.0627802252,2.97173041782,0.02
 03/26  21:00:00,115.498667811,23.8752449932,12.2685593371,13.1496313718,2.06121554724,15.9888894789,111.440970927,108.44924051,2.97173041782,0.02
 03/26  22:00:00,99.5783200254,19.1001959945,9.73724909882,11.5260689028,2.06121554724,15.9888894789,90.2107820131,87.2190515953,2.97173041782,0.02
 03/26  23:00:00,117.494671711,23.8752449932,12.2514464054,15.5731847545,2.06121554724,15.9888894789,112.637927227,109.646196809,2.97173041782,0.02
 03/26  24:00:00,100.026541745,19.1001959945,9.33757153685,13.5797488585,2.06121554724,15.9888894789,91.1934395109,88.2017090931,2.97173041782,0.02
 03/27  01:00:00,117.7438591,23.8752449932,10.7430204569,17.2151662277,4.12243109448,15.9888894789,112.496742969,109.505012552,2.97173041782,0.02
 03/27  02:00:00,100.809892126,19.1001959945,7.82070181661,14.9037655337,4.12243109448,15.9888894789,90.9578264666,87.9660960488,2.97173041782,0.02
 03/27  03:00:00,118.273722849,23.8752449932,9.17512765479,19.4460517135,4.12243109448,15.9888894789,113.418583432,110.426853014,2.97173041782,0.02
 03/27  04:00:00,138.078520401,27.8020051145,10.5841150588,12.3961678674,12.3672932834,24.9413748627,129.956422981,124.983538952,4.9528840297,0.02
 03/27  05:00:00,188.369587289,28.2261769032,14.3978551916,59.7517219876,12.3672932834,24.9413748627,198.500365588,193.527481558,4.9528840297,0.02
 03/27  06:00:00,227.780147245,28.6504332171,14.8894450797,46.1129728614,24.7345865669,70.7195625826,175.554505592,165.628737533,9.90576805939,0.02
 03/27  07:00:00,229.782785435,28.6597247659,15.5053918378,32.0397015527,37.1018798503,92.3937384068,153.142833508,143.217065449,9.90576805939,0.02
 03/27  08:00:00,233.897146976,28.6696395378,17.7977510474,25.6144359619,37.1018798503,104.434947198,146.259667785,127.722229002,9.90576805939,8.63167072347
 03/27  09:00:00,238.908773127,28.6808613437,22.4388400853,19.2524613835,37.1018798503,116.476155989,128.904723254,118.978955195,9.90576805939,0.02
 03/27  10:00:00,234.923222163,28.689631921,27.6314755617,13.1182825698,37.1018798503,116.476155989,131.400698407,112.852841165,9.90576805939,8.64208918246
 03/27  11:00:00,237.377440203,28.7091949026,34.1876206654,9.98445174702,37.1018798503,116.476155989,117.316364669,107.39059661,9.90576805939,0.02
 03/27  12:00:00,228.980205718,28.8556257799,40.4715368961,7.4347677457,37.1018798503,104.434947198,121.427297286,102.883504271,9.90576805939,8.63802495552
 03/27  13:00:00,240.276176275,29.0248961053,46.8280908668,5.27468664175,37.1018798503,116.476155989,118.001198589,99.4512158283,9.90576805939,8.6442147014
 03/27  14:00:00,236.722822875,29.1058228624,48.825054711,3.23747797195,37.1018798503,116.476155989,107.90809508,97.9823270205,9.90576805939,0.02
 03/27  15:00:00,235.832758742,29.1624058304,50.3614696478,1.92272105602,37.1018798503,116.476155989,115.483625412,96.9379827039,9.90576805939,8.63987464821
 03/27  16:00:00,235.003331452,29.1819136367,50.0686803938,1.36724073468,37.1018798503,116.476155989,106.404860366,96.4790923068,9.90576805939,0.02
 03/27  17:00:00,232.511847588,29.1798126917,47.8078524456,1.10666165497,37.1018798503,116.476155989,115.07033663,96.5417852925,9.90576805939,8.62278327788
 03/27  18:00:00,138.275007175,27.1657884565,32.9359622444,0.0,24.7345865669,47.5788473902,77.9429873504,72.9701033207,4.9528840297,0.02
 03/27  19:00:00,141.959857333,27.9080412241,26.3411294648,0.0,24.7345865669,47.5788473902,84.4526084726,79.4797244429,4.9528840297,0.02
 03/27  20:00:00,115.905088654,26.1054273598,23.8432701968,0.0,12.3672932834,38.6892022431,99.0646717662,96.0729413484,2.97173041782,0.02
 03/27  21:00:00,80.6570753538,13.0527136799,13.6727600065,0.0,12.3672932834,27.0668015668,58.780304212,55.7885737942,2.97173041782,0.02
 03/27  22:00:00,71.6292002304,18.2737991519,18.5863134737,0.0,4.12243109448,15.9888894789,82.8877750661,79.8960446483,2.97173041782,0.02
 03/27  23:00:00,56.9001858485,11.6297753722,10.7424841943,0.0,4.12243109448,15.9888894789,50.490101763,47.4983713452,2.97173041782,0.02
 03/27  24:00:00,72.2060675585,18.2737991519,19.1631807523,0.0,4.12243109448,15.9888894789,86.8363693163,83.8446388985,2.97173041782,0.02
 03/28  01:00:00,62.3627279621,13.9228945919,13.8047242423,0.0,4.12243109448,15.9888894789,65.8546927297,62.8629623118,2.97173041782,0.02
 03/28  02:00:00,78.0827563933,23.0269561158,20.1687790061,0.0107507645051,4.12243109448,15.9888894789,101.446443021,98.4547126029,2.97173041782,0.02
 03/28  03:00:00,67.6416307062,17.4036182399,15.4957204485,0.0,4.12243109448,15.9888894789,81.5927444024,78.6010139845,2.97173041782,0.02
 03/28  04:00:00,102.167297757,27.7737288186,22.1837981905,0.0021740669963,12.3672932834,24.9413748627,115.299043247,110.326159218,4.9528840297,0.02
 03/28  05:00:00,118.406284597,27.8449262813,23.7036269571,14.6501346359,12.3672932834,24.9413748627,183.379399454,178.406515425,4.9528840297,0.02
 03/28  06:00:00,171.012592337,28.7702081064,22.6376743824,11.6007987452,24.7345865669,70.7195625826,149.495768884,139.570000825,9.90576805939,0.02
 03/28  07:00:00,188.50292286,28.893732074,23.1438775125,6.16484800158,37.1018798503,92.3937384068,138.240278472,119.724268301,9.90576805939,8.61024211235
 03/28  08:00:00,200.159484295,28.9693413229,23.6042779302,5.24187098082,37.1018798503,104.434947198,124.060498108,114.134730049,9.90576805939,0.02
 03/28  09:00:00,211.374587061,29.0230540469,23.7919190204,4.1739069764,37.1018798503,116.476155989,129.396748099,110.85520509,9.90576805939,8.63577494969
 03/28  10:00:00,211.388514269,29.0897756606,25.0165128639,2.89587854014,37.1018798503,116.476155989,116.763850569,106.83808251,9.90576805939,0.02
 03/28  11:00:00,213.107286751,29.1279161763,26.8007029019,2.79205749369,37.1018798503,116.476155989,123.466751136,104.916935222,9.90576805939,8.6440478554
 03/28  12:00:00,202.008102706,29.1912755411,28.2098595048,2.26220971021,37.1018798503,104.434947198,112.659042819,102.73327476,9.90576805939,0.02
 03/28  13:00:00,213.098986239,29.2471104201,27.5846888584,1.8805936968,37.1018798503,116.476155989,119.180333213,100.630420855,9.90576805939,8.64414429825
 03/28  14:00:00,211.870338693,29.269614643,26.5041863608,1.71014565232,37.1018798503,116.476155989,118.207362996,99.6596380254,9.90576805939,8.64195691079
 03/28  15:00:00,210.780999937,29.28448945,25.4694727233,1.64091943568,37.1018798503,116.476155989,109.069650989,99.1438829292,9.90576805939,0.02
 03/28  16:00:00,210.166853891,29.2945902454,24.8007744132,1.68595627312,37.1018798503,116.476155989,117.229921339,98.6900037015,9.90576805939,8.63414957848
 03/28  17:00:00,209.600433515,29.2916156586,24.0444139743,1.88016896828,37.1018798503,116.476155989,108.677393913,98.7516258537,9.90576805939,0.02
 03/28  18:00:00,120.315678085,27.1657884565,20.0315566176,0.0,24.7345865669,47.5788473902,81.3448365456,76.3719525159,4.9528840297,0.02
 03/28  19:00:00,131.559335567,28.0140773338,18.6810861541,0.0,24.7345865669,47.5788473902,87.2745408381,82.3016568084,4.9528840297,0.02
 03/28  20:00:00,109.727337559,26.1054273598,17.6655037467,0.0,12.3672932834,38.6892022431,101.051477421,98.0597470031,2.97173041782,0.02
 03/28  21:00:00,82.146065078,16.6812030687,11.2269535003,0.0,12.3672932834,27.0668015668,76.1736632824,64.5952860216,2.97173041782,8.60664684297
 03/28  22:00:00,71.2002674902,21.7545227999,14.2123995142,0.0,4.12243109448,15.9888894789,96.1986156543,93.2068852365,2.97173041782,0.02
 03/28  23:00:00,65.4066350028,18.4639793365,11.3268567683,0.0528031024568,4.12243109448,15.9888894789,79.5781076129,76.5863771951,2.97173041782,0.02
 03/28  24:00:00,70.6934239798,21.7545227999,13.6067773044,0.0,4.12243109448,15.9888894789,101.024479813,98.0327493951,2.97173041782,0.02
 03/29  01:00:00,66.2585845707,18.5912226681,10.3647018196,0.388174596452,4.12243109448,15.9888894789,82.0160478025,79.0243173847,2.97173041782,0.02
 03/29  02:00:00,77.7519246247,22.8572983404,11.0395726428,0.964034317107,4.12243109448,15.9888894789,103.246866535,100.255136118,2.97173041782,0.02
 03/29  03:00:00,67.6673864935,17.4036182399,8.92492079882,0.0,4.12243109448,15.9888894789,83.9225229499,80.9307925321,2.97173041782,0.02
 03/29  04:00:00,101.103083748,27.9999391858,13.7128603966,1.6297709348,12.3672932834,24.9413748627,118.026489985,113.053605955,4.9528840297,0.02
 03/29  05:00:00,122.270120103,27.8580484632,16.9449929602,19.6701951225,12.3672932834,24.9413748627,185.501247209,180.52836318,4.9528840297,0.02
 03/29  06:00:00,175.873652655,28.7808926417,16.9379516806,17.8156097962,24.7345865669,70.7195625826,152.42137069,142.495602631,9.90576805939,0.02
 03/29  07:00:00,189.93567633,28.9363628717,17.2737627469,12.2482092818,37.1018798503,92.3937384068,132.01582287,122.090054811,9.90576805939,0.02
 03/29  08:00:00,199.570745611,29.0081555637,17.7874495069,10.4068196336,37.1018798503,104.434947198,134.71732293,116.179986565,9.90576805939,8.63156830524
 03/29  09:00:00,211.70392603,29.0610455583,19.8431819276,8.41403802212,37.1018798503,116.476155989,122.330902467,112.405134408,9.90576805939,0.02
 03/29  10:00:00,211.998949776,29.1264765201,22.1871174309,6.29896635705,37.1018798503,116.476155989,127.185296976,108.637656354,9.90576805939,8.64187256287
 03/29  11:00:00,212.008404779,29.2131990568,23.9555196362,4.45310847857,37.1018798503,116.476155989,114.075503275,104.149735216,9.90576805939,0.02
 03/29  12:00:00,199.27002864,29.2375724801,23.9992516492,3.68843784814,37.1018798503,104.434947198,121.616723894,103.073027582,9.90576805939,8.63792825265
 03/29  13:00:00,210.694123133,29.3031888647,24.0426131451,2.96172022258,37.1018798503,116.476155989,111.348617118,101.422849059,9.90576805939,0.02
 03/29  14:00:00,210.0795783,29.3447088433,23.7062128183,2.64230286589,37.1018798503,116.476155989,118.780724851,100.233062412,9.90576805939,8.64189437977
 03/29  15:00:00,209.367971561,29.3862525523,23.2229714033,2.37258597772,37.1018798503,116.476155989,117.66018654,99.1146636395,9.90576805939,8.63975484085
 03/29  16:00:00,209.851823965,29.4115702811,23.8382086382,2.21655773382,37.1018798503,116.476155989,108.250457,98.3246889408,9.90576805939,0.02
 03/29  17:00:00,210.309882478,29.4198177408,24.3246724075,2.18112726687,37.1018798503,116.476155989,108.015703182,98.0899351228,9.90576805939,0.02
 03/29  18:00:00,122.012358679,27.2718245661,21.6221909751,0.0,24.7345865669,47.5788473902,89.2335537693,75.6698865609,4.9528840297,8.61078317868
 03/29  19:00:00,133.464960149,28.0140773338,20.5867214855,0.0,24.7345865669,47.5788473902,86.6061625207,81.6332784911,4.9528840297,0.02
 03/29  20:00:00,112.297031811,26.5295717985,19.8108744153,0.000197477357445,12.3672932834,38.6892022431,100.349729147,97.3579987294,2.97173041782,0.02
 03/29  21:00:00,79.7281203659,14.7711834692,10.9985417389,0.0,12.3672932834,27.0668015668,59.1258645877,56.1341341699,2.97173041782,0.02
 03/29  22:00:00,73.7315192426,21.8959042794,15.1716211383,0.0,4.12243109448,15.9888894789,96.7388187009,93.7470882831,2.97173041782,0.02
 03/29  23:00:00,68.4344567183,18.2519071172,11.127957924,0.0272778753023,4.12243109448,15.9888894789,78.5485412411,75.5568108233,2.97173041782,0.02
 03/29  24:00:00,77.2095397371,22.6876405649,13.1065059946,0.217143579633,4.12243109448,15.9888894789,100.186614983,97.1948845651,2.97173041782,0.02
 03/30  01:00:00,70.2170789561,17.8277626785,10.2462473434,0.201385684542,4.12243109448,15.9888894789,81.4584174695,78.4666870517,2.97173041782,0.02
 03/30  02:00:00,80.5630298135,22.6028116772,12.1667678451,0.707180071256,4.12243109448,15.9888894789,102.869368232,99.8776378138,2.97173041782,0.02
 03/30  03:00:00,73.8756252971,18.4639793365,9.25597931736,1.28067701734,4.12243109448,15.9888894789,83.3358930656,80.3441626477,2.97173041782,0.02
 03/30  04:00:00,110.690644784,27.6888999308,12.488780782,1.57034823728,12.3672932834,24.9413748627,117.032249613,112.059365583,4.9528840297,0.02
 03/30  05:00:00,135.262037804,27.8639740521,15.3986171049,20.1224103092,12.3672932834,24.9413748627,184.536484079,179.563600049,4.9528840297,0.02
 03/30  06:00:00,192.629368152,28.8001073683,15.7227354648,18.8702084529,24.7345865669,70.7195625826,155.225802441,145.300034381,9.90576805939,0.02
 03/30  07:00:00,207.227572332,28.970575461,15.0418083847,13.5307019963,37.1018798503,92.3937384068,143.540852213,125.024864911,9.90576805939,8.61021924307
 03/30  08:00:00,215.853740737,29.0348002691,14.6889108691,11.8274286302,37.1018798503,104.434947198,129.715125816,119.789357757,9.90576805939,0.02
 03/30  09:00:00,226.562199408,29.0784673674,15.2257492149,9.87067446545,37.1018798503,116.476155989,123.221198258,113.295430199,9.90576805939,0.02
 03/30  10:00:00,224.083014724,29.1229396247,16.0684643892,7.80561770525,37.1018798503,116.476155989,126.971593095,108.423962801,9.90576805939,8.64186223513
 03/30  11:00:00,223.247070598,29.1705043132,17.3759455235,6.72308319386,37.1018798503,116.476155989,124.503079322,105.953411653,9.90576805939,8.64389960949
 03/30  12:00:00,212.168548596,29.2692847637,17.9990318178,5.10588234352,37.1018798503,104.434947198,111.672658387,101.746890328,9.90576805939,0.02
 03/30  13:00:00,222.412496357,29.5001547025,18.649253335,4.16201146116,37.1018798503,116.476155989,115.96015426,97.4103992051,9.90576805939,8.64398699549
 03/30  14:00:00,221.897822208,29.6790900931,19.3854927094,3.09797143312,37.1018798503,116.476155989,105.247779338,95.3220112788,9.90576805939,0.02
 03/30  15:00:00,224.357746689,29.7690975668,19.8994175933,2.26869954031,37.1018798503,116.476155989,112.100095373,93.5546166414,9.90576805939,8.63971067205
 03/30  16:00:00,228.012000004,29.7327512202,20.1328141735,1.92363512772,37.1018798503,116.476155989,111.253084167,92.7132459905,9.90576805939,8.63407011745
 03/30  17:00:00,232.283046688,29.7002293282,19.8130296344,1.8310992819,37.1018798503,116.476155989,102.129152084,92.2033840242,9.90576805939,0.02
 03/30  18:00:00,148.500825382,27.4838967855,15.3244354407,0.0,24.7345865669,47.5788473902,75.2761672876,70.3032832579,4.9528840297,0.02
 03/30  19:00:00,160.062868886,28.0140773338,13.4273309508,0.0,24.7345865669,47.5788473902,83.0903148336,78.1174308039,4.9528840297,0.02
 03/30  20:00:00,138.811954995,26.5295717985,11.8964703044,0.0,12.3672932834,38.6892022431,98.1350786937,95.1433482759,2.97173041782,0.02
 03/30  21:00:00,111.580315642,20.8624498532,8.67799463215,0.0068487558879,12.3672932834,27.0668015668,82.9647352821,79.9730048642,2.97173041782,0.02
 03/30  22:00:00,84.7485566961,17.4884471276,6.84686042785,0.0,4.12243109448,15.9888894789,76.3697482682,73.3780178503,2.97173041782,0.02
 03/30  23:00:00,99.168343072,22.6028116772,8.24744252748,0.249275886662,4.12243109448,15.9888894789,106.516151816,94.9424669178,2.97173041782,8.60195448004
 03/30  24:00:00,86.2692637646,18.3367360049,6.2636888545,0.870188422846,4.12243109448,15.9888894789,80.0696200126,77.0778895948,2.97173041782,0.02
 03/31  01:00:00,98.751328427,22.2634961263,7.44684260361,0.762245827402,4.12243109448,15.9888894789,101.426290509,98.4345600907,2.97173041782,0.02
 03/31  02:00:00,89.6070407922,19.1001959945,5.26695904481,3.59894413971,4.12243109448,15.9888894789,82.3820284406,79.3902980228,2.97173041782,0.02
 03/31  03:00:00,105.096286734,23.8752449932,6.75728766191,6.16171683573,4.12243109448,15.9888894789,104.076527054,101.084796637,2.97173041782,0.02
 03/31  04:00:00,129.471080433,27.8020051145,7.81502474318,4.46179213545,12.3672932834,24.9413748627,117.814466491,112.841582462,4.9528840297,0.02
 03/31  05:00:00,161.124431972,28.2747735831,11.3087992294,32.5438463665,12.3672932834,24.9413748627,185.487251009,180.51436698,4.9528840297,0.02
 03/31  06:00:00,207.069021346,28.7505801982,11.2714089001,25.2104099968,24.7345865669,70.7195625826,172.509924809,162.58415675,9.90576805939,0.02
 03/31  07:00:00,222.851955164,28.84965112,11.3796634607,18.5321600327,37.1018798503,92.3937384068,152.883762991,142.957994932,9.90576805939,0.02
 03/31  08:00:00,230.956188827,28.9107761585,11.9270062182,16.5926523722,37.1018798503,104.434947198,143.87965465,133.953886591,9.90576805939,0.02
 03/31  09:00:00,240.806106098,28.9623748673,12.1348067358,15.0071458271,37.1018798503,116.476155989,147.167587472,128.626204178,9.90576805939,8.63561523497
 03/31  10:00:00,240.376309928,29.0016670889,12.7799320203,13.4918300009,37.1018798503,116.476155989,141.54777625,123.00034738,9.90576805939,8.64166081086
 03/31  11:00:00,239.845778262,29.0403359321,13.6002775249,11.7822441391,37.1018798503,116.476155989,126.362778047,116.437009988,9.90576805939,0.02
 03/31  12:00:00,226.233387968,29.0755438839,13.8525397744,10.1932415216,37.1018798503,104.434947198,130.83225267,112.28881762,9.90576805939,8.63766699015
 03/31  13:00:00,234.889842551,29.1038587014,13.849076321,9.11969752564,37.1018798503,116.476155989,119.959559305,110.033791245,9.90576805939,0.02
 03/31  14:00:00,233.619656601,29.1328757611,13.8596734515,8.00730478385,37.1018798503,116.476155989,126.291810132,107.744379314,9.90576805939,8.64166275929
 03/31  15:00:00,232.978735426,29.1589464532,14.2014205958,7.37095055097,37.1018798503,116.476155989,114.981080483,105.055312424,9.90576805939,0.02
 03/31  16:00:00,232.437249199,29.1768523274,14.0960105637,7.10379740402,37.1018798503,116.476155989,122.514999798,103.975286093,9.90576805939,8.63394564523
 03/31  17:00:00,233.344649272,29.1851760447,13.8489877099,7.18774541061,37.1018798503,116.476155989,114.646432222,104.720664163,9.90576805939,0.02
 03/31  18:00:00,142.754129065,27.3778606758,10.8610858684,0.0,24.7345865669,47.5788473902,84.0506163477,79.077732318,4.9528840297,0.02
 03/31  19:00:00,150.03907939,27.8020051145,9.73901008669,0.0348976886933,24.7345865669,47.5788473902,98.5788237352,85.0151907724,4.9528840297,8.61074893313
 03/31  20:00:00,125.537060107,26.5295717985,8.94082641039,0.137057848195,12.3672932834,38.6892022431,103.753524567,100.761794149,2.97173041782,0.02
 03/31  21:00:00,101.959033263,22.0153937243,8.04106311749,0.90629082077,12.3672932834,27.0668015668,89.2197847041,86.2280542863,2.97173041782,0.02
 03/31  22:00:00,72.4913114493,17.4036182399,7.10707762702,0.0,4.12243109448,15.9888894789,79.2214391713,76.2297087534,2.97173041782,0.02
 03/31  23:00:00,85.0272463176,22.8148838965,9.26177145925,2.1511483516,4.12243109448,15.9888894789,101.447496583,98.4557661656,2.97173041782,0.02
 03/31  24:00:00,77.8604205514,19.1001959945,7.39724382728,4.57328085799,4.12243109448,15.9888894789,82.2849039455,79.2931735277,2.97173041782,0.02
 04/01  01:00:00,90.4316790485,23.8752449932,9.59747849911,7.30799851246,4.12243109448,15.9888894789,103.783657495,100.791927077,2.97173041782,0.02
 04/01  02:00:00,78.603900879,19.1001959945,7.68235168993,6.84241849984,4.12243109448,15.9888894789,84.2576537819,81.2659233641,2.97173041782,0.02
 04/01  03:00:00,90.352301311,23.8752449932,9.94895711391,9.72905555067,4.12243109448,15.9888894789,105.850436724,102.858706306,2.97173041782,0.02
 04/01  04:00:00,95.4610011827,27.8020051145,11.6152394281,8.62931439598,4.12243109448,16.0517297156,125.84072167,122.848991252,2.97173041782,0.02
 04/01  05:00:00,98.8456962968,28.2261495531,11.6506732875,11.6228564453,4.12243109448,16.0517297156,126.857407969,123.865677552,2.97173041782,0.02
 04/01  06:00:00,121.309703117,28.6502939918,11.6515188518,14.8053802452,4.12243109448,39.6058045677,122.528621555,119.536891137,2.97173041782,0.02
 04/01  07:00:00,182.394420169,28.6502939918,15.4108448734,49.1796593767,12.3672932834,65.3531420225,175.823968327,170.851084298,4.9528840297,0.02
 04/01  08:00:00,175.317857862,28.6502939918,15.8898128799,40.4883496274,12.3672932834,68.2430321324,170.509846713,165.536962683,4.9528840297,0.02
 04/01  09:00:00,192.960758797,28.6710581563,16.5117820001,31.7049758872,16.4897243779,93.1370602926,166.087254618,149.54675262,7.92461444751,8.61588755054
 04/01  10:00:00,188.072012177,28.6750800125,17.5459115446,27.6804053514,16.4897243779,93.1370602926,148.145669512,140.201055064,7.92461444751,0.02
 04/01  11:00:00,186.621452808,28.6760060383,17.9811401594,24.6989369255,16.4897243779,93.1370602926,143.100546535,135.155932088,7.92461444751,0.02
 04/01  12:00:00,177.696583855,28.6761264602,18.6354001136,22.1512455197,16.4897243779,83.9857416113,140.519830584,132.575216136,7.92461444751,0.02
 04/01  13:00:00,180.947085181,28.6759462461,19.1042940792,19.8741257428,16.4897243779,83.9857416113,146.541583887,130.003320052,7.92461444751,8.6136493879
 04/01  14:00:00,183.254467775,28.6758002348,19.1156952726,18.3690127087,16.4897243779,83.9857416113,136.182495434,128.237880987,7.92461444751,0.02
 04/01  15:00:00,144.122485453,28.6502939918,15.3278959815,0.0304194683898,12.3672932834,70.6512738906,79.9692144636,74.9963304339,4.9528840297,0.02
 04/01  16:00:00,142.763284911,28.6502939918,15.2324029416,0.347275107504,12.3672932834,70.6512738906,79.9447465727,74.971862543,4.9528840297,0.02
 04/01  17:00:00,131.68909531,28.6502939918,15.0268487092,1.0557170255,12.3672932834,58.1284167478,83.8454237965,78.8725397668,4.9528840297,0.02
 04/01  18:00:00,92.6162575136,26.1054273598,12.4935733895,0.0,12.3672932834,24.9413748627,103.695091528,98.7222074987,4.9528840297,0.02
 04/01  19:00:00,100.19345399,26.1054273598,11.0711149419,0.0,12.3672932834,24.9413748627,110.110663678,105.137779648,4.9528840297,0.02
 04/01  20:00:00,88.3287722674,26.1054273598,11.0578662672,0.0,4.12243109448,16.0517297156,118.802798233,115.811067815,2.97173041782,0.02
 04/01  21:00:00,78.2774131774,20.8843418879,9.22620461101,0.0,4.12243109448,15.9888894789,100.347302505,97.3555720868,2.97173041782,0.02
 04/01  22:00:00,71.680297771,17.6581049031,8.00337203865,0.637856358737,4.12243109448,15.9888894789,86.1758496524,83.1841192346,2.97173041782,0.02
 04/01  23:00:00,89.5464868599,23.8752449932,10.3438318318,7.76719747784,4.12243109448,15.9888894789,108.047825052,105.056094634,2.97173041782,0.02
 04/01  24:00:00,79.0742041581,19.1001959945,8.09168935492,7.36823687868,4.12243109448,15.9888894789,95.6380761982,84.0643877086,2.97173041782,8.60195807181
 04/02  01:00:00,90.9990078266,23.8752449932,10.4986615466,10.9701028455,2.06121554724,15.9888894789,110.261908471,107.270178053,2.97173041782,0.02
 04/02  02:00:00,79.6870222111,19.1001959945,8.20025369647,9.84122712301,2.06121554724,15.9888894789,89.1905189405,86.1987885227,2.97173041782,0.02
 04/02  03:00:00,93.044281064,23.8752449932,10.1939656246,13.2403310724,2.06121554724,15.9888894789,111.979739414,108.988008996,2.97173041782,0.02
 04/02  04:00:00,81.7936011541,19.1001959945,8.01826968284,11.5409106599,2.06121554724,15.9888894789,90.3349129128,87.343182495,2.97173041782,0.02
 04/02  05:00:00,95.9221466359,23.8752449932,10.1455818718,15.005301829,2.06121554724,15.9888894789,113.085960985,110.094230567,2.97173041782,0.02
 04/02  06:00:00,78.8875183677,19.1001959945,7.77400141711,12.9959809483,2.06121554724,15.9888894789,91.2387664376,88.2470360198,2.97173041782,0.02
 04/02  07:00:00,82.5591831387,23.8752449932,9.47729161015,16.3744395009,2.06121554724,15.9888894789,112.980391093,109.988660675,2.97173041782,0.02
 04/02  08:00:00,95.8944335384,19.1001959945,7.81822243728,11.4431547135,4.12243109448,41.7362269337,89.1283075574,84.1554235277,4.9528840297,0.02
 04/02  09:00:00,107.443322308,23.8752449932,10.1081016541,13.5844534626,4.12243109448,41.7362269337,108.348565187,103.375681157,4.9528840297,0.02
 04/02  10:00:00,93.5984633222,19.1001959945,8.34389852573,10.1464550187,4.12243109448,41.7362269337,86.8084901719,81.8356061422,4.9528840297,0.02
 04/02  11:00:00,106.120337969,23.8752449932,11.4982557419,11.7147343985,4.12243109448,41.7362269337,106.222092762,101.249208732,4.9528840297,0.02
 04/02  12:00:00,95.5297210794,19.1001959945,9.42546037746,8.39314342572,4.12243109448,41.7362269337,85.3620852904,80.3892012607,4.9528840297,0.02
 04/02  13:00:00,110.365415731,23.8752449932,12.1384282841,9.45163286998,4.12243109448,41.7362269337,103.914884743,98.9420007133,4.9528840297,0.02
 04/02  14:00:00,95.3708362117,18.7608804436,9.75410811555,5.22090635676,4.12243109448,41.7362269337,84.0770681836,79.1041841539,4.9528840297,0.02
 04/02  15:00:00,106.971043273,23.1117850036,12.0891026318,5.30473604798,4.12243109448,41.7362269337,103.986819335,99.0139353054,4.9528840297,0.02
 04/02  16:00:00,74.2657323725,17.8277626785,9.64513109407,1.77129740333,4.12243109448,24.8785346261,85.0096177221,80.0367336924,4.9528840297,0.02
 04/02  17:00:00,78.9476355682,23.0693705597,11.8742667338,5.94772387376,2.06121554724,15.9888894789,109.14695947,106.155229052,2.97173041782,0.02
 04/02  18:00:00,71.6185370509,19.3122682139,8.86009177829,10.6652140422,2.06121554724,15.9888894789,89.9850538278,86.9933234099,2.97173041782,0.02
 04/02  19:00:00,87.7783932976,23.2390283352,10.6257305626,9.30705438542,2.06121554724,15.9888894789,112.635431662,109.643701245,2.97173041782,0.02
 04/02  20:00:00,87.1468195398,19.5243404332,8.23627963681,14.5847336326,2.06121554724,15.9888894789,91.2867211443,88.2949907264,2.97173041782,0.02
 04/02  21:00:00,93.6889114923,23.4511005545,10.1186522017,12.8972138945,2.06121554724,15.9888894789,114.079381186,111.087650768,2.97173041782,0.02
 04/02  22:00:00,88.6942720945,19.5243404332,7.89135534936,17.0776862631,2.06121554724,15.9888894789,92.4303828862,89.4386524684,2.97173041782,0.02
 04/02  23:00:00,96.2858405743,23.4511005545,9.92392342809,14.7793336871,2.06121554724,15.9888894789,115.125098173,112.133367755,2.97173041782,0.02
 04/02  24:00:00,91.2546516856,19.5243404332,7.88638836174,19.0693744296,2.06121554724,15.9888894789,93.0372193325,90.0454889146,2.97173041782,0.02
 04/03  01:00:00,98.3985299621,23.4511005545,9.39525452655,15.5996121739,4.12243109448,15.9888894789,115.033662964,112.041932546,2.97173041782,0.02
 04/03  02:00:00,93.3105135142,19.5243404332,7.14330178496,19.9811953537,4.12243109448,15.9888894789,92.7633112226,89.7715808047,2.97173041782,0.02
 04/03  03:00:00,101.227364834,23.4511005545,8.70383538069,16.8745473052,4.12243109448,15.9888894789,123.855919907,112.282234665,2.97173041782,8.60195482424
 04/03  04:00:00,128.879979053,28.2261495531,9.97058915123,16.6997035564,12.3672932834,24.9413748627,131.794150012,126.821265983,4.9528840297,0.02
 04/03  05:00:00,164.787916672,27.8021962059,13.210443033,48.2386992077,12.3672932834,24.9413748627,200.811391064,195.838507034,4.9528840297,0.02
 04/03  06:00:00,218.867530635,28.6508964138,13.2138689821,48.9160746689,24.7345865669,70.7195625826,182.895430645,172.969662585,9.90576805939,0.02
 04/03  07:00:00,223.828334294,28.6625928542,13.913759536,33.1289684409,37.1018798503,92.3937384068,159.762201233,149.836433174,9.90576805939,0.02
 04/03  08:00:00,228.058016354,28.6750826248,14.6819844606,27.4675105296,37.1018798503,104.434947198,148.907599818,138.981831759,9.90576805939,0.02
 04/03  09:00:00,236.481711407,28.6863482262,14.8844388617,23.3390386848,37.1018798503,116.476155989,151.877013343,133.335842286,9.90576805939,8.63540299726
 04/03  10:00:00,232.380058312,28.6946736496,14.888527442,20.0372609996,37.1018798503,116.476155989,139.600424198,129.674656139,9.90576805939,0.02
 04/03  11:00:00,229.388038979,28.701574045,17.0393074441,16.473238757,37.1018798503,116.476155989,137.965526416,119.416118917,9.90576805939,8.64363943994
 04/03  12:00:00,216.09480516,28.7087244816,19.1548840745,13.6914979531,37.1018798503,104.434947198,130.016355128,111.473068236,9.90576805939,8.6375188331
 04/03  13:00:00,222.287135198,28.7169757944,18.9847047936,11.4561961909,37.1018798503,116.476155989,118.865686192,108.939918132,9.90576805939,0.02
 04/03  14:00:00,221.919031597,28.7263088508,18.5583521219,9.81703520751,37.1018798503,116.476155989,125.405638988,106.858372943,9.90576805939,8.64149798485
 04/03  15:00:00,219.833347636,28.7465918937,18.2343935072,9.06865568082,37.1018798503,116.476155989,115.959510843,106.033742784,9.90576805939,0.02
 04/03  16:00:00,218.015412158,28.7764002332,17.9985030257,8.46343693854,37.1018798503,116.476155989,123.890238682,105.350762004,9.90576805939,8.63370861816
 04/03  17:00:00,218.392318146,28.8048904736,17.7280165044,8.1131036654,37.1018798503,116.476155989,114.627638141,104.701870082,9.90576805939,0.02
 04/03  18:00:00,123.010785516,26.1054273598,13.3918333964,0.0,24.7345865669,47.5788473902,86.8217536516,81.8488696219,4.9528840297,0.02
 04/03  19:00:00,133.000728026,27.5899328951,12.2753365543,0.0171121474393,24.7345865669,47.5788473902,92.2503256888,87.2774416591,4.9528840297,0.02
 04/03  20:00:00,117.618098719,26.9537162372,11.9229594395,0.0877322485644,12.3672932834,38.6892022431,114.184119956,102.601708225,2.97173041782,8.61068131327
 04/03  21:00:00,93.7230389434,20.0141609759,9.63605963363,0.0,12.3672932834,27.0668015668,88.4244101028,85.432679685,2.97173041782,0.02
 04/03  22:00:00,68.73664481,17.4036182399,8.3360779086,0.0,4.12243109448,15.9888894789,80.2861347958,77.294404378,2.97173041782,0.02
 04/03  23:00:00,77.1101054187,21.7545227999,11.0838600731,0.0,4.12243109448,15.9888894789,102.533787105,99.5420566873,2.97173041782,0.02
 04/03  24:00:00,67.2820840141,17.6581049031,9.08724473083,0.326380142774,4.12243109448,15.9888894789,83.6644278611,80.6726974433,2.97173041782,0.02
 04/04  01:00:00,76.9513462539,22.6028116772,11.8390108901,1.85089328229,4.12243109448,15.9888894789,104.459795825,101.468065407,2.97173041782,0.02
 04/04  02:00:00,67.3537217822,17.6581049031,9.25184872612,0.60142039369,4.12243109448,15.9888894789,84.0859240958,81.094193678,2.97173041782,0.02
 04/04  03:00:00,85.0524140653,23.7055872177,11.3477116516,6.48832803765,4.12243109448,15.9888894789,106.707591257,103.715860839,2.97173041782,0.02
 04/04  04:00:00,107.091822792,27.3778606758,12.4378787141,3.44511035746,12.3672932834,24.9413748627,119.833015274,114.860131244,4.9528840297,0.02
 04/04  05:00:00,144.941152087,28.2633437004,15.9379596791,35.4710715104,12.3672932834,24.9413748627,187.676438923,182.703554894,4.9528840297,0.02
 04/04  06:00:00,187.590335824,28.7336810856,16.4813074534,26.1995032351,24.7345865669,70.7195625826,157.689257165,147.763489106,9.90576805939,0.02
 04/04  07:00:00,202.405169531,28.7819496158,15.5469112632,18.4853698386,37.1018798503,92.3937384068,140.079917126,130.154149066,9.90576805939,0.02
 04/04  08:00:00,208.922262151,28.8139481025,15.4792879178,15.8663430555,37.1018798503,104.434947198,142.862849152,124.325875424,9.90576805939,8.63120566793
 04/04  09:00:00,218.492852202,28.8407265653,17.1260699099,13.8820262744,37.1018798503,116.476155989,125.745224299,115.819456239,9.90576805939,0.02
 04/04  10:00:00,216.864834162,28.8728337612,17.9880195083,11.7094197667,37.1018798503,116.476155989,130.071960052,111.524734845,9.90576805939,8.64145714728
 04/04  11:00:00,214.122158394,28.9224625776,18.9105219011,8.98247452885,37.1018798503,116.476155989,117.915613333,107.989845273,9.90576805939,0.02
 04/04  12:00:00,202.005633641,28.9923481946,19.5706530958,6.77768553352,37.1018798503,104.434947198,123.171204575,104.627903957,9.90576805939,8.63753255827
 04/04  13:00:00,215.715178754,29.065046843,20.155029005,5.56606752125,37.1018798503,116.476155989,119.926064921,101.376871132,9.90576805939,8.64342572993
 04/04  14:00:00,219.171496749,29.1157445437,21.1647038648,4.39540334492,37.1018798503,116.476155989,109.394450021,99.4686819616,9.90576805939,0.02
 04/04  15:00:00,220.438488951,29.1650362151,21.8985945325,3.35010495788,37.1018798503,116.476155989,116.356734702,97.8123553,9.90576805939,8.63861134271
 04/04  16:00:00,220.626717343,29.1927328838,22.388356914,2.92268092474,37.1018798503,116.476155989,106.922383797,96.9966157375,9.90576805939,0.02
 04/04  17:00:00,221.554356642,29.2078622993,21.9967371966,2.90919004869,37.1018798503,116.476155989,115.707627973,97.1795111512,9.90576805939,8.62234876257
 04/04  18:00:00,134.207374386,27.3778606758,17.6819172039,0.0,24.7345865669,47.5788473902,80.1692463174,75.1963622877,4.9528840297,0.02
 04/04  19:00:00,143.447670698,27.6959690048,16.3735509336,0.0,24.7345865669,47.5788473902,86.2686382392,81.2957542095,4.9528840297,0.02
 04/04  20:00:00,126.563206468,26.5295717985,16.0785535038,0.0,12.3672932834,38.6892022431,99.9940212565,97.0022908386,2.97173041782,0.02
 04/04  21:00:00,97.4702525808,19.3341602485,12.0002602261,0.0,12.3672932834,27.0668015668,77.9015738764,74.9098434586,2.97173041782,0.02
 04/04  22:00:00,75.1756032623,17.4036182399,10.874190971,0.0,4.12243109448,15.9888894789,76.4005183917,73.4087879739,2.97173041782,0.02
 04/04  23:00:00,87.6750705933,22.8148838965,13.3106251004,0.240095716401,4.12243109448,15.9888894789,98.2369554092,95.2452249914,2.97173041782,0.02
 04/04  24:00:00,75.6351540989,17.4036182399,10.3375879243,0.0,4.12243109448,15.9888894789,79.8967149002,76.9049844823,2.97173041782,0.02
 04/05  01:00:00,84.1992608448,23.0269561158,12.0567278952,1.03757387511,4.12243109448,15.9888894789,101.70445927,98.7127288525,2.97173041782,0.02
 04/05  02:00:00,72.282047406,18.4639793365,8.46880410662,1.55224353377,4.12243109448,15.9888894789,83.1270018915,80.1352714737,2.97173041782,0.02
 04/05  03:00:00,78.6703174259,21.7545227999,10.2667537659,0.0,4.12243109448,15.9888894789,104.503921703,101.512191285,2.97173041782,0.02
 04/05  04:00:00,108.336641773,28.0847680736,11.3619048863,3.03756908428,12.3672932834,24.9413748627,117.97762165,113.00473762,4.9528840297,0.02
 04/05  05:00:00,132.812120724,27.853164662,14.6170249491,23.9873132231,12.3672932834,24.9413748627,185.903980054,180.931096024,4.9528840297,0.02
 04/05  06:00:00,180.707250514,28.7733055223,14.8731624859,21.7868947274,24.7345865669,70.7195625826,160.235917289,150.310149229,9.90576805939,0.02
 04/05  07:00:00,197.861389193,28.8822492968,15.2080838001,15.4793763538,37.1018798503,92.3937384068,147.154314768,128.638465506,9.90576805939,8.6100812031
 04/05  08:00:00,204.522585539,28.9471493464,16.0522118072,13.5158936803,37.1018798503,104.434947198,128.44167025,118.515902191,9.90576805939,0.02
 04/05  09:00:00,213.038030889,28.996724591,16.7553609987,11.728993836,37.1018798503,116.476155989,132.152636365,113.611618901,9.90576805939,8.63524940448
 04/05  10:00:00,211.958848427,29.0451115535,19.0708049364,9.4566063609,37.1018798503,116.476155989,120.176621548,110.250853488,9.90576805939,0.02
 04/05  11:00:00,210.929125225,29.0958591184,19.7218927641,7.72478050477,37.1018798503,116.476155989,125.96962376,107.420526624,9.90576805939,8.64332907697
 04/05  12:00:00,197.773692481,29.1509565851,20.1185648316,6.15944139449,37.1018798503,104.434947198,114.990532027,105.064763968,9.90576805939,0.02
 04/05  13:00:00,209.457872476,29.201669149,21.1108884,4.75873670053,37.1018798503,116.476155989,121.398491086,102.849291162,9.90576805939,8.64343186505
 04/05  14:00:00,208.575156948,29.2412073616,21.1273391131,3.82024655598,37.1018798503,116.476155989,111.19429491,101.26852685,9.90576805939,0.02
 04/05  15:00:00,207.253930592,29.260037559,19.9971263655,3.61066557053,37.1018798503,116.476155989,119.241036776,100.696001299,9.90576805939,8.63926741745
 04/05  16:00:00,206.323967284,29.2836521775,19.270343901,3.38445309449,37.1018798503,116.476155989,118.441934836,99.9037770686,9.90576805939,8.63238970806
 04/05  17:00:00,206.39511934,29.2941392478,19.3743724662,3.34238111683,37.1018798503,116.476155989,109.476276261,99.5505082018,9.90576805939,0.02
 04/05  18:00:00,116.25166479,27.3778606758,15.7554798321,0.0,24.7345865669,47.5788473902,82.5855447673,77.6126607376,4.9528840297,0.02
 04/05  19:00:00,125.733961173,27.8020051145,15.4169598867,0.0,24.7345865669,47.5788473902,88.5546965465,83.5818125168,4.9528840297,0.02
 04/05  20:00:00,107.902594464,26.5295717985,15.2619173316,0.0,12.3672932834,38.6892022431,102.199206916,99.2074764982,2.97173041782,0.02
 04/05  21:00:00,88.4881254967,20.4164133799,11.152311893,0.0638384573604,12.3672932834,27.0668015668,84.083176239,81.0914458211,2.97173041782,0.02
 04/05  22:00:00,63.7889134846,17.4036182399,9.47765081407,0.0,4.12243109448,15.9888894789,78.4816009594,75.4898705416,2.97173041782,0.02
 04/05  23:00:00,73.0056525502,22.7724694526,12.1840390902,0.600714374894,4.12243109448,15.9888894789,108.332772863,96.759093337,2.97173041782,8.60194910801
 04/05  24:00:00,65.97365668,18.2519071172,9.42907235041,0.992398475715,4.12243109448,15.9888894789,81.9097006051,78.9179701873,2.97173041782,0.02
 04/06  01:00:00,74.1713720844,22.1786672385,12.1238974631,0.623206418813,4.12243109448,15.9888894789,102.351446564,99.3597161464,2.97173041782,0.02
 04/06  02:00:00,68.0966456756,18.5063937804,9.91602957974,1.7953470066,4.12243109448,15.9888894789,83.5457751356,80.5540447177,2.97173041782,0.02
 04/06  03:00:00,77.1679956717,22.6876405649,12.2839142231,1.92807716351,4.12243109448,15.9888894789,104.793422602,101.801692184,2.97173041782,0.02
 04/06  04:00:00,100.015265906,27.3778606758,14.2172907905,1.94543796308,12.3672932834,24.9413748627,118.188787469,113.21590344,4.9528840297,0.02
 04/06  05:00:00,128.528041601,28.2920637642,18.0253408064,27.8819577326,12.3672932834,24.9413748627,185.498550058,180.525666029,4.9528840297,0.02
 04/06  06:00:00,171.40870256,28.7712198268,19.1274357292,20.204469659,24.7345865669,70.7195625826,151.413009104,141.487241044,9.90576805939,0.02
 04/06  07:00:00,196.556629084,28.938060573,23.6970724461,13.6210404077,37.1018798503,92.3937384068,131.324441105,121.398673046,9.90576805939,0.02
 04/06  08:00:00,208.123928341,29.0139522515,25.1638795834,11.6020881737,37.1018798503,104.434947198,125.297940669,115.37217261,9.90576805939,0.02
 04/06  09:00:00,216.171635912,29.0559041783,22.4229147547,10.307158278,37.1018798503,116.476155989,130.960773407,112.419819049,9.90576805939,8.63518629871
 04/06  10:00:00,212.988458682,29.1072508878,21.1611965847,8.33365175939,37.1018798503,116.476155989,119.207303184,109.281535124,9.90576805939,0.02
 04/06  11:00:00,212.292317302,29.1842107235,22.7667698556,5.95478265787,37.1018798503,116.476155989,123.837966378,105.288959771,9.90576805939,8.64323854785
 04/06  12:00:00,200.876975908,29.2290425643,24.5881026398,4.71507005725,37.1018798503,104.434947198,121.818453252,103.275309767,9.90576805939,8.63737542576
 04/06  13:00:00,213.18336869,29.3147142078,25.9270261799,3.55507335393,37.1018798503,116.476155989,110.26722353,100.341455471,9.90576805939,0.02
 04/06  14:00:00,213.146541939,29.3832797844,26.4515880982,2.9253227819,37.1018798503,116.476155989,116.836098485,98.2891982446,9.90576805939,8.6411321814
 04/06  15:00:00,211.828344549,29.4798446975,25.6869459104,2.2754310665,37.1018798503,116.476155989,106.193095958,96.2673278988,9.90576805939,0.02
 04/06  16:00:00,210.712925795,29.5102217231,24.9081238073,1.90909479415,37.1018798503,116.476155989,113.697036942,95.1576944867,9.90576805939,8.6335743962
 04/06  17:00:00,208.428863129,29.4668704923,22.673115913,1.9046405759,37.1018798503,116.476155989,105.903478752,95.9777106928,9.90576805939,0.02
