Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  18:00:00,123.482957941,27.2718245661,17.9594261358,0.0,24.7345865669,47.5788473902,79.1394955523,74.1666115226,4.9528840297,0.02
 04/06  19:00:00,137.429070046,28.0140773338,17.1812646227,0.0,24.7345865669,47.5788473902,93.7913163005,80.2278238467,4.9528840297,8.61060842407
 04/06  20:00:00,119.003691516,26.5295717985,16.5081855486,0.0,12.3672932834,38.6892022431,99.2397674399,96.2480370221,2.97173041782,0.02
 04/06  21:00:00,87.42450495,16.5115452932,10.0697905282,0.0,12.3672932834,27.0668015668,66.5592142003,63.5674837825,2.97173041782,0.02
 04/06  22:00:00,82.4356653762,21.7545227999,12.6263093212,0.0,4.12243109448,15.9888894789,95.0698262691,92.0780958513,2.97173041782,0.02
 04/06  23:00:00,76.8241927944,18.6760515559,9.9607958446,0.167370861955,4.12243109448,15.9888894789,78.6343462655,75.6426158477,2.97173041782,0.02
 04/06  24:00:00,87.9967936118,22.3907394579,12.3051997336,0.238422855726,4.12243109448,15.9888894789,99.6740577146,96.6823272968,2.97173041782,0.02
 04/07  01:00:00,80.5627336508,17.8277626785,10.1220134957,0.306976748605,4.12243109448,15.9888894789,80.859502504,77.8677720862,2.97173041782,0.02
 04/07  02:00:00,93.6163107469,22.8148838965,12.3701160488,1.07425310296,4.12243109448,15.9888894789,101.430670352,98.4389399345,2.97173041782,0.02
 04/07  03:00:00,82.3108798573,18.4639793365,9.62068179672,1.58145414809,4.12243109448,15.9888894789,82.5431270091,79.5513965913,2.97173041782,0.02
 04/07  04:00:00,120.029261412,27.2364791963,13.7276171966,1.15290593706,12.3672932834,24.9413748627,115.943040974,110.970156945,4.9528840297,0.02
 04/07  05:00:00,150.016787258,28.3054803308,16.9301722753,24.4689443407,12.3672932834,24.9413748627,182.564319143,177.591435113,4.9528840297,0.02
 04/07  06:00:00,194.443218219,28.7889806245,16.6965524335,18.6692597466,24.7345865669,70.7195625826,150.458665248,140.532897189,9.90576805939,0.02
 04/07  07:00:00,212.450675384,28.9765501246,16.7806068063,12.724228188,37.1018798503,92.3937384068,129.466054326,119.540286267,9.90576805939,0.02
 04/07  08:00:00,219.549102503,29.0493471633,17.5774429835,9.14185508659,37.1018798503,104.434947198,130.560973681,112.024231761,9.90576805939,8.6309738611
 04/07  09:00:00,229.042852858,29.1014365422,18.3273920569,6.46376586649,37.1018798503,116.476155989,117.974049599,108.04828154,9.90576805939,0.02
 04/07  10:00:00,228.550952472,29.1710042589,19.1553694395,4.53658653309,37.1018798503,116.476155989,122.722010491,104.175084386,9.90576805939,8.64115804568
 04/07  11:00:00,231.003314272,29.2821830485,19.8995895199,3.94642044423,37.1018798503,116.476155989,110.376469462,100.450701403,9.90576805939,0.02
 04/07  12:00:00,220.915662953,29.4809945104,20.3956054628,3.08178986742,37.1018798503,104.434947198,115.776982925,97.2336196978,9.90576805939,8.63759516818
 04/07  13:00:00,231.584458195,29.7182747789,21.4837448283,2.1248791802,37.1018798503,116.476155989,113.097183862,94.548598405,9.90576805939,8.64281739756
 04/07  14:00:00,230.673225568,29.8258410423,22.1274280561,1.56593332549,37.1018798503,116.476155989,103.054508013,93.1287399535,9.90576805939,0.02
 04/07  15:00:00,228.53371589,29.8509987379,22.6987377041,1.07221304391,37.1018798503,116.476155989,110.903150923,92.3583360336,9.90576805939,8.63904683009
 04/07  16:00:00,228.831051318,29.8276792295,22.5362692135,0.947662628609,37.1018798503,116.476155989,101.688750851,91.7629827918,9.90576805939,0.02
 04/07  17:00:00,229.899045808,29.7563349017,22.1210653483,0.989323264714,37.1018798503,116.476155989,110.446132672,91.9181272486,9.90576805939,8.62223736426
 04/07  18:00:00,144.965108564,27.2718245661,18.2173938313,0.0,24.7345865669,47.5788473902,75.3264080975,70.3535240678,4.9528840297,0.02
 04/07  19:00:00,154.42544493,28.0140773338,16.591393244,0.0,24.7345865669,47.5788473902,82.2755357691,77.3026517394,4.9528840297,0.02
 04/07  20:00:00,135.931927024,26.5295717985,15.1521758094,0.0,12.3672932834,38.6892022431,97.0928093429,94.1010789251,2.97173041782,0.02
 04/07  21:00:00,106.698424459,19.9922689412,10.9176890603,0.0,12.3672932834,27.0668015668,79.8674788755,76.8757484577,2.97173041782,0.02
 04/07  22:00:00,81.3013919032,17.4884471276,9.10278248333,0.0,4.12243109448,15.9888894789,75.7568049913,72.7650745735,2.97173041782,0.02
 04/07  23:00:00,94.22164365,22.6028116772,10.8277800921,0.0330338481962,4.12243109448,15.9888894789,97.1812827676,94.1895523498,2.97173041782,0.02
 04/07  24:00:00,81.5227029123,18.4215648927,7.93088607162,0.309964475029,4.12243109448,15.9888894789,79.4465885743,76.4548581565,2.97173041782,0.02
 04/08  01:00:00,92.3902694794,21.9665950192,9.62544258388,0.0670867118363,4.12243109448,15.9888894789,100.835161741,97.8434313228,2.97173041782,0.02
 04/08  02:00:00,81.3114349454,18.2519071172,6.9635528569,0.918453900177,4.12243109448,15.9888894789,82.2212180738,79.229487656,2.97173041782,0.02
 04/08  03:00:00,94.5362392433,23.0269561158,7.82426572111,2.11564509496,4.12243109448,15.9888894789,103.707120247,100.715389829,2.97173041782,0.02
 04/08  04:00:00,108.296383371,28.2261495531,7.02079289867,5.52011981844,4.12243109448,16.0517297156,123.672797785,120.681067368,2.97173041782,0.02
 04/08  05:00:00,108.831076937,27.8020051145,6.05023840286,5.98327346245,4.12243109448,16.0517297156,125.349400043,122.357669625,2.97173041782,0.02
 04/08  06:00:00,129.12086892,28.6502939918,7.03731398285,10.43623276,4.12243109448,39.6058045677,135.298042029,132.306311612,2.97173041782,0.02
 04/08  07:00:00,185.152066267,28.6726351885,12.5861754305,39.4126474496,12.3672932834,65.3531420225,191.314343517,177.759518885,4.9528840297,8.60194060315
 04/08  08:00:00,177.227333898,28.6678336742,15.9810287481,29.9480122939,12.3672932834,68.2430321324,165.193198391,160.220314361,4.9528840297,0.02
 04/08  09:00:00,200.150072114,28.6937439473,17.7963249544,21.5010455339,16.4897243779,93.1370602926,145.487681946,137.543067499,7.92461444751,0.02
 04/08  10:00:00,199.795248593,28.6949294425,18.9151676285,18.331015516,16.4897243779,93.1370602926,139.847747489,131.903133041,7.92461444751,0.02
 04/08  11:00:00,199.781138706,28.6954847548,20.1566139241,15.7136787072,16.4897243779,93.1370602926,136.815237331,128.870622883,7.92461444751,0.02
 04/08  12:00:00,189.966022914,28.695330561,19.7224480046,13.4423184607,16.4897243779,83.9857416113,142.865209367,126.327127814,7.92461444751,8.61346710541
 04/08  13:00:00,187.768831597,28.6948532102,19.7022370064,11.6182646304,16.4897243779,83.9857416113,132.43983931,124.495224863,7.92461444751,0.02
 04/08  14:00:00,184.062833059,28.6942630849,19.2084735436,10.3509422265,16.4897243779,83.9857416113,131.199807173,123.255192725,7.92461444751,0.02
 04/08  15:00:00,149.714109157,28.6502939918,15.4430720737,0.0,12.3672932834,70.6512738906,73.547413654,68.5745296243,4.9528840297,0.02
 04/08  16:00:00,147.161958495,28.6502939918,15.1620253397,0.0,12.3672932834,70.6512738906,74.8473552255,69.8744711958,4.9528840297,0.02
 04/08  17:00:00,136.913744516,28.6502939918,14.8121595952,0.0,12.3672932834,58.1284167478,80.1920763945,75.2191923648,4.9528840297,0.02
 04/08  18:00:00,97.6205740248,26.1054273598,12.8522754665,0.0,12.3672932834,24.9413748627,109.34596844,95.7911341228,4.9528840297,8.60195028761
 04/08  19:00:00,103.784802722,26.3174995792,11.6800313839,0.0,12.3672932834,24.9413748627,107.844453466,102.871569436,4.9528840297,0.02
 04/08  20:00:00,92.5333807902,26.9537162372,11.325172764,0.168781848503,4.12243109448,16.0517297156,117.024829389,114.033098972,2.97173041782,0.02
 04/08  21:00:00,80.2620946454,20.8843418879,8.99735497111,0.0,4.12243109448,15.9888894789,99.0095338494,96.0178034316,2.97173041782,0.02
 04/08  22:00:00,73.0769135866,17.4036182399,7.23472736606,0.0,4.12243109448,15.9888894789,85.2131500404,82.2214196226,2.97173041782,0.02
 04/08  23:00:00,85.5686768387,21.7545227999,8.96086710954,0.0,4.12243109448,15.9888894789,107.178476388,104.18674597,2.97173041782,0.02
 04/08  24:00:00,78.4157734238,18.2519071172,6.7672775906,2.13799166268,4.12243109448,15.9888894789,86.4314651552,83.4397347374,2.97173041782,0.02
 04/09  01:00:00,96.6366570952,23.4511005545,8.50082492965,6.00194458167,2.06121554724,15.9888894789,107.907976629,104.916246211,2.97173041782,0.02
 04/09  02:00:00,93.3252256205,19.5243404332,6.638797951,9.44662205056,2.06121554724,15.9888894789,87.3011133851,84.3093829673,2.97173041782,0.02
 04/09  03:00:00,106.646020127,23.4511005545,7.41171782872,9.10122660576,2.06121554724,15.9888894789,109.715627315,106.723896897,2.97173041782,0.02
 04/09  04:00:00,98.2286725029,19.5243404332,5.13901316,13.2544435865,2.06121554724,15.9888894789,88.9802725235,85.9885421057,2.97173041782,0.02
 04/09  05:00:00,108.735493668,23.4511005545,5.23606653248,11.8929258843,2.06121554724,15.9888894789,111.840836062,108.849105644,2.97173041782,0.02
 04/09  06:00:00,93.4750724332,19.5243404332,3.46092186026,16.4429273806,2.06121554724,15.9888894789,90.5867934406,87.5950630228,2.97173041782,0.02
 04/09  07:00:00,94.7578041742,23.4511005545,4.94948385365,12.1821462717,2.06121554724,15.9888894789,111.526610239,108.534879821,2.97173041782,0.02
 04/09  08:00:00,110.43521561,19.5243404332,4.64853677761,12.3166801853,4.12243109448,41.7362269337,86.4182906794,81.4454066497,4.9528840297,0.02
 04/09  09:00:00,119.843014818,23.4511005545,6.37437510912,8.9445650019,4.12243109448,41.7362269337,104.939138787,99.9662547572,4.9528840297,0.02
 04/09  10:00:00,108.139350107,19.5243404332,4.99244983943,9.78035659831,4.12243109448,41.7362269337,84.1142039535,79.1413199238,4.9528840297,0.02
 04/09  11:00:00,119.009420049,23.4511005545,6.36480437836,7.61384770573,4.12243109448,41.7362269337,103.666998842,98.694114812,4.9528840297,0.02
 04/09  12:00:00,108.051085243,19.5243404332,5.37492393586,9.25519271307,4.12243109448,41.7362269337,84.2492892892,79.2764052595,4.9528840297,0.02
 04/09  13:00:00,119.631224568,23.4511005545,6.73453498045,7.71015223883,4.12243109448,41.7362269337,104.384033233,99.4111492028,4.9528840297,0.02
 04/09  14:00:00,108.723590295,19.5243404332,5.18127534625,9.93065065822,4.12243109448,41.7362269337,85.0878541077,80.114970078,4.9528840297,0.02
 04/09  15:00:00,119.586642216,23.4511005545,7.06306853574,7.73249905075,4.12243109448,41.7362269337,104.441741638,99.468857608,4.9528840297,0.02
 04/09  16:00:00,92.0608636782,19.5243404332,5.6968135455,9.86414330165,4.12243109448,24.8785346261,84.7320112807,79.7591272511,4.9528840297,0.02
 04/09  17:00:00,94.4403640413,23.4511005545,7.18267677711,10.3302036044,2.06121554724,15.9888894789,108.370011659,105.378281242,2.97173041782,0.02
 04/09  18:00:00,85.626342899,19.5243404332,5.6399929622,14.1531014545,2.06121554724,15.9888894789,89.2775699968,86.285839579,2.97173041782,0.02
 04/09  19:00:00,103.738405975,23.4511005545,6.87607135919,12.4899418374,2.06121554724,15.9888894789,112.167899019,109.176168601,2.97173041782,0.02
 04/09  20:00:00,102.543400068,19.5243404332,5.06899440275,17.6209608859,2.06121554724,15.9888894789,99.8991865559,88.3255111485,2.97173041782,8.60194498958
 04/09  21:00:00,111.853839428,23.4511005545,5.92748511825,15.3252722771,2.06121554724,15.9888894789,114.403962996,111.412232578,2.97173041782,0.02
 04/09  22:00:00,104.918902262,19.5243404332,4.53937290673,21.0771399907,2.06121554724,15.9888894789,92.7382360683,89.7465056505,2.97173041782,0.02
 04/09  23:00:00,113.325872129,23.4511005545,5.44202368271,17.854758994,2.06121554724,15.9888894789,115.922777142,112.931046724,2.97173041782,0.02
 04/09  24:00:00,106.970601777,19.5243404332,3.9445788621,24.2436218431,2.06121554724,15.9888894789,93.8798411564,90.8881107386,2.97173041782,0.02
 04/10  01:00:00,114.952793183,23.4511005545,3.46423178043,19.6849720877,4.12243109448,15.9888894789,116.536681726,113.544951308,2.97173041782,0.02
 04/10  02:00:00,109.221926547,19.5243404332,1.51478614884,26.5620618418,4.12243109448,15.9888894789,94.2338045582,91.2420741404,2.97173041782,0.02
 04/10  03:00:00,115.636444472,23.4511005545,1.51931411617,21.9212195296,4.12243109448,15.9888894789,117.683934225,114.692203808,2.97173041782,0.02
 04/10  04:00:00,145.914840751,28.2261495531,1.93346031962,24.0303018025,12.3672932834,24.9413748627,134.319789445,129.346905415,4.9528840297,0.02
 04/10  05:00:00,180.651404213,27.80211617,5.73916052519,56.0126052662,12.3672932834,24.9413748627,204.38069491,199.40781088,4.9528840297,0.02
 04/10  06:00:00,232.667563302,28.6517512763,5.99728001142,57.5890777182,24.7345865669,70.7195625826,210.239189406,200.313421347,9.90576805939,0.02
 04/10  07:00:00,237.130715887,28.664729316,7.28514535415,38.9242693729,37.1018798503,92.3937384068,185.749005929,175.823237869,9.90576805939,0.02
 04/10  08:00:00,238.187827665,28.6790614235,8.5504812957,31.2859840095,37.1018798503,104.434947198,171.021791184,161.096023125,9.90576805939,0.02
 04/10  09:00:00,247.906104099,28.6897882467,11.3856801829,26.0330425267,37.1018798503,116.476155989,165.622348332,147.081693625,9.90576805939,8.63488664711
 04/10  10:00:00,246.964147271,28.6978368184,13.5951165878,20.3114168807,37.1018798503,116.476155989,151.09528032,132.548580321,9.90576805939,8.64093193994
 04/10  11:00:00,244.466147371,28.7046132856,13.8503381639,16.3329884383,37.1018798503,116.476155989,137.126411388,127.200643329,9.90576805939,0.02
 04/10  12:00:00,230.271240034,28.7106827948,12.5646883711,13.5966462395,37.1018798503,104.434947198,146.423479157,127.88074646,9.90576805939,8.63696463754
 04/10  13:00:00,239.100433029,28.7197799713,14.8023165565,10.931849631,37.1018798503,116.476155989,129.117445082,119.191677022,9.90576805939,0.02
 04/10  14:00:00,238.277404875,28.733149178,16.9857634794,9.1162701325,37.1018798503,116.476155989,125.072137116,106.525579665,9.90576805939,8.64078939093
 04/10  15:00:00,235.210100599,28.7499223483,16.3833195232,8.17813824814,37.1018798503,116.476155989,117.167815259,107.2420472,9.90576805939,0.02
 04/10  16:00:00,232.735558479,28.77735053,16.2816063914,7.59035090943,37.1018798503,116.476155989,125.732118419,107.193174345,9.90576805939,8.63317601468
 04/10  17:00:00,232.147914395,28.7999952366,16.5151922831,7.51892221194,37.1018798503,116.476155989,115.263948242,105.338180182,9.90576805939,0.02
 04/10  18:00:00,140.81901137,26.1054273598,13.9532837792,0.0,24.7345865669,47.5788473902,85.3680578245,80.3951737948,4.9528840297,0.02
 04/10  19:00:00,144.236911894,27.5899328951,13.0127199711,0.0147573569481,24.7345865669,47.5788473902,99.5095385313,85.9462522705,4.9528840297,8.61040223118
 04/10  20:00:00,123.998754404,26.9537162372,11.9338785785,0.0734874473805,12.3672932834,38.6892022431,105.036667509,102.044937091,2.97173041782,0.02
 04/10  21:00:00,96.4531464134,20.0141609759,9.62108598121,0.0,12.3672932834,27.0668015668,88.0766529598,85.084922542,2.97173041782,0.02
 04/10  22:00:00,71.0478495371,17.4036182399,8.32669295139,0.0,4.12243109448,15.9888894789,80.0184255137,77.0266950959,2.97173041782,0.02
 04/10  23:00:00,80.8745148024,21.7545227999,11.0734329842,0.0,4.12243109448,15.9888894789,102.146486676,99.1547562583,2.97173041782,0.02
 04/10  24:00:00,71.952929006,17.8277626785,9.08680174563,0.608014050425,4.12243109448,15.9888894789,83.3133169419,80.3215865241,2.97173041782,0.02
 04/11  01:00:00,81.7346807436,22.6028116772,11.3160894346,1.66840018348,4.12243109448,15.9888894789,104.139043503,101.147313085,2.97173041782,0.02
 04/11  02:00:00,69.7917985917,17.5732760154,8.91423669651,0.325579725221,4.12243109448,15.9888894789,83.9999475681,81.0082171502,2.97173041782,0.02
 04/11  03:00:00,81.742356901,22.6028116772,11.5803403111,2.54260032577,4.12243109448,15.9888894789,106.556328131,103.564597713,2.97173041782,0.02
 04/11  04:00:00,107.106760769,27.8585577063,13.2985054831,4.13470056618,12.3672932834,24.9413748627,119.887065973,114.914181943,4.9528840297,0.02
 04/11  05:00:00,135.930017652,27.837575729,17.0330405139,29.5024286959,12.3672932834,24.9413748627,188.42365859,183.45077456,4.9528840297,0.02
 04/11  06:00:00,181.484846237,28.7476218666,18.1105491725,25.7633787909,24.7345865669,70.7195625826,153.57798522,143.652217161,9.90576805939,0.02
 04/11  07:00:00,198.846624999,28.7972729694,18.2130932076,17.5956503071,37.1018798503,92.3937384068,133.609134251,123.683366192,9.90576805939,0.02
 04/11  08:00:00,205.333688452,28.8286499802,18.6337419244,14.5908199325,37.1018798503,104.434947198,135.973951428,117.437451342,9.90576805939,8.63073202622
 04/11  09:00:00,216.069510888,28.8529568316,18.7745927402,12.4244142813,37.1018798503,116.476155989,123.637069617,113.711301558,9.90576805939,0.02
 04/11  10:00:00,214.54011945,28.8921817564,18.8653501621,10.6491109864,37.1018798503,116.476155989,129.501212009,110.954602513,9.90576805939,8.64084143633
 04/11  11:00:00,213.285687207,28.9585036623,19.9625209831,7.76526260831,37.1018798503,116.476155989,117.095660107,107.169892048,9.90576805939,0.02
 04/11  12:00:00,203.015895387,29.0319627026,21.1620464658,6.07610929751,37.1018798503,104.434947198,122.226709965,103.683642638,9.90576805939,8.63729926788
 04/11  13:00:00,217.857037129,29.1452161875,22.1545333908,4.81199191276,37.1018798503,116.476155989,118.338745903,99.7902845668,9.90576805939,8.64269327685
 04/11  14:00:00,221.446962424,29.3015107942,22.8828650177,3.4766654972,37.1018798503,116.476155989,106.562398691,96.6366306319,9.90576805939,0.02
 04/11  15:00:00,226.26882156,29.3514272589,22.2140038621,2.48888850633,37.1018798503,116.476155989,113.267468554,94.7230133154,9.90576805939,8.63868717906
 04/11  16:00:00,233.074032046,29.3378426735,21.0030540611,2.10868253195,37.1018798503,116.476155989,103.646397693,93.7206296331,9.90576805939,0.02
 04/11  17:00:00,233.357318184,29.3685551804,20.3208335973,1.93604392642,37.1018798503,116.476155989,111.326461495,92.7996831748,9.90576805939,8.62101026124
 04/11  18:00:00,145.853493261,27.3778606758,15.5449879802,0.0,24.7345865669,47.5788473902,75.7532297767,70.780345747,4.9528840297,0.02
 04/11  19:00:00,153.352746373,28.0140773338,13.4144627097,0.0,24.7345865669,47.5788473902,83.2646351009,78.2917510712,4.9528840297,0.02
 04/11  20:00:00,136.925361497,26.1054273598,11.5956459628,0.0,12.3672932834,38.6892022431,98.5703139846,95.5785835668,2.97173041782,0.02
 04/11  21:00:00,110.156723969,21.1169365164,8.22366028748,0.0,12.3672932834,27.0668015668,83.2874861026,80.2957556847,2.97173041782,0.02
 04/11  22:00:00,81.8732124311,17.4036182399,5.85404700451,0.0,4.12243109448,15.9888894789,76.9316992655,73.9399688477,2.97173041782,0.02
 04/11  23:00:00,94.6657410385,22.8572983404,5.86612334068,0.54747258891,4.12243109448,15.9888894789,98.9969687388,96.005238321,2.97173041782,0.02
 04/11  24:00:00,82.2726663327,18.0398348979,4.10864394147,0.865250472715,4.12243109448,15.9888894789,81.5218804189,78.5301500011,2.97173041782,0.02
 04/12  01:00:00,96.8104945433,23.281442779,4.58846701816,3.18392696262,4.12243109448,15.9888894789,102.454414203,99.4626837855,2.97173041782,0.02
 04/12  02:00:00,86.9165799938,19.1001959945,3.01047492918,5.13802612273,4.12243109448,15.9888894789,83.7135909277,80.7218605099,2.97173041782,0.02
 04/12  03:00:00,103.266420092,23.8752449932,3.15756328862,8.91965957199,4.12243109448,15.9888894789,105.531671074,102.539940656,2.97173041782,0.02
 04/12  04:00:00,126.908440842,27.8020051145,2.7807141082,6.59746919795,12.3672932834,24.9413748627,119.803325264,114.830441234,4.9528840297,0.02
 04/12  05:00:00,165.24387735,28.2582469437,6.29492886416,41.0190754109,12.3672932834,24.9413748627,187.95408088,182.98119685,4.9528840297,0.02
 04/12  06:00:00,202.539092259,28.7339180407,6.59173110183,30.2549279151,24.7345865669,70.7195625826,190.339760065,180.413992005,9.90576805939,0.02
 04/12  07:00:00,216.209782805,28.7995349415,9.51897293408,19.7164769627,37.1018798503,92.3937384068,170.318801241,151.803082795,9.90576805939,8.60995038673
 04/12  08:00:00,216.942060866,28.8191838899,13.2485205544,14.5445179775,37.1018798503,104.434947198,139.129398281,129.203630221,9.90576805939,0.02
 04/12  09:00:00,230.076631703,28.853386099,15.634482484,11.3669016598,37.1018798503,116.476155989,133.974332969,115.4338821,9.90576805939,8.63468280931
 04/12  10:00:00,233.012699355,28.9336257706,17.7040123204,8.06120930612,37.1018798503,116.476155989,115.739816913,105.814048853,9.90576805939,0.02
 04/12  11:00:00,235.152608285,29.0359134381,19.1587826022,6.31521031583,37.1018798503,116.476155989,120.407094225,101.858668458,9.90576805939,8.64265770747
 04/12  12:00:00,225.635597861,29.189851203,20.1692463339,5.08652269991,37.1018798503,104.434947198,108.133732609,98.2079645494,9.90576805939,0.02
 04/12  13:00:00,235.28563749,29.4061401404,21.4797011218,3.7322116523,37.1018798503,116.476155989,113.833366753,95.2848751346,9.90576805939,8.64272355856
 04/12  14:00:00,234.585623809,29.569152784,22.383961348,2.32655474715,37.1018798503,116.476155989,103.381535056,93.4557669962,9.90576805939,0.02
 04/12  15:00:00,234.18132874,29.6154058101,22.3119156147,1.44536664215,37.1018798503,116.476155989,110.748756256,92.204409476,9.90576805939,8.63857872107
 04/12  16:00:00,235.430765246,29.6229700451,23.3547578557,1.15763517584,37.1018798503,116.476155989,107.832629238,91.3245467358,9.90576805939,6.6023144427
 04/12  17:00:00,238.090356629,29.6836210724,24.3530144409,1.04448862078,37.1018798503,116.476155989,102.223809431,90.2712489461,9.90576805939,2.04679242578
 04/12  18:00:00,154.092014531,27.5899328951,19.6835744298,0.0,24.7345865669,47.5788473902,73.3311394525,68.3582554228,4.9528840297,0.02
 04/12  19:00:00,160.152781055,28.0140773338,17.3565824636,0.0,24.7345865669,47.5788473902,80.9247276855,75.9518436558,4.9528840297,0.02
 04/12  20:00:00,141.245183699,26.5295717985,16.0473948674,0.0,12.3672932834,38.6892022431,96.0457262924,93.0539958746,2.97173041782,0.02
 04/12  21:00:00,108.954777528,19.9922689412,11.7011542187,0.0,12.3672932834,27.0668015668,79.15857343,76.1668430122,2.97173041782,0.02
 04/12  22:00:00,82.6338022451,17.4036182399,9.81613558579,0.0,4.12243109448,15.9888894789,75.2580856665,72.2663552486,2.97173041782,0.02
 04/12  23:00:00,97.5266998852,23.0269561158,12.0025886233,0.0630611777205,4.12243109448,15.9888894789,96.8086426938,93.816912276,2.97173041782,0.02
 04/12  24:00:00,83.3276921137,17.4036182399,9.24941044227,0.0,4.12243109448,15.9888894789,87.5162424121,75.9443299597,2.97173041782,8.60018203452
 04/13  01:00:00,96.2810219244,23.0269561158,10.876607057,0.486982394629,4.12243109448,15.9888894789,99.7433641064,96.7516336885,2.97173041782,0.02
 04/13  02:00:00,83.7077513243,17.4884471276,8.12562727947,0.0135349666986,4.12243109448,15.9888894789,81.2926642759,78.3009338581,2.97173041782,0.02
 04/13  03:00:00,98.2235497167,22.6028116772,8.64637167304,0.959912188702,4.12243109448,15.9888894789,102.644853104,99.6531226861,2.97173041782,0.02
 04/13  04:00:00,128.32497487,27.9999391858,9.32867426147,2.40486351547,12.3672932834,24.9413748627,116.460518306,111.487634276,4.9528840297,0.02
 04/13  05:00:00,153.330035265,27.8585393808,12.940343389,23.136875405,12.3672932834,24.9413748627,184.228176198,179.255292168,4.9528840297,0.02
 04/13  06:00:00,199.947485553,28.7923181097,12.7369829158,21.3121528764,24.7345865669,70.7195625826,165.097641601,155.171873541,9.90576805939,0.02
 04/13  07:00:00,220.499738143,28.9172351941,13.0326070996,15.0044994898,37.1018798503,92.3937384068,143.72047726,133.794709201,9.90576805939,0.02
 04/13  08:00:00,228.081854004,28.9861952728,13.2405352099,12.504305266,37.1018798503,104.434947198,134.547917042,124.622148983,9.90576805939,0.02
 04/13  09:00:00,238.343347699,29.0367345407,14.5604983662,10.1142687448,37.1018798503,116.476155989,134.261105198,115.720723333,9.90576805939,8.63461380572
 04/13  10:00:00,237.579560815,29.0866360331,16.0831338979,8.1427123462,37.1018798503,116.476155989,116.723972691,106.798204631,9.90576805939,0.02
 04/13  11:00:00,236.852044372,29.1163382322,15.9134749413,7.36228160771,37.1018798503,116.476155989,123.272456121,104.724223033,9.90576805939,8.6424650283
 04/13  12:00:00,225.091720673,29.1454852559,15.7581697761,6.59313592802,37.1018798503,104.434947198,121.846292656,103.303781125,9.90576805939,8.63674347179
 04/13  13:00:00,235.466357925,29.1834430536,16.282437072,5.83992043438,37.1018798503,116.476155989,111.767670069,101.84190201,9.90576805939,0.02
 04/13  14:00:00,235.574647035,29.2158186301,16.7964457971,5.08626534099,37.1018798503,116.476155989,118.890729286,100.344410069,9.90576805939,8.64055115777
 04/13  15:00:00,235.197259389,29.2351453994,16.7171822821,4.74672244072,37.1018798503,116.476155989,109.231841534,99.3060734747,9.90576805939,0.02
 04/13  16:00:00,235.242324467,29.2479836969,16.5235067283,4.60865994903,37.1018798503,116.476155989,117.183140401,98.6443697455,9.90576805939,8.63300259577
 04/13  17:00:00,235.423529332,29.2482930217,16.1837044686,4.86106289177,37.1018798503,116.476155989,108.31926815,98.3935000909,9.90576805939,0.02
 04/13  18:00:00,146.240502996,27.3778606758,12.4318898934,0.0,24.7345865669,47.5788473902,81.7583680814,76.7854840517,4.9528840297,0.02
 04/13  19:00:00,153.083160825,27.8020051145,11.5029700497,0.0,24.7345865669,47.5788473902,87.9126605691,82.9397765394,4.9528840297,0.02
 04/13  20:00:00,138.999452134,26.5295717985,11.1740690739,0.00609553845013,12.3672932834,38.6892022431,109.786173922,98.2041240137,2.97173041782,8.61031949078
 04/13  21:00:00,112.714182553,21.2017654041,9.00273218869,0.377970514517,12.3672932834,27.0668015668,85.1960848534,82.2043544356,2.97173041782,0.02
 04/13  22:00:00,84.1707214336,17.4036182399,7.4596958206,0.0,4.12243109448,15.9888894789,77.5010318044,74.5093013866,2.97173041782,0.02
 04/13  23:00:00,99.7369009374,22.7724694526,9.67608939879,1.27489269239,4.12243109448,15.9888894789,98.5678061694,95.5760757516,2.97173041782,0.02
 04/13  24:00:00,86.2215164128,18.2519071172,7.59309897952,1.69901718194,4.12243109448,15.9888894789,80.9936327191,78.0019023013,2.97173041782,0.02
 04/14  01:00:00,102.092702921,23.3662716668,9.35588950196,4.03620129599,4.12243109448,15.9888894789,101.426034226,98.4343038084,2.97173041782,0.02
 04/14  02:00:00,91.1366819064,19.1001959945,7.36278079333,5.44619926133,4.12243109448,15.9888894789,82.6303120327,79.6385816149,2.97173041782,0.02
 04/14  03:00:00,107.51617409,23.8752449932,9.32576141388,8.26092527473,4.12243109448,15.9888894789,103.816146743,100.824416325,2.97173041782,0.02
 04/14  04:00:00,130.185774235,27.8020051145,10.6293626336,5.36992120935,12.3672932834,24.9413748627,117.533836599,112.560952569,4.9528840297,0.02
 04/14  05:00:00,161.820807584,28.2636086776,13.784643499,36.4113165924,12.3672932834,24.9413748627,185.363601432,180.390717403,4.9528840297,0.02
 04/14  06:00:00,196.929590657,28.7391587983,14.1668776103,26.0767393441,24.7345865669,70.7195625826,163.107049237,153.181281178,9.90576805939,0.02
 04/14  07:00:00,213.968451256,28.8329780915,15.0196372361,18.1209729338,37.1018798503,92.3937384068,139.39223226,129.466464201,9.90576805939,0.02
 04/14  08:00:00,221.706116787,28.885109008,15.7390144576,15.4666700899,37.1018798503,104.434947198,137.810884087,119.274656656,9.90576805939,8.63045937102
 04/14  09:00:00,229.959359078,28.9371860239,15.9341818232,13.7475068828,37.1018798503,116.476155989,124.150036598,114.224268539,9.90576805939,0.02
 04/14  10:00:00,227.33358558,29.0011949063,16.2676446107,10.3342451064,37.1018798503,116.476155989,127.166627906,108.620481604,9.90576805939,8.64037824288
 04/14  11:00:00,228.36428705,29.0786589218,18.0296664641,7.83007097644,37.1018798503,116.476155989,113.873038704,103.947270644,9.90576805939,0.02
 04/14  12:00:00,218.226343214,29.156765422,20.2910340273,6.13731740765,37.1018798503,104.434947198,118.824380846,100.282004457,9.90576805939,8.63660832986
 04/14  13:00:00,230.27700594,29.2651612564,23.6169976865,4.34056390184,37.1018798503,116.476155989,107.425651575,97.4998835151,9.90576805939,0.02
 04/14  14:00:00,234.058152066,29.385447864,28.3272038328,2.69049412813,37.1018798503,116.476155989,113.987870208,95.4434688966,9.90576805939,8.63863325175
 04/14  15:00:00,237.056696697,29.5163936165,32.1290612595,1.77241098979,37.1018798503,116.476155989,112.178502024,93.6342931898,9.90576805939,8.63844077437
 04/14  16:00:00,224.767765075,29.5566317691,34.7172643022,1.33441357047,37.1018798503,116.476155989,104.028232992,94.1024649322,9.90576805939,0.02
 04/14  17:00:00,218.487747999,29.5710110513,33.4380861252,1.09441899009,37.1018798503,116.476155989,104.278072101,94.3523040416,9.90576805939,0.02
 04/14  18:00:00,128.449881764,27.2718245661,25.4626588599,0.0,24.7345865669,47.5788473902,77.2314949105,72.2586108808,4.9528840297,0.02
 04/14  19:00:00,142.626453844,28.0140773338,26.9221003541,0.0,24.7345865669,47.5788473902,91.2424976757,77.6791687755,4.9528840297,8.61044487048
 04/14  20:00:00,127.072498079,26.5295717985,24.2651520729,0.0,12.3672932834,38.6892022431,96.4120786526,93.4203482348,2.97173041782,0.02
 04/14  21:00:00,87.923468435,14.7711834692,12.9915601562,0.0,12.3672932834,27.0668015668,57.1464750263,54.1547446085,2.97173041782,0.02
 04/14  22:00:00,78.4917559221,18.2737991519,16.2037905296,0.0,4.12243109448,15.9888894789,79.076901075,76.0851706571,2.97173041782,0.02
 04/14  23:00:00,60.6701002996,11.7146042599,9.50635351639,0.0,4.12243109448,15.9888894789,46.7827815953,43.7910511775,2.97173041782,0.02
 04/14  24:00:00,73.8438578448,18.2737991519,18.3010872997,0.0,4.12243109448,15.9888894789,85.2287896886,82.2370592708,2.97173041782,0.02
 04/15  01:00:00,58.6658651114,11.4601175967,12.6778222781,0.0,4.12243109448,15.9888894789,49.8668477696,46.8751173518,2.97173041782,0.02
 04/15  02:00:00,76.3862935003,19.2917458047,22.3254610851,0.0,4.12243109448,15.9888894789,85.4158582723,82.4241278545,2.97173041782,0.02
 04/15  03:00:00,56.151506776,10.4421709439,11.1814105354,0.0,4.12243109448,15.9888894789,49.948639443,46.9569090252,2.97173041782,0.02
 04/15  04:00:00,92.2074224831,27.2930317881,29.7992578655,0.0420445701732,4.12243109448,16.0517297156,119.516886212,116.525155795,2.97173041782,0.02
 04/15  05:00:00,92.8489078892,27.3778606758,30.2608895076,0.137069408686,4.12243109448,16.0517297156,119.065634313,116.073903896,2.97173041782,0.02
 04/15  06:00:00,111.367798105,28.6502939918,33.0176224268,0.469385163872,4.12243109448,39.6058045677,99.9263062099,96.9345757921,2.97173041782,0.02
 04/15  07:00:00,163.274871008,28.689187445,35.1195751454,20.9417455409,12.3672932834,65.3531420225,156.10093851,151.128054481,4.9528840297,0.02
 04/15  08:00:00,163.283265425,28.677349125,37.1636945254,16.0268890166,12.3672932834,68.2430321324,151.822471374,146.849587344,4.9528840297,0.02
 04/15  09:00:00,189.138007921,28.7027037977,38.901556316,11.1015050154,16.4897243779,93.1370602926,150.510342572,133.970347063,7.92461444751,8.61538106123
 04/15  10:00:00,189.24888708,28.7057518154,40.6842206179,9.42657743449,16.4897243779,93.1370602926,137.788677324,129.844062877,7.92461444751,0.02
 04/15  11:00:00,194.736333622,28.7062140229,48.6143921519,6.98338040067,16.4897243779,93.1370602926,134.405561055,126.460946607,7.92461444751,0.02
 04/15  12:00:00,189.000017646,28.7047132555,53.9674838722,5.04711966887,16.4897243779,83.9857416113,131.987582245,124.042967798,7.92461444751,0.02
 04/15  13:00:00,189.234560801,28.7097877991,55.547844386,3.69622005539,16.4897243779,83.9857416113,138.388150064,121.850221099,7.92461444751,8.61331451688
 04/15  14:00:00,189.616392801,28.7163446514,56.8250901953,2.794327294,16.4897243779,83.9857416113,128.521762338,120.577147891,7.92461444751,0.02
 04/15  15:00:00,165.460273925,28.6502939918,52.986251795,0.0,12.3672932834,70.6512738906,67.7261451631,62.7532611334,4.9528840297,0.02
 04/15  16:00:00,168.53716881,28.6502939918,56.0631400442,0.0,12.3672932834,70.6512738906,65.8077805351,60.8348965054,4.9528840297,0.02
 04/15  17:00:00,157.558652675,28.6502939918,57.6082110624,0.0,12.3672932834,58.1284167478,68.5873850977,63.6145010681,4.9528840297,0.02
 04/15  18:00:00,110.448030119,27.3778606758,44.9575733967,0.0,12.3672932834,24.9413748627,91.2938772375,86.3209932078,4.9528840297,0.02
 04/15  19:00:00,112.795501829,27.1657884565,40.4696173027,0.0,12.3672932834,24.9413748627,99.098266554,94.1253825243,4.9528840297,0.02
 04/15  20:00:00,93.6132015881,26.1054273598,32.434685467,0.0,4.12243109448,16.0517297156,108.830369079,105.838638661,2.97173041782,0.02
 04/15  21:00:00,62.7272683917,12.5920825168,15.2755945185,0.0,4.12243109448,15.9888894789,56.5194275835,53.5276971656,2.97173041782,0.02
 04/15  22:00:00,61.9835802344,13.0527136799,13.5123278672,0.0,4.12243109448,15.9888894789,61.039014821,58.0472844031,2.97173041782,0.02
 04/15  23:00:00,68.2493226416,15.4826526231,15.6761634832,0.0,4.12243109448,15.9888894789,77.0313774453,74.0396470275,2.97173041782,0.02
 04/15  24:00:00,67.2885647948,16.0764548372,14.8109156211,0.0,4.12243109448,15.9888894789,73.5408874529,70.5491570351,2.97173041782,0.02
 04/16  01:00:00,63.5894560426,15.2281659599,15.4629059842,0.0,2.06121554724,15.9888894789,89.3805267627,77.8068573149,2.97173041782,8.60193902997
 04/16  02:00:00,54.8296656368,10.8772613999,11.4722960676,0.0,2.06121554724,15.9888894789,59.0711021661,56.0793717483,2.97173041782,0.02
 04/16  03:00:00,79.4941913173,23.0269561158,23.6521808042,0.0,2.06121554724,15.9888894789,106.626988072,103.635257654,2.97173041782,0.02
 04/16  04:00:00,67.6239048426,17.4036182399,17.539210805,0.0,2.06121554724,15.9888894789,84.8907566982,81.8990262804,2.97173041782,0.02
 04/16  05:00:00,76.0106475229,21.7545227999,21.4410704638,0.0,2.06121554724,15.9888894789,107.130100103,104.138369685,2.97173041782,0.02
 04/16  06:00:00,56.5377440454,18.6760515559,16.9216657087,0.00478443434867,2.06121554724,15.9888894789,86.3649263607,83.3731959428,2.97173041782,0.02
 04/16  07:00:00,62.6179840139,21.7545227999,21.7904218711,0.0,2.06121554724,15.9888894789,107.244734373,104.253003956,2.97173041782,0.02
 04/16  08:00:00,90.0121362251,19.1567485863,23.8156830226,0.0,4.12243109448,41.7362269337,81.4826986584,76.5098146287,4.9528840297,0.02
 04/16  09:00:00,102.07011547,23.1683375954,31.8081819749,0.0,4.12243109448,41.7362269337,99.0788150333,94.1059310036,4.9528840297,0.02
 04/16  10:00:00,92.5570142527,18.8881237752,27.2742619285,0.0,4.12243109448,41.7362269337,80.4831827908,75.5102987611,4.9528840297,0.02
 04/16  11:00:00,105.179462612,23.4511005545,35.1785028615,0.0067718856831,4.12243109448,41.7362269337,98.5127228474,93.5398388177,4.9528840297,0.02
 04/16  12:00:00,96.4520704574,18.6760515559,31.3813903768,0.0,4.12243109448,41.7362269337,78.4594877809,73.4866037512,4.9528840297,0.02
 04/16  13:00:00,110.178354916,23.1117850036,40.5253468225,0.0,4.12243109448,41.7362269337,94.7264397779,89.7535557482,4.9528840297,0.02
 04/16  14:00:00,100.303401163,19.1001959945,34.7450876117,0.0,4.12243109448,41.7362269337,77.025270347,72.0523863173,4.9528840297,0.02
 04/16  15:00:00,109.090960149,23.4511005545,38.5933093263,0.0,4.12243109448,41.7362269337,94.5557324088,89.5828483791,4.9528840297,0.02
 04/16  16:00:00,73.4917210874,18.6760515559,24.7606259754,0.0,4.12243109448,24.8785346261,77.2538379742,72.2809539445,4.9528840297,0.02
 04/16  17:00:00,61.635096182,18.2737991519,18.5474924696,0.0,2.06121554724,15.9888894789,85.2537805694,82.2620501516,2.97173041782,0.02
 04/16  18:00:00,69.6774609385,18.4639793365,14.5936768702,0.0,2.06121554724,15.9888894789,85.4298791596,82.4381487418,2.97173041782,0.02
 04/16  19:00:00,62.5058227128,13.2428938646,8.90113231035,0.0,2.06121554724,15.9888894789,57.1631158565,54.1713854387,2.97173041782,0.02
 04/16  20:00:00,84.9659346559,17.4036182399,11.5441880608,0.0,2.06121554724,15.9888894789,85.0299329563,82.0382025385,2.97173041782,0.02
 04/16  21:00:00,96.9703814639,23.0269561158,11.9172069781,0.0148643586931,2.06121554724,15.9888894789,108.802138418,105.810408,2.97173041782,0.02
 04/16  22:00:00,84.6167049733,18.1670782295,8.14159246811,0.173531961599,2.06121554724,15.9888894789,87.865392632,84.8736622142,2.97173041782,0.02
 04/16  23:00:00,96.0769153953,22.1786672385,8.87599478991,0.187585031724,2.06121554724,15.9888894789,110.522340177,107.530609759,2.97173041782,0.02
 04/16  24:00:00,85.3109794017,18.5700154462,6.70808622144,1.33148513161,2.06121554724,15.9888894789,90.0062668692,87.0145364514,2.97173041782,0.02
 04/17  01:00:00,99.2521993918,22.6876405649,7.15458767518,1.59805951159,4.12243109448,15.9888894789,111.243414047,108.251683629,2.97173041782,0.02
 04/17  02:00:00,88.1272551028,18.2519071172,4.91117837283,2.24191505783,4.12243109448,15.9888894789,89.6425413944,86.6508109766,2.97173041782,0.02
 04/17  03:00:00,104.641692098,23.4511005545,5.35690801884,5.87522823153,4.12243109448,15.9888894789,112.407806322,109.416075905,2.97173041782,0.02
 04/17  04:00:00,134.352082948,28.2261495531,5.42705820631,6.78577654087,12.3672932834,24.9413748627,137.386704846,123.831900235,4.9528840297,8.60192058159
 04/17  05:00:00,163.799404346,27.8206052302,7.56057062535,33.2869780919,12.3672932834,24.9413748627,197.991666439,193.01878241,4.9528840297,0.02
 04/17  06:00:00,207.202115878,28.7285206293,7.11525985905,30.0731697312,24.7345865669,70.7195625826,198.549104841,188.623336782,9.90576805939,0.02
 04/17  07:00:00,225.673565468,28.7626817569,8.1162500746,18.779799345,37.1018798503,92.3937384068,174.799740475,164.873972415,9.90576805939,0.02
 04/17  08:00:00,233.042429583,28.773018382,9.47323732845,14.6894943682,37.1018798503,104.434947198,160.515791108,150.590023049,9.90576805939,0.02
 04/17  09:00:00,243.415911368,28.7841539951,10.2885811886,12.3389249634,37.1018798503,116.476155989,161.398637625,142.858600975,9.90576805939,8.63426859001
 04/17  10:00:00,242.612147635,28.8014282722,11.4861228707,9.89029258246,37.1018798503,116.476155989,144.581354082,134.655586022,9.90576805939,0.02
 04/17  11:00:00,243.252646304,28.8655415403,12.1611889714,8.0621817083,37.1018798503,116.476155989,144.825925455,126.27839479,9.90576805939,8.64176260511
 04/17  12:00:00,233.87098417,28.9418903051,13.7973057325,6.79691141309,37.1018798503,104.434947198,125.745507103,115.819739043,9.90576805939,0.02
 04/17  13:00:00,243.881536083,29.0362559511,15.5300106446,5.70382490162,37.1018798503,116.476155989,122.494000157,103.946048078,9.90576805939,8.64218401984
 04/17  14:00:00,242.525539881,29.1407533533,16.5643649784,4.45572844963,37.1018798503,116.476155989,118.981152874,100.435319907,9.90576805939,8.64006490739
 04/17  15:00:00,241.64969667,29.1795024689,17.9200358063,3.10301272616,37.1018798503,116.476155989,108.693578542,98.7678104822,9.90576805939,0.02
 04/17  16:00:00,240.611340529,29.2032262247,18.5781841019,2.31631631675,37.1018798503,116.476155989,116.121507146,97.5838357182,9.90576805939,8.63190336831
 04/17  17:00:00,240.757009037,29.2455344261,18.5745353253,2.09491560922,37.1018798503,116.476155989,106.377252839,96.4514847798,9.90576805939,0.02
 04/17  18:00:00,154.880150523,27.3778606758,15.1148786204,0.0,24.7345865669,47.5788473902,77.8319125615,72.8590285318,4.9528840297,0.02
 04/17  19:00:00,158.231236867,27.8020051145,13.2433369542,0.0,24.7345865669,47.5788473902,85.1034580518,80.1305740221,4.9528840297,0.02
 04/17  20:00:00,144.690148729,26.5295717985,11.6303369773,0.0,12.3672932834,38.6892022431,100.354451865,97.3627214471,2.97173041782,0.02
 04/17  21:00:00,114.958174526,21.0038313327,8.0955153553,0.0,12.3672932834,27.0668015668,84.1532253767,81.1614949589,2.97173041782,0.02
 04/17  22:00:00,85.9531591085,17.4036182399,5.49411761765,0.0,4.12243109448,15.9888894789,77.6739356008,74.682205183,2.97173041782,0.02
 04/17  23:00:00,100.156187068,22.9421272281,5.68558656135,0.654426192768,4.12243109448,15.9888894789,108.870775285,97.298180541,2.97173041782,8.60086432589
 04/17  24:00:00,86.2140834605,18.0398348979,4.27342201581,0.869198393833,4.12243109448,15.9888894789,82.2097274095,79.2179969917,2.97173041782,0.02
 04/18  01:00:00,97.6878273301,22.8572983404,5.82328369429,2.211220825,4.12243109448,15.9888894789,103.182921168,100.19119075,2.97173041782,0.02
 04/18  02:00:00,86.2001429826,19.1001959945,5.29449895078,4.83380601663,4.12243109448,15.9888894789,84.1769894497,81.1852590319,2.97173041782,0.02
 04/18  03:00:00,100.279436963,23.8752449932,7.85904079324,7.55254296574,4.12243109448,15.9888894789,105.606654186,102.614923768,2.97173041782,0.02
 04/18  04:00:00,123.192812086,27.8020051145,9.39104949481,5.1613905913,12.3672932834,24.9413748627,119.28713678,114.31425275,4.9528840297,0.02
 04/18  05:00:00,158.130960071,28.2624696126,12.9006568022,35.9763437588,12.3672932834,24.9413748627,187.356968649,182.384084619,4.9528840297,0.02
 04/18  06:00:00,194.578812468,28.731653875,13.5719859014,26.1696801269,24.7345865669,70.7195625826,167.002916606,157.077148546,9.90576805939,0.02
 04/18  07:00:00,216.901594668,28.7897322608,14.1795668413,18.3997625037,37.1018798503,92.3937384068,144.941389024,135.015620965,9.90576805939,0.02
 04/18  08:00:00,225.651916676,28.8254439497,15.3108200704,15.7304472406,37.1018798503,104.434947198,133.870105216,123.944337157,9.90576805939,0.02
 04/18  09:00:00,237.534811828,28.8822750989,16.877155401,13.4365936312,37.1018798503,116.476155989,132.431729307,113.891743783,9.90576805939,8.63421746538
 04/18  10:00:00,236.719860575,28.9366073303,17.5462596802,11.4859636349,37.1018798503,116.476155989,119.744823504,109.819055445,9.90576805939,0.02
 04/18  11:00:00,235.617980806,28.9824349183,17.5472297351,9.78067101358,37.1018798503,116.476155989,125.734574511,107.187288816,9.90576805939,8.64151763557
 04/18  12:00:00,213.081786925,29.0270981163,18.1346388728,8.18103303431,37.1018798503,104.434947198,124.095001698,105.552843231,9.90576805939,8.63639040717
 04/18  13:00:00,217.070424399,29.0761281077,19.4699261649,6.67850158327,37.1018798503,116.476155989,113.916189587,103.990421527,9.90576805939,0.02
 04/18  14:00:00,218.607472707,29.1221626183,19.2147270945,5.6074804624,37.1018798503,116.476155989,120.627997506,102.082269474,9.90576805939,8.63995997198
 04/18  15:00:00,218.364408874,29.1417465518,16.755479908,5.51168918676,37.1018798503,116.476155989,111.444418239,101.518650179,9.90576805939,0.02
 04/18  16:00:00,220.079785848,29.1602758677,16.0694168737,5.37111774404,37.1018798503,116.476155989,119.581799602,101.043423629,9.90576805939,8.63260791289
 04/18  17:00:00,224.155934541,29.1812231342,18.0360334407,5.04116526665,37.1018798503,116.476155989,110.124946609,100.199178549,9.90576805939,0.02
 04/18  18:00:00,137.27625217,27.3778606758,14.4466820522,0.0,24.7345865669,47.5788473902,82.659370065,77.6864860353,4.9528840297,0.02
 04/18  19:00:00,132.226196956,27.6606236349,12.5712434719,0.0,24.7345865669,47.5788473902,89.2760996921,84.3032156624,4.9528840297,0.02
 04/18  20:00:00,112.499885405,26.5295717985,12.2376851895,0.000189116406481,12.3672932834,38.6892022431,111.961896287,100.379834399,2.97173041782,8.61033146974
 04/18  21:00:00,92.4711989413,21.0745220725,10.2934703521,0.234297996211,12.3672932834,27.0668015668,86.6181930935,83.6264626756,2.97173041782,0.02
 04/18  22:00:00,68.2997654291,17.4036182399,8.49772588817,0.0,4.12243109448,15.9888894789,78.4441646207,75.4524342028,2.97173041782,0.02
 04/18  23:00:00,81.2420631306,22.8148838965,10.6111902344,1.25564287686,4.12243109448,15.9888894789,100.518151262,97.5264208439,2.97173041782,0.02
 04/18  24:00:00,71.1712364587,17.4036182399,8.48709423601,0.0,4.12243109448,15.9888894789,81.4906780917,78.4989476738,2.97173041782,0.02
 04/19  01:00:00,81.614248167,22.9421272281,11.0389351725,2.17646958477,4.12243109448,15.9888894789,103.318262364,100.326531946,2.97173041782,0.02
 04/19  02:00:00,70.2589148084,18.4639793365,8.63540534058,2.56319315522,4.12243109448,15.9888894789,84.0181641997,81.0264337819,2.97173041782,0.02
 04/19  03:00:00,82.3289859918,23.2390283352,10.3919775534,4.46130710606,4.12243109448,15.9888894789,105.13018888,102.138458462,2.97173041782,0.02
 04/19  04:00:00,109.351337608,27.8020051145,11.337421956,4.33266832487,12.3672932834,24.9413748627,118.418371304,113.445487274,4.9528840297,0.02
 04/19  05:00:00,137.937557356,27.8461491314,14.9557888909,26.9247949457,12.3672932834,24.9413748627,186.428677713,181.455793683,4.9528840297,0.02
 04/19  06:00:00,183.575821186,28.7651434876,16.0487212368,24.2581187814,24.7345865669,70.7195625826,156.199187914,146.273419854,9.90576805939,0.02
 04/19  07:00:00,202.187247335,28.8690723998,16.4866305138,16.8447917672,37.1018798503,92.3937384068,133.270058976,123.344290916,9.90576805939,0.02
 04/19  08:00:00,207.933665594,28.9391954114,16.4888974686,14.5404295725,37.1018798503,104.434947198,135.22272524,116.686848927,9.90576805939,8.63010825306
 04/19  09:00:00,220.006462479,28.995712843,17.366038025,12.3747859118,37.1018798503,116.476155989,122.699941132,112.774173073,9.90576805939,0.02
 04/19  10:00:00,220.424473634,29.0455798668,18.6450744401,10.14749057,37.1018798503,116.476155989,127.896792274,109.35111292,9.90576805939,8.63991129412
 04/19  11:00:00,220.626110367,29.0970817112,19.9681980244,7.99956211474,37.1018798503,116.476155989,116.091957185,106.166189125,9.90576805939,0.02
 04/19  12:00:00,211.33068891,29.1591941798,21.4800545331,6.20242130595,37.1018798503,104.434947198,121.880781328,103.338704479,9.90576805939,8.63630878934
 04/19  13:00:00,222.992185255,29.2225349815,22.1205105087,4.53290105352,37.1018798503,116.476155989,110.782774336,100.857006277,9.90576805939,0.02
 04/19  14:00:00,223.609701607,29.2801115324,21.8096828128,3.5134257209,37.1018798503,116.476155989,117.397955924,98.852250604,9.90576805939,8.63993726017
 04/19  15:00:00,223.141187877,29.3277818355,21.3252269146,3.0828577278,37.1018798503,116.476155989,107.578737093,97.6529690331,9.90576805939,0.02
 04/19  16:00:00,224.035894392,29.3640171137,21.398301855,2.75800197108,37.1018798503,116.476155989,115.283593343,96.7453752828,9.90576805939,8.6324500009
 04/19  17:00:00,222.39924958,29.3850366336,21.5824125483,2.54574643369,37.1018798503,116.476155989,106.20851987,96.2827518103,9.90576805939,0.02
 04/19  18:00:00,127.343439727,27.3778606758,18.5516612803,0.0,24.7345865669,47.5788473902,79.6335228895,74.6606388598,4.9528840297,0.02
 04/19  19:00:00,123.876470935,27.8020051145,17.5998217727,0.0,24.7345865669,47.5788473902,95.1617539131,81.5985361834,4.9528840297,8.6103337
 04/19  20:00:00,109.711257345,26.5295717985,17.1050820076,0.0,12.3672932834,38.6892022431,100.553145977,97.5614155593,2.97173041782,0.02
 04/19  21:00:00,83.3976505934,16.7660319564,10.8086589109,0.0,12.3672932834,27.0668015668,69.9868979975,66.9951675797,2.97173041782,0.02
 04/19  22:00:00,71.5815928363,21.7545227999,13.3635788698,0.0,4.12243109448,15.9888894789,95.8218126857,92.8300822679,2.97173041782,0.02
 04/19  23:00:00,68.870672078,18.6760515559,10.4627617724,0.213274600101,4.12243109448,15.9888894789,79.4627522275,76.4710218097,2.97173041782,0.02
 04/19  24:00:00,78.8233048917,21.9665950192,12.4697910142,0.0264366263207,4.12243109448,15.9888894789,100.511286903,97.5195564848,2.97173041782,0.02
 04/20  01:00:00,72.1028265905,18.2519071172,9.14359231653,0.689334180386,4.12243109448,15.9888894789,81.3056469879,78.31391657,2.97173041782,0.02
 04/20  02:00:00,83.0981331861,22.9421272281,10.8585346048,1.60810867908,4.12243109448,15.9888894789,103.020015262,100.028284844,2.97173041782,0.02
 04/20  03:00:00,73.0175279379,17.7429337908,8.73777230472,0.548409193469,4.12243109448,15.9888894789,83.5080146286,80.5162842108,2.97173041782,0.02
 04/20  04:00:00,111.276975937,28.0847680736,11.9563425131,3.04379967211,12.3672932834,24.9413748627,117.587673024,112.614788994,4.9528840297,0.02
 04/20  05:00:00,134.347240444,27.867528407,15.1829628087,21.7270289733,12.3672932834,24.9413748627,184.866743977,179.893859947,4.9528840297,0.02
 04/20  06:00:00,180.125061147,28.7849364724,16.0515955697,20.2499695676,24.7345865669,70.7195625826,154.272955824,144.347187764,9.90576805939,0.02
