Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  07:00:00,202.87986469,28.9548129302,18.0189196943,12.4194477878,37.1018798503,92.3937384068,129.116436326,119.190668266,9.90576805939,0.02
 04/20  08:00:00,211.452629881,29.0354629332,20.5485764274,8.51372623872,37.1018798503,104.434947198,129.797715698,111.261932279,9.90576805939,8.63001536017
 04/20  09:00:00,213.777959897,29.0876435964,21.8834135459,6.13950909889,37.1018798503,116.476155989,117.784861594,107.859093534,9.90576805939,0.02
 04/20  10:00:00,210.965872176,29.1575275438,23.0674587514,4.35457643521,37.1018798503,116.476155989,123.594949287,105.049322384,9.90576805939,8.63985884438
 04/20  11:00:00,210.647300465,29.2752596185,23.7951565264,3.19036127349,37.1018798503,116.476155989,111.772171683,101.846403624,9.90576805939,0.02
 04/20  12:00:00,198.441353922,29.4824898676,24.5543730467,2.0598019944,37.1018798503,104.434947198,117.415087918,98.8731500999,9.90576805939,8.63616975889
 04/20  13:00:00,213.431346826,29.7282659983,27.9935440345,1.32299437549,37.1018798503,116.476155989,114.634987442,96.0875008091,9.90576805939,8.64171857338
 04/20  14:00:00,217.669769811,29.9208606789,32.6830152797,0.679618855984,37.1018798503,116.476155989,103.852591788,93.926823729,9.90576805939,0.02
 04/20  15:00:00,221.822478731,30.0295570427,37.0485801546,0.358243891057,37.1018798503,116.476155989,110.583203675,92.0395904432,9.90576805939,8.637845172
 04/20  16:00:00,223.016860883,30.113928157,38.243070044,0.274432712494,37.1018798503,116.476155989,100.936889965,91.0111219054,9.90576805939,0.02
 04/20  17:00:00,227.627471019,30.2635098306,38.7422848602,0.205521809978,37.1018798503,116.476155989,99.7759148829,89.8501468235,9.90576805939,0.02
 04/20  18:00:00,143.832514073,27.5899328951,29.6645840245,0.0,24.7345865669,47.5788473902,81.3862210778,67.8230494605,4.9528840297,8.61028758756
 04/20  19:00:00,150.799949097,28.1201134435,26.993340805,0.0,24.7345865669,47.5788473902,79.2070121218,74.2341280921,4.9528840297,0.02
 04/20  20:00:00,138.393529616,27.3778606758,24.0926649761,0.0,12.3672932834,38.6892022431,93.4542172209,90.4624868031,2.97173041782,0.02
 04/20  21:00:00,95.3614660388,15.1104990202,13.4917973973,0.0,12.3672932834,27.0668015668,60.536874577,57.5451441591,2.97173041782,0.02
 04/20  22:00:00,90.267644915,19.8508874616,17.573320921,0.0,4.12243109448,15.9888894789,83.9349852103,80.9432547925,2.97173041782,0.02
 04/20  23:00:00,63.5999516908,10.8663153826,9.22123372742,0.0,4.12243109448,15.9888894789,47.0322622676,44.0405318498,2.97173041782,0.02
 04/20  24:00:00,87.9557732632,19.0160519195,16.0519602195,0.0,4.12243109448,15.9888894789,83.7203210852,80.7285906674,2.97173041782,0.02
 04/21  01:00:00,80.8012617289,17.8277626785,13.5061236534,0.0,4.12243109448,15.9888894789,78.0483946188,75.056664201,2.97173041782,0.02
 04/21  02:00:00,90.80728692,21.9665950192,15.7011062755,0.0,4.12243109448,15.9888894789,98.6110795634,95.6193491456,2.97173041782,0.02
 04/21  03:00:00,79.9488332325,18.2519071172,12.0527962861,0.0,4.12243109448,15.9888894789,79.7541885329,76.7624581151,2.97173041782,0.02
 04/21  04:00:00,116.550622627,27.8585577063,16.5239401961,0.034936154327,12.3672932834,24.9413748627,112.987428728,108.014544699,4.9528840297,0.02
 04/21  05:00:00,130.574186294,27.894772416,19.0633931828,13.1207668441,12.3672932834,24.9413748627,180.428294091,175.455410062,4.9528840297,0.02
 04/21  06:00:00,174.894509651,28.8652626011,19.3710471836,10.8695200138,24.7345865669,70.7195625826,146.084497773,136.158729713,9.90576805939,0.02
 04/21  07:00:00,190.888983152,29.1241348418,21.0531299452,4.39229622056,37.1018798503,92.3937384068,125.465639215,115.539871156,9.90576805939,0.02
 04/21  08:00:00,204.190729348,29.224821558,24.6266000193,2.56228770187,37.1018798503,104.434947198,126.489500955,107.953792871,9.90576805939,8.62994002521
 04/21  09:00:00,220.332326523,29.3616510817,32.0209085568,1.97718976137,37.1018798503,116.476155989,114.131778478,104.206010419,9.90576805939,0.02
 04/21  10:00:00,228.277190114,29.5144679037,42.8345687065,1.54186501277,37.1018798503,116.476155989,119.909006519,101.36344457,9.90576805939,8.63979388942
 04/21  11:00:00,233.659503679,29.725703558,48.5249032964,1.02235551792,37.1018798503,116.476155989,117.076471519,98.5290464951,9.90576805939,8.64165696494
 04/21  12:00:00,224.872697874,30.0221378168,52.0223848346,0.483507635807,37.1018798503,104.434947198,105.649710857,95.7239427971,9.90576805939,0.02
 04/21  13:00:00,239.814573949,30.3797987836,54.8264229448,0.221809716832,37.1018798503,116.476155989,111.039441089,92.4920882309,9.90576805939,8.64158479888
 04/21  14:00:00,242.973032879,30.6828615316,57.7652474007,0.138650300354,37.1018798503,116.476155989,100.34982217,90.4240541106,9.90576805939,0.02
 04/21  15:00:00,249.540523385,30.9220117644,64.1765193465,0.0559094841345,37.1018798503,116.476155989,107.261016128,88.7174999208,9.90576805939,8.63774814799
 04/21  16:00:00,252.779286944,31.0761742484,67.3166117432,0.00106266753885,37.1018798503,116.476155989,97.6969300366,87.7711619772,9.90576805939,0.02
 04/21  17:00:00,249.627258618,31.23500332,64.0080195803,0.0,37.1018798503,116.476155989,105.351130055,86.8238209249,9.90576805939,8.62154107027
 04/21  18:00:00,149.346852339,27.9728794731,48.2556592192,0.0,24.7345865669,47.5788473902,69.8770570477,64.9041730181,4.9528840297,0.02
 04/21  19:00:00,148.501496012,27.8020051145,42.8828488666,0.0,24.7345865669,47.5788473902,76.2198995954,71.2470155657,4.9528840297,0.02
 04/21  20:00:00,126.170184588,27.8020051145,32.4118065144,0.0,12.3672932834,38.6892022431,92.1561920301,89.1644616122,2.97173041782,0.02
 04/21  21:00:00,84.9169144667,15.5346434588,15.3028072444,0.0,12.3672932834,27.0668015668,55.6654107819,52.6736803641,2.97173041782,0.02
 04/21  22:00:00,71.4785260045,18.6979435905,17.7293055226,0.0,4.12243109448,15.9888894789,77.1401543046,74.1484238868,2.97173041782,0.02
 04/21  23:00:00,56.1035153123,11.4601175967,9.7472394078,0.0,4.12243109448,15.9888894789,45.9079716079,42.9162411901,2.97173041782,0.02
 04/21  24:00:00,71.8441722841,18.9100158099,16.7051350617,0.0,4.12243109448,15.9888894789,81.2694497331,78.2777193153,2.97173041782,0.02
 04/22  01:00:00,56.0170290512,10.8663153826,9.6221565308,0.0,4.12243109448,15.9888894789,48.8662357391,45.8745053213,2.97173041782,0.02
 04/22  02:00:00,73.7942509767,18.4858713712,19.0266210114,0.0,4.12243109448,15.9888894789,85.7788522642,82.7871218464,2.97173041782,0.02
 04/22  03:00:00,64.9637897729,14.7711834692,14.3942126954,0.0,4.12243109448,15.9888894789,64.3842567967,61.3925263789,2.97173041782,0.02
 04/22  04:00:00,85.1603992326,26.1054273598,20.7741701193,0.0,4.12243109448,16.0517297156,117.419339341,114.427608923,2.97173041782,0.02
 04/22  05:00:00,87.1557148472,27.1657884565,18.7320249913,0.0,4.12243109448,16.0517297156,119.019026212,116.027295794,2.97173041782,0.02
 04/22  06:00:00,94.0658226723,28.6502939918,18.3818475267,0.0224279394793,4.12243109448,39.6058045677,100.542848477,97.5511180588,2.97173041782,0.02
 04/22  07:00:00,145.78601,28.689879691,22.0864412253,16.4853261388,12.3672932834,65.3531420225,157.103206897,152.130322868,4.9528840297,0.02
 04/22  08:00:00,145.717618308,28.6759959836,23.5328068777,12.0934956258,12.3672932834,68.2430321324,160.520622093,146.956628606,4.9528840297,8.61110945716
 04/22  09:00:00,172.5401605,28.7013896123,26.4241766036,6.81114660001,16.4897243779,93.1370602926,141.341633212,133.397018764,7.92461444751,0.02
 04/22  10:00:00,175.829091788,28.7036902633,29.502512064,4.80687776752,16.4897243779,93.1370602926,136.366383254,128.421768806,7.92461444751,0.02
 04/22  11:00:00,175.84352744,28.704032382,28.434647816,3.91778353684,16.4897243779,93.1370602926,134.058432151,126.113817704,7.92461444751,0.02
 04/22  12:00:00,163.010847042,28.715929468,30.0125267937,2.78942910953,16.4897243779,83.9857416113,140.342621297,123.805000203,7.92461444751,8.61300664722
 04/22  13:00:00,166.435829785,28.7287955396,34.3309350455,2.09541923537,16.4897243779,83.9857416113,129.788459355,121.843844908,7.92461444751,0.02
 04/22  14:00:00,171.859675411,28.7439812791,40.3072748019,1.52780040613,16.4897243779,83.9857416113,128.061790839,120.117176391,7.92461444751,0.02
 04/22  15:00:00,155.181998135,28.6502939918,42.7079776841,0.0,12.3672932834,70.6512738906,67.4054675405,62.4325835108,4.9528840297,0.02
 04/22  16:00:00,159.762560941,28.6502939918,47.2885316757,0.0,12.3672932834,70.6512738906,66.0136444774,61.0407604477,4.9528840297,0.02
 04/22  17:00:00,148.734770164,28.6502939918,48.7843281463,0.0,12.3672932834,58.1284167478,68.7920170662,63.8191330365,4.9528840297,0.02
 04/22  18:00:00,104.598659226,27.5899328951,38.89613024,0.0,12.3672932834,24.9413748627,91.5494877359,86.5766037062,4.9528840297,0.02
 04/22  19:00:00,100.073826116,27.1657884565,30.0971082124,0.0,12.3672932834,24.9413748627,99.7707883014,94.7979042717,4.9528840297,0.02
 04/22  20:00:00,87.5616166061,26.9537162372,25.5348115663,0.0,4.12243109448,16.0517297156,118.86630891,107.292655365,2.97173041782,8.60192312759
 04/22  21:00:00,58.0286038495,11.6024121599,11.4614985262,0.0,4.12243109448,15.9888894789,57.8465178186,54.8547874008,2.97173041782,0.02
 04/22  22:00:00,62.9204630475,13.9228945919,13.1014286219,0.0,4.12243109448,15.9888894789,66.7423009541,63.7505705363,2.97173041782,0.02
 04/22  23:00:00,78.1350629767,23.0269561158,18.8720409583,0.0,4.12243109448,15.9888894789,100.248733683,97.2570032648,2.97173041782,0.02
 04/22  24:00:00,72.436212883,17.4036182399,15.3630638367,0.0,4.12243109448,15.9888894789,82.190304428,79.1985740102,2.97173041782,0.02
 04/23  01:00:00,82.8128719188,21.7545227999,17.9174060753,0.0,2.06121554724,15.9888894789,103.964847175,100.973116757,2.97173041782,0.02
 04/23  02:00:00,75.7295211126,17.4036182399,13.768582712,0.0,2.06121554724,15.9888894789,84.5781953477,81.5864649299,2.97173041782,0.02
 04/23  03:00:00,87.9155945076,22.7088477868,16.6918160979,0.00131691688766,2.06121554724,15.9888894789,105.729651998,102.73792158,2.97173041782,0.02
 04/23  04:00:00,77.3512850709,17.4036182399,12.8870566777,0.0,2.06121554724,15.9888894789,85.7280436208,82.736313203,2.97173041782,0.02
 04/23  05:00:00,87.8638371654,21.7545227999,15.1342840488,0.0,2.06121554724,15.9888894789,107.697013565,104.705283147,2.97173041782,0.02
 04/23  06:00:00,64.9895904143,18.5063937804,11.472570063,0.272662067575,2.06121554724,15.9888894789,86.9114081125,83.9196776947,2.97173041782,0.02
 04/23  07:00:00,72.5370867709,21.7545227999,14.1354457308,0.0,2.06121554724,15.9888894789,108.446807935,105.455077518,2.97173041782,0.02
 04/23  08:00:00,92.3715835624,19.26985377,11.7644057317,0.237389652826,4.12243109448,41.7362269337,84.1173298658,79.1444458361,4.9528840297,0.02
 04/23  09:00:00,103.902927828,23.1117850036,15.8121648995,0.00706427979905,4.12243109448,41.7362269337,101.882331715,96.9094476849,4.9528840297,0.02
 04/23  10:00:00,92.9434606483,18.7608804436,14.5286689042,0.00273189560133,4.12243109448,41.7362269337,80.3295632669,75.3566792372,4.9528840297,0.02
 04/23  11:00:00,105.382877458,23.4511005545,21.1480883228,0.00155907125587,4.12243109448,41.7362269337,98.4880488079,93.5151647782,4.9528840297,0.02
 04/23  12:00:00,99.5359935225,19.1001959945,21.3300776211,0.00208416275971,4.12243109448,41.7362269337,77.7718061485,72.7989221188,4.9528840297,0.02
 04/23  13:00:00,113.269436781,23.0269561158,28.3648269008,0.0,4.12243109448,41.7362269337,96.1275649519,91.1546809222,4.9528840297,0.02
 04/23  14:00:00,106.742919757,18.7608804436,27.1511368928,0.0,4.12243109448,41.7362269337,77.4296097729,72.4567257432,4.9528840297,0.02
 04/23  15:00:00,120.73422296,23.4511005545,34.1131667575,0.0,4.12243109448,41.7362269337,94.9213430855,89.9484590558,4.9528840297,0.02
 04/23  16:00:00,92.2301233409,19.1001959945,28.7927363093,0.0,4.12243109448,24.8785346261,75.9099263478,70.9370423181,4.9528840297,0.02
 04/23  17:00:00,76.3358289821,19.1220880292,24.1393734218,0.0,2.06121554724,15.9888894789,81.7921593071,78.8004288892,2.97173041782,0.02
 04/23  18:00:00,51.5583429254,11.0564955672,14.0376008018,0.0,2.06121554724,15.9888894789,45.5476511934,42.5559207756,2.97173041782,0.02
 04/23  19:00:00,61.2622083537,13.0527136799,13.5349439482,0.0,2.06121554724,15.9888894789,62.0216707882,59.0299403704,2.97173041782,0.02
 04/23  20:00:00,93.27004505,21.7545227999,20.3699657468,0.0,2.06121554724,15.9888894789,103.007563789,100.015833371,2.97173041782,0.02
 04/23  21:00:00,81.4427099765,18.6760515559,15.8719993004,0.00664734408157,2.06121554724,15.9888894789,85.7308908815,82.7391604637,2.97173041782,0.02
 04/23  22:00:00,88.7085972025,22.3200487181,18.7046361405,0.0006685359655,2.06121554724,15.9888894789,109.243930142,106.252199725,2.97173041782,0.02
 04/23  23:00:00,75.8000874259,17.8277626785,14.3846873343,0.0061769868157,2.06121554724,15.9888894789,96.9086133512,85.3366495064,2.97173041782,8.60023342692
 04/23  24:00:00,89.8318066448,23.0269561158,17.2666442663,0.217962727094,2.06121554724,15.9888894789,110.719398096,107.727667678,2.97173041782,0.02
 04/24  01:00:00,77.0268815187,18.2519071172,12.3199473566,0.260490701855,4.12243109448,15.9888894789,88.0271275911,85.0353971733,2.97173041782,0.02
 04/24  02:00:00,85.7818310938,22.1786672385,14.7660268664,0.214712031665,4.12243109448,15.9888894789,109.875734343,106.884003925,2.97173041782,0.02
 04/24  03:00:00,77.691752067,18.6760515559,11.3158250664,0.984929398519,4.12243109448,15.9888894789,88.894076489,85.9023460712,2.97173041782,0.02
 04/24  04:00:00,116.8582593,27.8373504844,16.2033599081,0.984276399875,12.3672932834,24.9413748627,126.179378712,121.206494682,4.9528840297,0.02
 04/24  05:00:00,140.96090325,27.8294171834,18.7326349989,22.6009146907,12.3672932834,24.9413748627,193.473787851,188.500903821,4.9528840297,0.02
 04/24  06:00:00,179.564371954,28.7428662319,18.8701887593,17.5817769528,24.7345865669,70.7195625826,158.765357049,148.83958899,9.90576805939,0.02
 04/24  07:00:00,204.450772127,28.7747891347,19.692939966,11.5715863093,37.1018798503,92.3937384068,137.605809903,127.680041844,9.90576805939,0.02
 04/24  08:00:00,208.094667738,28.8041664564,20.3824648811,9.29650688031,37.1018798503,104.434947198,130.914873891,120.989105831,9.90576805939,0.02
 04/24  09:00:00,214.559432579,28.8633049353,21.1534582401,7.19867140145,37.1018798503,116.476155989,135.327999204,116.788602717,9.90576805939,8.63362842781
 04/24  10:00:00,211.526893657,28.9364094077,22.1531429855,5.76351833484,37.1018798503,116.476155989,123.472302793,113.546534733,9.90576805939,0.02
 04/24  11:00:00,212.436344328,29.0081234617,24.3022057465,4.28797547394,37.1018798503,116.476155989,128.904338994,110.357176377,9.90576805939,8.641394558
 04/24  12:00:00,206.941761396,29.0870178465,28.3586095834,2.94965809403,37.1018798503,104.434947198,116.626319192,106.700551133,9.90576805939,0.02
 04/24  13:00:00,219.64025866,29.183531691,33.1994404794,2.25532294007,37.1018798503,116.476155989,122.310096293,103.762850522,9.90576805939,8.64147771139
 04/24  14:00:00,225.132548097,29.3762622199,39.7137776724,1.65620183152,37.1018798503,116.476155989,119.03106148,100.485986268,9.90576805939,8.63930715328
 04/24  15:00:00,232.65447435,29.5408264474,47.639547473,1.08806390231,37.1018798503,116.476155989,107.581655292,97.6558872324,9.90576805939,0.02
 04/24  16:00:00,235.517545662,29.7202110857,50.8389756474,0.572895316714,37.1018798503,116.476155989,113.736506717,95.2000180833,9.90576805939,8.63072057419
 04/24  17:00:00,235.863185583,29.8851481178,51.2257501159,0.368099642624,37.1018798503,116.476155989,103.721361341,93.7955932815,9.90576805939,0.02
 04/24  18:00:00,141.299422897,27.9717435953,40.209367085,0.0,24.7345865669,47.5788473902,74.4431559233,69.4702718936,4.9528840297,0.02
 04/24  19:00:00,138.17575718,27.8020051145,32.5571009572,0.0,24.7345865669,47.5788473902,81.1320420041,76.1591579744,4.9528840297,0.02
 04/24  20:00:00,122.979985082,27.3778606758,27.5732686897,0.0,12.3672932834,38.6892022431,96.7264885263,93.7347581085,2.97173041782,0.02
 04/24  21:00:00,89.0207613794,15.1104990202,15.130354851,0.0,12.3672932834,27.0668015668,70.3267962692,58.7487668044,2.97173041782,8.60629904696
 04/24  22:00:00,77.1582029523,18.4858713712,16.7891755045,0.0,4.12243109448,15.9888894789,81.1523226466,78.1605922288,2.97173041782,0.02
 04/24  23:00:00,58.3153683705,11.2904598213,8.76088560701,0.0,4.12243109448,15.9888894789,47.9654345206,44.9737041028,2.97173041782,0.02
 04/24  24:00:00,83.6773966123,21.7545227999,17.4412554972,0.0,4.12243109448,15.9888894789,99.9730665672,96.9813361494,2.97173041782,0.02
 04/25  01:00:00,74.1201059084,18.5912226681,12.7518337401,0.0,4.12243109448,15.9888894789,79.6671177537,76.6753873359,2.97173041782,0.02
 04/25  02:00:00,79.8467993673,21.7545227999,14.7116702636,0.0,4.12243109448,15.9888894789,100.472333221,97.4806028032,2.97173041782,0.02
 04/25  03:00:00,72.4269448943,18.6760515559,11.7724016881,0.0776470426341,4.12243109448,15.9888894789,81.5388427234,78.5471123055,2.97173041782,0.02
 04/25  04:00:00,106.880529845,27.7737288186,16.2404013768,0.148245617086,12.3672932834,24.9413748627,115.795152613,110.822268583,4.9528840297,0.02
 04/25  05:00:00,125.415639022,27.8633629193,18.2080103474,14.6346777968,12.3672932834,24.9413748627,183.478881797,178.505997767,4.9528840297,0.02
 04/25  06:00:00,168.101495727,28.7953111475,18.3110820291,11.8609391419,24.7345865669,70.7195625826,148.37529574,138.44952768,9.90576805939,0.02
 04/25  07:00:00,196.657790752,28.9876965333,20.9070170254,5.23216689921,37.1018798503,92.3937384068,126.876171536,116.950403476,9.90576805939,0.02
 04/25  08:00:00,200.028725126,29.0988868877,24.0101054699,2.96035666894,37.1018798503,104.434947198,119.878980466,109.953212407,9.90576805939,0.02
 04/25  09:00:00,215.529035922,29.1821477588,29.8679468099,2.09334559849,37.1018798503,116.476155989,125.357359413,106.818030418,9.90576805939,8.63356093572
 04/25  10:00:00,223.602102805,29.3076777995,38.3497463934,1.55838378598,37.1018798503,116.476155989,113.45561031,103.52984225,9.90576805939,0.02
 04/25  11:00:00,227.517937496,29.4157820314,42.5783473478,1.13732550871,37.1018798503,116.476155989,119.884343635,101.337408467,9.90576805939,8.64116710818
 04/25  12:00:00,218.574067334,29.5716089368,45.9563891302,0.701365062058,37.1018798503,104.434947198,117.847613127,99.3061219995,9.90576805939,8.63572306793
 04/25  13:00:00,232.318878642,29.7113262977,47.8009073753,0.420167648796,37.1018798503,116.476155989,107.375678014,97.449909955,9.90576805939,0.02
 04/25  14:00:00,227.749422907,29.8379347188,43.2481148398,0.277077473141,37.1018798503,116.476155989,114.815095568,96.2711434201,9.90576805939,8.63818408832
 04/25  15:00:00,224.700226721,29.9562753425,40.1679693729,0.189940428209,37.1018798503,116.476155989,105.100469886,95.1747018267,9.90576805939,0.02
 04/25  16:00:00,223.733755498,30.0320597895,39.1857728977,0.130470999776,37.1018798503,116.476155989,112.908618495,94.3709596462,9.90576805939,8.63189078957
 04/25  17:00:00,221.5937641,30.0510406767,37.0573809051,0.101153794734,37.1018798503,116.476155989,103.920697145,93.994929086,9.90576805939,0.02
 04/25  18:00:00,129.549776011,27.5263112293,28.9051505901,0.0,24.7345865669,47.5788473902,76.0854903177,71.112606288,4.9528840297,0.02
 04/25  19:00:00,132.621375123,28.1201134435,29.0337751031,0.0,24.7345865669,47.5788473902,82.0310709712,77.0581869415,4.9528840297,0.02
 04/25  20:00:00,122.028612076,27.1657884565,28.9064361364,0.0,12.3672932834,38.6892022431,104.811328609,93.2294218879,2.97173041782,8.61017630342
 04/25  21:00:00,86.6663924353,15.1953279079,17.5126749633,0.0,12.3672932834,27.0668015668,60.4781348445,57.4864044267,2.97173041782,0.02
 04/25  22:00:00,75.3169656125,19.1439800639,21.3771035139,0.0,4.12243109448,15.9888894789,85.7580132731,82.7662828553,2.97173041782,0.02
 04/25  23:00:00,58.8720353773,11.6516674069,12.6656473254,0.0,4.12243109448,15.9888894789,55.2065675008,52.214837083,2.97173041782,0.02
 04/25  24:00:00,73.4737579729,19.1220880292,19.582583694,0.0,4.12243109448,15.9888894789,86.4718912937,83.4801608759,2.97173041782,0.02
 04/26  01:00:00,55.1707343808,10.8663153826,9.77484291469,0.0,4.12243109448,15.9888894789,50.623216122,47.6314857042,2.97173041782,0.02
 04/26  02:00:00,76.4107296961,22.6028116772,18.8229642551,0.0,4.12243109448,15.9888894789,102.288552053,99.2968216353,2.97173041782,0.02
 04/26  03:00:00,67.8133010746,18.6760515559,14.2688952569,0.00445705902967,4.12243109448,15.9888894789,81.0085179625,78.0167875447,2.97173041782,0.02
 04/26  04:00:00,98.8295424794,27.307169936,19.3147775005,0.0,12.3672932834,24.9413748627,113.537130156,108.564246126,4.9528840297,0.02
 04/26  05:00:00,118.702542688,28.3423066347,21.267094063,13.345727864,12.3672932834,24.9413748627,180.539525509,175.56664148,4.9528840297,0.02
 04/26  06:00:00,164.329487186,28.8073096937,21.6919232879,8.42203991997,24.7345865669,70.7195625826,145.382849807,135.457081747,9.90576805939,0.02
 04/26  07:00:00,197.588463555,29.1650078084,24.0696956599,2.77986928867,37.1018798503,92.3937384068,123.584771027,113.659002968,9.90576805939,0.02
 04/26  08:00:00,204.131135177,29.3176534234,29.2163025308,2.04837513851,37.1018798503,104.434947198,125.559598947,107.024338186,9.90576805939,8.62949270175
 04/26  09:00:00,220.000200049,29.4675668794,34.3554470028,1.79160504004,37.1018798503,116.476155989,114.012742226,104.086974166,9.90576805939,0.02
 04/26  10:00:00,224.345472081,29.6706001283,38.8906589119,1.39791315299,37.1018798503,116.476155989,119.484692507,100.939868213,9.90576805939,8.63905623465
 04/26  11:00:00,226.174193377,29.9388123685,40.9724101202,0.876498537253,37.1018798503,116.476155989,107.691305434,97.7655373747,9.90576805939,0.02
 04/26  12:00:00,213.566990022,30.2582858183,40.613194595,0.350812303611,37.1018798503,104.434947198,113.360594929,94.8192651667,9.90576805939,8.63556170271
 04/26  13:00:00,228.3101488,30.5863717173,43.163059309,0.174239308072,37.1018798503,116.476155989,102.36898254,92.4432144807,9.90576805939,0.02
 04/26  14:00:00,230.675700188,30.8450591468,45.3487391685,0.0956171451078,37.1018798503,116.476155989,109.225488417,90.6806188804,9.90576805939,8.6391014769
 04/26  15:00:00,235.563716754,31.0323891668,50.1223744835,0.022906474843,37.1018798503,116.476155989,99.0464410204,89.120672961,9.90576805939,0.02
 04/26  16:00:00,235.712815332,31.0843654251,50.2430099099,0.0,37.1018798503,116.476155989,107.082154551,88.5445039114,9.90576805939,8.63188257986
 04/26  17:00:00,236.486939859,31.118746711,50.9840025854,0.0,37.1018798503,116.476155989,97.9339234728,88.0081554134,9.90576805939,0.02
 04/26  18:00:00,139.699227182,27.8868340022,36.4261241517,0.0,24.7345865669,47.5788473902,70.7156402463,65.7427562166,4.9528840297,0.02
 04/26  19:00:00,141.770859017,27.8020051145,29.1350006342,0.0,24.7345865669,47.5788473902,77.4695834812,72.4966994515,4.9528840297,0.02
 04/26  20:00:00,132.620552822,27.5899328951,23.8105447976,0.0,12.3672932834,38.6892022431,100.992886755,89.4110063774,2.97173041782,8.61014995967
 04/26  21:00:00,90.2983114612,15.3649856834,11.0095262568,0.0,12.3672932834,27.0668015668,55.7140385158,52.722308098,2.97173041782,0.02
 04/26  22:00:00,85.1419813163,19.5681245025,13.7575472959,0.0,4.12243109448,15.9888894789,83.5211715595,80.5294411417,2.97173041782,0.02
 04/26  23:00:00,72.7646058423,15.1953279079,9.40781303677,0.0,4.12243109448,15.9888894789,61.4431114931,58.4513810753,2.97173041782,0.02
 04/26  24:00:00,92.0234701041,21.7545227999,14.0632905859,0.0,4.12243109448,15.9888894789,95.1115164835,92.1197860657,2.97173041782,0.02
 04/27  01:00:00,71.4035459108,17.4036182399,11.3708001706,0.0,4.12243109448,15.9888894789,79.0970026199,76.1052722021,2.97173041782,0.02
 04/27  02:00:00,75.0417873534,22.8148838965,13.4807618561,0.0,4.12243109448,15.9888894789,100.232153187,97.2404227694,2.97173041782,0.02
 04/27  03:00:00,70.7439548518,17.4036182399,10.3599614497,0.0,4.12243109448,15.9888894789,81.4878534634,78.4961230456,2.97173041782,0.02
 04/27  04:00:00,110.598850812,27.9999391858,14.182921367,0.0127746474519,12.3672932834,24.9413748627,114.349646527,109.376762497,4.9528840297,0.02
 04/27  05:00:00,130.864126412,27.9024853227,16.9642162821,12.1215445501,12.3672932834,24.9413748627,181.211077079,176.238193049,4.9528840297,0.02
 04/27  06:00:00,176.002755266,28.8745572938,17.8967989427,9.69461432042,24.7345865669,70.7195625826,146.545954808,136.620186749,9.90576805939,0.02
 04/27  07:00:00,205.168345973,29.1487556111,18.8835085113,4.51861436193,37.1018798503,92.3937384068,125.964466039,116.03869798,9.90576805939,0.02
 04/27  08:00:00,205.357790559,29.2309473576,19.3774980676,2.88631291372,37.1018798503,104.434947198,128.626672198,110.091504092,9.90576805939,8.6294000469
 04/27  09:00:00,211.434858317,29.2918267114,19.8862302586,2.01381050661,37.1018798503,116.476155989,117.271655476,107.345887417,9.90576805939,0.02
 04/27  10:00:00,215.76246889,29.3696973109,20.7063896882,1.61083503815,37.1018798503,116.476155989,122.364564947,103.8198341,9.90576805939,8.6389627873
 04/27  11:00:00,221.063683792,29.4781191609,22.6230451105,1.28714057927,37.1018798503,116.476155989,110.971023562,101.045255503,9.90576805939,0.02
 04/27  12:00:00,213.631969964,29.6625693744,23.7753910183,0.872645868092,37.1018798503,104.434947198,116.523458377,97.9823484351,9.90576805939,8.63534188261
 04/27  13:00:00,222.813823483,29.9546932595,24.1066122767,0.472760181798,37.1018798503,116.476155989,104.898814646,94.9730465864,9.90576805939,0.02
 04/27  14:00:00,217.380994277,30.1170890776,25.1156584787,0.241465487767,37.1018798503,116.476155989,112.158826163,93.6140643186,9.90576805939,8.63899378525
 04/27  15:00:00,214.372625209,30.2631703305,27.7311588383,0.176562656274,37.1018798503,116.476155989,102.392138541,92.4663704819,9.90576805939,0.02
 04/27  16:00:00,218.920092756,30.4114308212,30.1135975336,0.107645085585,37.1018798503,116.476155989,109.665608766,91.1280227541,9.90576805939,8.63181795239
 04/27  17:00:00,221.893099539,30.4728380699,30.8419016226,0.0434382461835,37.1018798503,116.476155989,100.342410526,90.4166424664,9.90576805939,0.02
 04/27  18:00:00,135.720524913,27.6111401171,25.2873204033,0.0,24.7345865669,47.5788473902,73.1855595386,68.2126755089,4.9528840297,0.02
 04/27  19:00:00,138.683571961,28.1201134435,22.3212930515,0.0,24.7345865669,47.5788473902,79.8604066856,74.8875226559,4.9528840297,0.02
 04/27  20:00:00,130.695932674,27.3778606758,19.2568509082,0.0,12.3672932834,38.6892022431,103.34870749,91.7668569681,2.97173041782,8.61012010422
 04/27  21:00:00,91.9022038167,14.9832556886,10.6598856963,0.0,12.3672932834,27.0668015668,59.6879712342,56.6962408164,2.97173041782,0.02
 04/27  22:00:00,93.1528733905,21.7545227999,14.8941008984,0.0,4.12243109448,15.9888894789,92.8739619468,89.8822315289,2.97173041782,0.02
 04/27  23:00:00,83.7707008525,18.4639793365,11.6345892544,0.0,4.12243109448,15.9888894789,76.1737137406,73.1819833228,2.97173041782,0.02
 04/27  24:00:00,94.9593421448,21.7545227999,14.0310898349,0.0,4.12243109448,15.9888894789,96.9524347255,93.9607043076,2.97173041782,0.02
 04/28  01:00:00,74.3270289556,18.4639793365,11.4445105009,0.00687810407231,4.12243109448,15.9888894789,79.7138193016,76.7220888838,2.97173041782,0.02
 04/28  02:00:00,76.3418599474,21.7545227999,14.1684163011,0.0,4.12243109448,15.9888894789,100.618261603,97.6265311849,2.97173041782,0.02
 04/28  03:00:00,71.1183484452,18.3367360049,11.2581241851,0.119475098658,4.12243109448,15.9888894789,81.8135950415,78.8218646237,2.97173041782,0.02
 04/28  04:00:00,101.989054345,27.8585577063,16.074861448,0.26667169804,12.3672932834,24.9413748627,115.3733459,110.40046187,4.9528840297,0.02
 04/28  05:00:00,116.119779851,27.8956190912,18.7207205152,14.2424315614,12.3672932834,24.9413748627,182.595243453,177.622359423,4.9528840297,0.02
 04/28  06:00:00,160.579132982,28.8549942475,18.8591104997,12.1718115379,24.7345865669,70.7195625826,148.440086433,138.514318374,9.90576805939,0.02
 04/28  07:00:00,186.950721483,29.1099653134,19.6814030353,7.61813465398,37.1018798503,92.3937384068,129.263744891,119.337976831,9.90576805939,0.02
 04/28  08:00:00,199.511425078,29.1981227476,21.2800584233,6.2443430971,37.1018798503,104.434947198,131.982715133,113.447609083,9.90576805939,8.62933799036
 04/28  09:00:00,214.156620436,29.2710222674,21.5337454674,4.92166339317,37.1018798503,116.476155989,119.323588996,109.397820937,9.90576805939,0.02
 04/28  10:00:00,215.596885611,29.33042182,21.7042050441,3.86736750403,37.1018798503,116.476155989,124.999205735,106.45460973,9.90576805939,8.63882794572
 04/28  11:00:00,217.728216242,29.3892907058,22.3816442713,3.06071608383,37.1018798503,116.476155989,113.712182574,103.786414515,9.90576805939,0.02
 04/28  12:00:00,208.56591551,29.4345726521,22.5720046753,2.66508366773,37.1018798503,104.434947198,120.539944208,101.998813523,9.90576805939,8.63536262572
 04/28  13:00:00,221.277283452,29.4895327653,22.8849425367,2.35304390054,37.1018798503,116.476155989,110.240259912,100.314491852,9.90576805939,0.02
 04/28  14:00:00,211.886781058,29.5369433596,22.7857228579,2.07965700672,37.1018798503,116.476155989,117.944664744,99.4000525818,9.90576805939,8.63884410317
 04/28  15:00:00,208.78029275,29.5604583054,22.9219410492,1.91184278395,37.1018798503,116.476155989,108.797825283,98.8720572237,9.90576805939,0.02
 04/28  16:00:00,209.61532971,29.5993125162,23.9350379588,1.69555728928,37.1018798503,116.476155989,116.325267867,97.7878025243,9.90576805939,8.63169728319
 04/28  17:00:00,209.039696844,29.5779222624,23.291694358,1.78588839746,37.1018798503,116.476155989,107.715188801,97.7894207419,9.90576805939,0.02
 04/28  18:00:00,119.190912535,27.2718245661,18.8007713946,0.0,24.7345865669,47.5788473902,80.4407498071,75.4678657774,4.9528840297,0.02
 04/28  19:00:00,122.053443635,28.0140773338,18.5718772034,0.0,24.7345865669,47.5788473902,86.3281396582,81.3552556285,4.9528840297,0.02
 04/28  20:00:00,111.154244323,26.5295717985,18.6682960937,0.0,12.3672932834,38.6892022431,108.719002756,97.1371740511,2.97173041782,8.61009828682
 04/28  21:00:00,79.3017749647,14.7711834692,10.483814183,0.0,12.3672932834,27.0668015668,58.9095785825,55.9178481647,2.97173041782,0.02
 04/28  22:00:00,73.9399585798,21.7545227999,15.5332097677,0.0,4.12243109448,15.9888894789,96.1718843285,93.1801539106,2.97173041782,0.02
 04/28  23:00:00,70.4495419933,18.5912226681,12.0630470865,0.0110562694138,4.12243109448,15.9888894789,78.4469395743,75.4552091565,2.97173041782,0.02
 04/28  24:00:00,77.7631763516,22.3907394579,14.4244820438,0.079005489885,4.12243109448,15.9888894789,99.4948362212,96.5031058033,2.97173041782,0.02
 04/29  01:00:00,68.8782589464,17.8277626785,11.5575690791,0.168698297689,4.12243109448,15.9888894789,80.956839762,77.9651093442,2.97173041782,0.02
 04/29  02:00:00,79.2728591381,22.8148838965,13.6538323895,0.618680321004,4.12243109448,15.9888894789,101.797823469,98.8060930509,2.97173041782,0.02
 04/29  03:00:00,74.9827431335,18.4639793365,10.1331430278,1.12159464032,4.12243109448,15.9888894789,82.5830227614,79.5912923436,2.97173041782,0.02
 04/29  04:00:00,93.5700190785,26.3174995792,13.9767182689,0.220457081661,4.12243109448,16.0517297156,122.543824349,119.552093931,2.97173041782,0.02
 04/29  05:00:00,92.352718531,26.9537162372,13.5360035489,1.36294116796,4.12243109448,16.0517297156,123.649517243,120.657786825,2.97173041782,0.02
 04/29  06:00:00,110.206166316,28.6502939918,13.9258285933,4.16522354348,4.12243109448,39.6058045677,109.396423312,106.404692895,2.97173041782,0.02
 04/29  07:00:00,176.005291053,28.6994537699,18.6256786803,28.1791523385,12.3672932834,65.3531420225,158.927642598,153.954758568,4.9528840297,0.02
 04/29  08:00:00,175.631179964,28.6834083197,20.1407287991,21.134809862,12.3672932834,68.2430321324,152.710573299,147.737689269,4.9528840297,0.02
 04/29  09:00:00,200.445904997,28.7116761042,21.4739435882,14.6468182133,16.4897243779,93.1370602926,141.897515801,133.952901353,7.92461444751,0.02
 04/29  10:00:00,199.647263842,28.7123263861,22.3816256173,11.9578665972,16.4897243779,93.1370602926,145.822814079,129.282441984,7.92461444751,8.61575764776
 04/29  11:00:00,192.657534418,28.7107985829,23.5520048674,9.63061609312,16.4897243779,93.1370602926,134.5744085,126.629794052,7.92461444751,0.02
 04/29  12:00:00,173.730831584,28.7089378969,26.3904642021,7.14459352361,16.4897243779,83.9857416113,132.432074141,124.487459693,7.92461444751,0.02
 04/29  13:00:00,173.203818207,28.7185418434,31.1483232165,5.57435014087,16.4897243779,83.9857416113,130.356802076,122.412187629,7.92461444751,0.02
 04/29  14:00:00,177.546669943,28.7248126024,33.8789156177,4.09224452395,16.4897243779,83.9857416113,136.976528208,120.439505404,7.92461444751,8.6124083565
 04/29  15:00:00,161.444152534,28.6502939918,33.6097726096,0.0,12.3672932834,70.6512738906,67.9342333478,62.9613493181,4.9528840297,0.02
 04/29  16:00:00,161.892879479,28.6502939918,35.1586636231,0.0,12.3672932834,70.6512738906,66.6397237892,61.6668397595,4.9528840297,0.02
 04/29  17:00:00,150.350973645,28.6502939918,36.1388679964,0.0,12.3672932834,58.1284167478,69.6275827797,64.65469875,4.9528840297,0.02
 04/29  18:00:00,114.746670619,27.2364791963,31.3944690478,0.0,12.3672932834,24.9413748627,91.5986531631,86.6257691334,4.9528840297,0.02
 04/29  19:00:00,117.359016246,27.1657884565,27.4236079882,0.0,12.3672932834,24.9413748627,99.0948849126,94.1220008829,4.9528840297,0.02
 04/29  20:00:00,101.778084639,26.1054273598,22.9244917354,0.0,4.12243109448,16.0517297156,109.804848659,106.813118241,2.97173041782,0.02
 04/29  21:00:00,64.7590924279,11.6872410477,10.0041581573,0.0,4.12243109448,15.9888894789,57.7512482086,54.7595177908,2.97173041782,0.02
 04/29  22:00:00,92.5811984251,22.6028116772,16.7977122282,0.0,4.12243109448,15.9888894789,101.475358877,98.4836284592,2.97173041782,0.02
 04/29  23:00:00,79.7719816431,17.4036182399,12.9486866916,0.0,4.12243109448,15.9888894789,81.8134904146,78.8217599968,2.97173041782,0.02
 04/29  24:00:00,87.0391888855,22.3907394579,16.1488034623,0.0,4.12243109448,15.9888894789,103.708735537,100.717005119,2.97173041782,0.02
 04/30  01:00:00,70.9603499969,17.8277626785,12.7105510593,0.0,2.06121554724,15.9888894789,84.4936784108,81.5019479929,2.97173041782,0.02
 04/30  02:00:00,80.1054549312,21.7545227999,16.0549173432,0.0,2.06121554724,15.9888894789,107.114378142,104.122647724,2.97173041782,0.02
 04/30  03:00:00,69.4242777699,17.6581049031,12.5142274829,0.0,2.06121554724,15.9888894789,86.826140551,83.8344101332,2.97173041782,0.02
 04/30  04:00:00,78.2390862251,22.6028116772,15.5124094135,0.282325844814,2.06121554724,15.9888894789,108.790451593,105.798721175,2.97173041782,0.02
 04/30  05:00:00,65.5060195632,17.7429337908,12.3089045296,0.134510212793,2.06121554724,15.9888894789,88.1376872358,85.145956818,2.97173041782,0.02
 04/30  06:00:00,63.4450163538,22.6028116772,16.80720539,0.589869810457,2.06121554724,15.9888894789,109.251169202,106.259438784,2.97173041782,0.02
 04/30  07:00:00,54.4719996143,18.2519071172,14.7198758247,0.0626034090112,2.06121554724,15.9888894789,95.4676686555,83.8940189144,2.97173041782,8.60191932328
 04/30  08:00:00,93.0387235296,23.1683375954,21.097748007,0.0802640202489,4.12243109448,41.7362269337,101.501780154,96.5288961242,4.9528840297,0.02
 04/30  09:00:00,86.8701320024,18.8174330354,20.6745662427,0.0800703100717,4.12243109448,41.7362269337,80.530555496,75.5576714663,4.9528840297,0.02
 04/30  10:00:00,104.182670417,23.5359294422,31.4156543666,0.0672490743374,4.12243109448,41.7362269337,98.1420386296,93.1691545999,4.9528840297,0.02
 04/30  11:00:00,95.3151609537,18.6760515559,27.9963443245,0.0312001410171,4.12243109448,41.7362269337,79.0278206454,74.0549366157,4.9528840297,0.02
 04/30  12:00:00,110.989048646,23.0269561158,36.5112537526,0.0126702022018,4.12243109448,41.7362269337,95.0859683555,90.1130843258,4.9528840297,0.02
 04/30  13:00:00,104.984882245,19.1001959945,33.573863545,0.000164457668062,4.12243109448,41.7362269337,75.8520879127,70.879203883,4.9528840297,0.02
 04/30  14:00:00,122.283455137,23.62075833,41.4032291975,0.0,4.12243109448,41.7362269337,92.6801513274,87.7072672977,4.9528840297,0.02
 04/30  15:00:00,103.950834737,18.5063937804,31.7661255105,0.0,4.12243109448,41.7362269337,75.1053881956,70.1325041659,4.9528840297,0.02
 04/30  16:00:00,105.683344519,23.62075833,43.1348856443,0.0,4.12243109448,24.8785346261,92.7592200056,87.7863359759,4.9528840297,0.02
 04/30  17:00:00,73.0306869643,16.8508608441,30.1505231412,0.0,2.06121554724,15.9888894789,72.0063943936,69.0146639758,2.97173041782,0.02
 04/30  18:00:00,82.0828146827,19.5462324679,32.3844711875,0.0,2.06121554724,15.9888894789,85.9720379854,82.9803075676,2.97173041782,0.02
 04/30  19:00:00,69.2386022226,15.1323910548,21.1689723496,0.0,2.06121554724,15.9888894789,68.6780583846,65.6863279667,2.97173041782,0.02
 04/30  20:00:00,87.9285697801,15.6413643812,22.6896683283,0.0,2.06121554724,15.9888894789,74.1738958451,71.1821654273,2.97173041782,0.02
 04/30  21:00:00,83.8767672173,15.2008009166,19.1654021976,0.0,2.06121554724,15.9888894789,70.5757742519,67.5840438341,2.97173041782,0.02
 04/30  22:00:00,77.7952441121,13.985831445,14.8329359182,0.0,2.06121554724,15.9888894789,62.7667264681,59.7749960503,2.97173041782,0.02
 04/30  23:00:00,76.7182357587,13.0527136799,12.1999408985,0.0,2.06121554724,15.9888894789,62.6927648415,59.7010344237,2.97173041782,0.02
 04/30  24:00:00,108.507100201,22.8855746363,18.7053287978,0.0,2.06121554724,15.9888894789,107.295344911,104.303614493,2.97173041782,0.02
 05/01  01:00:00,72.5318857306,17.4036182399,13.298172546,0.0,4.12243109448,15.9888894789,87.3982569546,84.4065265367,2.97173041782,0.02
 05/01  02:00:00,74.047080259,22.9209200062,15.9603875275,0.0,4.12243109448,15.9888894789,110.070948241,107.079217823,2.97173041782,0.02
 05/01  03:00:00,64.4124602369,18.2519071172,10.9644942903,0.0491835866553,4.12243109448,15.9888894789,89.1379568156,86.1462263978,2.97173041782,0.02
 05/01  04:00:00,97.5393655656,27.5192421554,14.2216967375,0.0178710914618,12.3672932834,24.9413748627,126.013793885,121.040909856,4.9528840297,0.02
 05/01  05:00:00,121.530800061,28.2649790049,16.9587227288,21.2439684632,12.3672932834,24.9413748627,192.841774372,187.868890342,4.9528840297,0.02
 05/01  06:00:00,159.183826991,28.7364028392,17.7717324324,13.7513232597,24.7345865669,70.7195625826,158.224381175,148.298613116,9.90576805939,0.02
 05/01  07:00:00,185.788759158,28.7777308944,18.9005879587,7.80102282687,37.1018798503,92.3937384068,136.596830731,126.671062672,9.90576805939,0.02
 05/01  08:00:00,197.292580391,28.8299087939,21.636922094,4.48183867061,37.1018798503,104.434947198,136.098559408,117.563724347,9.90576805939,8.62906700181
 05/01  09:00:00,211.285929886,28.9092430879,24.5821156753,3.40897920588,37.1018798503,116.476155989,122.414534559,112.488766499,9.90576805939,0.02
 05/01  10:00:00,213.186689733,29.0165589093,27.434515837,2.34936904974,37.1018798503,116.476155989,127.199076226,108.654701968,9.90576805939,8.63860619903
 05/01  11:00:00,218.258625992,29.199493409,32.4457301358,1.54260929343,37.1018798503,116.476155989,123.423292123,104.877107976,9.90576805939,8.64041608768
 05/01  12:00:00,215.757314198,29.4445330238,35.181251058,0.930688308901,37.1018798503,104.434947198,110.630571937,100.704803878,9.90576805939,0.02
 05/01  13:00:00,232.977430768,29.6323930402,38.2704973964,0.366970671875,37.1018798503,116.476155989,116.365979865,97.8196956766,9.90576805939,8.64051612946
 05/01  14:00:00,237.444334276,29.7790949138,39.6476364214,0.186227992741,37.1018798503,116.476155989,105.726638165,95.8008701052,9.90576805939,0.02
 05/01  15:00:00,235.213785724,29.8769180426,37.0289409748,0.1142808757,37.1018798503,116.476155989,113.456583806,94.9142326577,9.90576805939,8.63658308862
 05/01  16:00:00,234.03713186,30.0509995873,36.6814105931,0.0602504258378,37.1018798503,116.476155989,102.704867157,92.7790990981,9.90576805939,0.02
 05/01  17:00:00,235.944136181,30.1396071405,39.5657097431,0.0202723916782,37.1018798503,116.476155989,101.242792286,91.3170242263,9.90576805939,0.02
 05/01  18:00:00,145.239086863,27.6111401171,30.0880397839,0.0,24.7345865669,47.5788473902,81.4584660045,67.8955970274,4.9528840297,8.60998494743
 05/01  19:00:00,146.709578746,28.1201134435,27.6794344204,0.0,24.7345865669,47.5788473902,79.5985513322,74.6256673025,4.9528840297,0.02
 05/01  20:00:00,131.03730289,27.3778606758,23.8034160439,0.0,12.3672932834,38.6892022431,94.4653170772,91.4735866593,2.97173041782,0.02
 05/01  21:00:00,87.3356150516,15.1104990202,12.0940866549,0.0,12.3672932834,27.0668015668,61.2968904871,58.3051600693,2.97173041782,0.02
 05/01  22:00:00,76.1360139107,19.7095059821,14.2978817339,0.0,4.12243109448,15.9888894789,85.1027339116,82.1110034938,2.97173041782,0.02
 05/01  23:00:00,71.8412975499,17.8277626785,11.5121548257,0.0,4.12243109448,15.9888894789,77.2023792708,74.210648853,2.97173041782,0.02
 05/01  24:00:00,78.5796423405,21.7545227999,13.5843918956,0.0,4.12243109448,15.9888894789,97.9576329824,94.9659025646,2.97173041782,0.02
 05/02  01:00:00,69.5729233903,18.6760515559,10.1434420737,0.0,4.12243109448,15.9888894789,79.5087174059,76.516986988,2.97173041782,0.02
 05/02  02:00:00,76.5937672409,21.7545227999,12.2462585431,0.0,4.12243109448,15.9888894789,101.112920804,98.121190386,2.97173041782,0.02
 05/02  03:00:00,69.4966863217,18.3367360049,9.38802530948,0.0248793711326,4.12243109448,15.9888894789,81.9550489793,78.9633185615,2.97173041782,0.02
 05/02  04:00:00,103.18936784,27.8585577063,12.2035676215,0.241083142707,12.3672932834,24.9413748627,115.439954902,110.467070872,4.9528840297,0.02
 05/02  05:00:00,121.350748572,27.8561075213,15.190723976,16.0038346948,12.3672932834,24.9413748627,182.979882348,178.006998318,4.9528840297,0.02
 05/02  06:00:00,164.536229672,28.7799213062,16.3239229989,13.4903324183,24.7345865669,70.7195625826,151.63700705,141.71123899,9.90576805939,0.02
 05/02  07:00:00,187.117620531,28.9454032214,19.3875819206,6.62874181756,37.1018798503,92.3937384068,127.398801927,117.473033868,9.90576805939,0.02
 05/02  08:00:00,198.584735951,29.0429422325,22.913352695,4.16910586216,37.1018798503,104.434947198,128.33367195,109.798920496,9.90576805939,8.6289833954
 05/02  09:00:00,215.887071898,29.142170887,27.3292705962,2.65838289743,37.1018798503,116.476155989,114.907661919,104.981893859,9.90576805939,0.02
 05/02  10:00:00,226.002106326,29.2750811456,34.8955295499,1.86882271708,37.1018798503,116.476155989,119.52957415,100.98532195,9.90576805939,8.63848414081
 05/02  11:00:00,234.82400965,29.4847853595,38.5864836949,1.32253825783,37.1018798503,116.476155989,107.140744931,97.2149768713,9.90576805939,0.02
 05/02  12:00:00,230.645191616,29.83997286,42.1841532887,0.659670263089,37.1018798503,104.434947198,111.835857746,93.2949270886,9.90576805939,8.63516259825
 05/02  13:00:00,248.766370885,30.1833812532,50.7320830782,0.24752315752,37.1018798503,116.476155989,108.982461142,90.4364014433,9.90576805939,8.64029163885
 05/02  14:00:00,250.451419999,30.4858665896,51.9716532436,0.135730884905,37.1018798503,116.476155989,98.5684633839,88.6426953245,9.90576805939,0.02
 05/02  15:00:00,250.155246787,30.6968066067,52.7083837565,0.0373716883693,37.1018798503,116.476155989,105.939301857,87.3970550198,9.90576805939,8.63647877741
 05/02  16:00:00,244.476273814,30.7273046073,49.1511375549,0.0,37.1018798503,116.476155989,97.4517137701,87.5259457107,9.90576805939,0.02
 05/02  17:00:00,239.750194383,30.7493185854,44.0429642648,0.0,37.1018798503,116.476155989,97.2520028179,87.3262347585,9.90576805939,0.02
 05/02  18:00:00,151.63630264,27.8020051145,35.0375446543,0.0,24.7345865669,47.5788473902,78.9652262276,65.4023429259,4.9528840297,8.60999927202
 05/02  19:00:00,154.919532214,28.2261495531,34.0019422938,0.0,24.7345865669,47.5788473902,76.3038676546,71.3309836249,4.9528840297,0.02
 05/02  20:00:00,131.995973865,27.0950977167,27.8939209211,0.0,12.3672932834,38.6892022431,91.2668771533,88.2751467355,2.97173041782,0.02
 05/02  21:00:00,88.1147040874,15.4498145711,14.6023614368,0.0,12.3672932834,27.0668015668,58.610259646,55.6185292282,2.97173041782,0.02
 05/02  22:00:00,76.641630186,19.9922689412,16.4874181687,0.0,4.12243109448,15.9888894789,83.2313861815,80.2396557637,2.97173041782,0.02
 05/02  23:00:00,62.4231453556,12.9459927575,10.0373933465,0.0,4.12243109448,15.9888894789,57.1931917073,54.2014612895,2.97173041782,0.02
 05/02  24:00:00,72.9417379681,18.6979435905,13.6654279902,0.0,4.12243109448,15.9888894789,83.760510821,80.7687804031,2.97173041782,0.02
 05/03  01:00:00,68.3109794067,17.4036182399,11.9858330674,0.0,4.12243109448,15.9888894789,78.6956154847,75.7038850669,2.97173041782,0.02
 05/03  02:00:00,74.9429404765,22.9421272281,14.6550852389,0.0,4.12243109448,15.9888894789,98.7623033245,95.7705729067,2.97173041782,0.02
 05/03  03:00:00,66.4324510553,17.4036182399,12.1048296799,0.0,4.12243109448,15.9888894789,80.1649217996,77.1731913818,2.97173041782,0.02
 05/03  04:00:00,100.529177324,27.8585577063,17.6935580141,0.0,12.3672932834,24.9413748627,112.158240665,107.185356635,4.9528840297,0.02
 05/03  05:00:00,113.004870615,27.8981989809,20.8827887556,10.6304976627,12.3672932834,24.9413748627,178.698157085,173.725273056,4.9528840297,0.02
 05/03  06:00:00,164.941013588,28.864564173,21.3766653104,8.42898694764,24.7345865669,70.7195625826,144.398317003,134.472548943,9.90576805939,0.02
 05/03  07:00:00,200.336270832,29.1649363097,22.468511841,4.51549025417,37.1018798503,92.3937384068,124.548240558,114.622472499,9.90576805939,0.02
 05/03  08:00:00,210.129646788,29.2632609318,24.5766766078,2.61532870499,37.1018798503,104.434947198,126.235370671,107.700715632,9.90576805939,8.6288869797
 05/03  09:00:00,225.93056395,29.3408473937,31.0800919244,1.51306291192,37.1018798503,116.476155989,112.875610067,102.949842007,9.90576805939,0.02
 05/03  10:00:00,234.854059689,29.5056446372,39.2438940936,1.13756855197,37.1018798503,116.476155989,117.538557314,98.9943968687,9.90576805939,8.63839238596
 05/03  11:00:00,247.643846107,29.7890232426,49.488541406,0.617006039285,37.1018798503,116.476155989,105.162190989,95.2364229295,9.90576805939,0.02
 05/03  12:00:00,244.064145758,30.0634120044,51.5650081296,0.243065584474,37.1018798503,104.434947198,110.659436333,92.1186019411,9.90576805939,8.63506633273
 05/03  13:00:00,259.108993331,30.3853886375,51.9154067995,0.136941341823,37.1018798503,116.476155989,108.367247694,89.8213277573,9.90576805939,8.64015187701
 05/03  14:00:00,264.178965713,30.6642590815,56.1535927687,0.064646106356,37.1018798503,116.476155989,97.5633199851,87.6375519257,9.90576805939,0.02
 05/03  15:00:00,263.529984119,30.8244560374,56.7437067138,0.00888309115534,37.1018798503,116.476155989,104.722286087,86.1800731385,9.90576805939,8.6364448888
 05/03  16:00:00,258.895863265,30.8841020074,54.4679361743,0.0,37.1018798503,116.476155989,95.5888964342,85.6631283748,9.90576805939,0.02
 05/03  17:00:00,260.172085427,30.9728242469,54.9661605499,0.0,37.1018798503,116.476155989,94.6675395779,84.7417715186,9.90576805939,0.02
 05/03  18:00:00,164.793724373,27.8868340022,42.0555023114,0.0,24.7345865669,47.5788473902,68.086897312,63.1140132823,4.9528840297,0.02
 05/03  19:00:00,153.494529737,27.8020051145,35.6571852189,0.0,24.7345865669,47.5788473902,83.0252618294,69.4624774451,4.9528840297,8.6099003546
 05/03  20:00:00,139.502296224,27.5899328951,29.9185652453,0.0,12.3672932834,38.6892022431,89.7077289618,86.715998544,2.97173041782,0.02
 05/03  21:00:00,94.181258071,15.3649856834,15.6553034658,0.0,12.3672932834,27.0668015668,54.336782468,51.3450520502,2.97173041782,0.02
 05/03  22:00:00,88.8523108718,19.5681245025,17.8936500944,0.0,4.12243109448,15.9888894789,81.3991634076,78.4074329898,2.97173041782,0.02
