Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/03  23:00:00,69.6572006851,13.3135846043,10.4895197342,0.0,4.12243109448,15.9888894789,55.6475647666,52.6558343488,2.97173041782,0.02
 05/03  24:00:00,85.609992506,19.1439800639,15.7499388755,0.0,4.12243109448,15.9888894789,90.2028539871,87.2111235692,2.97173041782,0.02
 05/04  01:00:00,79.8869355307,18.2519071172,12.651317083,0.0,4.12243109448,15.9888894789,78.4787570579,75.4870266401,2.97173041782,0.02
 05/04  02:00:00,91.1332094494,22.1786672385,14.8461271268,0.0,4.12243109448,15.9888894789,96.9279898969,93.9362594791,2.97173041782,0.02
 05/04  03:00:00,78.2431508135,17.5732760154,11.2581086943,0.0,4.12243109448,15.9888894789,79.2292509503,76.2375205324,2.97173041782,0.02
 05/04  04:00:00,115.832910656,28.0847680736,15.6274361465,0.000135478464949,12.3672932834,24.9413748627,111.1072439,106.13435987,4.9528840297,0.02
 05/04  05:00:00,127.027068528,27.9488311612,18.2132202732,10.3108971494,12.3672932834,24.9413748627,177.660904779,172.68802075,4.9528840297,0.02
 05/04  06:00:00,166.726710039,28.8245619024,18.9088318333,8.65780878438,24.7345865669,70.7195625826,144.016260858,134.090492799,9.90576805939,0.02
 05/04  07:00:00,190.077650907,29.1684624969,21.6372717574,3.08147017438,37.1018798503,92.3937384068,123.230695945,113.304927885,9.90576805939,0.02
 05/04  08:00:00,201.883798755,29.302476993,24.5765771136,1.85344317309,37.1018798503,104.434947198,124.354178928,105.819593085,9.90576805939,8.62881778405
 05/04  09:00:00,219.544552191,29.4582253637,30.2599037836,1.5727685554,37.1018798503,116.476155989,111.870151324,101.944383265,9.90576805939,0.02
 05/04  10:00:00,228.645394935,29.7054134261,41.2761890919,1.15865322517,37.1018798503,116.476155989,116.976289029,98.4322560966,9.90576805939,8.63826487273
 05/04  11:00:00,238.66930136,29.9836413334,50.2180348648,0.605059076021,37.1018798503,116.476155989,105.009624812,95.083856753,9.90576805939,0.02
 05/04  12:00:00,235.483091366,30.3197838531,51.9118708346,0.227969237912,37.1018798503,104.434947198,110.219708551,91.6793410851,9.90576805939,8.63459940651
 05/04  13:00:00,250.560885439,30.6805243541,53.0805868517,0.123673919359,37.1018798503,116.476155989,98.9608016546,89.0350335952,9.90576805939,0.02
 05/04  14:00:00,250.799548051,30.9773361747,57.0969257681,0.0335380816731,37.1018798503,116.476155989,106.227012265,87.683054077,9.90576805939,8.63819012822
 05/04  15:00:00,245.441413284,31.2371422961,57.9129505687,0.0,37.1018798503,116.476155989,105.017884376,86.4758643473,9.90576805939,8.63625196944
 05/04  16:00:00,242.986925269,31.3517676017,57.2497719413,0.0,37.1018798503,116.476155989,95.7471901749,85.8214221156,9.90576805939,0.02
 05/04  17:00:00,244.352027299,31.4005653475,58.5672764587,0.0,37.1018798503,116.476155989,95.3226800242,85.3969119648,9.90576805939,0.02
 05/04  18:00:00,149.789338574,27.8869757673,44.9920880095,0.0,24.7345865669,47.5788473902,68.6077154536,63.6348314239,4.9528840297,0.02
 05/04  19:00:00,148.578488381,27.8021532234,37.169579056,0.0,24.7345865669,47.5788473902,83.2919244417,69.729123451,4.9528840297,8.60991696104
 05/04  20:00:00,136.854708051,27.8020051145,27.7410673627,0.0,12.3672932834,38.6892022431,89.6204074432,86.6286770254,2.97173041782,0.02
 05/04  21:00:00,93.6449484748,15.6194723465,14.3530030392,0.0,12.3672932834,27.0668015668,54.2705668837,51.2788364659,2.97173041782,0.02
 05/04  22:00:00,87.6850776664,19.5681245025,18.1907236936,0.0,4.12243109448,15.9888894789,81.245790218,78.2540598002,2.97173041782,0.02
 05/04  23:00:00,68.534250824,13.115650533,11.002204081,0.0,4.12243109448,15.9888894789,54.848607375,51.8568769572,2.97173041782,0.02
 05/04  24:00:00,86.528439805,19.7095059821,16.949807581,0.0,4.12243109448,15.9888894789,88.597538636,85.6058082182,2.97173041782,0.02
 05/05  01:00:00,70.3651655214,14.3470390306,11.0739464953,0.0,4.12243109448,15.9888894789,62.2383516647,59.2466212469,2.97173041782,0.02
 05/05  02:00:00,88.0586492277,21.7545227999,15.7554561532,0.0,4.12243109448,15.9888894789,96.9730230279,93.9812926101,2.97173041782,0.02
 05/05  03:00:00,75.5461691284,18.5912226681,12.5790837659,0.0,4.12243109448,15.9888894789,78.960085822,75.9683554042,2.97173041782,0.02
 05/05  04:00:00,110.409352743,27.6888999308,19.0789337455,0.0,12.3672932834,24.9413748627,110.278068723,105.305184693,4.9528840297,0.02
 05/05  05:00:00,120.818394094,27.9135467253,22.5634468731,8.72732530962,12.3672932834,24.9413748627,176.336596049,171.363712019,4.9528840297,0.02
 05/05  06:00:00,167.05247783,28.9272018041,22.560127421,5.94608939788,24.7345865669,70.7195625826,142.35893357,132.433165511,9.90576805939,0.02
 05/05  07:00:00,193.114539609,29.235854109,23.2351167523,2.88874667036,37.1018798503,92.3937384068,123.388682293,113.462914233,9.90576805939,0.02
 05/05  08:00:00,201.559898193,29.3420930732,25.5188800313,1.6318914059,37.1018798503,104.434947198,125.486665705,106.952188873,9.90576805939,8.62870877243
 05/05  09:00:00,220.389100461,29.4653115937,29.9325296992,1.09160020052,37.1018798503,116.476155989,112.196210132,102.270442073,9.90576805939,0.02
 05/05  10:00:00,223.204460581,29.6288884181,32.8602223064,0.795681361147,37.1018798503,116.476155989,117.284972205,98.7411477496,9.90576805939,8.63805639639
 05/05  11:00:00,224.775480475,29.9155931872,35.7830524564,0.408913403267,37.1018798503,116.476155989,105.474469507,95.5487014472,9.90576805939,0.02
 05/05  12:00:00,218.177180298,30.3032352955,40.9645954338,0.194950609983,37.1018798503,104.434947198,110.933507311,92.3932517705,9.90576805939,8.63448748154
 05/05  13:00:00,238.101935982,30.6403602753,48.7483850153,0.11767852244,37.1018798503,116.476155989,99.818802827,89.8930347676,9.90576805939,0.02
 05/05  14:00:00,242.944610621,30.9309238842,55.0076335251,0.0389488817605,37.1018798503,116.476155989,106.52619091,87.982342998,9.90576805939,8.63807985241
 05/05  15:00:00,245.192437485,31.2010147593,58.7551895312,0.0,37.1018798503,116.476155989,96.3708711098,86.4451030504,9.90576805939,0.02
 05/05  16:00:00,246.46107094,31.3937087157,58.8808890956,0.0,37.1018798503,116.476155989,103.492082962,84.9552688161,9.90576805939,8.63104608628
 05/05  17:00:00,247.195776161,31.410548208,56.5923281224,0.0,37.1018798503,116.476155989,94.4549559536,84.5291878942,9.90576805939,0.02
 05/05  18:00:00,154.135591829,27.8869400938,43.5501341148,0.0,24.7345865669,47.5788473902,68.319573996,63.3466899663,4.9528840297,0.02
 05/05  19:00:00,142.645951834,27.8021768705,37.268446565,0.0,24.7345865669,47.5788473902,75.0566373539,70.0837533242,4.9528840297,0.02
 05/05  20:00:00,124.136252696,27.8020051145,30.1917750248,0.0,12.3672932834,38.6892022431,99.1698122047,87.5881996233,2.97173041782,8.60988216359
 05/05  21:00:00,85.7392160534,15.5346434588,16.0676439501,0.0,12.3672932834,27.0668015668,54.8432960006,51.8515655827,2.97173041782,0.02
 05/05  22:00:00,73.6268290907,19.5681245025,19.2203462029,0.0,4.12243109448,15.9888894789,82.2326655285,79.2409351106,2.97173041782,0.02
 05/05  23:00:00,60.1570645731,13.3701371962,12.1564311224,0.0,4.12243109448,15.9888894789,55.4583908479,52.4666604301,2.97173041782,0.02
 05/05  24:00:00,72.4704167385,19.1439800639,18.4136887577,0.0,4.12243109448,15.9888894789,90.4029889779,87.4112585601,2.97173041782,0.02
 05/06  01:00:00,57.8416894443,12.5847851719,10.597229655,0.0,4.12243109448,15.9888894789,53.9999865421,51.0082561243,2.97173041782,0.02
 05/06  02:00:00,68.8517994475,18.2737991519,15.4680232365,0.0,4.12243109448,15.9888894789,85.1743438812,82.1826134633,2.97173041782,0.02
 05/06  03:00:00,67.1476338157,18.4639793365,12.8177066698,0.0,4.12243109448,15.9888894789,79.7946349133,76.8029044954,2.97173041782,0.02
 05/06  04:00:00,82.1290442918,26.1054273598,18.1753865825,0.0,4.12243109448,16.0517297156,116.776669474,113.784939056,2.97173041782,0.02
 05/06  05:00:00,81.8403852804,27.1657884565,17.8176621739,0.0,4.12243109448,16.0517297156,118.090933033,115.099202616,2.97173041782,0.02
 05/06  06:00:00,101.123252849,28.6502939918,17.2914716403,0.0,4.12243109448,39.6058045677,98.3503101701,95.3585797523,2.97173041782,0.02
 05/06  07:00:00,154.847868943,28.6852780398,20.8705015109,14.1491492701,12.3672932834,65.3531420225,152.179629076,147.206745046,4.9528840297,0.02
 05/06  08:00:00,164.057792183,28.6736334565,22.4441446133,10.6648761637,12.3672932834,68.2430321324,147.328445654,142.355561624,4.9528840297,0.02
 05/06  09:00:00,198.161131611,28.6998563106,23.0971523356,6.51537495674,16.4897243779,93.1370602926,136.662333458,128.71771901,7.92461444751,0.02
 05/06  10:00:00,192.82045687,28.701489602,23.4905680915,5.46192311166,16.4897243779,93.1370602926,142.018514105,125.478398469,7.92461444751,8.61550118806
 05/06  11:00:00,186.620498915,28.7016704797,23.7724899642,3.87284510387,16.4897243779,93.1370602926,131.234113529,123.289499081,7.92461444751,0.02
 05/06  12:00:00,179.472746642,28.7032375629,24.5085632362,3.13533720941,16.4897243779,83.9857416113,128.783471058,120.83885661,7.92461444751,0.02
 05/06  13:00:00,184.630916848,28.7155178576,25.4059749383,2.6609057853,16.4897243779,83.9857416113,126.509504296,118.564889848,7.92461444751,0.02
 05/06  14:00:00,186.830647841,28.7177953434,25.6634916954,2.12072358534,16.4897243779,83.9857416113,125.029078786,117.084464338,7.92461444751,0.02
 05/06  15:00:00,165.519312007,28.6502939918,23.4630576808,0.0,12.3672932834,70.6512738906,74.4553712791,60.8902707543,4.9528840297,8.61221649513
 05/06  16:00:00,165.113469392,28.6502939918,22.9547114542,0.0,12.3672932834,70.6512738906,64.682601973,59.7097179433,4.9528840297,0.02
 05/06  17:00:00,152.187551256,28.6502939918,22.0309272875,0.0,12.3672932834,58.1284167478,67.7697823653,62.7968983356,4.9528840297,0.02
 05/06  18:00:00,117.289180067,27.2364791963,21.2171618641,0.0,12.3672932834,24.9413748627,90.0647629711,85.0918789414,4.9528840297,0.02
 05/06  19:00:00,109.741506165,26.7416440178,19.542924447,0.0,12.3672932834,24.9413748627,98.3494063663,93.3765223366,4.9528840297,0.02
 05/06  20:00:00,94.1093778043,26.5295717985,17.4463030186,0.0,4.12243109448,16.0517297156,109.660687286,106.668956868,2.97173041782,0.02
 05/06  21:00:00,77.1726032531,19.1439800639,12.6497366774,0.0,4.12243109448,15.9888894789,90.5598513836,87.5681209658,2.97173041782,0.02
 05/06  22:00:00,72.2254100721,17.4036182399,10.5228155051,0.0,4.12243109448,15.9888894789,82.8583688669,79.8666384491,2.97173041782,0.02
 05/06  23:00:00,89.6333136532,21.7545227999,13.1316769117,0.0,4.12243109448,15.9888894789,103.725326564,100.733596147,2.97173041782,0.02
 05/06  24:00:00,80.1874341606,17.4036182399,9.64131217039,0.0,4.12243109448,15.9888894789,83.0523036401,80.0605732223,2.97173041782,0.02
 05/07  01:00:00,85.7102108652,22.6876405649,10.1538313537,0.389596816294,2.06121554724,15.9888894789,104.742976821,101.751246403,2.97173041782,0.02
 05/07  02:00:00,77.3698579194,17.4036182399,7.93512569268,0.0,2.06121554724,15.9888894789,84.8206155569,81.828885139,2.97173041782,0.02
 05/07  03:00:00,97.1440223281,22.7724694526,10.1891788012,1.29613541375,2.06121554724,15.9888894789,106.750216427,103.758486009,2.97173041782,0.02
 05/07  04:00:00,79.2024116793,17.4036182399,7.89167175575,0.0,2.06121554724,15.9888894789,86.3505402719,83.358809854,2.97173041782,0.02
 05/07  05:00:00,92.7225911907,23.6631727738,9.94873296068,4.03728450814,2.06121554724,15.9888894789,108.555816686,105.564086268,2.97173041782,0.02
 05/07  06:00:00,68.7945678475,17.8277626785,7.65070200443,0.984235027187,2.06121554724,15.9888894789,86.2410530234,83.2493226056,2.97173041782,0.02
 05/07  07:00:00,78.9882748669,21.7545227999,10.2764777603,0.0,2.06121554724,15.9888894789,106.529890464,103.538160046,2.97173041782,0.02
 05/07  08:00:00,95.7633304225,19.1567485863,8.58201664418,1.66370465564,4.12243109448,41.7362269337,81.7968285081,76.8239444784,4.9528840297,0.02
 05/07  09:00:00,108.189193101,23.1683375954,12.1449182,1.35058628934,4.12243109448,41.7362269337,108.112841814,94.5589908489,4.9528840297,8.60096693526
 05/07  10:00:00,96.566614842,18.7608804436,10.9326257397,0.934094210037,4.12243109448,41.7362269337,79.9658044338,74.9929204041,4.9528840297,0.02
 05/07  11:00:00,111.213046963,23.4511005545,15.1524856197,0.662428198103,4.12243109448,41.7362269337,98.093724169,93.1208401393,4.9528840297,0.02
 05/07  12:00:00,97.3240415795,19.1001959945,12.8641044447,0.471498061606,4.12243109448,41.7362269337,78.7330509867,73.760166957,4.9528840297,0.02
 05/07  13:00:00,109.139472159,23.0269561158,16.8010238272,0.160967313808,4.12243109448,41.7362269337,95.9821597294,91.0092756997,4.9528840297,0.02
 05/07  14:00:00,96.1693316501,18.7608804436,13.2847071902,0.112201346913,4.12243109448,41.7362269337,77.5224500178,72.5495659881,4.9528840297,0.02
 05/07  15:00:00,109.038895556,23.4511005545,17.3806213616,0.0856023874227,4.12243109448,41.7362269337,95.8168145459,90.8439305162,4.9528840297,0.02
 05/07  16:00:00,79.0207295155,19.1001959945,14.3759035293,0.0528172291701,4.12243109448,24.8785346261,77.4707429012,72.4978588715,4.9528840297,0.02
 05/07  17:00:00,77.6263409783,20.0141609759,17.4356086968,0.0,2.06121554724,15.9888894789,91.8523743743,88.8606439565,2.97173041782,0.02
 05/07  18:00:00,70.1936159869,18.2519071172,14.440449303,0.016966692404,2.06121554724,15.9888894789,80.5366224235,77.5448920057,2.97173041782,0.02
 05/07  19:00:00,82.7385190284,22.1786672385,17.6581240164,0.0108025956193,2.06121554724,15.9888894789,101.770435841,98.7787054236,2.97173041782,0.02
 05/07  20:00:00,83.6755212984,18.5063937804,13.0294716167,0.0834612423649,2.06121554724,15.9888894789,84.1294443386,81.1377139208,2.97173041782,0.02
 05/07  21:00:00,90.6955587512,22.4967755675,15.189395571,0.163808048343,2.06121554724,15.9888894789,106.804851374,103.813120956,2.97173041782,0.02
 05/07  22:00:00,78.3601495155,17.8277626785,11.5504294323,0.196537323984,2.06121554724,15.9888894789,87.0773780666,84.0856476488,2.97173041782,0.02
 05/07  23:00:00,95.2035432527,23.0269561158,13.9408557536,1.31217469203,2.06121554724,15.9888894789,109.336717503,106.344987085,2.97173041782,0.02
 05/07  24:00:00,81.2817589497,17.8277626785,10.6701325304,0.585846501377,2.06121554724,15.9888894789,88.0008077977,85.0090773799,2.97173041782,0.02
 05/08  01:00:00,96.6491493731,22.6028116772,12.7017258763,1.71587360963,4.12243109448,15.9888894789,109.038536429,106.046806011,2.97173041782,0.02
 05/08  02:00:00,86.0512429267,18.6760515559,9.58389615763,3.18840652144,4.12243109448,15.9888894789,88.1366958235,85.1449654056,2.97173041782,0.02
 05/08  03:00:00,99.7020181191,23.0269561158,11.601072056,4.20067729086,4.12243109448,15.9888894789,109.842991327,106.851260909,2.97173041782,0.02
 05/08  04:00:00,126.290957991,27.3778606758,13.0170067135,2.99159752737,12.3672932834,24.9413748627,125.045767115,120.072883085,4.9528840297,0.02
 05/08  05:00:00,161.339511513,28.2585411505,16.5018119013,37.29864812,12.3672932834,24.9413748627,192.816424292,187.843540263,4.9528840297,0.02
 05/08  06:00:00,195.976948734,28.7309287007,16.701676129,24.0235377049,24.7345865669,70.7195625826,159.701637185,149.775869125,9.90576805939,0.02
 05/08  07:00:00,216.912232607,28.7669817628,17.1103647958,13.290289836,37.1018798503,92.3937384068,134.953128688,125.027360629,9.90576805939,0.02
 05/08  08:00:00,223.553730368,28.778703316,18.4613189097,10.0673485723,37.1018798503,104.434947198,134.271794708,115.739195631,9.90576805939,8.6268310171
 05/08  09:00:00,232.277843471,28.791954155,19.9668585385,7.91298804371,37.1018798503,116.476155989,121.486384973,111.560616913,9.90576805939,0.02
 05/08  10:00:00,229.721212934,28.8230644569,21.1651317617,5.94899167858,37.1018798503,116.476155989,127.136734266,108.593190686,9.90576805939,8.63777552012
 05/08  11:00:00,228.607606682,28.9042306778,22.8174945467,4.38866181869,37.1018798503,116.476155989,115.559770864,105.634002804,9.90576805939,0.02
 05/08  12:00:00,218.202045922,29.0367566042,24.8688019057,2.92158621791,37.1018798503,104.434947198,120.567247138,102.027159079,9.90576805939,8.63431999881
 05/08  13:00:00,230.585388888,29.2266185329,28.2656738823,1.5582694032,37.1018798503,116.476155989,108.927882302,99.0021142423,9.90576805939,0.02
 05/08  14:00:00,234.694372003,29.3702771115,33.0202239201,0.756340641546,37.1018798503,116.476155989,115.274247944,96.7307225482,9.90576805939,8.63775733617
 05/08  15:00:00,238.930497168,29.480095893,37.1435228672,0.271213042428,37.1018798503,116.476155989,113.286850773,94.7452355156,9.90576805939,8.63584719778
 05/08  16:00:00,244.713700751,29.6569072812,40.901386182,0.152244695563,37.1018798503,116.476155989,102.06321563,92.1374475708,9.90576805939,0.02
 05/08  17:00:00,250.732468126,29.8504280015,43.7423726773,0.0687511082727,37.1018798503,116.476155989,100.124131415,90.1983633553,9.90576805939,0.02
 05/08  18:00:00,163.596871924,27.8868340022,36.4539629146,0.0,24.7345865669,47.5788473902,71.1784202993,66.2055362697,4.9528840297,0.02
 05/08  19:00:00,160.724399725,27.8020051145,34.2557527001,0.0,24.7345865669,47.5788473902,85.8173456152,72.2546479358,4.9528840297,8.60981364967
 05/08  20:00:00,147.867553491,27.5899328951,29.8525501324,0.0,12.3672932834,38.6892022431,92.5668124221,89.5750820043,2.97173041782,0.02
 05/08  21:00:00,95.321783577,15.4498145711,14.2027165171,0.0,12.3672932834,27.0668015668,55.4802831214,52.4885527036,2.97173041782,0.02
 05/08  22:00:00,89.8669658173,19.5681245025,18.1748852431,0.0,4.12243109448,15.9888894789,83.2425591248,80.2508287069,2.97173041782,0.02
 05/08  23:00:00,67.6045366249,12.4434036924,10.678945012,0.0,4.12243109448,15.9888894789,53.3384466147,50.3467161969,2.97173041782,0.02
 05/08  24:00:00,93.6340942825,21.7545227999,17.7994810619,0.0,4.12243109448,15.9888894789,98.19293484,95.2012044222,2.97173041782,0.02
 05/09  01:00:00,79.0877858273,18.4639793365,12.2359762022,0.0,4.12243109448,15.9888894789,78.3957629333,75.4040325154,2.97173041782,0.02
 05/09  02:00:00,86.011884083,21.7545227999,13.6586350375,0.0,4.12243109448,15.9888894789,98.6768498254,95.6851194076,2.97173041782,0.02
 05/09  03:00:00,76.5541786658,18.2519071172,10.3634309177,0.0047341683907,4.12243109448,15.9888894789,80.94850114,77.9567707221,2.97173041782,0.02
 05/09  04:00:00,108.780659705,27.5192421554,13.8093146475,0.0345996833935,12.3672932834,24.9413748627,113.78137483,108.8084908,4.9528840297,0.02
 05/09  05:00:00,123.549116815,28.2994089485,16.3743254968,17.2711138046,12.3672932834,24.9413748627,180.845491469,175.872607439,4.9528840297,0.02
 05/09  06:00:00,164.916351961,28.7621759125,17.3559750539,11.1771982998,24.7345865669,70.7195625826,146.588877346,136.663109287,9.90576805939,0.02
 05/09  07:00:00,191.773440814,28.9323730188,20.0826967646,4.7200031773,37.1018798503,92.3937384068,124.738882001,114.813113941,9.90576805939,0.02
 05/09  08:00:00,204.569301169,29.0379911622,23.4885635784,3.11285666629,37.1018798503,104.434947198,125.956540178,107.422421955,9.90576805939,8.62835016341
 05/09  09:00:00,221.473980191,29.1688054517,28.5585132729,2.21676566047,37.1018798503,116.476155989,113.097008664,103.171240605,9.90576805939,0.02
 05/09  10:00:00,228.19718884,29.3131132083,35.4704559538,1.66903726554,37.1018798503,116.476155989,118.560142737,100.016721251,9.90576805939,8.63765342657
 05/09  11:00:00,237.349912321,29.5031917685,43.8340563123,1.12590706545,37.1018798503,116.476155989,106.944642289,97.0188742296,9.90576805939,0.02
 05/09  12:00:00,236.139609448,29.7993315323,49.5537989978,0.496301814512,37.1018798503,104.434947198,112.001307561,93.4615741087,9.90576805939,8.63396539282
 05/09  13:00:00,251.359399486,30.1547247963,53.2982185335,0.165393805386,37.1018798503,116.476155989,100.660171507,90.7344034477,9.90576805939,0.02
 05/09  14:00:00,257.563668827,30.540033853,57.1244452015,0.0521512669686,37.1018798503,116.476155989,107.005769924,88.4641606191,9.90576805939,8.6358412459
 05/09  15:00:00,260.146780356,30.8685913894,59.5376658025,0.0,37.1018798503,116.476155989,96.3228699225,86.3971018631,9.90576805939,0.02
 05/09  16:00:00,257.995738315,31.0738569975,59.4875874575,0.0,37.1018798503,116.476155989,103.883421306,85.3470415244,9.90576805939,8.63061172245
 05/09  17:00:00,256.671580945,31.2115472089,58.8395162489,0.0,37.1018798503,116.476155989,94.5563521674,84.630584108,9.90576805939,0.02
 05/09  18:00:00,161.409139218,27.9721284382,43.9514996938,0.0,24.7345865669,47.5788473902,68.1984126498,63.2255286201,4.9528840297,0.02
 05/09  19:00:00,157.762403005,27.8026418072,40.1229890908,0.0,24.7345865669,47.5788473902,74.5141762094,69.5412921797,4.9528840297,0.02
 05/09  20:00:00,147.354527532,28.0140773338,34.0308036579,0.0,12.3672932834,38.6892022431,97.8278214748,86.246299166,2.97173041782,8.60979189101
 05/09  21:00:00,97.8586849793,15.3367093874,17.6612512419,0.0,12.3672932834,27.0668015668,55.6555302315,52.6637998137,2.97173041782,0.02
 05/09  22:00:00,89.1030240032,20.2043411605,20.3832867298,0.0,4.12243109448,15.9888894789,78.6066874839,75.6149570661,2.97173041782,0.02
 05/09  23:00:00,69.5508801996,13.1722031248,12.711100509,0.0,4.12243109448,15.9888894789,54.0514878956,51.0597574778,2.97173041782,0.02
 05/09  24:00:00,88.1658164172,19.3560522832,18.7993485081,0.0,4.12243109448,15.9888894789,89.0577949584,86.0660645406,2.97173041782,0.02
 05/10  01:00:00,65.6861998251,12.1606407332,10.7918491104,0.0,4.12243109448,15.9888894789,51.1790874411,48.1873570232,2.97173041782,0.02
 05/10  02:00:00,86.139596515,18.4858713712,17.1443119982,0.0,4.12243109448,15.9888894789,83.6017731288,80.610042711,2.97173041782,0.02
 05/10  03:00:00,62.2256662863,11.2904598213,9.40951749505,0.0,4.12243109448,15.9888894789,47.9127420941,44.9210116763,2.97173041782,0.02
 05/10  04:00:00,122.14642089,27.632347339,23.3956921168,0.0,12.3672932834,24.9413748627,108.528685455,103.555801425,4.9528840297,0.02
 05/10  05:00:00,127.749517059,28.340487848,27.5329364017,8.40269984053,12.3672932834,24.9413748627,173.947940343,168.975056313,4.9528840297,0.02
 05/10  06:00:00,167.59732835,28.8499167182,27.7612473357,4.64178861311,24.7345865669,70.7195625826,141.148859114,131.223091055,9.90576805939,0.02
 05/10  07:00:00,194.017185775,29.2164939159,28.1470254766,2.44021598168,37.1018798503,92.3937384068,122.998139047,113.072370987,9.90576805939,0.02
 05/10  08:00:00,200.916028066,29.2981096762,26.9949726368,1.96814693589,37.1018798503,104.434947198,126.397267141,107.863243432,9.90576805939,8.62825565003
 05/10  09:00:00,212.155405544,29.3567034502,26.7219440717,1.69123274099,37.1018798503,116.476155989,114.863788773,104.938020713,9.90576805939,0.02
 05/10  10:00:00,211.324253778,29.4230348833,26.0801483777,1.43483112368,37.1018798503,116.476155989,121.03014634,102.486926253,9.90576805939,8.63745202746
 05/10  11:00:00,210.564326533,29.4799961121,25.470505064,1.22741861534,37.1018798503,116.476155989,110.448983371,100.523215312,9.90576805939,0.02
 05/10  12:00:00,197.944062336,29.5450540086,24.9942061256,1.06015540974,37.1018798503,104.434947198,117.379121579,98.8395138286,9.90576805939,8.6338396911
 05/10  13:00:00,210.721285616,29.6452198556,25.8050628306,0.884596793023,37.1018798503,116.476155989,107.060448843,97.1346807835,9.90576805939,0.02
 05/10  14:00:00,214.202023589,29.7380335109,29.3758186983,0.701935582303,37.1018798503,116.476155989,114.099050158,95.5558816274,9.90576805939,8.63740047071
 05/10  15:00:00,221.361076017,29.8478600537,36.6057869143,0.521457311272,37.1018798503,116.476155989,103.94885093,94.0230828711,9.90576805939,0.02
 05/10  16:00:00,225.997217573,29.9300053324,41.2751690833,0.406633505026,37.1018798503,116.476155989,111.392232966,92.8559244765,9.90576805939,8.63054043015
 05/10  17:00:00,226.867995172,29.9613837828,42.1373816431,0.385079672092,37.1018798503,116.476155989,102.092075478,92.1663074182,9.90576805939,0.02
 05/10  18:00:00,134.120356387,27.4838967855,33.5181645123,0.0,24.7345865669,47.5788473902,75.4633262506,70.4904422209,4.9528840297,0.02
 05/10  19:00:00,133.750348115,28.0140773338,32.6179703252,0.0,24.7345865669,47.5788473902,80.8203016797,75.84741765,4.9528840297,0.02
 05/10  20:00:00,121.945971278,27.3778606758,28.6117427858,0.0,12.3672932834,38.6892022431,94.4645202144,91.4727897965,2.97173041782,0.02
 05/10  21:00:00,82.7393057073,13.9228945919,14.8580261993,0.0,12.3672932834,27.0668015668,61.3035534823,58.3118230645,2.97173041782,0.02
 05/10  22:00:00,73.6918663784,19.5681245025,19.3278598093,0.0,4.12243109448,15.9888894789,92.817931149,81.2442935787,2.97173041782,8.6019071525
 05/10  23:00:00,59.7669545059,13.0308216452,12.1546165189,0.0,4.12243109448,15.9888894789,53.7078961922,50.7161657743,2.97173041782,0.02
 05/10  24:00:00,72.8132398338,19.1439800639,18.8733778986,0.0,4.12243109448,15.9888894789,91.5268729962,88.5351425784,2.97173041782,0.02
 05/11  01:00:00,57.772459339,12.5847851719,10.6329537991,0.0,4.12243109448,15.9888894789,54.6268220813,51.6350916635,2.97173041782,0.02
 05/11  02:00:00,71.2957154415,19.0160519195,17.5105775991,0.0,4.12243109448,15.9888894789,85.7925986071,82.8008681893,2.97173041782,0.02
 05/11  03:00:00,55.2179156613,10.8663153826,9.82367577601,0.0,4.12243109448,15.9888894789,50.3169450313,47.3252146135,2.97173041782,0.02
 05/11  04:00:00,103.339838864,27.9999391858,23.1323049758,0.0,12.3672932834,24.9413748627,112.399180056,107.426296026,4.9528840297,0.02
 05/11  05:00:00,110.543081099,27.9150859301,25.0300190045,10.0887148492,12.3672932834,24.9413748627,176.498581151,171.525697121,4.9528840297,0.02
 05/11  06:00:00,157.863525677,28.9348993431,24.9797477316,7.69080299695,24.7345865669,70.7195625826,143.472610799,133.54684274,9.90576805939,0.02
 05/11  07:00:00,189.76661269,29.2421254151,25.3861042455,4.83795683868,37.1018798503,92.3937384068,124.908114885,114.982346826,9.90576805939,0.02
 05/11  08:00:00,202.100749075,29.3228246149,26.396315974,4.03770228087,37.1018798503,104.434947198,119.262972472,109.337204412,9.90576805939,0.02
 05/11  09:00:00,214.752931484,29.3797026152,27.6615549293,3.32612459302,37.1018798503,116.476155989,124.612398953,106.074736154,9.90576805939,8.63189473998
 05/11  10:00:00,215.427965069,29.4308986065,28.8903201267,2.7205399174,37.1018798503,116.476155989,113.405730205,103.479962146,9.90576805939,0.02
 05/11  11:00:00,216.138219602,29.4786965618,29.8946971745,2.37840047702,37.1018798503,116.476155989,120.083844845,101.538898788,9.90576805939,8.63917799751
 05/11  12:00:00,206.744924373,29.5365687606,32.8594248495,2.00430800664,37.1018798503,104.434947198,109.575615412,99.649847353,9.90576805939,0.02
 05/11  13:00:00,220.232722416,29.6257744821,34.6237374203,1.59679246919,37.1018798503,116.476155989,116.070119785,97.5250839126,9.90576805939,8.63926781311
 05/11  14:00:00,220.294218969,29.7052060411,34.912213156,1.29056854405,37.1018798503,116.476155989,106.460887306,95.909504027,9.90576805939,0.645615219755
 05/11  15:00:00,221.588295155,29.8038448227,36.3586145586,1.03987129819,37.1018798503,116.476155989,112.441128402,94.5258150721,9.90576805939,8.00954527083
 05/11  16:00:00,220.022199304,29.8585131436,34.8568391124,0.921448069534,37.1018798503,116.476155989,103.609578473,93.6838104141,9.90576805939,0.02
 05/11  17:00:00,216.421279527,29.8727071839,31.2269897156,0.937414833197,37.1018798503,116.476155989,111.861694507,93.3355996681,9.90576805939,8.62032677943
 05/11  18:00:00,127.52970312,27.3778606758,27.0335539583,0.0,24.7345865669,47.5788473902,76.9581024792,71.9852184495,4.9528840297,0.02
 05/11  19:00:00,127.79074964,28.0140773338,26.6583799833,0.0,24.7345865669,47.5788473902,82.4338148214,77.4609307917,4.9528840297,0.02
 05/11  20:00:00,118.968267587,26.5295717985,26.482336644,0.0,12.3672932834,38.6892022431,95.9300195956,92.9382891778,2.97173041782,0.02
 05/11  21:00:00,83.3356804701,14.7711834692,14.6061170131,0.0,12.3672932834,27.0668015668,57.0825105945,54.0907801767,2.97173041782,0.02
 05/11  22:00:00,74.5961256425,19.2853615434,20.5148825226,0.0,4.12243109448,15.9888894789,85.0370968455,82.0453664277,2.97173041782,0.02
 05/11  23:00:00,60.9224831005,13.0308216452,13.3101454959,0.0,4.12243109448,15.9888894789,54.748736198,51.7570057801,2.97173041782,0.02
 05/11  24:00:00,76.0314173897,20.3315844921,20.9039512704,0.0,4.12243109448,15.9888894789,92.2039096415,89.2121792237,2.97173041782,0.02
 05/12  01:00:00,59.9063507309,12.1825327679,13.142302006,0.0,4.12243109448,15.9888894789,59.6686101066,56.6768796888,2.97173041782,0.02
 05/12  02:00:00,73.6782926552,19.2634695088,19.64573722,0.0,4.12243109448,15.9888894789,87.333849956,84.3421195382,2.97173041782,0.02
 05/12  03:00:00,60.419584053,13.2428938646,12.5698450529,0.0253291076284,4.12243109448,15.9888894789,57.6459682025,54.6542377847,2.97173041782,0.02
 05/12  04:00:00,105.808882611,27.6888999308,25.8830788871,0.0293089305528,12.3672932834,24.9413748627,120.465369291,106.912304524,4.9528840297,8.60018073726
 05/12  05:00:00,114.236447285,27.9139630869,27.5016977343,11.3115250322,12.3672932834,24.9413748627,177.042707896,172.069823867,4.9528840297,0.02
 05/12  06:00:00,161.613798601,28.9324905471,27.6268201648,8.79641220754,24.7345865669,70.7195625826,143.739091644,133.813323584,9.90576805939,0.02
 05/12  07:00:00,193.36079632,29.2415068821,28.4488463832,5.37001968593,37.1018798503,92.3937384068,124.982991463,115.057223404,9.90576805939,0.02
 05/12  08:00:00,205.125075453,29.3274911525,28.8488722428,4.60483239508,37.1018798503,104.434947198,119.451476712,109.525708652,9.90576805939,0.02
 05/12  09:00:00,218.014946618,29.3874077632,30.3467514888,3.89521703738,37.1018798503,116.476155989,125.010459905,106.472943591,9.90576805939,8.63174825505
 05/12  10:00:00,221.306244181,29.4385296601,34.3033080511,3.17822981494,37.1018798503,116.476155989,113.706981479,103.78121342,9.90576805939,0.02
 05/12  11:00:00,224.406659895,29.507453862,37.9684451914,2.54431527602,37.1018798503,116.476155989,119.564094505,101.019315186,9.90576805939,8.6390112603
 05/12  12:00:00,212.470068059,29.5875323639,38.4615939346,2.07635175409,37.1018798503,104.434947198,108.770571806,98.8448037466,9.90576805939,0.02
 05/12  13:00:00,223.554391001,29.6626071511,37.8468909835,1.65845262323,37.1018798503,116.476155989,115.480217481,96.9354331811,9.90576805939,8.6390162409
 05/12  14:00:00,223.353266518,29.744934239,37.9311606672,1.29097904284,37.1018798503,116.476155989,105.429159329,95.5033912691,9.90576805939,0.02
 05/12  15:00:00,224.328292412,29.8412185925,39.0694215922,1.03166027129,37.1018798503,116.476155989,112.715780267,94.1764194594,9.90576805939,8.63359274798
 05/12  16:00:00,225.047772407,29.9128329916,39.8639513015,0.885621195327,37.1018798503,116.476155989,103.143770426,93.2180023661,9.90576805939,0.02
 05/12  17:00:00,223.99426484,29.9386336413,38.8143302682,0.857111769475,37.1018798503,116.476155989,111.283353739,92.7574665206,9.90576805939,8.62011915891
 05/12  18:00:00,132.117157413,27.3778606758,31.621002168,0.0,24.7345865669,47.5788473902,76.2251308127,71.252246783,4.9528840297,0.02
 05/12  19:00:00,133.063332718,28.0140773338,31.9309678443,0.0,24.7345865669,47.5788473902,81.703622466,76.7307384363,4.9528840297,0.02
 05/12  20:00:00,121.650814221,27.3778606758,30.6657692447,0.0,12.3672932834,38.6892022431,95.2252050557,92.2334746379,2.97173041782,0.02
 05/12  21:00:00,84.2688142352,14.0925523674,16.2178869718,0.0,12.3672932834,27.0668015668,61.6388667099,58.6471362921,2.97173041782,0.02
 05/12  22:00:00,76.8496281873,19.9922689412,22.0614781907,0.0,4.12243109448,15.9888894789,85.1813494016,82.1896189838,2.97173041782,0.02
 05/12  23:00:00,60.2054414171,12.1825327679,13.4413932126,0.0,4.12243109448,15.9888894789,57.9046968779,54.9129664601,2.97173041782,0.02
 05/12  24:00:00,75.1441638548,20.2043411605,20.1439415917,0.0,4.12243109448,15.9888894789,89.8497646576,86.8580342398,2.97173041782,0.02
 05/13  01:00:00,57.7505073127,11.9061540701,11.2896335181,0.0,4.12243109448,15.9888894789,51.7219152881,48.7301848703,2.97173041782,0.02
 05/13  02:00:00,72.1641962438,18.6979435905,18.6971672558,0.0,4.12243109448,15.9888894789,86.5758100168,83.584079599,2.97173041782,0.02
 05/13  03:00:00,63.6494430745,15.1104990202,13.8764816517,0.0273554951121,4.12243109448,15.9888894789,66.662190161,63.6704597432,2.97173041782,0.02
 05/13  04:00:00,86.5200956592,26.9537162372,24.4002196716,0.0930726968563,4.12243109448,16.0517297156,117.363372659,114.371642241,2.97173041782,0.02
 05/13  05:00:00,78.9096376947,26.5295717985,24.2861664798,0.0683123217162,4.12243109448,16.0517297156,118.392728694,115.400998276,2.97173041782,0.02
 05/13  06:00:00,98.9511190687,28.6502939918,24.8853915306,0.883271555786,4.12243109448,39.6058045677,99.4588450717,96.4671146539,2.97173041782,0.02
 05/13  07:00:00,155.16577419,28.6976431059,28.0773441367,19.8664252667,12.3672932834,65.3531420225,155.19176944,150.21888541,4.9528840297,0.02
 05/13  08:00:00,155.452305234,28.6815960778,28.6528861939,16.7025205268,12.3672932834,68.2430321324,160.715033318,147.151727863,4.9528840297,8.61042142562
 05/13  09:00:00,182.509656837,28.7082126111,30.9879839544,12.3812775511,16.4897243779,93.1370602926,142.345475658,134.40086121,7.92461444751,0.02
 05/13  10:00:00,184.462917873,28.7103583517,34.341019275,10.9792452742,16.4897243779,93.1370602926,138.157776246,130.213161799,7.92461444751,0.02
 05/13  11:00:00,186.417597066,28.7093535376,38.1504273803,9.12550798574,16.4897243779,93.1370602926,135.260101127,127.31548668,7.92461444751,0.02
 05/13  12:00:00,180.536967077,28.7097538114,43.7811755343,6.7653679806,16.4897243779,83.9857416113,132.093469122,124.148854674,7.92461444751,0.02
 05/13  13:00:00,184.245385085,28.7121843475,49.3455310886,4.90700192005,16.4897243779,83.9857416113,138.409718093,121.872753388,7.92461444751,8.61235025787
 05/13  14:00:00,186.034868445,28.71636859,52.6292653337,3.40864273999,16.4897243779,83.9857416113,127.85235307,119.907738622,7.92461444751,0.02
 05/13  15:00:00,162.63541694,28.6502939918,50.1614287991,0.0,12.3672932834,70.6512738906,67.3923295063,62.4194454766,4.9528840297,0.02
 05/13  16:00:00,163.511120551,28.6502939918,51.0371250812,0.0,12.3672932834,70.6512738906,65.2334726644,60.2605886347,4.9528840297,0.02
 05/13  17:00:00,151.07243591,28.6502939918,51.1220088023,0.0,12.3672932834,58.1284167478,67.6850022281,62.7121181984,4.9528840297,0.02
 05/13  18:00:00,107.583183719,27.0950977167,42.375491408,0.0,12.3672932834,24.9413748627,89.9920858857,85.019201856,4.9528840297,0.02
 05/13  19:00:00,106.672773311,27.1657884565,41.394390238,0.0,12.3672932834,24.9413748627,97.5812663939,92.6083823642,4.9528840297,0.02
 05/13  20:00:00,98.9289197569,27.3778606758,38.8271384404,0.0,4.12243109448,16.0517297156,107.62718599,104.635455573,2.97173041782,0.02
 05/13  21:00:00,60.3248072377,11.6024121599,14.1587430613,0.0,4.12243109448,15.9888894789,56.9130804841,53.9213500663,2.97173041782,0.02
 05/13  22:00:00,69.7235772128,16.25705863,18.7778199092,0.0,4.12243109448,15.9888894789,75.9194732283,72.9277428105,2.97173041782,0.02
 05/13  23:00:00,67.3096870806,15.6523103986,16.9820758245,0.0,4.12243109448,15.9888894789,75.000109459,72.0083790411,2.97173041782,0.02
 05/13  24:00:00,61.5191569583,13.0527136799,13.7000256743,0.0,4.12243109448,15.9888894789,61.4470792357,58.4553488178,2.97173041782,0.02
 05/14  01:00:00,59.3864583553,12.8748454759,14.0086831967,0.000493180048224,2.06121554724,15.9888894789,67.9094616854,56.3358351225,2.97173041782,8.60189614511
 05/14  02:00:00,64.3844504209,15.2281659599,16.3936686504,0.0,2.06121554724,15.9888894789,77.9467956523,74.9550652345,2.97173041782,0.02
 05/14  03:00:00,63.4317625615,15.2281659599,15.5895115072,0.0,2.06121554724,15.9888894789,73.9311989429,70.9394685251,2.97173041782,0.02
 05/14  04:00:00,68.0578184363,18.2519071172,17.1240871313,0.000749903818619,2.06121554724,15.9888894789,86.9082910836,83.9165606658,2.97173041782,0.02
 05/14  05:00:00,68.0575270098,22.1786672385,20.1063001512,0.0,2.06121554724,15.9888894789,104.402509539,101.410779121,2.97173041782,0.02
 05/14  06:00:00,52.7919321915,17.4036182399,16.766538511,0.0,2.06121554724,15.9888894789,83.9758838724,80.9841534546,2.97173041782,0.02
 05/14  07:00:00,68.8254353359,23.0269561158,26.8454840719,0.0,2.06121554724,15.9888894789,103.129750285,100.138019867,2.97173041782,0.02
 05/14  08:00:00,92.2973934982,18.7608804436,26.7016094907,0.000680944124739,4.12243109448,41.7362269337,78.70768684,73.7348028103,4.9528840297,0.02
 05/14  09:00:00,107.479260854,23.4511005545,36.5039632067,0.0,4.12243109448,41.7362269337,95.5150123059,90.5421282762,4.9528840297,0.02
 05/14  10:00:00,97.9947381644,19.1001959945,31.8153737682,0.0,4.12243109448,41.7362269337,76.1995434579,71.2266594282,4.9528840297,0.02
 05/14  11:00:00,109.382331044,23.0269561158,37.7248111764,0.0,4.12243109448,41.7362269337,93.0392179173,88.0663338876,4.9528840297,0.02
 05/14  12:00:00,98.0202874051,18.6760515559,31.6880868205,0.0,4.12243109448,41.7362269337,75.0743048719,70.1014208422,4.9528840297,0.02
 05/14  13:00:00,112.17499158,23.4511005545,40.1677024034,0.0,4.12243109448,41.7362269337,93.3610216086,88.3881375789,4.9528840297,0.02
 05/14  14:00:00,98.708763717,19.1001959945,32.5168963611,0.0,4.12243109448,41.7362269337,75.7824966919,70.8096126622,4.9528840297,0.02
 05/14  15:00:00,105.57801407,23.1329922255,34.9759228111,0.0,4.12243109448,41.7362269337,94.1252948064,89.1524107767,4.9528840297,0.02
 05/14  16:00:00,76.3669291729,18.8669165533,27.9024884617,0.0,4.12243109448,24.8785346261,77.2107872276,72.2379031979,4.9528840297,0.02
 05/14  17:00:00,64.6596527387,19.5681245025,26.4518627821,0.0,2.06121554724,15.9888894789,87.4388305685,84.4471001507,2.97173041782,0.02
 05/14  18:00:00,58.499767807,16.0655088199,23.9285720383,0.0,2.06121554724,15.9888894789,70.4300996124,67.4383691946,2.97173041782,0.02
 05/14  19:00:00,59.0337656991,16.2830540479,24.2383257522,0.0,2.06121554724,15.9888894789,73.1651701045,70.1734396867,2.97173041782,0.02
 05/14  20:00:00,63.3871177328,14.3470390306,18.8153540736,0.0,2.06121554724,15.9888894789,68.9951005916,66.0033701738,2.97173041782,0.02
 05/14  21:00:00,65.5658229988,13.9010025572,18.8852424841,0.0,2.06121554724,15.9888894789,63.288038344,60.2963079262,2.97173041782,0.02
 05/14  22:00:00,70.1796944847,16.5005992759,20.8849095283,0.00518694838454,2.06121554724,15.9888894789,72.4803651057,69.4886346878,2.97173041782,0.02
 05/14  23:00:00,60.9061514251,13.0527136799,15.3063420524,0.0,2.06121554724,15.9888894789,63.831848758,60.8401183402,2.97173041782,0.02
 05/14  24:00:00,68.1101955505,16.5005992759,18.9836895483,0.0118217308303,2.06121554724,15.9888894789,73.5849426927,70.5932122749,2.97173041782,0.02
 05/15  01:00:00,71.6329028034,17.4036182399,19.4869947773,0.0,4.12243109448,15.9888894789,83.8233500957,80.8316196779,2.97173041782,0.02
 05/15  02:00:00,64.5250530804,13.985831445,15.9227402215,0.0,4.12243109448,15.9888894789,63.3034415661,60.3117111482,2.97173041782,0.02
 05/15  03:00:00,73.2365937129,18.6760515559,19.7729394277,0.0453128503268,4.12243109448,15.9888894789,83.7590889962,80.7673585784,2.97173041782,0.02
 05/15  04:00:00,108.257119015,27.3778606758,28.6716638028,0.0,12.3672932834,24.9413748627,128.613537199,115.058764913,4.9528840297,8.60188825635
 05/15  05:00:00,121.955719626,28.2649353176,32.6409495331,15.8897403097,12.3672932834,24.9413748627,187.240132197,182.267248168,4.9528840297,0.02
 05/15  06:00:00,170.556709229,28.7388251096,35.7795462299,9.78026250134,24.7345865669,70.7195625826,153.071090773,143.145322714,9.90576805939,0.02
 05/15  07:00:00,199.766078055,28.8590845354,35.5415123819,5.06506223472,37.1018798503,92.3937384068,132.861462767,122.935694708,9.90576805939,0.02
 05/15  08:00:00,207.958630835,28.9497177957,32.4530200866,4.21202681205,37.1018798503,104.434947198,126.694354736,116.768586677,9.90576805939,0.02
 05/15  09:00:00,218.065597088,29.0261798987,31.1487565864,3.50510076363,37.1018798503,116.476155989,131.529787606,112.99254031,9.90576805939,8.63147923678
 05/15  10:00:00,215.692387357,29.0913306907,29.2049853097,3.00991086324,37.1018798503,116.476155989,119.976080795,110.050312736,9.90576805939,0.02
 05/15  11:00:00,214.598469883,29.1484534427,28.4335425991,2.63003978262,37.1018798503,116.476155989,125.91556003,107.37114977,9.90576805939,8.63864219985
 05/15  12:00:00,202.897250716,29.2109268862,29.1287571275,2.21299400561,37.1018798503,104.434947198,114.879998231,104.954230172,9.90576805939,0.02
 05/15  13:00:00,217.863196813,29.2758889322,32.3865144994,1.81436297097,37.1018798503,116.476155989,120.993724843,102.449217474,9.90576805939,8.63873930924
 05/15  14:00:00,218.733308937,29.3259196656,33.5288808518,1.49233723417,37.1018798503,116.476155989,110.587162753,100.661394694,9.90576805939,0.02
 05/15  15:00:00,222.281416241,29.3737163474,37.2423565716,1.27935737844,37.1018798503,116.476155989,117.798549885,99.2577655469,9.90576805939,8.63501627888
 05/15  16:00:00,223.500445674,29.4691884056,38.5791238424,1.06678501186,37.1018798503,116.476155989,107.640493194,97.7147251348,9.90576805939,0.02
 05/15  17:00:00,221.392590167,29.527267911,36.4972662703,0.983878365205,37.1018798503,116.476155989,106.573715705,96.6479476457,9.90576805939,0.02
 05/15  18:00:00,129.484612985,27.3778606758,28.988452203,0.0,24.7345865669,47.5788473902,85.8068562563,72.2443630416,4.9528840297,8.60960918503
 05/15  19:00:00,129.649903512,28.0140773338,28.5175406606,0.0,24.7345865669,47.5788473902,82.4987477947,77.525863765,4.9528840297,0.02
 05/15  20:00:00,114.320678638,26.9537162372,23.7597828565,0.0,12.3672932834,38.6892022431,97.067879913,94.0761494952,2.97173041782,0.02
 05/15  21:00:00,81.0055409621,14.3470390306,12.7001301139,0.0,12.3672932834,27.0668015668,60.3949918373,57.4032614195,2.97173041782,0.02
 05/15  22:00:00,69.8438891155,19.3560522832,15.6681302857,0.0,4.12243109448,15.9888894789,86.9120593984,83.9203289806,2.97173041782,0.02
 05/15  23:00:00,64.3775089055,17.3817262052,12.0105769417,0.0,4.12243109448,15.9888894789,75.078898334,72.0871679162,2.97173041782,0.02
 05/15  24:00:00,74.3052791328,22.9421272281,16.3475734093,0.00300762612171,4.12243109448,15.9888894789,98.8797561181,95.8880257003,2.97173041782,0.02
 05/16  01:00:00,65.5842686308,17.4036182399,13.1005109554,0.0,4.12243109448,15.9888894789,80.4960255092,77.5042950914,2.97173041782,0.02
 05/16  02:00:00,73.2732077947,23.0269561158,14.7590452606,0.260554373805,4.12243109448,15.9888894789,100.695192019,97.7034616015,2.97173041782,0.02
 05/16  03:00:00,65.5193025796,18.1670782295,11.4192023662,0.383916202695,4.12243109448,15.9888894789,82.1596247196,79.1678943018,2.97173041782,0.02
 05/16  04:00:00,95.9634381371,27.5192421554,15.4794424966,0.615150613571,12.3672932834,24.9413748627,115.418993717,110.446109687,4.9528840297,0.02
 05/16  05:00:00,111.709241034,28.3071159342,18.2240439901,19.1206884809,12.3672932834,24.9413748627,181.897280212,176.924396182,4.9528840297,0.02
 05/16  06:00:00,157.617725362,28.7611323536,20.0363056046,12.562212253,24.7345865669,70.7195625826,146.888841641,136.963073581,9.90576805939,0.02
 05/16  07:00:00,187.829384503,28.9807800071,22.6580454425,5.89013136852,37.1018798503,92.3937384068,125.622444793,115.696676734,9.90576805939,0.02
 05/16  08:00:00,200.333973532,29.1008116903,24.8757026151,4.01359419515,37.1018798503,104.434947198,127.531640623,108.99956042,9.90576805939,8.62631214377
 05/16  09:00:00,214.588228149,29.1952395087,28.4373620552,2.57010181681,37.1018798503,116.476155989,114.805346798,104.879578738,9.90576805939,0.02
 05/16  10:00:00,216.735930462,29.2993393619,31.023263717,2.02713888975,37.1018798503,116.476155989,120.423960691,101.88141155,9.90576805939,8.6367810819
 05/16  11:00:00,217.281503619,29.4428913523,31.8949519196,1.55725290847,37.1018798503,116.476155989,108.973418577,99.0476505172,9.90576805939,0.02
 05/16  12:00:00,207.358132167,29.6773386365,34.3402234605,0.995983189658,37.1018798503,104.434947198,114.990475049,96.4513785441,9.90576805939,8.63332844541
 05/16  13:00:00,223.192763405,29.9292452243,38.4450079556,0.432096703006,37.1018798503,116.476155989,103.968052845,94.0422847852,9.90576805939,0.02
 05/16  14:00:00,226.439295593,30.2279409498,41.6793623784,0.145821009654,37.1018798503,116.476155989,110.478491148,91.9360566128,9.90576805939,8.63666647606
 05/16  15:00:00,228.991764527,30.4740088073,44.0748178655,0.0569554186777,37.1018798503,116.476155989,99.7421727233,89.8164046639,9.90576805939,0.02
 05/16  16:00:00,230.410001432,30.7374074993,45.2861498357,0.0010946764351,37.1018798503,116.476155989,106.487771276,87.9520752764,9.90576805939,8.62992794022
 05/16  17:00:00,231.668914592,30.8871765528,45.7309393612,0.0,37.1018798503,116.476155989,96.7795487096,86.8537806502,9.90576805939,0.02
 05/16  18:00:00,140.640570801,27.8868340022,36.0020948184,0.0,24.7345865669,47.5788473902,69.9432822071,64.9703981774,4.9528840297,0.02
 05/16  19:00:00,135.544804264,27.8020203124,34.2648887387,0.0,24.7345865669,47.5788473902,76.476428819,71.5035447893,4.9528840297,0.02
 05/16  20:00:00,122.607340343,27.943386594,31.0567603734,0.0,12.3672932834,38.6892022431,100.102161967,88.52083308,2.97173041782,8.60959846966
 05/16  21:00:00,84.5536298526,15.6194723465,14.975786806,0.0,12.3672932834,27.0668015668,57.1225169218,54.1307865039,2.97173041782,0.02
 05/16  22:00:00,72.8972213154,19.9922689412,18.1090719321,0.0,4.12243109448,15.9888894789,80.6821501923,77.6904197745,2.97173041782,0.02
 05/16  23:00:00,58.7546030649,12.6066772066,11.5065118303,0.0,4.12243109448,15.9888894789,56.5684253612,53.5766949434,2.97173041782,0.02
 05/16  24:00:00,72.7898985682,20.2467556044,17.6376930589,0.0,4.12243109448,15.9888894789,90.993767587,88.0020371692,2.97173041782,0.02
 05/17  01:00:00,56.5282190061,11.3123518559,10.3603737269,0.0,4.12243109448,15.9888894789,52.7029620468,49.711231629,2.97173041782,0.02
 05/17  02:00:00,70.6491916502,19.0160519195,16.5086032172,0.0,4.12243109448,15.9888894789,87.5565296129,84.5647991951,2.97173041782,0.02
 05/17  03:00:00,67.7308387165,17.8277626785,14.6485584315,0.0,4.12243109448,15.9888894789,79.4807739136,76.4890434958,2.97173041782,0.02
 05/17  04:00:00,101.155237108,27.7737288186,21.1739146539,0.0,12.3672932834,24.9413748627,110.511365043,105.538481013,4.9528840297,0.02
 05/17  05:00:00,105.226530343,27.9077225583,23.4267133502,8.73200077677,12.3672932834,24.9413748627,177.353078226,172.380194196,4.9528840297,0.02
 05/17  06:00:00,155.120136613,28.914576432,23.9995447435,5.94794074986,24.7345865669,70.7195625826,143.482501758,133.556733698,9.90576805939,0.02
 05/17  07:00:00,187.284854712,29.2300684008,24.8969549111,2.85741335613,37.1018798503,92.3937384068,123.739689332,113.813921273,9.90576805939,0.02
 05/17  08:00:00,199.368619397,29.3039428109,25.1561688488,2.564605293,37.1018798503,104.434947198,127.147313493,108.613951032,9.90576805939,8.62759440169
 05/17  09:00:00,211.690343945,29.3614659216,25.7628028919,2.18058087945,37.1018798503,116.476155989,115.611458721,105.685690662,9.90576805939,0.02
 05/17  10:00:00,211.890766502,29.4145497875,26.1594430446,1.93056470818,37.1018798503,116.476155989,121.809038094,103.26674925,9.90576805939,8.63652078519
 05/17  11:00:00,212.372553483,29.4731429749,26.823488524,1.68955267578,37.1018798503,116.476155989,111.106724071,101.180956012,9.90576805939,0.02
 05/17  12:00:00,201.496107058,29.5420434257,28.1801348761,1.42931112874,37.1018798503,104.434947198,117.785012788,99.2471237465,9.90576805939,8.63212098199
 05/17  13:00:00,214.143900969,29.6099612815,28.9332833041,1.2142870292,37.1018798503,116.476155989,107.402778821,97.4770107612,9.90576805939,0.02
 05/17  14:00:00,214.562989608,29.6994174573,29.4603406201,1.01702574919,37.1018798503,116.476155989,114.620395464,96.0780607945,9.90576805939,8.63656660981
 05/17  15:00:00,216.921035358,29.7881415113,31.9303094952,0.816648641384,37.1018798503,116.476155989,104.660652566,94.7348845064,9.90576805939,0.02
