Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/17  16:00:00,219.935219051,29.9470255643,35.0485874247,0.554219049089,37.1018798503,116.476155989,111.165605456,92.6300487969,9.90576805939,8.62978859939
 05/17  17:00:00,225.692831226,29.9724964917,40.8590783466,0.477123555331,37.1018798503,116.476155989,102.218078678,92.2923106189,9.90576805939,0.02
 05/17  18:00:00,135.490305171,27.4838967855,34.8881231905,0.0,24.7345865669,47.5788473902,75.590897523,70.6180134933,4.9528840297,0.02
 05/17  19:00:00,137.989588386,28.1201134435,36.7511846821,0.0,24.7345865669,47.5788473902,81.0777172729,76.1048332432,4.9528840297,0.02
 05/17  20:00:00,128.043194888,27.1657884565,37.2702156365,0.0,12.3672932834,38.6892022431,94.376680694,91.3849502762,2.97173041782,0.02
 05/17  21:00:00,91.276259071,14.9832556886,22.3346242678,0.0,12.3672932834,27.0668015668,59.7301219731,56.7383915552,2.97173041782,0.02
 05/17  22:00:00,79.0228641121,19.1439800639,25.0830025579,0.0,4.12243109448,15.9888894789,84.1870929247,81.1953625069,2.97173041782,0.02
 05/17  23:00:00,65.0545559683,13.2428938646,17.2301462303,0.0,4.12243109448,15.9888894789,57.642694697,54.6509642792,2.97173041782,0.02
 05/17  24:00:00,76.6976457414,19.1439800639,22.7577841424,0.0,4.12243109448,15.9888894789,96.7987679805,85.2251518706,2.97173041782,8.60188569209
 05/18  01:00:00,60.1037052224,13.2428938646,12.2792956045,0.0,4.12243109448,15.9888894789,59.3437645846,56.3520341668,2.97173041782,0.02
 05/18  02:00:00,68.4939188122,18.2737991519,15.3961148302,0.0,4.12243109448,15.9888894789,85.2730247565,82.2812943387,2.97173041782,0.02
 05/18  03:00:00,66.7668855078,18.5063937804,13.0108627098,0.0,4.12243109448,15.9888894789,80.823515976,77.8317855582,2.97173041782,0.02
 05/18  04:00:00,97.318846472,27.7737288186,17.3270819573,0.0104413644583,12.3672932834,24.9413748627,112.212864621,107.239980592,4.9528840297,0.02
 05/18  05:00:00,103.931015749,27.9107429107,19.5604142619,11.2997643143,12.3672932834,24.9413748627,178.737284882,173.764400853,4.9528840297,0.02
 05/18  06:00:00,152.996518139,28.9172710209,20.1465608661,7.67461104553,24.7345865669,70.7195625826,143.851283431,133.925515371,9.90576805939,0.02
 05/18  07:00:00,184.155526008,29.2304700841,21.7676973302,2.85694061305,37.1018798503,92.3937384068,122.913649602,112.987881543,9.90576805939,0.02
 05/18  08:00:00,197.54962705,29.335454095,23.8195607987,2.05074037425,37.1018798503,104.434947198,116.122144344,106.196376284,9.90576805939,0.02
 05/18  09:00:00,210.595703367,29.4428475903,24.9708513655,1.79646953698,37.1018798503,116.476155989,121.237041932,102.70010817,9.90576805939,8.63116570203
 05/18  10:00:00,211.951718094,29.5222486923,26.5574809578,1.48583088281,37.1018798503,116.476155989,110.601521774,100.675753714,9.90576805939,0.02
 05/18  11:00:00,215.012039554,29.6743237902,29.8430199109,1.10829028568,37.1018798503,116.476155989,116.628539196,98.0845546915,9.90576805939,8.63821644556
 05/18  12:00:00,204.79608059,29.9071766991,31.8253501319,0.718980284117,37.1018798503,104.434947198,105.498367879,95.5725998198,9.90576805939,0.02
 05/18  13:00:00,220.537332709,30.1295100086,35.5988238951,0.422597081067,37.1018798503,116.476155989,112.086336945,93.5422425517,9.90576805939,8.63832633346
 05/18  14:00:00,222.212826374,30.4126480799,37.228790046,0.185215892382,37.1018798503,116.476155989,101.126184243,91.2004161838,9.90576805939,0.02
 05/18  15:00:00,224.795098382,30.5722868456,39.7528892375,0.0839647373244,37.1018798503,116.476155989,107.974767498,89.4343952713,9.90576805939,8.63460416748
 05/18  16:00:00,226.126304967,30.7082045248,41.0106823673,0.0220698078713,37.1018798503,116.476155989,98.1454173848,88.2196493254,9.90576805939,0.02
 05/18  17:00:00,226.48153618,30.777575313,41.3197862185,0.0,37.1018798503,116.476155989,106.202995457,87.677415758,9.90576805939,8.61981163953
 05/18  18:00:00,134.556000636,27.7171762267,33.720539868,0.0,24.7345865669,47.5788473902,71.3032323277,66.330348298,4.9528840297,0.02
 05/18  19:00:00,133.915006742,28.2261495531,32.5705767039,0.0,24.7345865669,47.5788473902,77.578687456,72.6058034263,4.9528840297,0.02
 05/18  20:00:00,118.064050362,27.0950977167,27.3617745654,0.0,12.3672932834,38.6892022431,92.2136089389,89.221878521,2.97173041782,0.02
 05/18  21:00:00,83.5857169189,15.1104990202,14.5168463453,0.0,12.3672932834,27.0668015668,59.0532807163,56.0615502984,2.97173041782,0.02
 05/18  22:00:00,72.6954226887,20.4164133799,17.1646442023,0.0,4.12243109448,15.9888894789,83.6368613576,80.6451309397,2.97173041782,0.02
 05/18  23:00:00,58.0646983195,12.1825327679,10.5647531481,0.0,4.12243109448,15.9888894789,57.4103308282,54.4186004103,2.97173041782,0.02
 05/18  24:00:00,71.8732334816,20.2750319003,15.9257581191,0.0,4.12243109448,15.9888894789,91.4108742587,88.4191438409,2.97173041782,0.02
 05/19  01:00:00,61.9755852325,14.7930755039,11.4717063628,0.0,4.12243109448,15.9888894789,71.6407425472,68.6490121294,2.97173041782,0.02
 05/19  02:00:00,73.7603501214,22.9421272281,15.460871415,0.0,4.12243109448,15.9888894789,99.1786718925,96.1869414746,2.97173041782,0.02
 05/19  03:00:00,65.4898857687,17.4036182399,12.4217079644,0.0,4.12243109448,15.9888894789,80.2950010649,77.3032706471,2.97173041782,0.02
 05/19  04:00:00,97.4439918507,27.8585577063,17.3778400881,0.0,12.3672932834,24.9413748627,112.154173687,107.181289658,4.9528840297,0.02
 05/19  05:00:00,104.319798521,27.9180151881,20.925920926,10.3157683099,12.3672932834,24.9413748627,178.458912452,173.486028422,4.9528840297,0.02
 05/19  06:00:00,155.560672551,28.9332052369,22.6902704663,7.67912170302,24.7345865669,70.7195625826,144.254656306,134.328888247,9.90576805939,0.02
 05/19  07:00:00,187.428741007,29.2354661503,23.7770104339,4.11583876142,37.1018798503,92.3937384068,133.320602319,114.805798179,9.90576805939,8.60903608096
 05/19  08:00:00,199.516232083,29.3293643472,24.7910054837,3.05202022356,37.1018798503,104.434947198,118.637648378,108.711880319,9.90576805939,0.02
 05/19  09:00:00,213.008780094,29.4159650703,27.2447210588,1.96257011771,37.1018798503,116.476155989,114.529856,104.604087941,9.90576805939,0.02
 05/19  10:00:00,215.264810746,29.5213951695,29.9682108384,1.38904233086,37.1018798503,116.476155989,119.79249487,101.250343626,9.90576805939,8.63638318451
 05/19  11:00:00,219.815167,29.6902838118,34.7963808905,0.942097848744,37.1018798503,116.476155989,108.156247598,98.2304795387,9.90576805939,0.02
 05/19  12:00:00,213.636729726,30.0276132124,40.8198718081,0.444682228704,37.1018798503,104.434947198,113.283284006,94.7442633838,9.90576805939,8.63325256306
 05/19  13:00:00,231.622918306,30.3886521547,46.6820240915,0.165833220665,37.1018798503,116.476155989,102.03617687,92.1104088108,9.90576805939,0.02
 05/19  14:00:00,235.611108744,30.7164468225,50.4438334139,0.0646809525507,37.1018798503,116.476155989,108.572364753,90.0302772117,9.90576805939,8.63631948173
 05/19  15:00:00,235.970717125,30.895321783,50.687225211,0.00219338407541,37.1018798503,116.476155989,102.298533721,88.4939044517,9.90576805939,3.89886121032
 05/19  16:00:00,237.78272186,31.0547125334,52.3426802074,0.0,37.1018798503,116.476155989,101.680432496,87.0234933461,9.90576805939,4.75117109019
 05/19  17:00:00,237.789305308,31.0274619655,52.3776982109,0.0,37.1018798503,116.476155989,96.8526287978,86.9268607384,9.90576805939,0.02
 05/19  18:00:00,141.786823071,27.8020051145,38.0627361748,0.0,24.7345865669,47.5788473902,70.8869399428,65.9140559131,4.9528840297,0.02
 05/19  19:00:00,140.139376416,28.2261495531,34.3676579474,0.0,24.7345865669,47.5788473902,85.4344037907,71.872144197,4.9528840297,8.609375564
 05/19  20:00:00,122.631556858,27.0950977167,29.3397959023,0.0,12.3672932834,38.6892022431,91.2152804379,88.2235500201,2.97173041782,0.02
 05/19  21:00:00,86.5023259907,15.5346434588,16.4517563727,0.0,12.3672932834,27.0668015668,58.6381253538,55.646394936,2.97173041782,0.02
 05/19  22:00:00,73.7044505412,19.9922689412,18.9163013816,0.0,4.12243109448,15.9888894789,83.2589249654,80.2671945475,2.97173041782,0.02
 05/19  23:00:00,59.2214245916,13.1722031248,11.4677068872,0.0,4.12243109448,15.9888894789,56.0022677455,53.0105373277,2.97173041782,0.02
 05/19  24:00:00,71.6706018916,19.1439800639,17.7307416008,0.0,4.12243109448,15.9888894789,91.2187594418,88.227029024,2.97173041782,0.02
 05/20  01:00:00,56.8669360366,12.4151273964,9.89708981227,0.0,4.12243109448,15.9888894789,54.5079053604,51.5161749426,2.97173041782,0.02
 05/20  02:00:00,74.9989584843,21.7545227999,18.2587819818,0.0,4.12243109448,15.9888894789,100.315774451,97.324044033,2.97173041782,0.02
 05/20  03:00:00,67.1877202675,18.6760515559,13.5606277872,0.0,4.12243109448,15.9888894789,79.2335734121,76.2418429942,2.97173041782,0.02
 05/20  04:00:00,79.822591219,26.1054273598,18.6440777492,0.0,4.12243109448,16.0517297156,118.036269978,115.04453956,2.97173041782,0.02
 05/20  05:00:00,73.0425681396,27.3778606758,17.6360604369,0.00306088974924,4.12243109448,16.0517297156,119.508728909,116.516998491,2.97173041782,0.02
 05/20  06:00:00,91.3452136767,28.6502939918,18.0106927289,0.152065936174,4.12243109448,39.6058045677,99.4273242733,96.4355938555,2.97173041782,0.02
 05/20  07:00:00,145.564081933,28.6845956041,22.6410897443,15.7140358869,12.3672932834,65.3531420225,153.448991575,148.476107545,4.9528840297,0.02
 05/20  08:00:00,147.151762339,28.6734792682,26.0176036911,11.0453915087,12.3672932834,68.2430321324,148.396496472,143.423612442,4.9528840297,0.02
 05/20  09:00:00,175.136462743,28.6982618419,29.5413879091,6.46461386434,16.4897243779,93.1370602926,138.011461998,130.066847551,7.92461444751,0.02
 05/20  10:00:00,176.866805205,28.7001113797,32.6902294596,5.04416903398,16.4897243779,93.1370602926,143.150756752,126.61137865,7.92461444751,8.61476365418
 05/20  11:00:00,177.944809781,28.7014736709,35.4378839103,3.37317418402,16.4897243779,93.1370602926,132.319193734,124.374579286,7.92461444751,0.02
 05/20  12:00:00,168.885269868,28.7028518615,37.0154699753,1.88630631198,16.4897243779,83.9857416113,129.782345915,121.837731467,7.92461444751,0.02
 05/20  13:00:00,169.798800001,28.7102963662,38.4650193964,1.34283339678,16.4897243779,83.9857416113,127.868566344,119.923951897,7.92461444751,0.02
 05/20  14:00:00,171.730332125,28.7300938457,40.7620627002,0.957570294017,16.4897243779,83.9857416113,126.284065026,118.339450578,7.92461444751,0.02
 05/20  15:00:00,151.701700291,28.6502939918,39.2277036806,0.0,12.3672932834,70.6512738906,74.6343880054,61.0705482719,4.9528840297,8.61095570378
 05/20  16:00:00,155.030738654,28.6502939918,42.5567620975,0.0,12.3672932834,70.6512738906,64.7439953224,59.7711112927,4.9528840297,0.02
 05/20  17:00:00,143.179866045,28.6502939918,43.2294499623,0.0,12.3672932834,58.1284167478,68.0136446415,63.0407606118,4.9528840297,0.02
 05/20  18:00:00,102.959249579,27.2364791963,37.6101769348,0.0,12.3672932834,24.9413748627,90.4834957728,85.5106117431,4.9528840297,0.02
 05/20  19:00:00,102.642834769,27.4838967855,37.0463445185,0.0,12.3672932834,24.9413748627,97.6706878862,92.6978038565,4.9528840297,0.02
 05/20  20:00:00,87.092306027,26.9537162372,29.7638369739,0.0,4.12243109448,16.0517297156,107.71407094,104.722340522,2.97173041782,0.02
 05/20  21:00:00,58.0405598491,11.6024121599,11.6227359056,0.0,4.12243109448,15.9888894789,57.1311636062,54.1394331884,2.97173041782,0.02
 05/20  22:00:00,66.5795886143,16.9356897319,14.876944922,0.0,4.12243109448,15.9888894789,77.0259867895,74.0342563717,2.97173041782,0.02
 05/20  23:00:00,63.5493780805,15.2281659599,13.5861657572,0.0,4.12243109448,15.9888894789,76.4602467826,73.4685163648,2.97173041782,0.02
 05/20  24:00:00,58.6849231029,13.0527136799,10.5988832363,0.0,4.12243109448,15.9888894789,62.1997774497,59.2080470318,2.97173041782,0.02
 05/21  01:00:00,72.4098602158,21.7545227999,17.4098395409,0.0,2.06121554724,15.9888894789,102.651275315,99.6595448969,2.97173041782,0.02
 05/21  02:00:00,65.8492635893,18.5063937804,14.3395554318,0.0,2.06121554724,15.9888894789,83.3725888328,80.380858415,2.97173041782,0.02
 05/21  03:00:00,74.1697461653,21.7545227999,19.2459906934,0.0,2.06121554724,15.9888894789,104.694300469,101.702570052,2.97173041782,0.02
 05/21  04:00:00,66.8461397284,17.4036182399,16.7614479544,0.0,2.06121554724,15.9888894789,84.6950750879,81.7033446701,2.97173041782,0.02
 05/21  05:00:00,69.3308551086,21.7545227999,21.8087802016,0.0,2.06121554724,15.9888894789,105.944307606,102.952577188,2.97173041782,0.02
 05/21  06:00:00,55.8762158231,18.6760515559,18.610069272,0.0040213637382,2.06121554724,15.9888894789,84.4180888382,81.4263584203,2.97173041782,0.02
 05/21  07:00:00,63.8358837372,21.7545227999,23.3613087286,0.0,2.06121554724,15.9888894789,105.178745492,102.187015074,2.97173041782,0.02
 05/21  08:00:00,89.1312503591,19.1567485863,23.4886040065,0.0,4.12243109448,41.7362269337,81.2210921937,76.248208164,4.9528840297,0.02
 05/21  09:00:00,100.886398228,23.1329922255,31.0045612774,0.0,4.12243109448,41.7362269337,97.1255666584,92.1526826287,4.9528840297,0.02
 05/21  10:00:00,92.3391865957,18.7820876655,27.0307717707,0.00572341869637,4.12243109448,41.7362269337,77.9006317477,72.927747718,4.9528840297,0.02
 05/21  11:00:00,107.281844634,23.4511005545,36.9694310156,0.0,4.12243109448,41.7362269337,104.005905126,90.4511413002,4.9528840297,8.60187979565
 05/21  12:00:00,99.210376475,19.1001959945,33.4474071325,0.0,4.12243109448,41.7362269337,76.4694943019,71.4966102722,4.9528840297,0.02
 05/21  13:00:00,109.286365633,23.0269561158,38.9420658611,0.0,4.12243109448,41.7362269337,93.0170231701,88.0441391404,4.9528840297,0.02
 05/21  14:00:00,98.1486687442,18.6760515559,32.5432052151,0.0,4.12243109448,41.7362269337,74.7151110746,69.7422270449,4.9528840297,0.02
 05/21  15:00:00,114.726682435,23.62075833,43.0797031336,0.0,4.12243109448,41.7362269337,92.230668095,87.2577840653,4.9528840297,0.02
 05/21  16:00:00,85.7990347425,18.8457093313,34.5106887644,0.0,4.12243109448,24.8785346261,73.7117167522,68.7388327225,4.9528840297,0.02
 05/21  17:00:00,85.8112677816,21.0745220725,36.7825402552,0.0,2.06121554724,15.9888894789,86.2927553185,83.3010249007,2.97173041782,0.02
 05/21  18:00:00,74.3644292314,16.8084464003,30.0602799195,0.0,2.06121554724,15.9888894789,70.6925488531,67.7008184353,2.97173041782,0.02
 05/21  19:00:00,70.7549906512,17.8058706439,27.9774843348,0.0,2.06121554724,15.9888894789,77.0301681286,74.0384377108,2.97173041782,0.02
 05/21  20:00:00,64.0516711932,14.9408412447,18.7973229433,0.0,2.06121554724,15.9888894789,67.5292636459,64.5375332281,2.97173041782,0.02
 05/21  21:00:00,66.5608483917,14.7711834692,16.7881654853,0.0,2.06121554724,15.9888894789,68.0101013739,65.0183709561,2.97173041782,0.02
 05/21  22:00:00,71.0054293641,17.8058706439,19.4634628634,0.0,2.06121554724,15.9888894789,78.1841754463,75.1924450284,2.97173041782,0.02
 05/21  23:00:00,63.4016886751,13.646515894,14.2975051317,0.0,2.06121554724,15.9888894789,63.8022182269,60.8104878091,2.97173041782,0.02
 05/21  24:00:00,62.5395783484,13.4768581186,12.7456533539,0.0,2.06121554724,15.9888894789,62.8419793442,59.8502489264,2.97173041782,0.02
 05/22  01:00:00,71.6762265039,18.5700154462,14.5482703622,0.0,4.12243109448,15.9888894789,84.4974576977,81.5057272799,2.97173041782,0.02
 05/22  02:00:00,78.5065217278,21.7545227999,17.2809496508,0.0,4.12243109448,15.9888894789,106.229140404,103.237409987,2.97173041782,0.02
 05/22  03:00:00,69.9451076763,18.4639793365,13.7219034985,0.0,4.12243109448,15.9888894789,85.9485901622,82.9568597444,2.97173041782,0.02
 05/22  04:00:00,102.195949996,27.6040710431,19.6998062394,0.0,12.3672932834,24.9413748627,121.115208963,116.142324934,4.9528840297,0.02
 05/22  05:00:00,107.24385933,27.8309574855,22.3234695798,13.8523357003,12.3672932834,24.9413748627,189.196737507,184.223853478,4.9528840297,0.02
 05/22  06:00:00,155.940008139,28.7477942051,22.5617652566,8.37237396274,24.7345865669,70.7195625826,153.128989961,143.203221902,9.90576805939,0.02
 05/22  07:00:00,185.959049157,28.8508392623,23.859461577,2.94832915615,37.1018798503,92.3937384068,131.80055117,121.874783111,9.90576805939,0.02
 05/22  08:00:00,198.712127191,28.9506551968,25.2982953356,2.11931515156,37.1018798503,104.434947198,133.754091817,115.22115011,9.90576805939,8.62717364761
 05/22  09:00:00,212.906804104,29.0436169401,27.7431508488,1.73455058387,37.1018798503,116.476155989,120.872288771,110.946520711,9.90576805939,0.02
 05/22  10:00:00,215.910514666,29.1266046289,30.965686196,1.43204841095,37.1018798503,116.476155989,125.706005848,107.164212853,9.90576805939,8.63602493573
 05/22  11:00:00,220.193611434,29.2326949225,35.4798127654,1.09474795496,37.1018798503,116.476155989,114.539623075,104.613855015,9.90576805939,0.02
 05/22  12:00:00,210.095785217,29.4844369349,37.616705503,0.650061158845,37.1018798503,104.434947198,119.538487046,101.000005237,9.90576805939,8.63271375004
 05/22  13:00:00,222.787542049,29.707108107,38.3723966857,0.321679411528,37.1018798503,116.476155989,108.189214687,98.2634466274,9.90576805939,0.02
 05/22  14:00:00,225.066047693,29.9241533404,40.6159638621,0.13976472586,37.1018798503,116.476155989,114.677170442,96.1354524406,9.90576805939,8.6359499418
 05/22  15:00:00,225.912389846,30.1146648884,41.348949804,0.06284739054,37.1018798503,116.476155989,104.077984374,94.1522163142,9.90576805939,0.02
 05/22  16:00:00,230.418170352,30.3262257341,45.6981114298,0.00847747800603,37.1018798503,116.476155989,110.474891551,91.9398057583,9.90576805939,8.62931773294
 05/22  17:00:00,236.704231331,30.4727449711,51.8473657772,0.0,37.1018798503,116.476155989,100.684714514,90.758946455,9.90576805939,0.02
 05/22  18:00:00,141.54595117,27.8020051145,40.6256626141,0.0,24.7345865669,47.5788473902,71.9685265747,66.995642545,4.9528840297,0.02
 05/22  19:00:00,137.045644034,28.2261495531,35.7012056382,0.0,24.7345865669,47.5788473902,78.0343098193,73.0614257896,4.9528840297,0.02
 05/22  20:00:00,117.743496315,27.0950977167,29.3903757847,0.0,12.3672932834,38.6892022431,93.2166462827,90.2249158649,2.97173041782,0.02
 05/22  21:00:00,85.7832279538,15.4498145711,16.375035014,0.0,12.3672932834,27.0668015668,67.7287348877,56.1524614064,2.97173041782,8.60454306347
 05/22  22:00:00,73.944313102,19.9922689412,19.1325378135,0.0,4.12243109448,15.9888894789,84.1004371992,81.1087067814,2.97173041782,0.02
 05/22  23:00:00,59.5297985955,13.2428938646,11.659663151,0.0,4.12243109448,15.9888894789,57.8336459595,54.8419155416,2.97173041782,0.02
 05/22  24:00:00,69.6914214995,18.2737991519,16.5318941197,0.0,4.12243109448,15.9888894789,83.0359980497,80.0442676319,2.97173041782,0.02
 05/23  01:00:00,55.1877287763,11.3964959309,9.12087430299,0.0,4.12243109448,15.9888894789,49.0556581481,46.0639277303,2.97173041782,0.02
 05/23  02:00:00,68.5694866172,18.2737991519,15.2760715733,0.0,4.12243109448,15.9888894789,83.8470398976,80.8553094798,2.97173041782,0.02
 05/23  03:00:00,66.7916159103,18.0822493417,13.4074406755,0.0,4.12243109448,15.9888894789,80.2905604221,77.2988300043,2.97173041782,0.02
 05/23  04:00:00,98.4227893804,27.5192421554,18.6959533204,0.0,12.3672932834,24.9413748627,112.023543646,107.050659616,4.9528840297,0.02
 05/23  05:00:00,103.34792487,28.3615349477,21.4211408974,10.754321834,12.3672932834,24.9413748627,179.064090142,174.091206112,4.9528840297,0.02
 05/23  06:00:00,153.706074599,28.7954251892,23.6171587951,5.03541579174,24.7345865669,70.7195625826,143.7436202,133.817852141,9.90576805939,0.02
 05/23  07:00:00,189.249953088,29.149604609,28.0394395392,1.76049537975,37.1018798503,92.3937384068,122.312278422,112.386510363,9.90576805939,0.02
 05/23  08:00:00,208.252754695,29.3450198478,35.0956470019,1.46822274835,37.1018798503,104.434947198,115.074267002,105.148498943,9.90576805939,0.02
 05/23  09:00:00,225.828611144,29.5407268672,40.6988781418,1.20350658892,37.1018798503,116.476155989,119.855345697,101.318916036,9.90576805939,8.63066160229
 05/23  10:00:00,232.640354191,29.7789363167,47.6305703534,0.844702514421,37.1018798503,116.476155989,108.364315276,98.4385472163,9.90576805939,0.02
 05/23  11:00:00,236.810606834,30.0386056328,51.9555324853,0.430099455087,37.1018798503,116.476155989,114.397975124,95.8558297788,9.90576805939,8.63637728555
 05/23  12:00:00,226.930785643,30.4640068174,53.9683407205,0.153877626691,37.1018798503,104.434947198,102.881653414,92.9558853548,9.90576805939,0.02
 05/23  13:00:00,240.49144402,30.6891363451,55.3821974804,0.0337426639682,37.1018798503,116.476155989,109.887681625,91.3442514276,9.90576805939,8.63766213848
 05/23  14:00:00,244.840790545,31.0667608718,59.3878741305,0.0,37.1018798503,116.476155989,98.8692607295,88.9434926701,9.90576805939,0.02
 05/23  15:00:00,246.98096146,31.2636238139,61.331410158,0.0,37.1018798503,116.476155989,105.760292092,87.2205129008,9.90576805939,8.63401113224
 05/23  16:00:00,247.681034262,31.2758463905,62.0198554377,0.0,37.1018798503,116.476155989,96.8643674513,86.9385993919,9.90576805939,0.02
 05/23  17:00:00,245.377581912,31.3221485949,59.6712727383,0.0,37.1018798503,116.476155989,104.931327992,86.4060746276,9.90576805939,8.61948530513
 05/23  18:00:00,145.048671522,27.8023890553,44.1280054961,0.0,24.7345865669,47.5788473902,70.5084014571,65.5355174274,4.9528840297,0.02
 05/23  19:00:00,142.743439054,28.2265016872,41.3986626414,0.0,24.7345865669,47.5788473902,76.6747976908,71.7019136611,4.9528840297,0.02
 05/23  20:00:00,123.454640302,27.3778606758,34.8187734618,0.0,12.3672932834,38.6892022431,91.1703129696,88.1785825518,2.97173041782,0.02
 05/23  21:00:00,91.7309541427,15.6194723465,22.1531130929,0.0,12.3672932834,27.0668015668,54.9068402041,51.9151097862,2.97173041782,0.02
 05/23  22:00:00,82.2851513835,20.2750319003,27.2142390443,0.0,4.12243109448,15.9888894789,82.0949251719,79.1031947541,2.97173041782,0.02
 05/23  23:00:00,63.617674316,12.6066772066,16.429482289,0.0,4.12243109448,15.9888894789,56.5254243045,53.5336938867,2.97173041782,0.02
 05/23  24:00:00,81.3129555705,20.2043411605,26.3127339232,0.0,4.12243109448,15.9888894789,87.7483988879,84.7566684701,2.97173041782,0.02
 05/24  01:00:00,57.5600318756,10.4421709439,12.5899375314,0.0,4.12243109448,15.9888894789,46.9757069601,43.9839765423,2.97173041782,0.02
 05/24  02:00:00,78.4881516083,19.3341602485,24.3849065812,0.0,4.12243109448,15.9888894789,82.9221866235,79.9304562057,2.97173041782,0.02
 05/24  03:00:00,57.3259115721,10.4421709439,12.3558171596,0.0,4.12243109448,15.9888894789,48.2674990875,45.2757686697,2.97173041782,0.02
 05/24  04:00:00,114.139780149,27.9292484461,34.0029379318,0.0,12.3672932834,24.9413748627,109.673196859,104.700312829,4.9528840297,0.02
 05/24  05:00:00,116.114987199,27.9445256128,40.5437415955,4.81579284437,12.3672932834,24.9413748627,174.271305413,169.298421383,4.9528840297,0.02
 05/24  06:00:00,177.180056962,29.0653847599,48.9117729642,2.94482437779,24.7345865669,70.7195625826,141.077336899,131.151568839,9.90576805939,0.02
 05/24  07:00:00,211.012075057,29.3578878559,49.9010147226,1.45275295552,37.1018798503,92.3937384068,130.72311254,112.208454192,9.90576805939,8.60889028794
 05/24  08:00:00,221.972878092,29.4677627811,48.9601412756,1.20115161834,37.1018798503,104.434947198,116.596542937,106.670774878,9.90576805939,0.02
 05/24  09:00:00,232.170183977,29.5774217239,47.2265067433,0.980752203025,37.1018798503,116.476155989,113.564607405,103.638839346,9.90576805939,0.02
 05/24  10:00:00,229.993698819,29.6974214055,45.1825022072,0.727637273066,37.1018798503,116.476155989,119.578587078,101.03878344,9.90576805939,8.63403557899
 05/24  11:00:00,229.038582172,29.8120913594,44.3272002582,0.512914744803,37.1018798503,116.476155989,108.662680741,98.7369126816,9.90576805939,0.02
 05/24  12:00:00,216.601114427,29.9404356519,43.979641151,0.336494472564,37.1018798503,104.434947198,115.405553235,96.8670896689,9.90576805939,8.63269550717
 05/24  13:00:00,227.214773372,30.0574586829,42.5736852457,0.197252385609,37.1018798503,116.476155989,105.093081497,95.1673134372,9.90576805939,0.02
 05/24  14:00:00,229.512357295,30.1500748826,44.8834098708,0.0927441459329,37.1018798503,116.476155989,112.389037976,93.8475651853,9.90576805939,8.63570473146
 05/24  15:00:00,230.825253192,30.2377611858,46.1559605299,0.0455863622671,37.1018798503,116.476155989,102.441200086,92.5154320267,9.90576805939,0.02
 05/24  16:00:00,231.99340351,30.3199023346,47.2647378431,0.0234443196393,37.1018798503,116.476155989,109.969030661,91.4341726696,9.90576805939,8.62908993247
 05/24  17:00:00,232.080855025,30.332061522,47.3575180682,0.00714879058585,37.1018798503,116.476155989,100.768330107,90.8425620477,9.90576805939,0.02
 05/24  18:00:00,137.262486063,27.6111401171,36.5330583295,0.0,24.7345865669,47.5788473902,74.086418153,69.1135341233,4.9528840297,0.02
 05/24  19:00:00,137.871957858,28.1201134435,36.6335512114,0.0,24.7345865669,47.5788473902,79.661242885,74.6883588553,4.9528840297,0.02
 05/24  20:00:00,120.65343181,27.3778606758,32.0175494753,0.0,12.3672932834,38.6892022431,102.076434843,90.495332178,2.97173041782,8.60937224666
 05/24  21:00:00,86.4057962314,14.9832556886,17.4641735092,0.0,12.3672932834,27.0668015668,59.308611006,56.3168805882,2.97173041782,0.02
 05/24  22:00:00,75.998405158,19.1439800639,22.0585450911,0.0,4.12243109448,15.9888894789,83.68666442,80.6949340022,2.97173041782,0.02
 05/24  23:00:00,61.7894127715,12.776334982,14.4315634422,0.0,4.12243109448,15.9888894789,57.2897280218,54.297997604,2.97173041782,0.02
 05/24  24:00:00,74.912736253,19.5681245025,20.5487317717,0.0,4.12243109448,15.9888894789,89.9188969664,86.9271665486,2.97173041782,0.02
 05/25  01:00:00,59.1556259684,12.5218483189,12.0522633809,0.0,4.12243109448,15.9888894789,58.923266651,55.9315362332,2.97173041782,0.02
 05/25  02:00:00,71.334289137,19.1220880292,17.4431169018,0.0,4.12243109448,15.9888894789,88.3206373106,85.3289068927,2.97173041782,0.02
 05/25  03:00:00,65.2811667645,16.7236175125,13.8472397489,0.0,4.12243109448,15.9888894789,76.5431074819,73.5513770641,2.97173041782,0.02
 05/25  04:00:00,100.741809585,27.307169936,21.2270465059,0.0,12.3672932834,24.9413748627,111.18576919,106.21288516,4.9528840297,0.02
 05/25  05:00:00,105.474506191,28.3877126948,23.3192533098,10.9566136944,12.3672932834,24.9413748627,177.09380862,172.12092459,4.9528840297,0.02
 05/25  06:00:00,155.521529958,28.8765736136,23.9700271484,6.41685501454,24.7345865669,70.7195625826,143.149420836,133.223652777,9.90576805939,0.02
 05/25  07:00:00,189.163183029,29.2861029086,27.4563129163,2.12035844898,37.1018798503,92.3937384068,121.394596811,111.468828752,9.90576805939,0.02
 05/25  08:00:00,208.018597185,29.498493497,34.5007027038,1.67552737702,37.1018798503,104.434947198,122.628518473,104.095857486,9.90576805939,8.62689292768
 05/25  09:00:00,225.218223465,29.6759755303,39.755477517,1.40130716513,37.1018798503,116.476155989,110.407293286,100.481525227,9.90576805939,0.02
 05/25  10:00:00,229.051951091,29.8625836246,43.7689776602,1.03422943737,37.1018798503,116.476155989,107.984648034,98.0588799745,9.90576805939,0.02
 05/25  11:00:00,234.979193747,30.0982177356,49.9029105421,0.591729923094,37.1018798503,116.476155989,114.244280104,95.7012199546,9.90576805939,8.63729208995
 05/25  12:00:00,223.610683306,30.4710420886,50.5805788642,0.214488497557,37.1018798503,104.434947198,103.037807395,93.112039336,9.90576805939,0.02
 05/25  13:00:00,236.113273979,30.7468126037,50.9091358367,0.0709906879539,37.1018798503,116.476155989,109.545764753,91.0025154002,9.90576805939,8.63748129337
 05/25  14:00:00,238.710402181,31.0034439257,53.3168274835,0.00396274890576,37.1018798503,116.476155989,107.999560671,89.4582399847,9.90576805939,8.63555262655
 05/25  15:00:00,241.98198959,31.2589729326,56.3371208162,0.0,37.1018798503,116.476155989,97.5382814682,87.6125134088,9.90576805939,0.02
 05/25  16:00:00,243.267060327,31.4018277159,57.4798903053,0.0,37.1018798503,116.476155989,96.062869147,86.1371010876,9.90576805939,0.02
 05/25  17:00:00,241.667832735,31.4971149456,55.7865806611,0.0,37.1018798503,116.476155989,103.693662024,85.1684997079,9.90576805939,8.61939425655
 05/25  18:00:00,145.261274652,27.8872293248,42.9494809228,0.0,24.7345865669,47.5788473902,68.8508357723,63.8779517426,4.9528840297,0.02
 05/25  19:00:00,142.691009652,27.8026338989,41.1664927652,0.0,24.7345865669,47.5788473902,74.7843536254,69.8114695957,4.9528840297,0.02
 05/25  20:00:00,121.940200305,27.9434548578,32.7387373513,0.0,12.3672932834,38.6892022431,89.9527715294,86.9610411116,2.97173041782,0.02
 05/25  21:00:00,85.5545699495,15.6194723465,15.7306411849,0.0,12.3672932834,27.0668015668,56.4361917309,53.4444613131,2.97173041782,0.02
 05/25  22:00:00,74.5021271684,20.0770978289,19.62914876,0.0,4.12243109448,15.9888894789,81.7476015865,78.7558711687,2.97173041782,0.02
 05/25  23:00:00,60.9016103659,13.2428938646,13.0772015396,0.0,4.12243109448,15.9888894789,55.9663699666,52.9746395488,2.97173041782,0.02
 05/25  24:00:00,71.364592395,18.2737991519,18.3217083191,0.0,4.12243109448,15.9888894789,80.2395777565,77.2478473387,2.97173041782,0.02
 05/26  01:00:00,58.8412865541,12.3727129526,11.9138543533,0.0,4.12243109448,15.9888894789,53.7638713293,50.7721409115,2.97173041782,0.02
 05/26  02:00:00,71.1063259484,18.2737991519,18.0634418743,0.0,4.12243109448,15.9888894789,83.2582690418,80.266538624,2.97173041782,0.02
 05/26  03:00:00,55.6486739807,10.7814864949,10.3392638727,0.0,4.12243109448,15.9888894789,49.9121426192,46.9204122014,2.97173041782,0.02
 05/26  04:00:00,105.081731151,27.943386594,24.9307506406,0.0,12.3672932834,24.9413748627,110.353576025,105.380691995,4.9528840297,0.02
 05/26  05:00:00,102.369490448,28.0121286229,25.8426372556,5.70379728201,12.3672932834,24.9413748627,183.76906212,170.214304179,4.9528840297,8.60187391106
 05/26  06:00:00,155.536281525,28.9402601583,26.332359305,4.00558716189,24.7345865669,70.7195625826,141.756096138,131.830328079,9.90576805939,0.02
 05/26  07:00:00,193.696738038,29.3621338363,32.6874118226,1.34678406709,37.1018798503,92.3937384068,121.791364285,111.865596225,9.90576805939,0.02
 05/26  08:00:00,212.6705848,29.524952808,39.9951765315,0.806635557336,37.1018798503,104.434947198,114.491106322,104.565338262,9.90576805939,0.02
 05/26  09:00:00,232.123256391,29.7131392314,47.4261161826,0.598488492952,37.1018798503,116.476155989,118.884149054,100.348127591,9.90576805939,8.63025340302
 05/26  10:00:00,237.040561571,30.0830400201,52.1999770939,0.371436156645,37.1018798503,116.476155989,106.559746322,96.6339782626,9.90576805939,0.02
 05/26  11:00:00,239.797926346,30.4316074188,54.1640042359,0.163074030403,37.1018798503,116.476155989,112.349159258,93.8062478268,9.90576805939,8.63714337222
 05/26  12:00:00,234.708106755,30.8564166866,58.0840311201,0.0422944713681,37.1018798503,104.434947198,100.668355688,90.7425876289,9.90576805939,0.02
 05/26  13:00:00,250.341387796,31.2548663197,62.0075059551,0.0,37.1018798503,116.476155989,106.715788239,88.1728765435,9.90576805939,8.63714363652
 05/26  14:00:00,254.116360349,31.4120047737,64.1345127475,0.0,37.1018798503,116.476155989,96.9135884112,86.9878203518,9.90576805939,0.02
 05/26  15:00:00,254.975622282,31.7895720266,66.4988594803,0.0,37.1018798503,116.476155989,103.639921821,85.1015391357,9.90576805939,8.63261462627
 05/26  16:00:00,256.395591289,32.0929408792,68.6499499183,0.0,37.1018798503,116.476155989,93.3895855069,83.4638174475,9.90576805939,0.02
 05/26  17:00:00,258.840527439,32.2275871968,69.5539974953,0.0,37.1018798503,116.476155989,92.3623160073,82.4365479479,9.90576805939,0.02
 05/26  18:00:00,157.012134775,27.9742959125,52.6310261221,0.0,24.7345865669,47.5788473902,67.0698299596,62.0969459299,4.9528840297,0.02
 05/26  19:00:00,156.645872216,27.8041378475,49.6214035902,0.0,24.7345865669,47.5788473902,80.8145889283,67.2523902854,4.9528840297,8.60931461322
 05/26  20:00:00,130.007231947,28.1215620111,39.7743215753,0.0,12.3672932834,38.6892022431,87.9202334143,84.9285029965,2.97173041782,0.02
 05/26  21:00:00,85.543627937,15.3367093874,16.2485554271,0.0,12.3672932834,27.0668015668,55.8371825275,52.8454521097,2.97173041782,0.02
 05/26  22:00:00,73.9130105136,20.4164133799,18.700717379,0.0,4.12243109448,15.9888894789,78.777125799,75.7853953812,2.97173041782,0.02
 05/26  23:00:00,59.5100928845,13.3701371962,11.5584415697,0.0,4.12243109448,15.9888894789,55.74758804,52.7558576222,2.97173041782,0.02
 05/26  24:00:00,71.8652031994,19.3560522832,17.7132711478,0.0,4.12243109448,15.9888894789,90.8166536902,87.8249232724,2.97173041782,0.02
 05/27  01:00:00,56.4841691386,12.1606407332,9.76881003557,0.0,4.12243109448,15.9888894789,51.9224562028,48.930725785,2.97173041782,0.02
 05/27  02:00:00,68.8773451804,18.2737991519,15.8344620004,0.0,4.12243109448,15.9888894789,85.0146007167,82.0228702989,2.97173041782,0.02
 05/27  03:00:00,67.6958522678,18.5912226681,14.2901360806,0.0,4.12243109448,15.9888894789,79.6562248187,76.6644944008,2.97173041782,0.02
 05/27  04:00:00,80.8563032423,26.1054273598,19.6777902247,0.0,4.12243109448,16.0517297156,116.949300129,113.957569711,2.97173041782,0.02
 05/27  05:00:00,69.4759126544,26.1054273598,17.6940662746,0.0,4.12243109448,16.0517297156,118.516135342,115.524404924,2.97173041782,0.02
 05/27  06:00:00,91.5553492069,28.6502939918,18.3728946442,0.0,4.12243109448,39.6058045677,98.049597608,95.0578671901,2.97173041782,0.02
 05/27  07:00:00,141.489795711,28.6897416106,24.4714204368,9.80427341387,12.3672932834,65.3531420225,151.295929409,146.323045379,4.9528840297,0.02
 05/27  08:00:00,147.953719369,28.6760955663,30.2781634542,7.58418121636,12.3672932834,68.2430321324,146.508927122,141.536043092,4.9528840297,0.02
 05/27  09:00:00,177.866624713,28.7372565892,34.7759263024,3.92125470563,16.4897243779,93.1370602926,136.375883764,128.431269317,7.92461444751,0.02
 05/27  10:00:00,179.500236094,28.738172189,37.5735272308,2.75625563981,16.4897243779,93.1370602926,141.497982003,124.958914832,7.92461444751,8.61445272291
 05/27  11:00:00,183.489365606,28.7133317787,42.8350259393,1.5087436816,16.4897243779,93.1370602926,130.957910748,123.0132963,7.92461444751,0.02
 05/27  12:00:00,178.358734349,28.7308760867,47.4709618487,0.876265822006,16.4897243779,83.9857416113,128.438802074,120.494187627,7.92461444751,0.02
 05/27  13:00:00,180.995020936,28.7754290816,50.4317271798,0.507225088626,16.4897243779,83.9857416113,126.524223922,118.579609474,7.92461444751,0.02
 05/27  14:00:00,182.441094985,28.8359040453,51.9528011664,0.277209785432,16.4897243779,83.9857416113,124.940052647,116.995438199,7.92461444751,0.02
 05/27  15:00:00,162.392630942,28.6502939918,49.5948362159,0.0,12.3672932834,70.6512738906,72.5823585996,59.0181293012,4.9528840297,8.61134526875
 05/27  16:00:00,162.972045305,28.6502939918,49.8891639693,0.0,12.3672932834,70.6512738906,62.2002727431,57.2273887134,4.9528840297,0.02
 05/27  17:00:00,148.987399971,28.6502939918,49.0369886786,0.0,12.3672932834,58.1284167478,65.0141279505,60.0412439208,4.9528840297,0.02
 05/27  18:00:00,110.141957889,27.8868340022,44.1425309274,0.0,12.3672932834,24.9413748627,87.5826720872,82.6097880575,4.9528840297,0.02
 05/27  19:00:00,107.76641068,27.6959690048,41.9578487001,0.0,12.3672932834,24.9413748627,94.8895185701,89.9166345404,4.9528840297,0.02
 05/27  20:00:00,93.6081622382,27.3778606758,35.8555492374,0.0,4.12243109448,16.0517297156,105.370233322,102.378502904,2.97173041782,0.02
 05/27  21:00:00,62.2688810253,12.8748454759,14.7800575238,0.0,4.12243109448,15.9888894789,55.4768943998,52.485163982,2.97173041782,0.02
 05/27  22:00:00,61.390193163,13.9010025572,12.5442499649,0.0,4.12243109448,15.9888894789,58.5466687303,55.5549383125,2.97173041782,0.02
 05/27  23:00:00,64.3011744583,15.6523103986,13.6409796448,0.0,4.12243109448,15.9888894789,70.9627055143,67.9709750965,2.97173041782,0.02
 05/27  24:00:00,74.4292757794,22.1786672385,17.3297508604,0.0,4.12243109448,15.9888894789,98.6893485475,95.6976181297,2.97173041782,0.02
 05/28  01:00:00,64.475838096,18.2519071172,13.4434258095,0.0,2.06121554724,15.9888894789,82.2861806589,79.2944502411,2.97173041782,0.02
 05/28  02:00:00,69.9489263824,21.7545227999,15.2229843695,0.0,2.06121554724,15.9888894789,104.075912871,101.084182454,2.97173041782,0.02
 05/28  03:00:00,62.3318019196,17.4036182399,11.6665816425,0.0,2.06121554724,15.9888894789,85.0116812997,82.0199508819,2.97173041782,0.02
 05/28  04:00:00,68.8483586141,21.7545227999,14.012543322,0.0,2.06121554724,15.9888894789,106.441147025,103.449416607,2.97173041782,0.02
 05/28  05:00:00,53.0629365054,17.4036182399,11.9755066237,0.0,2.06121554724,15.9888894789,86.2021648658,83.210434448,2.97173041782,0.02
 05/28  06:00:00,58.2811307155,21.7545227999,17.8065562613,0.0,2.06121554724,15.9888894789,106.450418767,103.458688349,2.97173041782,0.02
 05/28  07:00:00,53.0976668841,17.4036182399,17.0419106315,0.0,2.06121554724,15.9888894789,84.4729613764,81.4812309586,2.97173041782,0.02
 05/28  08:00:00,98.7781532458,23.5076531463,28.4644679319,0.0,4.12243109448,41.7362269337,99.7250013408,94.7521173111,4.9528840297,0.02
 05/28  09:00:00,96.8833145447,19.1001959945,30.7949042922,0.0,4.12243109448,41.7362269337,77.3932426826,72.4203586529,4.9528840297,0.02
 05/28  10:00:00,107.059896275,23.0269561158,37.2153513519,0.0,4.12243109448,41.7362269337,95.4041945312,90.4313105015,4.9528840297,0.02
 05/28  11:00:00,97.7779109411,18.5912226681,32.3434214565,0.0,4.12243109448,41.7362269337,85.1730772904,71.6183207284,4.9528840297,8.60187253224
 05/28  12:00:00,112.404872433,23.2390283352,42.4872005923,0.0,4.12243109448,41.7362269337,94.7306076802,89.7577236505,4.9528840297,0.02
 05/28  13:00:00,102.709933681,19.1001959945,36.8213787383,0.0,4.12243109448,41.7362269337,75.5476018704,70.5747178407,4.9528840297,0.02
 05/28  14:00:00,111.62533981,23.1117850036,41.7518421308,0.0,4.12243109448,41.7362269337,93.988101677,89.0152176473,4.9528840297,0.02
 05/28  15:00:00,100.6196069,19.0153671068,34.8182802462,0.0,4.12243109448,41.7362269337,75.623582854,70.6506988243,4.9528840297,0.02
 05/28  16:00:00,89.9850327057,23.1966138913,36.9529309253,0.0,4.12243109448,24.8785346261,95.3982331911,90.4253491614,4.9528840297,0.02
 05/28  17:00:00,48.4409161389,12.245469621,17.7969433736,0.0,2.06121554724,15.9888894789,52.1987388904,49.2070084726,2.97173041782,0.02
 05/28  18:00:00,64.1243779924,19.7637776959,25.741032616,0.0,2.06121554724,15.9888894789,90.2553262957,87.2635958779,2.97173041782,0.02
 05/28  19:00:00,48.4671962997,13.9010025572,16.1090840937,0.0,2.06121554724,15.9888894789,62.6672390275,59.6755086097,2.97173041782,0.02
 05/28  20:00:00,56.8233637828,13.4768581186,15.4977445143,0.0,2.06121554724,15.9888894789,63.3789560699,60.3872256521,2.97173041782,0.02
 05/28  21:00:00,61.6721424424,14.1130747766,15.0119731934,0.0,2.06121554724,15.9888894789,63.2963946992,60.3046642814,2.97173041782,0.02
 05/28  22:00:00,68.2355266046,17.5937984245,17.9866354427,0.000815449618674,2.06121554724,15.9888894789,81.6424899894,78.6507595715,2.97173041782,0.02
 05/28  23:00:00,63.4288739894,15.2281659599,15.5866242989,0.0,2.06121554724,15.9888894789,76.2230454084,73.2313149906,2.97173041782,0.02
 05/28  24:00:00,65.7059265096,16.0764548372,16.9739510754,0.0414368609736,2.06121554724,15.9888894789,79.1815333873,76.1898029695,2.97173041782,0.02
 05/29  01:00:00,78.5996357403,22.1786672385,23.5777349638,0.0281820702912,2.06121554724,15.9888894789,107.941955648,104.950225231,2.97173041782,0.02
 05/29  02:00:00,60.478194878,13.0527136799,14.8783867664,0.0,2.06121554724,15.9888894789,66.0146462439,63.022915826,2.97173041782,0.02
 05/29  03:00:00,73.5648195407,18.6760515559,22.072552574,0.135142435039,2.06121554724,15.9888894789,86.2563945268,83.264664109,2.97173041782,0.02
 05/29  04:00:00,78.5115919085,21.7545227999,23.9420175847,0.0,2.06121554724,15.9888894789,108.52330511,105.531574692,2.97173041782,0.02
 05/29  05:00:00,63.3765402117,18.6760515559,21.1418779784,0.274204319112,2.06121554724,15.9888894789,87.5210720347,84.5293416168,2.97173041782,0.02
 05/29  06:00:00,68.223522502,22.6028116772,26.6614761651,0.23918307955,2.06121554724,15.9888894789,109.158026675,106.166296257,2.97173041782,0.02
 05/29  07:00:00,59.820776427,17.8277626785,23.2552955506,0.151645109774,2.06121554724,15.9888894789,87.0668251875,84.0750947697,2.97173041782,0.02
 05/29  08:00:00,107.929345463,23.4723077764,37.8701640419,0.0582689933087,4.12243109448,41.7362269337,103.170749869,98.197865839,4.9528840297,0.02
 05/29  09:00:00,99.1565289582,18.7820876655,33.9662491689,0.0135659584665,4.12243109448,41.7362269337,80.3988721438,75.4259881141,4.9528840297,0.02
 05/29  10:00:00,112.92810222,23.2390283352,43.160004534,0.000464618282856,4.12243109448,41.7362269337,99.6654104076,94.6925263779,4.9528840297,0.02
 05/29  11:00:00,100.856730798,18.7820876655,35.6800168808,0.0,4.12243109448,41.7362269337,79.5190056375,74.5461216079,4.9528840297,0.02
 05/29  12:00:00,111.864752962,23.0269561158,42.3091920224,0.0,4.12243109448,41.7362269337,98.5651669363,93.5922829066,4.9528840297,0.02
 05/29  13:00:00,104.366035865,19.1850248823,38.7863846361,0.0,4.12243109448,41.7362269337,78.115215814,73.1423317843,4.9528840297,0.02
 05/29  14:00:00,118.703614594,23.4511005545,48.7239091162,0.0,4.12243109448,41.7362269337,96.4741492984,91.5012652687,4.9528840297,0.02
 05/29  15:00:00,100.492976409,18.3367360049,35.7616139741,0.0,4.12243109448,41.7362269337,85.2037010368,71.6489490045,4.9528840297,8.60186800264
 05/29  16:00:00,96.6107750058,23.4511005545,43.4887618764,0.0,4.12243109448,24.8785346261,96.1311073647,91.158223335,4.9528840297,0.02
 05/29  17:00:00,56.4355514289,13.9010025572,24.0824541192,0.0,2.06121554724,15.9888894789,59.8175750868,56.825844669,2.97173041782,0.02
 05/29  18:00:00,74.4082806379,20.4164133799,35.352202637,0.0,2.06121554724,15.9888894789,89.29442283,86.3026924122,2.97173041782,0.02
 05/29  19:00:00,50.9357833841,12.1606407332,20.3766394328,0.0,2.06121554724,15.9888894789,54.4198370816,51.4281066638,2.97173041782,0.02
 05/29  20:00:00,75.1360380984,18.6979435905,28.4285590309,0.0,2.06121554724,15.9888894789,94.1112993487,91.1195689308,2.97173041782,0.02
 05/29  21:00:00,61.7399610641,10.9771396882,18.313072348,0.00313838214935,2.06121554724,15.9888894789,52.1609472104,49.1692167925,2.97173041782,0.02
 05/29  22:00:00,68.0373101876,14.2403181082,21.2157135931,0.0341839788206,2.06121554724,15.9888894789,64.0985195506,61.1067891328,2.97173041782,0.02
 05/29  23:00:00,62.6689447931,13.0527136799,17.0691366308,0.0,2.06121554724,15.9888894789,64.2193282046,61.2275977868,2.97173041782,0.02
 05/29  24:00:00,67.6014073609,14.3251469959,20.6181201802,0.111045720719,2.06121554724,15.9888894789,63.9175146964,60.9257842786,2.97173041782,0.02
 05/30  01:00:00,74.2957385016,17.4036182399,22.1498318038,0.0,4.12243109448,15.9888894789,83.8864698772,80.8947394594,2.97173041782,0.02
 05/30  02:00:00,77.5798697022,18.6760515559,24.0242014526,0.137328242067,4.12243109448,15.9888894789,84.4277308192,81.4360004014,2.97173041782,0.02
 05/30  03:00:00,76.5509803265,18.4215648927,23.2925891339,0.0945378489151,4.12243109448,15.9888894789,84.7209848452,81.7292544274,2.97173041782,0.02
 05/30  04:00:00,115.03897099,27.7595906706,35.0056724834,0.0661147574949,12.3672932834,24.9413748627,120.260765056,115.287881026,4.9528840297,0.02
 05/30  05:00:00,123.108558499,27.8235620002,37.1833667216,15.2907033558,12.3672932834,24.9413748627,188.487416581,183.514532551,4.9528840297,0.02
 05/30  06:00:00,173.79832638,28.7399224747,38.8773855369,9.92294426333,24.7345865669,70.7195625826,153.574144646,143.648376587,9.90576805939,0.02
 05/30  07:00:00,202.000309248,28.8257162843,39.7502012032,3.12398494589,37.1018798503,92.3937384068,131.266377689,121.340609629,9.90576805939,0.02
 05/30  08:00:00,215.275853555,28.8962175744,41.8106802294,2.22509974626,37.1018798503,104.434947198,132.123598599,113.591407374,9.90576805939,8.62642316612
 05/30  09:00:00,228.872539055,28.9898112961,43.6242609663,1.87302938418,37.1018798503,116.476155989,118.946434522,109.020666463,9.90576805939,0.02
 05/30  10:00:00,231.29796013,29.1498786881,46.2681656028,1.49377253373,37.1018798503,116.476155989,124.055375387,105.514581579,9.90576805939,8.63502574788
 05/30  11:00:00,236.995980338,29.3004944442,52.2962854686,1.01289900344,37.1018798503,116.476155989,112.701117423,102.775349363,9.90576805939,0.02
 05/30  12:00:00,228.480731371,29.592500396,56.0711781634,0.472496698391,37.1018798503,104.434947198,111.305860635,99.7061876983,9.90576805939,1.69390487709
 05/30  13:00:00,246.180873144,29.958658943,61.732433007,0.103478242513,37.1018798503,116.476155989,113.324615244,96.4580395096,9.90576805939,6.96080767465
 05/30  14:00:00,251.917234168,30.3310900518,67.1927799144,0.00721942297476,37.1018798503,116.476155989,112.207957407,93.6672364516,9.90576805939,8.63495289647
 05/30  15:00:00,255.034975885,30.6806395307,69.9684664098,0.0,37.1018798503,116.476155989,100.908371154,90.9826030951,9.90576805939,0.02
 05/30  16:00:00,258.37109212,30.9894273922,72.9963430818,0.0,37.1018798503,116.476155989,98.7300429736,88.8042749142,9.90576805939,0.02
 05/30  17:00:00,259.335933817,31.1953904361,73.7564181368,0.0,37.1018798503,116.476155989,105.938236179,87.4134315848,9.90576805939,8.61903653467
 05/30  18:00:00,158.880381361,27.888822183,57.8732933324,0.0,24.7345865669,47.5788473902,69.3111078104,64.3382237807,4.9528840297,0.02
 05/30  19:00:00,155.538541039,27.8041305763,54.6161418192,0.0,24.7345865669,47.5788473902,75.0446755538,70.0717915242,4.9528840297,0.02
 05/30  20:00:00,140.467569503,28.1216162598,51.0879516004,0.0,12.3672932834,38.6892022431,90.5844660855,87.5927356677,2.97173041782,0.02
 05/30  21:00:00,101.571645482,17.1477619512,30.4119256914,0.0,12.3672932834,27.0668015668,61.5964546849,58.6047242671,2.97173041782,0.02
 05/30  22:00:00,88.7674934097,20.373998936,33.5976142576,0.0,4.12243109448,15.9888894789,81.7930045464,78.8012741286,2.97173041782,0.02
 05/30  23:00:00,70.019152076,13.5397949716,21.8978425061,0.0,4.12243109448,15.9888894789,53.2986734745,50.3069430567,2.97173041782,0.02
 05/30  24:00:00,83.3498816961,20.1336504208,28.42035101,0.0,4.12243109448,15.9888894789,87.0528920627,84.0611616449,2.97173041782,0.02
 05/31  01:00:00,62.1500012496,11.7364962946,15.8587860716,0.0,4.12243109448,15.9888894789,51.7950642147,48.8033337969,2.97173041782,0.02
 05/31  02:00:00,81.3903825895,19.5462324679,27.0750655644,0.0,4.12243109448,15.9888894789,83.3081609986,80.3164305807,2.97173041782,0.02
 05/31  03:00:00,57.3987465108,10.4421709439,12.4286523189,0.0,4.12243109448,15.9888894789,48.1487495991,45.1570191812,2.97173041782,0.02
 05/31  04:00:00,113.975967625,27.8232123364,33.9451617376,0.0,12.3672932834,24.9413748627,109.614055371,104.641171341,4.9528840297,0.02
 05/31  05:00:00,110.779450476,27.9128299856,34.980234168,5.07545939588,12.3672932834,24.9413748627,175.563720365,170.590836335,4.9528840297,0.02
 05/31  06:00:00,163.07521794,28.9692876474,36.531300202,1.31655548771,24.7345865669,70.7195625826,149.507268143,131.000236626,9.90576805939,8.60126345764
 05/31  07:00:00,200.777787625,29.2699312182,40.5653878694,0.642065749008,37.1018798503,92.3937384068,120.289984202,110.364216142,9.90576805939,0.02
 05/31  08:00:00,219.442901281,29.6498128388,46.9389332002,0.51035706023,37.1018798503,104.434947198,113.055553853,103.129785793,9.90576805939,0.02
 05/31  09:00:00,240.372087677,30.016004772,55.6152219102,0.355374422679,37.1018798503,116.476155989,108.949214429,99.0234463696,9.90576805939,0.02
 05/31  10:00:00,246.906074036,30.2896395743,62.0600174996,0.170328733587,37.1018798503,116.476155989,114.896269869,96.35557833,9.90576805939,8.63492347965
 05/31  11:00:00,253.078551374,30.5357696273,68.1409161607,0.0155151682731,37.1018798503,116.476155989,104.137946009,94.2121779491,9.90576805939,0.02
 05/31  12:00:00,248.312871442,30.9391314252,75.0292400428,0.0,37.1018798503,104.434947198,110.098244495,91.5605637964,9.90576805939,8.63191263924
