Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/31  13:00:00,266.749378327,31.3536590563,81.0093721118,0.0,37.1018798503,116.476155989,96.7293487078,86.8035806484,9.90576805939,0.02
 05/31  14:00:00,269.436766052,31.7636610513,83.2870182594,0.0,37.1018798503,116.476155989,99.2885988845,80.7480185561,9.90576805939,8.63481226899
 05/31  15:00:00,271.09694103,32.2500459277,84.4609809867,0.0,37.1018798503,116.476155989,87.5455409763,77.6197729169,9.90576805939,0.02
 05/31  16:00:00,271.156706417,32.5230656061,84.2483522418,0.0,37.1018798503,116.476155989,95.5747680895,77.040588834,9.90576805939,8.62841119609
 05/31  17:00:00,270.039316383,32.5855202377,83.0696886202,0.0,37.1018798503,116.476155989,89.1965655122,79.2707974528,9.90576805939,0.02
 05/31  18:00:00,163.098335714,27.9788609487,62.0011956533,0.0,24.7345865669,47.5788473902,66.7858095597,61.81292553,4.9528840297,0.02
 05/31  19:00:00,157.889079559,27.8092929693,56.961501965,0.0,24.7345865669,47.5788473902,71.4039621252,66.4310780955,4.9528840297,0.02
 05/31  20:00:00,141.44975229,28.2290704097,54.3118336684,0.0,12.3672932834,38.6892022431,94.7092110295,83.1283140495,2.97173041782,8.60916656221
 05/31  21:00:00,104.24444456,17.2537980609,32.9786917561,0.0,12.3672932834,27.0668015668,59.8824509459,56.8907205281,2.97173041782,0.02
 05/31  22:00:00,93.1553823054,21.541080955,36.791626053,0.0,4.12243109448,15.9888894789,81.7811211255,78.7893907077,2.97173041782,0.02
 05/31  23:00:00,69.9968916659,13.6246238594,21.7907538756,0.0,4.12243109448,15.9888894789,51.0844059925,48.0926755746,2.97173041782,0.02
 05/31  24:00:00,81.2613275582,20.2750319003,26.1904161009,0.0,4.12243109448,15.9888894789,86.086074523,83.0943441052,2.97173041782,0.02
 06/01  01:00:00,59.1344733478,11.7364962946,12.8432589174,0.0,4.12243109448,15.9888894789,53.3833392603,50.3916088425,2.97173041782,0.02
 06/01  02:00:00,71.4541146887,19.3341602485,17.156019371,0.0,4.12243109448,15.9888894789,82.7330181889,79.741287771,2.97173041782,0.02
 06/01  03:00:00,54.1070364035,10.4421709439,9.10606411411,0.0,4.12243109448,15.9888894789,48.7374964534,45.7457660356,2.97173041782,0.02
 06/01  04:00:00,99.7643596897,27.7383834487,19.8183835395,0.0,12.3672932834,24.9413748627,108.808532442,103.835648412,4.9528840297,0.02
 06/01  05:00:00,96.3572036187,27.943196575,20.7580397977,4.84504119924,12.3672932834,24.9413748627,174.65529013,169.6824061,4.9528840297,0.02
 06/01  06:00:00,149.899453911,29.0157988401,23.251635064,1.37394627362,24.7345865669,70.7195625826,139.279723314,129.353955255,9.90576805939,0.02
 06/01  07:00:00,187.733098738,29.4271317184,27.4164973767,0.589068913685,37.1018798503,92.3937384068,117.620817841,107.695049782,9.90576805939,0.02
 06/01  08:00:00,206.579442751,29.7743776548,33.9470576097,0.514162659831,37.1018798503,104.434947198,110.40996098,100.484192921,9.90576805939,0.02
 06/01  09:00:00,224.162313659,30.096552019,39.2903165606,0.390007257748,37.1018798503,116.476155989,114.958163286,96.4227046868,9.90576805939,8.62969053943
 06/01  10:00:00,227.458942624,30.2984739129,42.5684828999,0.205869191068,37.1018798503,116.476155989,103.972642606,94.0468745462,9.90576805939,0.02
 06/01  11:00:00,233.288794129,30.4838410317,48.3915911468,0.0270553717882,37.1018798503,116.476155989,110.725674113,92.1850883969,9.90576805939,8.63481765655
 06/01  12:00:00,224.168341977,30.8439644748,50.944311528,0.0,37.1018798503,104.434947198,99.5672323199,89.6414642606,9.90576805939,0.02
 06/01  13:00:00,237.927521639,31.1624974927,52.3787142527,0.0,37.1018798503,116.476155989,105.576534994,87.0342828672,9.90576805939,8.63648406783
 06/01  14:00:00,240.045994917,31.4233920436,54.2364861302,0.0,37.1018798503,116.476155989,95.2259199844,85.300151925,9.90576805939,0.02
 06/01  15:00:00,242.199333538,31.7071022726,56.1063522578,0.0,37.1018798503,116.476155989,101.757607737,83.2188216241,9.90576805939,8.63301805394
 06/01  16:00:00,242.672475255,31.9425960071,56.3445823562,0.0,37.1018798503,116.476155989,91.395643447,81.4698753876,9.90576805939,0.02
 06/01  17:00:00,243.135396867,32.0794186656,56.6718407727,0.0,37.1018798503,116.476155989,98.918778149,80.3941224439,9.90576805939,8.61888764566
 06/01  18:00:00,145.702725758,27.9729616637,44.6114975476,0.0,24.7345865669,47.5788473902,66.733690714,61.7608066844,4.9528840297,0.02
 06/01  19:00:00,142.600473471,27.8041471283,41.6780624711,0.0,24.7345865669,47.5788473902,72.0194217018,67.0465376721,4.9528840297,0.02
 06/01  20:00:00,125.137749425,28.1213708357,38.1075501733,0.0,12.3672932834,38.6892022431,86.0707573905,83.0790269727,2.97173041782,0.02
 06/01  21:00:00,92.5165078691,17.0770712114,21.4274827663,0.0,12.3672932834,27.0668015668,60.0897997891,57.0980693713,2.97173041782,0.02
 06/01  22:00:00,75.8251786636,20.2184793085,20.8108195406,0.0,4.12243109448,15.9888894789,77.5403066773,74.5485762595,2.97173041782,0.02
 06/01  23:00:00,59.0079622558,13.0308216452,11.3956264148,0.0,4.12243109448,15.9888894789,51.2862825581,48.2945521403,2.97173041782,0.02
 06/01  24:00:00,72.0057100541,20.2043411605,17.0054890319,0.0,4.12243109448,15.9888894789,84.6983482582,81.7066178404,2.97173041782,0.02
 06/02  01:00:00,57.5870865506,12.4370194311,10.5685529362,0.0,4.12243109448,15.9888894789,57.2661364533,54.2744060354,2.97173041782,0.02
 06/02  02:00:00,70.5317489529,19.9922689412,15.7436001556,0.0,4.12243109448,15.9888894789,88.9169305948,85.9252001769,2.97173041782,0.02
 06/02  03:00:00,65.1972279837,17.4036182399,12.477320577,0.0,4.12243109448,15.9888894789,78.7752959755,75.7835655577,2.97173041782,0.02
 06/02  04:00:00,97.4435351047,27.7171762267,17.5187657346,0.0,12.3672932834,24.9413748627,108.008318603,103.035434574,4.9528840297,0.02
 06/02  05:00:00,101.164448328,28.3469984238,21.2391762358,8.76734715024,12.3672932834,24.9413748627,173.295502074,168.322618044,4.9528840297,0.02
 06/02  06:00:00,151.809060696,28.8573051474,22.376459722,4.31722159476,24.7345865669,70.7195625826,139.766252223,129.840484164,9.90576805939,0.02
 06/02  07:00:00,187.220284132,29.2322869475,26.3776485991,1.30993776244,37.1018798503,92.3937384068,127.140732759,108.626360808,9.90576805939,8.60860389174
 06/02  08:00:00,208.972848369,29.442335759,36.3389661216,0.847757590197,37.1018798503,104.434947198,110.248542866,100.322774806,9.90576805939,0.02
 06/02  09:00:00,232.410982439,29.6894733414,47.663266135,0.672784349728,37.1018798503,116.476155989,105.862237545,95.936469486,9.90576805939,0.02
 06/02  10:00:00,242.97594224,29.957667835,58.2238718584,0.408301809971,37.1018798503,116.476155989,111.490730057,92.9503213947,9.90576805939,8.63464060331
 06/02  11:00:00,250.421289434,30.3258090133,65.559821901,0.149343658387,37.1018798503,116.476155989,100.085400039,90.1596319798,9.90576805939,0.02
 06/02  12:00:00,247.840087317,30.8198374883,74.6553189107,0.0204146608778,37.1018798503,104.434947198,105.482853101,86.9458026024,9.90576805939,8.63128243876
 06/02  13:00:00,262.955278543,31.2220655288,77.3469023212,0.0,37.1018798503,116.476155989,93.849283476,83.9235154166,9.90576805939,0.02
 06/02  14:00:00,261.172364908,31.5463439646,75.2399192927,0.0,37.1018798503,116.476155989,101.488015773,82.9482325018,9.90576805939,8.63401521194
 06/02  15:00:00,262.949188503,31.8995435249,76.6637650764,0.0,37.1018798503,116.476155989,91.2086494774,81.282881418,9.90576805939,0.02
 06/02  16:00:00,263.51113297,32.1113031202,77.0145211796,0.0,37.1018798503,116.476155989,98.6458797565,80.1119475435,9.90576805939,8.6281641536
 06/02  17:00:00,265.028337422,32.222015689,78.4222308025,0.0,37.1018798503,116.476155989,89.2841275241,79.3583594647,9.90576805939,0.02
 06/02  18:00:00,160.420990577,27.8892985283,59.4134215936,0.0,24.7345865669,47.5788473902,65.6058252587,60.6329412291,4.9528840297,0.02
 06/02  19:00:00,154.603267106,27.8044908149,53.6805005314,0.0,24.7345865669,47.5788473902,70.8306753088,65.8577912791,4.9528840297,0.02
 06/02  20:00:00,138.319996334,28.2278686982,51.1832846742,0.0,12.3672932834,38.6892022431,84.6418937878,81.65016337,2.97173041782,0.02
 06/02  21:00:00,104.124509504,17.2537980609,32.8587490037,0.0,12.3672932834,27.0668015668,59.0149260881,56.0231956703,2.97173041782,0.02
 06/02  22:00:00,93.8730168374,21.3148705878,37.7354699027,0.0,4.12243109448,15.9888894789,89.0728658086,77.4992682277,2.97173041782,8.60186716313
 06/02  23:00:00,77.1227119094,15.3649856834,27.1226199304,0.0,4.12243109448,15.9888894789,56.9375025243,53.9457721065,2.97173041782,0.02
 06/02  24:00:00,86.3609415662,20.2043411605,31.360719988,0.0,4.12243109448,15.9888894789,83.1285223478,80.13679193,2.97173041782,0.02
 06/03  01:00:00,65.2691643026,12.6066772066,18.0809724809,0.0,4.12243109448,15.9888894789,54.6652568341,51.6735264162,2.97173041782,0.02
 06/03  02:00:00,82.9150966022,20.1336504208,27.9855660095,0.0,4.12243109448,15.9888894789,86.874357039,83.8826266212,2.97173041782,0.02
 06/03  03:00:00,61.9115107786,12.1825327679,15.1474635523,0.0,4.12243109448,15.9888894789,56.9576912765,53.9659608586,2.97173041782,0.02
 06/03  04:00:00,94.5877354304,27.3778606758,32.1367888413,0.0,4.12243109448,16.0517297156,112.642646297,109.650915879,2.97173041782,0.02
 06/03  05:00:00,79.9224738643,26.1054273598,28.1406273113,0.0,4.12243109448,16.0517297156,111.635408039,108.643677621,2.97173041782,0.02
 06/03  06:00:00,105.285172917,28.6502939918,32.1027182581,0.0,4.12243109448,39.6058045677,92.5994951508,89.607764733,2.97173041782,0.02
 06/03  07:00:00,155.76789858,28.6695085556,41.1615052428,7.41252450799,12.3672932834,65.3531420225,147.345165855,142.372281825,4.9528840297,0.02
 06/03  08:00:00,165.304982676,28.6605800637,49.1927927902,6.03634009668,12.3672932834,68.2430321324,144.565948369,139.593064339,4.9528840297,0.02
 06/03  09:00:00,195.34047107,28.7058432307,53.3310564801,2.87141052433,16.4897243779,93.1370602926,134.455536667,126.51092222,7.92461444751,0.02
 06/03  10:00:00,195.065539684,28.727542805,54.2950150625,1.61070148869,16.4897243779,93.1370602926,129.57389751,121.629283063,7.92461444751,0.02
 06/03  11:00:00,196.398592635,28.748930109,56.1576926323,1.05969125645,16.4897243779,93.1370602926,135.563390741,119.02473711,7.92461444751,8.61403918332
 06/03  12:00:00,189.488362635,28.7711810954,58.7748305097,0.6617382065,16.4897243779,83.9857416113,124.756981644,116.812367196,7.92461444751,0.02
 06/03  13:00:00,191.444603651,28.8021888761,61.0299721373,0.331827780891,16.4897243779,83.9857416113,122.641218702,114.696604255,7.92461444751,0.02
 06/03  14:00:00,192.699788157,28.8413591004,62.384890269,0.192969817789,16.4897243779,83.9857416113,121.025456808,113.08084236,7.92461444751,0.02
 06/03  15:00:00,171.410875458,28.6502939918,58.9369028079,0.0,12.3672932834,70.6512738906,61.1672681667,56.194384137,4.9528840297,0.02
 06/03  16:00:00,171.688504572,28.6502939918,59.2145230202,0.0,12.3672932834,70.6512738906,60.3785659082,55.4056818785,4.9528840297,0.02
 06/03  17:00:00,159.059182925,28.6502939918,59.1087647285,0.0,12.3672932834,58.1284167478,72.6789199985,59.1204820652,4.9528840297,8.60555390358
 06/03  18:00:00,116.454562718,27.4838967855,50.8580728013,0.0,12.3672932834,24.9413748627,86.6558885256,81.6830044959,4.9528840297,0.02
 06/03  19:00:00,119.626641984,28.1201134435,53.3939354766,0.0,12.3672932834,24.9413748627,93.5216586007,88.548774571,4.9528840297,0.02
 06/03  20:00:00,103.276765093,27.1657884565,48.0853909657,0.0,4.12243109448,16.0517297156,102.933025759,99.9412953415,2.97173041782,0.02
 06/03  21:00:00,73.0632159424,13.2004794207,25.2812224174,0.0,4.12243109448,15.9888894789,52.0181346989,49.0264042811,2.97173041782,0.02
 06/03  22:00:00,90.5587168367,19.5462324679,36.2434003693,0.0,4.12243109448,15.9888894789,81.810137524,78.8184071062,2.97173041782,0.02
 06/03  23:00:00,67.5990141552,11.4601175967,21.6109739371,0.0,4.12243109448,15.9888894789,46.3414446992,43.3497142814,2.97173041782,0.02
 06/03  24:00:00,81.129675374,18.2737991519,28.0867922804,0.0,4.12243109448,15.9888894789,81.3899232257,78.3981928079,2.97173041782,0.02
 06/04  01:00:00,72.4515953876,14.2403181082,25.664183201,0.0,2.06121554724,15.9888894789,58.4693772863,55.4776468685,2.97173041782,0.02
 06/04  02:00:00,65.3845147966,13.0527136799,19.7847070506,0.0,2.06121554724,15.9888894789,58.3103838493,55.3186534315,2.97173041782,0.02
 06/04  03:00:00,76.7005522747,17.4036182399,26.6158614498,0.0,2.06121554724,15.9888894789,77.2662770404,74.2745466226,2.97173041782,0.02
 06/04  04:00:00,80.0375857614,17.997420454,29.3590927233,0.0,2.06121554724,15.9888894789,78.0395699065,75.0478394887,2.97173041782,0.02
 06/04  05:00:00,70.2143272767,17.8277626785,29.1021586766,0.0,2.06121554724,15.9888894789,77.63273757,74.6410071522,2.97173041782,0.02
 06/04  06:00:00,63.9575199071,17.4036182399,27.96782907,0.0,2.06121554724,15.9888894789,79.095287857,76.1035574392,2.97173041782,0.02
 06/04  07:00:00,84.5584512485,23.0269561158,42.8114439965,0.0,2.06121554724,15.9888894789,98.7242229584,95.7324925406,2.97173041782,0.02
 06/04  08:00:00,98.0986814457,18.4215648927,33.2824909225,0.0,4.12243109448,41.7362269337,75.9176104939,70.9447264642,4.9528840297,0.02
 06/04  09:00:00,114.116682136,23.2390283352,44.3490496234,0.0,4.12243109448,41.7362269337,92.4992008324,87.5263168027,4.9528840297,0.02
 06/04  10:00:00,106.291268866,19.2062321042,40.6904110841,0.0,4.12243109448,41.7362269337,72.9218069694,67.9489229397,4.9528840297,0.02
 06/04  11:00:00,114.65126662,22.8148838965,45.3077784919,0.0,4.12243109448,41.7362269337,89.9941165684,85.0212325387,4.9528840297,0.02
 06/04  12:00:00,107.022587903,19.3122682139,41.3156939503,0.0,4.12243109448,41.7362269337,72.3108311364,67.3379471067,4.9528840297,0.02
 06/04  13:00:00,115.923150548,23.0269561158,46.3675901322,0.0,4.12243109448,41.7362269337,89.4595904515,84.4867064218,4.9528840297,0.02
 06/04  14:00:00,106.703097051,19.3122682139,40.9962030246,0.0,4.12243109448,41.7362269337,72.4818026307,67.508918601,4.9528840297,0.02
 06/04  15:00:00,114.699823505,23.0269561158,45.1442630102,0.0,4.12243109448,41.7362269337,90.4936274108,85.5207433811,4.9528840297,0.02
 06/04  16:00:00,89.1921380029,19.3122682139,40.3429361996,0.0,4.12243109448,24.8785346261,73.0709701931,68.0980861634,4.9528840297,0.02
 06/04  17:00:00,80.1321606327,21.2865942919,40.1791062844,0.0,2.06121554724,15.9888894789,88.3651974724,85.3734670546,2.97173041782,0.02
 06/04  18:00:00,58.7628528904,14.0706603327,26.2400980935,0.0,2.06121554724,15.9888894789,57.6472210609,54.6554906431,2.97173041782,0.02
 06/04  19:00:00,75.125221123,20.1336504208,36.351906252,0.0,2.06121554724,15.9888894789,88.8245928772,85.8328624594,2.97173041782,0.02
 06/04  20:00:00,63.725128059,12.5847851719,25.6943397872,0.0,2.06121554724,15.9888894789,62.5521644404,50.9785720243,2.97173041782,8.60186199836
 06/04  21:00:00,86.8057326872,19.5462324679,34.546075533,0.00555603071846,2.06121554724,15.9888894789,83.4501592858,80.458428868,2.97173041782,0.02
 06/04  22:00:00,65.5817374752,13.4768581186,19.5435071141,0.0142778922137,2.06121554724,15.9888894789,60.476942629,57.4852122111,2.97173041782,0.02
 06/04  23:00:00,66.8158479297,13.9010025572,20.3677510869,0.0,2.06121554724,15.9888894789,60.7336845654,57.7419541476,2.97173041782,0.02
 06/04  24:00:00,73.9856666474,17.4036182399,23.9009756519,0.0,2.06121554724,15.9888894789,79.8309604026,76.8392299848,2.97173041782,0.02
 06/05  01:00:00,78.7382235619,18.0822493417,25.9136860308,0.0,4.12243109448,15.9888894789,79.9803102701,76.9885798523,2.97173041782,0.02
 06/05  02:00:00,69.0233809088,14.3470390306,20.0412365475,0.0,4.12243109448,15.9888894789,64.8784777964,61.8867473786,2.97173041782,0.02
 06/05  03:00:00,67.4291898817,13.9228945919,18.8711899898,0.0,4.12243109448,15.9888894789,65.0669997858,62.075269368,2.97173041782,0.02
 06/05  04:00:00,116.744035676,27.9292484461,36.6071945103,0.0,12.3672932834,24.9413748627,113.76574615,108.792862121,4.9528840297,0.02
 06/05  05:00:00,115.648560113,27.8380397611,34.8739996597,10.1255946558,12.3672932834,24.9413748627,182.099444837,177.126560807,4.9528840297,0.02
 06/05  06:00:00,170.152430514,28.7784542331,38.8660912946,6.24981129044,24.7345865669,70.7195625826,147.570643071,137.644875011,9.90576805939,0.02
 06/05  07:00:00,209.554966177,28.9568806851,48.4834685025,1.81421976168,37.1018798503,92.3937384068,125.001191974,115.075423914,9.90576805939,0.02
 06/05  08:00:00,231.310467808,29.1169835574,58.4829182623,1.36674563497,37.1018798503,104.434947198,116.490124346,106.564356286,9.90576805939,0.02
 06/05  09:00:00,249.283795902,29.3731201428,64.4795965819,1.04564150067,37.1018798503,116.476155989,120.346965311,101.813087813,9.90576805939,8.62810943929
 06/05  10:00:00,254.100477737,29.6364140508,69.4400476678,0.637936354936,37.1018798503,116.476155989,108.514165526,98.5883974662,9.90576805939,0.02
 06/05  11:00:00,259.486504618,29.9476043938,74.9230200254,0.22957832499,37.1018798503,116.476155989,106.11465872,87.5729095424,9.90576805939,8.6359811182
 06/05  12:00:00,252.62546345,30.4133951207,79.8526396464,0.0149344529392,37.1018798503,104.434947198,84.4966112578,74.5708431984,9.90576805939,0.02
 06/05  13:00:00,266.893610116,30.8664353066,81.6408675956,0.0,37.1018798503,116.476155989,94.9192936984,76.3775535476,9.90576805939,8.63597209144
 06/05  14:00:00,267.975439029,31.2107785316,82.3785852218,0.0,37.1018798503,116.476155989,88.4270901774,78.501322118,9.90576805939,0.02
 06/05  15:00:00,268.742404721,31.6056321619,82.7508903429,0.0,37.1018798503,116.476155989,94.2916461327,75.7533503221,9.90576805939,8.63252775115
 06/05  16:00:00,269.460023932,31.9651057023,83.1096556302,0.0,37.1018798503,116.476155989,81.3612040084,71.435435949,9.90576805939,0.02
 06/05  17:00:00,269.375954412,32.1293894179,82.8624442288,0.0,37.1018798503,116.476155989,76.7422636225,66.8164955631,9.90576805939,0.02
 06/05  18:00:00,164.828055077,27.9778139583,63.7319609142,0.0,24.7345865669,47.5788473902,73.6253555095,60.0642054749,4.9528840297,8.60826600495
 06/05  19:00:00,157.140260097,27.8079277635,56.2140693661,0.0,24.7345865669,47.5788473902,70.9064478309,65.9335638012,4.9528840297,0.02
 06/05  20:00:00,138.728700099,28.229374279,51.5905050087,0.0,12.3672932834,38.6892022431,85.0534396259,82.0617092081,2.97173041782,0.02
 06/05  21:00:00,104.383107799,17.3598341705,33.0113250408,0.0,12.3672932834,27.0668015668,58.0207210553,55.0289906375,2.97173041782,0.02
 06/05  22:00:00,94.4221469013,21.541080955,38.0583909798,0.0,4.12243109448,15.9888894789,80.552266229,77.5605358112,2.97173041782,0.02
 06/05  23:00:00,77.5066509931,15.5346434588,27.336902485,0.0,4.12243109448,15.9888894789,57.0048183486,54.0130879308,2.97173041782,0.02
 06/05  24:00:00,87.4834663397,20.4164133799,32.2711736577,0.0,4.12243109448,15.9888894789,83.055678443,80.0639480252,2.97173041782,0.02
 06/06  01:00:00,69.0919270447,13.646515894,20.8371018255,0.0,4.12243109448,15.9888894789,58.78128013,55.7895497122,2.97173041782,0.02
 06/06  02:00:00,86.7859012692,19.9922689412,31.9977530379,0.0,4.12243109448,15.9888894789,83.9361570024,80.9444265846,2.97173041782,0.02
 06/06  03:00:00,70.2463767271,13.0308216452,22.6340413996,0.0,4.12243109448,15.9888894789,56.0717961001,53.0800656823,2.97173041782,0.02
 06/06  04:00:00,125.587991919,27.8020051145,45.5783942327,0.0,12.3672932834,24.9413748627,104.60615136,99.6332673299,4.9528840297,0.02
 06/06  05:00:00,118.541319204,28.0406091569,46.1243839818,3.91456678815,12.3672932834,24.9413748627,169.983715135,165.010831105,4.9528840297,0.02
 06/06  06:00:00,176.438097897,28.900395062,50.0545441618,1.225085018,24.7345865669,70.7195625826,137.054218959,127.1284509,9.90576805939,0.02
 06/06  07:00:00,216.500434194,29.3835291377,56.6027736907,0.213729257219,37.1018798503,92.3937384068,116.065889405,106.140121345,9.90576805939,0.02
 06/06  08:00:00,236.387968478,29.6995136081,64.2568719911,0.0877814428287,37.1018798503,104.434947198,117.541730403,99.010180686,9.90576805939,8.62578165758
 06/06  09:00:00,251.820265381,29.8886693318,67.5134847764,0.0326918636302,37.1018798503,116.476155989,105.940234447,96.0144663877,9.90576805939,0.02
 06/06  10:00:00,250.196008142,30.1865232463,65.623319078,6.05758452183e-05,37.1018798503,116.476155989,111.567280893,93.027357377,9.90576805939,8.63415545668
 06/06  11:00:00,251.351191564,30.4599536868,66.5049714932,0.0,37.1018798503,116.476155989,100.15811023,90.2323421706,9.90576805939,0.02
 06/06  12:00:00,243.176580337,30.721550522,70.1105054385,0.0,37.1018798503,104.434947198,106.624264945,88.0875041845,9.90576805939,8.63099270112
 06/06  13:00:00,258.158386387,31.0540235866,72.7180998608,0.0,37.1018798503,116.476155989,95.1969205658,85.2711525064,9.90576805939,0.02
 06/06  14:00:00,262.156797688,31.3398340833,76.4308549361,0.0,37.1018798503,116.476155989,94.7739488254,76.234114275,9.90576805939,8.63406649104
 06/06  15:00:00,264.990906584,31.7302399205,78.8748319387,0.0,37.1018798503,116.476155989,79.7026402797,69.7768722203,9.90576805939,0.02
 06/06  16:00:00,265.841535153,31.9849147191,79.4713145572,0.0,37.1018798503,116.476155989,83.6393499582,65.1058203563,9.90576805939,8.62776154259
 06/06  17:00:00,266.848869081,32.0547824177,80.4099979416,0.0,37.1018798503,116.476155989,69.0165278602,59.0907598008,9.90576805939,0.02
 06/06  18:00:00,162.98701899,27.8895241205,61.9792363156,0.0,24.7345865669,47.5788473902,62.1445304069,57.1716463772,4.9528840297,0.02
 06/06  19:00:00,156.858556269,27.804084366,55.9362092155,0.0,24.7345865669,47.5788473902,70.5849691923,65.6120851626,4.9528840297,0.02
 06/06  20:00:00,138.568836413,28.2276308162,51.4323761772,0.0,12.3672932834,38.6892022431,84.4558932416,81.4641628238,2.97173041782,0.02
 06/06  21:00:00,100.36041084,17.1477619512,29.200694083,0.0,12.3672932834,27.0668015668,58.9805980397,55.9888676219,2.97173041782,0.02
 06/06  22:00:00,89.2389876631,21.3148705878,33.1014414567,0.0,4.12243109448,15.9888894789,80.9930987377,78.0013683199,2.97173041782,0.02
 06/06  23:00:00,74.3058842445,15.3649856834,24.3057928552,0.0,4.12243109448,15.9888894789,57.2295431605,54.2378127426,2.97173041782,0.02
 06/06  24:00:00,84.0383808812,20.1336504208,29.1088504974,0.0,4.12243109448,15.9888894789,84.9770204885,81.9852900707,2.97173041782,0.02
 06/07  01:00:00,63.6041767543,12.6066772066,16.4159852618,0.0,4.12243109448,15.9888894789,55.2880102067,52.2962797888,2.97173041782,0.02
 06/07  02:00:00,78.4661063053,20.2043411605,23.4658851847,0.0,4.12243109448,15.9888894789,86.5302142012,83.5384837834,2.97173041782,0.02
 06/07  03:00:00,60.2762205389,12.1825327679,13.512173415,0.0,4.12243109448,15.9888894789,56.385035758,53.3933053402,2.97173041782,0.02
 06/07  04:00:00,106.661749717,27.8232123364,26.6309441577,0.0,12.3672932834,24.9413748627,115.802714389,102.247985044,4.9528840297,8.60184531479
 06/07  05:00:00,99.9281928836,27.9640871442,27.0656927535,4.43665318642,12.3672932834,24.9413748627,170.558334342,165.585450312,4.9528840297,0.02
 06/07  06:00:00,154.220530865,29.0712238233,26.7416119651,2.14962103063,24.7345865669,70.7195625826,137.576344092,127.650576032,9.90576805939,0.02
 06/07  07:00:00,188.485753513,29.3717777769,28.2931455834,0.520435149354,37.1018798503,92.3937384068,117.368509125,107.442741065,9.90576805939,0.02
 06/07  08:00:00,202.157073759,29.5599335207,29.8810888043,0.37227320296,37.1018798503,104.434947198,110.212591005,100.286822945,9.90576805939,0.02
 06/07  09:00:00,216.473143649,29.7814911842,32.03093466,0.275254022338,37.1018798503,116.476155989,114.718605261,96.1837983099,9.90576805939,8.62903889135
 06/07  10:00:00,218.989986786,29.9505260809,34.5110086618,0.142408399915,37.1018798503,116.476155989,103.908822285,93.9830542257,9.90576805939,0.02
 06/07  11:00:00,218.482455337,30.148521694,33.9202445519,0.0273719459667,37.1018798503,116.476155989,110.28078833,91.7393953863,9.90576805939,8.63562488408
 06/07  12:00:00,209.19810596,30.3664091289,36.4864958514,0.000737750842056,37.1018798503,104.434947198,99.7103706401,89.7846025807,9.90576805939,0.02
 06/07  13:00:00,225.719415103,30.5778509224,40.7552536897,0.0,37.1018798503,116.476155989,97.6299241238,87.7041560644,9.90576805939,0.02
 06/07  14:00:00,226.751476658,30.7512396142,41.614186605,0.0,37.1018798503,116.476155989,104.751115213,86.2113903912,9.90576805939,8.63395676226
 06/07  15:00:00,227.726685396,30.9643253769,42.3764830913,0.0,37.1018798503,116.476155989,94.3083597526,84.3825916932,9.90576805939,0.02
 06/07  16:00:00,229.819317195,31.2231964517,44.2108560553,0.0,37.1018798503,116.476155989,100.974062962,82.4405498684,9.90576805939,8.62774503382
 06/07  17:00:00,230.753715202,31.350630458,45.0189994046,0.0,37.1018798503,116.476155989,91.2138009125,81.2880328531,9.90576805939,0.02
 06/07  18:00:00,136.975586066,27.9722735366,35.8850434275,0.0,24.7345865669,47.5788473902,67.8544931114,62.8816090817,4.9528840297,0.02
 06/07  19:00:00,134.281099425,27.8021682318,33.3606566798,0.0,24.7345865669,47.5788473902,72.6276619152,67.6547778855,4.9528840297,0.02
 06/07  20:00:00,118.577975957,27.943386594,31.7257477159,0.0,12.3672932834,38.6892022431,95.2421915978,83.6624606846,2.97173041782,8.60800049535
 06/07  21:00:00,85.9635890676,16.4896532585,15.4887771508,0.0,12.3672932834,27.0668015668,58.6610850677,55.6693546499,2.97173041782,0.02
 06/07  22:00:00,73.4604053757,21.0321076287,17.6056226603,0.0,4.12243109448,15.9888894789,80.916147171,77.9244167532,2.97173041782,0.02
 06/07  23:00:00,57.5385362835,12.1825327679,10.7744898187,0.0,4.12243109448,15.9888894789,53.1084431707,50.1167127529,2.97173041782,0.02
 06/07  24:00:00,70.9607636344,20.2043411605,15.9605431726,0.0,4.12243109448,15.9888894789,84.2229382529,81.2312078351,2.97173041782,0.02
 06/08  01:00:00,61.3705498953,14.7930755039,11.7167795868,0.0,4.12243109448,15.9888894789,66.5548038444,63.5630734266,2.97173041782,0.02
 06/08  02:00:00,73.2669645279,22.3907394579,15.8020987719,0.0,4.12243109448,15.9888894789,95.7474457891,92.7557153713,2.97173041782,0.02
 06/08  03:00:00,65.1176813763,17.8277626785,12.0879859023,0.0,4.12243109448,15.9888894789,77.7763637252,74.7846333074,2.97173041782,0.02
 06/08  04:00:00,96.3373252609,27.6888999308,16.4408329583,0.0,12.3672932834,24.9413748627,108.591830756,103.618946726,4.9528840297,0.02
 06/08  05:00:00,96.9466835607,27.9080314984,19.7117785757,8.86511445198,12.3672932834,24.9413748627,173.926352326,168.953468297,4.9528840297,0.02
 06/08  06:00:00,153.680577371,28.9272460725,23.4582150268,5.03704289877,24.7345865669,70.7195625826,139.477206857,129.551438798,9.90576805939,0.02
 06/08  07:00:00,190.383285163,29.2460979327,28.8521994631,1.98459472677,37.1018798503,92.3937384068,118.636009214,108.710241155,9.90576805939,0.02
 06/08  08:00:00,211.675010503,29.3813923483,38.7444092996,1.2053973979,37.1018798503,104.434947198,111.896543857,101.970775797,9.90576805939,0.02
 06/08  09:00:00,230.24743471,29.5565330255,45.5154746493,0.79000698939,37.1018798503,116.476155989,115.305664576,96.7709096005,9.90576805939,8.62898691649
 06/08  10:00:00,236.505929295,29.7046243497,51.896374871,0.518863068761,37.1018798503,116.476155989,103.828548035,93.9027799759,9.90576805939,0.02
 06/08  11:00:00,240.757931428,29.9648362846,56.1229421455,0.283869379584,37.1018798503,116.476155989,109.864561122,91.3233617379,9.90576805939,8.63543132515
 06/08  12:00:00,231.086634097,30.3295571429,58.3157977184,0.096798128227,37.1018798503,104.434947198,98.5825416256,88.6567735662,9.90576805939,0.02
 06/08  13:00:00,243.499454952,30.6047428396,58.489598179,0.0188230875375,37.1018798503,116.476155989,105.146280069,86.6049158923,9.90576805939,8.63559611755
 06/08  14:00:00,244.564157237,30.8432454187,59.334852678,0.0,37.1018798503,116.476155989,94.8685231634,84.942755104,9.90576805939,0.02
 06/08  15:00:00,245.422513048,30.9615234758,60.0751204012,0.0,37.1018798503,116.476155989,102.526990236,83.9890551475,9.90576805939,8.63216702933
 06/08  16:00:00,246.213530086,31.0479825696,60.7802990413,0.0,37.1018798503,116.476155989,93.2067224415,83.2809543821,9.90576805939,0.02
 06/08  17:00:00,247.570425061,31.0795998374,62.1067140767,0.0,37.1018798503,116.476155989,92.8047072659,82.8789392065,9.90576805939,0.02
 06/08  18:00:00,150.862380721,27.8021426171,49.9419599043,0.0,24.7345865669,47.5788473902,77.1797636032,63.6179477993,4.9528840297,8.60893177414
 06/08  19:00:00,154.152215693,28.2264978188,52.8074569012,0.0,24.7345865669,47.5788473902,73.6487126439,68.6758286142,4.9528840297,0.02
 06/08  20:00:00,134.063131269,27.4485514156,47.7057627115,0.0,12.3672932834,38.6892022431,86.5335348467,83.5418044289,2.97173041782,0.02
 06/08  21:00:00,104.619415423,17.4658702802,33.1415988681,0.0,12.3672932834,27.0668015668,58.6549445388,55.663214121,2.97173041782,0.02
 06/08  22:00:00,90.9394641336,21.2017654041,34.9150240003,0.0,4.12243109448,15.9888894789,80.9968653862,78.0051349683,2.97173041782,0.02
 06/08  23:00:00,75.3892722058,15.1953279079,25.5588394867,0.0,4.12243109448,15.9888894789,57.0277696064,54.0360391886,2.97173041782,0.02
 06/08  24:00:00,89.0590239472,20.9472787409,33.289070438,0.0,4.12243109448,15.9888894789,86.6565614038,83.6648309859,2.97173041782,0.02
 06/09  01:00:00,66.9647692463,13.0527136799,19.3037464808,0.0,4.12243109448,15.9888894789,59.1789874296,56.1872570118,2.97173041782,0.02
 06/09  02:00:00,88.2286990707,20.2043411605,33.2284788605,0.0,4.12243109448,15.9888894789,88.4643166927,85.4725862749,2.97173041782,0.02
 06/09  03:00:00,65.0301039121,12.1825327679,18.2660577031,0.0,4.12243109448,15.9888894789,57.4071262931,54.4153958753,2.97173041782,0.02
 06/09  04:00:00,125.971386579,27.8232123364,45.9405819129,0.0,12.3672932834,24.9413748627,106.426133522,101.453249493,4.9528840297,0.02
 06/09  05:00:00,119.555000806,27.9885871658,47.2458727939,3.85878181197,12.3672932834,24.9413748627,168.998942006,164.026057976,4.9528840297,0.02
 06/09  06:00:00,178.486776009,29.1699618169,51.1594030648,1.89933771516,24.7345865669,70.7195625826,136.414406899,126.48863884,9.90576805939,0.02
 06/09  07:00:00,216.135863059,29.5320368277,55.5986246282,0.704803693974,37.1018798503,92.3937384068,116.673532879,106.74776482,9.90576805939,0.02
 06/09  08:00:00,233.046579565,29.7690726191,60.5380291713,0.395682878975,37.1018798503,104.434947198,117.950898989,99.419663148,9.90576805939,8.6254677818
 06/09  09:00:00,245.284958724,30.0236689992,60.647068889,0.228818141302,37.1018798503,116.476155989,105.438911759,95.5131436996,9.90576805939,0.02
 06/09  10:00:00,247.866291514,30.3451757237,63.0438363469,0.0911855634837,37.1018798503,116.476155989,110.471452352,91.9319792556,9.90576805939,8.6337050367
 06/09  11:00:00,248.510439444,30.5908756232,63.5264902877,0.00682781523775,37.1018798503,116.476155989,99.5811170461,89.6553489867,9.90576805939,0.02
 06/09  12:00:00,232.53215246,30.8338686351,59.3537693453,0.0,37.1018798503,104.434947198,106.077590214,87.5412966723,9.90576805939,8.63052548187
 06/09  13:00:00,245.655264708,31.1048549382,60.1641668424,0.0,37.1018798503,116.476155989,95.3423581556,85.4165900962,9.90576805939,0.02
 06/09  14:00:00,249.021502401,31.4108273992,63.2245778148,0.0,37.1018798503,116.476155989,101.829500551,83.2899712752,9.90576805939,8.63376121591
 06/09  15:00:00,249.605428847,31.6360352408,63.5835765723,0.0,37.1018798503,116.476155989,91.5791583951,81.6533903357,9.90576805939,0.02
 06/09  16:00:00,248.241671846,31.7631510722,62.0932364561,0.0,37.1018798503,116.476155989,90.6473991192,80.7216310598,9.90576805939,0.02
 06/09  17:00:00,247.752125612,31.7926990198,61.5753315634,0.0,37.1018798503,116.476155989,98.7276198274,80.2034742528,9.90576805939,8.61837751525
 06/09  18:00:00,149.186880596,27.887653223,48.1809736079,0.0,24.7345865669,47.5788473902,66.6712617989,61.6983777692,4.9528840297,0.02
 06/09  19:00:00,146.037038166,27.8030324796,45.1157489083,0.0,24.7345865669,47.5788473902,72.0575155902,67.0846315606,4.9528840297,0.02
 06/09  20:00:00,129.077211413,28.0145044858,42.1538838226,0.0,12.3672932834,38.6892022431,85.7864122916,82.7946818738,2.97173041782,0.02
 06/09  21:00:00,96.1395852638,17.0770712114,25.0505628366,0.0,12.3672932834,27.0668015668,60.2171188162,57.2253883984,2.97173041782,0.02
 06/09  22:00:00,82.5822737448,21.1805581822,26.5790403052,0.0,4.12243109448,15.9888894789,79.9556459406,76.9639155228,2.97173041782,0.02
 06/09  23:00:00,60.2803174644,13.2004794207,12.4983241094,0.0,4.12243109448,15.9888894789,51.2863372755,48.2946068577,2.97173041782,0.02
 06/09  24:00:00,71.2561913005,19.1439800639,17.3163316356,0.0,4.12243109448,15.9888894789,84.6867957259,81.6950653081,2.97173041782,0.02
 06/10  01:00:00,58.3124895606,13.1722031248,10.5587725121,0.0,4.12243109448,15.9888894789,55.7050767531,52.7133463353,2.97173041782,0.02
 06/10  02:00:00,70.5805624475,19.1439800639,16.6407027864,0.0,4.12243109448,15.9888894789,90.3875313503,87.3958009324,2.97173041782,0.02
 06/10  03:00:00,57.2423796068,12.1825327679,10.478332846,0.0,4.12243109448,15.9888894789,58.5420838188,55.5503534009,2.97173041782,0.02
 06/10  04:00:00,82.9949884113,27.3778606758,20.5440421857,0.0,4.12243109448,16.0517297156,115.362932198,112.371201781,2.97173041782,0.02
 06/10  05:00:00,69.3242075448,26.1054273598,19.8915279267,0.0,4.12243109448,16.0517297156,114.224719075,111.232988658,2.97173041782,0.02
 06/10  06:00:00,96.2704030313,28.6502939918,23.0879485753,0.0,4.12243109448,39.6058045677,101.957883163,90.3842994186,2.97173041782,8.60185332663
 06/10  07:00:00,151.119877148,28.6864077397,35.0526809462,8.85642843763,12.3672932834,65.3531420225,145.689450944,140.716566914,4.9528840297,0.02
 06/10  08:00:00,157.700700316,28.6726745949,41.054812307,6.55795682551,12.3672932834,68.2430321324,141.934662205,136.961778175,4.9528840297,0.02
 06/10  09:00:00,189.421396615,28.7126807631,47.3144294911,2.96215458994,16.4897243779,93.1370602926,132.32622282,124.381608372,7.92461444751,0.02
 06/10  10:00:00,194.637496112,28.7339291079,53.799668034,1.67165314772,16.4897243779,93.1370602926,127.937705003,119.993090555,7.92461444751,0.02
 06/10  11:00:00,197.143239939,28.7428237443,56.7821833652,1.18597358181,16.4897243779,93.1370602926,125.534257133,117.589642686,7.92461444751,0.02
 06/10  12:00:00,188.367549546,28.77759422,57.5810561287,0.728268974313,16.4897243779,83.9857416113,123.363516384,115.418901937,7.92461444751,0.02
 06/10  13:00:00,187.493263064,28.8100670046,56.9828616,0.419716342768,16.4897243779,83.9857416113,130.200157027,113.664325293,7.92461444751,8.61121728717
 06/10  14:00:00,186.529812327,28.8536681837,56.138985601,0.256610086569,16.4897243779,83.9857416113,120.128469274,112.183854827,7.92461444751,0.02
 06/10  15:00:00,165.32080848,28.6502939918,52.8468619995,0.0,12.3672932834,70.6512738906,61.1658100822,56.1929260525,4.9528840297,0.02
 06/10  16:00:00,164.898690505,28.6502939918,52.4247367299,0.0,12.3672932834,70.6512738906,60.2901108713,55.3172268416,4.9528840297,0.02
 06/10  17:00:00,149.260237379,28.6502939918,49.3098285071,0.0,12.3672932834,58.1284167478,64.3254019721,59.3525179424,4.9528840297,0.02
 06/10  18:00:00,103.837224832,27.2718245661,38.4528074995,0.0,12.3672932834,24.9413748627,87.2614417905,82.2885577608,4.9528840297,0.02
 06/10  19:00:00,103.741052486,28.0140773338,37.6143823643,0.0,12.3672932834,24.9413748627,94.251138033,89.2782540033,4.9528840297,0.02
 06/10  20:00:00,88.5320042049,27.3778606758,33.1285580509,0.0,4.12243109448,16.0517297156,104.110157425,101.118427007,2.97173041782,0.02
 06/10  21:00:00,57.2373484333,10.4421709439,12.2672549097,0.0,4.12243109448,15.9888894789,47.1574819207,44.1657515029,2.97173041782,0.02
 06/10  22:00:00,76.4478271658,19.2281241389,22.4506190688,0.0,4.12243109448,15.9888894789,83.1170558176,80.1253253997,2.97173041782,0.02
 06/10  23:00:00,56.5253783002,10.4421709439,11.5552847079,0.0,4.12243109448,15.9888894789,48.9989981215,46.0072677037,2.97173041782,0.02
 06/10  24:00:00,75.0821275345,19.0160519195,21.296991582,0.0,4.12243109448,15.9888894789,84.2230545504,81.2313241325,2.97173041782,0.02
 06/11  01:00:00,61.0226289918,13.4768581186,14.9986766496,0.0,2.06121554724,15.9888894789,68.4592080718,56.8856293366,2.97173041782,8.60184831741
 06/11  02:00:00,60.1718083738,13.0527136799,14.5720005356,0.0,2.06121554724,15.9888894789,59.652055393,56.6603249752,2.97173041782,0.02
 06/11  03:00:00,69.2258237158,17.4036182399,19.141132883,0.0,2.06121554724,15.9888894789,79.0120617905,76.0203313727,2.97173041782,0.02
 06/11  04:00:00,70.083016385,18.5063937804,18.8955500914,0.0,2.06121554724,15.9888894789,79.7511758419,76.7594454241,2.97173041782,0.02
 06/11  05:00:00,56.6824973285,17.4036182399,18.3436399777,0.0,2.06121554724,15.9888894789,79.5336841338,76.541953716,2.97173041782,0.02
 06/11  06:00:00,55.3365440961,17.4036182399,19.3468534715,0.0,2.06121554724,15.9888894789,79.9897295988,76.9979991809,2.97173041782,0.02
 06/11  07:00:00,68.0933581131,22.3907394579,26.9825677955,0.0,2.06121554724,15.9888894789,98.2141710859,95.222440668,2.97173041782,0.02
 06/11  08:00:00,92.1300531541,19.1001959945,26.4534389475,0.00557713920111,4.12243109448,41.7362269337,75.0892794339,70.1163954042,4.9528840297,0.02
 06/11  09:00:00,102.1575976,22.9209200062,32.5568453515,0.0,4.12243109448,41.7362269337,91.0490990145,86.0762149848,4.9528840297,0.02
 06/11  10:00:00,98.9624541687,19.3122682139,32.8105831093,0.0,4.12243109448,41.7362269337,73.0755216213,68.1026375916,4.9528840297,0.02
 06/11  11:00:00,105.37698858,23.0269561158,35.5859893865,0.00462191999119,4.12243109448,41.7362269337,90.9040616077,85.931177578,4.9528840297,0.02
 06/11  12:00:00,96.2749591359,18.5912226681,30.9649214755,0.0,4.12243109448,41.7362269337,72.9973125859,68.0244285562,4.9528840297,0.02
 06/11  13:00:00,111.575711796,23.5571366642,41.3559988071,0.0,4.12243109448,41.7362269337,89.6977831386,84.7248991089,4.9528840297,0.02
 06/11  14:00:00,99.8809528696,18.8881237752,34.1479560407,0.0,4.12243109448,41.7362269337,71.933523524,66.9606394943,4.9528840297,0.02
 06/11  15:00:00,112.433111205,23.4511005545,42.1729769166,0.0,4.12243109448,41.7362269337,88.4032934041,83.4304093744,4.9528840297,0.02
 06/11  16:00:00,83.5154045545,18.8881237752,34.5887082119,0.0,4.12243109448,24.8785346261,70.7935414031,65.8206573734,4.9528840297,0.02
 06/11  17:00:00,77.0402414551,22.2981566834,36.0488297408,0.0,2.06121554724,15.9888894789,88.6125071022,85.6207766844,2.97173041782,0.02
 06/11  18:00:00,62.1164214977,15.5346434588,28.1028886319,0.0,2.06121554724,15.9888894789,60.33593387,57.3442034521,2.97173041782,0.02
 06/11  19:00:00,78.6763106269,21.541080955,38.4687703086,0.0,2.06121554724,15.9888894789,91.8128689309,88.8211385131,2.97173041782,0.02
 06/11  20:00:00,61.0210773801,13.1722031248,22.3760762132,0.0,2.06121554724,15.9888894789,56.6923773017,53.7006468839,2.97173041782,0.02
 06/11  21:00:00,84.2328456979,20.3315844921,31.1665974951,0.0,2.06121554724,15.9888894789,90.7946996574,87.8029692395,2.97173041782,0.02
 06/11  22:00:00,59.5712397259,11.2904598213,15.8140732132,0.0,2.06121554724,15.9888894789,49.204887728,46.2131573102,2.97173041782,0.02
 06/11  23:00:00,73.2373891027,17.8277626785,22.7285540575,0.0,2.06121554724,15.9888894789,80.6670039069,77.6752734891,2.97173041782,0.02
 06/11  24:00:00,72.3139750244,18.6760515559,20.9294295564,0.00650286420552,2.06121554724,15.9888894789,80.7052805789,77.713550161,2.97173041782,0.02
 06/12  01:00:00,61.2320850198,13.3072003431,13.1610518047,0.0,4.12243109448,15.9888894789,60.9035116113,57.9117811935,2.97173041782,0.02
 06/12  02:00:00,70.0009162888,18.2519071172,16.8290067781,0.0,4.12243109448,15.9888894789,80.8961736511,77.9044432333,2.97173041782,0.02
 06/12  03:00:00,76.6578699515,21.7545227999,20.0270806123,0.0,4.12243109448,15.9888894789,102.84138318,99.8496527624,2.97173041782,0.02
 06/12  04:00:00,103.12731889,27.8585577063,23.0549992938,0.00616920467439,12.3672932834,24.9413748627,116.477231831,111.504347801,4.9528840297,0.02
 06/12  05:00:00,105.184851882,27.831698896,25.3634769383,11.527916657,12.3672932834,24.9413748627,192.54652814,178.991802074,4.9528840297,8.60184203595
 06/12  06:00:00,160.978565026,28.7539229058,30.3727952965,5.59377316205,24.7345865669,70.7195625826,147.563977075,137.638209016,9.90576805939,0.02
 06/12  07:00:00,201.742121,28.8893820729,40.4679631756,2.08438760489,37.1018798503,92.3937384068,125.845658586,115.919890526,9.90576805939,0.02
 06/12  08:00:00,220.190009387,29.0489921204,47.0760042289,1.72126013426,37.1018798503,104.434947198,117.782352235,107.856584176,9.90576805939,0.02
 06/12  09:00:00,238.270837134,29.120588551,53.3807315992,1.38408268983,37.1018798503,116.476155989,114.340683791,104.414915732,9.90576805939,0.02
 06/12  10:00:00,242.539491517,29.3335548553,57.8572362694,0.96267227039,37.1018798503,116.476155989,119.060482771,100.521259564,9.90576805939,8.63345514776
 06/12  11:00:00,246.265443691,29.6176078896,61.737181888,0.524376057154,37.1018798503,116.476155989,106.953550984,97.0277829246,9.90576805939,0.02
 06/12  12:00:00,238.872464253,29.9866169648,66.3675025703,0.173890702087,37.1018798503,104.434947198,112.462261833,93.9259981828,9.90576805939,8.63049559048
 06/12  13:00:00,252.5333998,30.3053428513,67.8149564531,0.0268333291882,37.1018798503,116.476155989,101.038475827,91.1127077674,9.90576805939,0.02
 06/12  14:00:00,249.700614464,30.5447378338,64.7698344479,0.0,37.1018798503,116.476155989,107.762115305,89.2230052865,9.90576805939,8.63334195896
 06/12  15:00:00,246.355969385,30.6748849878,61.2952492454,0.0,37.1018798503,116.476155989,97.9450579593,88.0192898999,9.90576805939,0.02
 06/12  16:00:00,239.953321023,30.6200334259,54.9480217642,0.0,37.1018798503,116.476155989,106.326395889,87.7933942709,9.90576805939,8.62723355906
 06/12  17:00:00,233.371758597,30.4968485723,48.4908466059,0.0,37.1018798503,116.476155989,98.0553800886,88.1296120292,9.90576805939,0.02
 06/12  18:00:00,139.542253785,27.7171762267,38.7068192652,0.0,24.7345865669,47.5788473902,71.9074574463,66.9345734166,4.9528840297,0.02
 06/12  19:00:00,141.116886916,28.2261495531,39.7724738633,0.0,24.7345865669,47.5788473902,77.2914633269,72.3185792972,4.9528840297,0.02
 06/12  20:00:00,121.203722694,27.0950977167,35.1997943788,0.0,12.3672932834,38.6892022431,90.8900434887,87.8983130709,2.97173041782,0.02
 06/12  21:00:00,92.9744412839,16.3199954831,22.669285979,0.0,12.3672932834,27.0668015668,59.6674326881,56.6757022703,2.97173041782,0.02
 06/12  22:00:00,79.6230294748,19.9922689412,24.8348805483,0.0,4.12243109448,15.9888894789,90.6703525072,79.0967669044,2.97173041782,8.601855185
 06/12  23:00:00,62.4242868344,13.2428938646,14.5998786984,0.0,4.12243109448,15.9888894789,56.6462457687,53.6545153509,2.97173041782,0.02
 06/12  24:00:00,75.4144429029,19.1439800639,21.4745830412,0.0,4.12243109448,15.9888894789,85.8124406532,82.8207102354,2.97173041782,0.02
 06/13  01:00:00,61.6907809842,12.9459927575,14.1632742363,0.0,4.12243109448,15.9888894789,57.5824835617,54.5907531439,2.97173041782,0.02
 06/13  02:00:00,75.5477567459,19.5681245025,21.1837527013,0.0,4.12243109448,15.9888894789,88.862948073,85.8712176552,2.97173041782,0.02
 06/13  03:00:00,59.6227124503,12.1825327679,12.8586658587,0.0,4.12243109448,15.9888894789,57.5056474908,54.513917073,2.97173041782,0.02
 06/13  04:00:00,106.287989507,27.9292484461,26.1511484507,0.0,12.3672932834,24.9413748627,109.517188569,104.54430454,4.9528840297,0.02
 06/13  05:00:00,105.289269811,27.9051634961,29.8056281522,7.11671894399,12.3672932834,24.9413748627,172.910830153,167.937946123,4.9528840297,0.02
 06/13  06:00:00,168.805118229,28.9347292124,39.7258925756,3.88642293375,24.7345865669,70.7195625826,139.016977513,129.091209454,9.90576805939,0.02
 06/13  07:00:00,210.350016635,29.2462305075,49.3313400246,1.47205605723,37.1018798503,92.3937384068,118.61535684,108.68958878,9.90576805939,0.02
 06/13  08:00:00,233.371268447,29.4150241716,60.6465805046,0.965885283555,37.1018798503,104.434947198,110.628460202,100.702692143,9.90576805939,0.02
 06/13  09:00:00,249.578235969,29.6442485254,64.83531402,0.713248561183,37.1018798503,116.476155989,115.09933896,96.5650975717,9.90576805939,8.6284733293
 06/13  10:00:00,247.875899903,30.0089783055,63.0396686131,0.44123431312,37.1018798503,116.476155989,103.158870434,93.2331023744,9.90576805939,0.02
 06/13  11:00:00,248.625320385,30.3198003225,63.775875371,0.143363664878,37.1018798503,116.476155989,109.317250563,90.7766054455,9.90576805939,8.63487705778
 06/13  12:00:00,238.556456827,30.7104742625,65.4890187332,0.0125280717522,37.1018798503,104.434947198,98.1174069082,88.1916388488,9.90576805939,0.02
 06/13  13:00:00,252.190792634,31.0302943597,66.774211048,0.0,37.1018798503,116.476155989,104.503816939,85.963129897,9.90576805939,8.63491898265
 06/13  14:00:00,253.522554245,31.3282147414,67.8083292843,0.0,37.1018798503,116.476155989,93.9644779207,84.0387098613,9.90576805939,0.02
 06/13  15:00:00,260.235840388,31.7178688937,74.1321064588,0.0,37.1018798503,116.476155989,100.213612059,81.6762264161,9.90576805939,8.63161758343
 06/13  16:00:00,264.886111157,32.0879064354,78.4129870618,0.0,37.1018798503,116.476155989,88.5408616242,78.6150935648,9.90576805939,0.02
 06/13  17:00:00,265.097779788,32.2910369444,78.4226639644,0.0,37.1018798503,116.476155989,88.5434162402,78.6176481808,9.90576805939,0.02
 06/13  18:00:00,161.697605645,27.9762478643,60.6030912079,0.0,24.7345865669,47.5788473902,65.8411014501,60.8682174204,4.9528840297,0.02
 06/13  19:00:00,158.559277668,27.8074236355,57.6335820284,0.0,24.7345865669,47.5788473902,70.1363217494,65.1634377197,4.9528840297,0.02
 06/13  20:00:00,139.248261346,28.229639827,54.4589615915,0.0,12.3672932834,38.6892022431,92.5368970714,80.9581269971,2.97173041782,8.60703965651
 06/13  21:00:00,101.654271369,17.2537980609,30.3885297296,0.0,12.3672932834,27.0668015668,59.0157435755,56.0240131577,2.97173041782,0.02
 06/13  22:00:00,88.7000431134,21.541080955,32.3362878633,0.0,4.12243109448,15.9888894789,80.5315473246,77.5398169068,2.97173041782,0.02
 06/13  23:00:00,70.0618403579,14.4948047714,20.9587269375,0.0,4.12243109448,15.9888894789,53.5116400706,50.5199096528,2.97173041782,0.02
 06/13  24:00:00,82.8312637214,20.3103772702,27.7250078669,0.0,4.12243109448,15.9888894789,81.2444037565,78.2526733387,2.97173041782,0.02
 06/14  01:00:00,63.8691804375,12.6066772066,16.6809903491,0.0,4.12243109448,15.9888894789,55.307697192,52.3159667742,2.97173041782,0.02
 06/14  02:00:00,82.4866734077,20.4164133799,27.2743814958,0.0,4.12243109448,15.9888894789,84.4465237032,81.4547932854,2.97173041782,0.02
 06/14  03:00:00,61.4956911041,12.1825327679,14.7316454308,0.0,4.12243109448,15.9888894789,56.065526309,53.0737958912,2.97173041782,0.02
 06/14  04:00:00,112.342878028,27.8232123364,32.3120739142,0.0,12.3672932834,24.9413748627,106.681284957,101.708400928,4.9528840297,0.02
 06/14  05:00:00,109.823041827,27.974305564,37.2191617621,4.16781603505,12.3672932834,24.9413748627,169.699566794,164.726682764,4.9528840297,0.02
 06/14  06:00:00,173.430623889,29.108153302,46.3969592874,1.66743847109,24.7345865669,70.7195625826,136.312494338,126.386726279,9.90576805939,0.02
 06/14  07:00:00,216.816384475,29.4626634685,56.6528379696,0.400496686793,37.1018798503,92.3937384068,115.819422568,105.893654509,9.90576805939,0.02
 06/14  08:00:00,238.130163298,29.7240552233,65.8499213268,0.212387645883,37.1018798503,104.434947198,117.566043402,99.0351938121,9.90576805939,8.62508153081
 06/14  09:00:00,253.181016309,29.9024067995,68.7840340086,0.109200059015,37.1018798503,116.476155989,105.904880801,95.9791127421,9.90576805939,0.02
 06/14  10:00:00,251.749576495,30.1084577133,67.2382184715,0.0168507173641,37.1018798503,116.476155989,103.338392796,93.4126247368,9.90576805939,0.02
 06/14  11:00:00,251.516526577,30.3342293015,66.7960583154,0.0,37.1018798503,116.476155989,109.512022653,90.9714757,9.90576805939,8.63477889363
