Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/14  12:00:00,241.938646694,30.6124101855,68.9817745389,0.0,37.1018798503,104.434947198,98.4151380516,88.4893699922,9.90576805939,0.02
 06/14  13:00:00,255.775595581,30.858014143,70.5313309528,0.0,37.1018798503,116.476155989,104.728155535,86.1875403926,9.90576805939,8.63484708261
 06/14  14:00:00,257.591905959,31.1401024337,72.0657691422,0.0,37.1018798503,116.476155989,94.105784872,84.1800168126,9.90576805939,0.02
 06/14  15:00:00,257.886802596,31.3278830996,72.1730838951,0.0,37.1018798503,116.476155989,101.299403162,82.7629086899,9.90576805939,8.63072641263
 06/14  16:00:00,258.54308125,31.4595127652,72.698342964,0.0,37.1018798503,116.476155989,91.6880987268,81.7623306674,9.90576805939,0.02
 06/14  17:00:00,259.869655458,31.5102128846,73.9753462964,0.0,37.1018798503,116.476155989,90.6001277339,80.6743596745,9.90576805939,0.02
 06/14  18:00:00,158.928137223,27.8028654007,58.0070011102,0.0,24.7345865669,47.5788473902,75.7028719496,62.1412168633,4.9528840297,8.60877105665
 06/14  19:00:00,159.920259603,28.2272564183,58.5747499824,0.0,24.7345865669,47.5788473902,72.6846081548,67.7117241251,4.9528840297,0.02
 06/14  20:00:00,135.584910575,27.5899328951,51.4353344558,0.0,12.3672932834,38.6892022431,85.7212985978,82.72956818,2.97173041782,0.02
 06/14  21:00:00,107.725510725,17.5719063899,36.1416620372,0.0,12.3672932834,27.0668015668,58.2792905669,55.2875601491,2.97173041782,0.02
 06/14  22:00:00,96.2556230456,21.2865942919,40.1463544218,0.0,4.12243109448,15.9888894789,80.4357432744,77.4440128565,2.97173041782,0.02
 06/14  23:00:00,77.683337598,14.9408412447,28.1073919393,0.0,4.12243109448,15.9888894789,56.8250452031,53.8333147853,2.97173041782,0.02
 06/14  24:00:00,95.4477162518,21.2865942919,39.338447589,0.0,4.12243109448,15.9888894789,85.9379586149,82.946228197,2.97173041782,0.02
 06/15  01:00:00,73.6926063134,13.3135846043,25.797508725,0.0,4.12243109448,15.9888894789,54.1702879668,51.178557549,2.97173041782,0.02
 06/15  02:00:00,92.2584367065,20.6503776339,36.7853847143,0.0,4.12243109448,15.9888894789,91.5167214017,88.5249909839,2.97173041782,0.02
 06/15  03:00:00,69.873421615,12.6066772066,22.6852313637,0.0,4.12243109448,15.9888894789,55.7127640994,52.7210336816,2.97173041782,0.02
 06/15  04:00:00,132.123532059,27.7171762267,52.1987638988,0.0,12.3672932834,24.9413748627,104.421002438,99.4481184085,4.9528840297,0.02
 06/15  05:00:00,130.383238782,28.450230833,57.6675707936,3.80367851741,12.3672932834,24.9413748627,167.47216398,162.499279951,4.9528840297,0.02
 06/15  06:00:00,191.622331495,29.0422411967,65.1406597445,1.18135753803,24.7345865669,70.7195625826,131.320169844,121.394401784,9.90576805939,0.02
 06/15  07:00:00,229.673728357,29.6180867755,69.329360752,0.425889667396,37.1018798503,92.3937384068,105.290601483,95.364833424,9.90576805939,0.02
 06/15  08:00:00,244.17514365,29.8850307628,71.8587122599,0.0876273391064,37.1018798503,104.434947198,99.7445475794,81.215072685,9.90576805939,8.62370683506
 06/15  09:00:00,258.079039228,30.1636476541,73.5272148769,0.00280186735783,37.1018798503,116.476155989,83.853010713,73.9272426536,9.90576805939,0.02
 06/15  10:00:00,261.2050224,30.478408912,76.3405474212,0.0,37.1018798503,116.476155989,83.8355515499,65.2967441495,9.90576805939,8.63303934107
 06/15  11:00:00,266.099597688,30.8153724716,80.8980149207,0.0,37.1018798503,116.476155989,58.6912563805,48.7654883211,9.90576805939,0.02
 06/15  12:00:00,259.525797395,31.1634092176,86.0179018865,0.0,37.1018798503,104.434947198,50.7982031147,32.2624522031,9.90576805939,8.62998285221
 06/15  13:00:00,277.487445107,31.5640460069,91.5371874584,0.0,37.1018798503,116.476155989,28.4827249297,18.5569568703,9.90576805939,0.02
 06/15  14:00:00,282.785646413,31.9290683436,96.4705141222,0.0,37.1018798503,116.476155989,29.0700280732,10.5312482433,9.90576805939,8.63301177051
 06/15  15:00:00,285.544172171,32.2720964797,98.8862833584,0.0,37.1018798503,116.476155989,16.5130862311,6.58731817168,9.90576805939,0.02
 06/15  16:00:00,285.232708456,32.5168214211,98.33063909,0.0,37.1018798503,116.476155989,15.9360772009,6.01030914147,9.90576805939,0.02
 06/15  17:00:00,284.751357586,32.6485825263,97.718679847,0.0,37.1018798503,116.476155989,24.5864562338,6.06266725126,9.90576805939,8.61802092314
 06/15  18:00:00,169.386408157,27.8915786755,68.3765820409,0.0,24.7345865669,47.5788473902,20.4939755572,15.5210915275,4.9528840297,0.02
 06/15  19:00:00,166.499924096,27.8066720406,65.5750047479,0.0,24.7345865669,47.5788473902,30.2246068906,25.2517228609,4.9528840297,0.02
 06/15  20:00:00,151.905877297,28.2286977139,67.1175337151,0.0,12.3672932834,38.6892022431,37.5756163011,34.5838858833,2.97173041782,0.02
 06/15  21:00:00,118.427814394,19.1001959945,45.2620818512,0.0,12.3672932834,27.0668015668,31.4044275361,28.4126971183,2.97173041782,0.02
 06/15  22:00:00,109.173790686,22.6374722343,51.686848102,0.0,4.12243109448,15.9888894789,46.2414942654,43.2497638475,2.97173041782,0.02
 06/15  23:00:00,92.4783873979,17.3598341705,40.4298570864,0.0,4.12243109448,15.9888894789,39.6201171436,36.6283867258,2.97173041782,0.02
 06/15  24:00:00,102.798885684,21.2865942919,46.6896167001,0.0,4.12243109448,15.9888894789,52.4221573001,49.4304268822,2.97173041782,0.02
 06/16  01:00:00,86.0066873202,15.8958510444,35.4489358513,0.0,4.12243109448,15.9888894789,41.8380673831,38.8463369653,2.97173041782,0.02
 06/16  02:00:00,103.339300242,21.2865942919,47.2300312635,0.0,4.12243109448,15.9888894789,56.9716290501,53.9798986322,2.97173041782,0.02
 06/16  03:00:00,87.8213046203,16.0655088199,37.0938953083,0.0,4.12243109448,15.9888894789,44.9713769173,41.9796464994,2.97173041782,0.02
 06/16  04:00:00,142.633932294,27.7383834487,62.6879565763,0.0,12.3672932834,24.9413748627,65.1878620655,60.2149780358,4.9528840297,0.02
 06/16  05:00:00,133.733398416,28.111158626,63.759250991,1.401229822,12.3672932834,24.9413748627,117.461078575,112.488194545,4.9528840297,0.02
 06/16  06:00:00,205.750729806,29.5333606104,79.7388906131,0.220405225519,24.7345865669,70.7195625826,80.1235934927,70.1978254333,9.90576805939,0.02
 06/16  07:00:00,246.641162372,30.1354066266,86.2053611698,0.0,37.1018798503,92.3937384068,56.4412117568,37.9271473301,9.90576805939,8.60829636736
 06/16  08:00:00,264.71991945,30.7766669429,91.5995193304,0.0,37.1018798503,104.434947198,31.5889293174,21.663161258,9.90576805939,0.02
 06/16  09:00:00,280.17251647,31.2745529847,94.5125674453,0.0,37.1018798503,116.476155989,27.9545313233,18.0287632639,9.90576805939,0.02
 06/16  10:00:00,282.021373289,31.4899475286,96.1453908672,0.0,37.1018798503,116.476155989,34.6169890428,16.0791234182,9.90576805939,8.63209756518
 06/16  11:00:00,285.163082709,31.9353508998,98.8415028198,0.0,37.1018798503,116.476155989,22.1024901181,12.1767220588,9.90576805939,0.02
 06/16  12:00:00,275.376355635,32.2744537815,100.757435993,0.0,37.1018798503,104.434947198,27.3963785019,8.86111904837,9.90576805939,8.62949139417
 06/16  13:00:00,290.461071018,32.7717361674,103.303117173,0.0,37.1018798503,116.476155989,15.8626945767,5.93692651729,9.90576805939,0.02
 06/16  14:00:00,292.082690384,33.1624233704,104.534215546,0.0,37.1018798503,116.476155989,23.3729806901,4.83427070612,9.90576805939,8.63294192462
 06/16  15:00:00,294.638798544,33.5471439311,106.70586475,0.0,37.1018798503,116.476155989,13.2184503681,3.29268230872,9.90576805939,0.02
 06/16  16:00:00,295.501605196,33.8325902636,107.283746571,0.0,37.1018798503,116.476155989,20.7137625692,2.18109587815,9.90576805939,8.62689863162
 06/16  17:00:00,292.718349923,33.8789434536,104.45534996,0.0,37.1018798503,116.476155989,13.4698954347,3.5441273753,9.90576805939,0.02
 06/16  18:00:00,168.552788454,27.9831142797,67.4514272277,0.0,24.7345865669,47.5788473902,31.6344406459,26.6615566162,4.9528840297,0.02
 06/16  19:00:00,164.255018554,27.8167019448,63.3200653936,0.0,24.7345865669,47.5788473902,50.6024055913,45.6295215616,4.9528840297,0.02
 06/16  20:00:00,151.838905237,28.2368651143,67.0423888628,0.0,12.3672932834,38.6892022431,52.0753531671,49.0836227493,2.97173041782,0.02
 06/16  21:00:00,118.874915731,19.1001959945,45.709179935,0.0,12.3672932834,27.0668015668,40.3206848262,37.3289544083,2.97173041782,0.02
 06/16  22:00:00,109.858473178,22.7223011221,52.2867013751,0.0,4.12243109448,15.9888894789,54.2982818644,51.3065514466,2.97173041782,0.02
 06/16  23:00:00,89.5215303781,17.0770712114,37.7557626936,0.0,4.12243109448,15.9888894789,49.42014536,46.4284149421,2.97173041782,0.02
 06/16  24:00:00,100.827743753,22.1567752038,43.8214978193,0.0,4.12243109448,15.9888894789,80.1389641419,77.1472337241,2.97173041782,0.02
 06/17  01:00:00,79.4622702263,15.1953279079,29.6318372644,0.0,4.12243109448,15.9888894789,59.2298778612,56.2381474434,2.97173041782,0.02
 06/17  02:00:00,95.6013053524,21.0745220725,39.7041082572,0.0,4.12243109448,15.9888894789,86.2313290588,83.239598641,2.97173041782,0.02
 06/17  03:00:00,75.6062524738,14.7711834692,26.1999638811,0.0,4.12243109448,15.9888894789,59.0991829352,56.1074525174,2.97173041782,0.02
 06/17  04:00:00,105.432047742,27.2930317881,43.0659307152,0.0,4.12243109448,16.0517297156,116.63178904,105.058214096,2.97173041782,8.6018445268
 06/17  05:00:00,90.8740844664,27.1657884565,40.3810441975,0.0,4.12243109448,16.0517297156,108.306816775,105.315086357,2.97173041782,0.02
 06/17  06:00:00,120.477644983,28.6502939918,47.2951910836,0.0,4.12243109448,39.6058045677,88.7353481693,85.7436177515,2.97173041782,0.02
 06/17  07:00:00,163.413714062,28.6575428903,54.0650590034,2.16675269602,12.3672932834,65.3531420225,141.937409026,136.964524996,4.9528840297,0.02
 06/17  08:00:00,167.314433489,28.6578138506,56.0523962671,1.18897542835,12.3672932834,68.2430321324,138.924655945,133.951771915,4.9528840297,0.02
 06/17  09:00:00,197.503880559,28.7424270723,57.9083065057,0.42102444162,16.4897243779,93.1370602926,129.499450115,121.554835667,7.92461444751,0.02
 06/17  10:00:00,200.270280846,28.7960626026,60.7184129497,0.323568721919,16.4897243779,93.1370602926,125.217730905,117.273116457,7.92461444751,0.02
 06/17  11:00:00,202.262631528,28.8083659976,62.7771421488,0.244873382708,16.4897243779,93.1370602926,123.039391706,115.094777258,7.92461444751,0.02
 06/17  12:00:00,194.309787948,28.9027034798,63.946562186,0.179901212506,16.4897243779,83.9857416113,129.654208546,113.118618588,7.92461444751,8.61097551026
 06/17  13:00:00,197.279689028,29.0304964148,66.8660381275,0.102557229004,16.4897243779,83.9857416113,119.199546966,111.254932518,7.92461444751,0.02
 06/17  14:00:00,198.610443456,29.1425156802,68.1645585784,0.0228315221945,16.4897243779,83.9857416113,117.689260645,109.744646197,7.92461444751,0.02
 06/17  15:00:00,174.759152551,28.6502939918,62.2852147777,0.0,12.3672932834,70.6512738906,58.4849852307,53.512101201,4.9528840297,0.02
 06/17  16:00:00,174.087820999,28.6502939918,61.6138755075,0.0,12.3672932834,70.6512738906,56.9139801113,51.9410960816,4.9528840297,0.02
 06/17  17:00:00,161.219179246,28.6502939918,61.2687739562,0.0,12.3672932834,58.1284167478,59.5315629639,54.5586789342,4.9528840297,0.02
 06/17  18:00:00,119.636465772,27.8020051145,53.7218682497,0.0,12.3672932834,24.9413748627,82.0541544848,77.0812704551,4.9528840297,0.02
 06/17  19:00:00,119.221628776,28.1201134435,52.9889229027,0.0,12.3672932834,24.9413748627,89.3972073879,84.4243233582,4.9528840297,0.02
 06/17  20:00:00,98.5835665542,27.0950977167,45.8120503844,0.0,4.12243109448,16.0517297156,99.8192359567,96.8275055389,2.97173041782,0.02
 06/17  21:00:00,73.6098885127,13.7094527471,25.3189221342,0.0,4.12243109448,15.9888894789,53.7358945348,50.744164117,2.97173041782,0.02
 06/17  22:00:00,87.4270568837,20.4164133799,32.2147641991,0.0,4.12243109448,15.9888894789,88.4819008341,85.4901704162,2.97173041782,0.02
 06/17  23:00:00,62.4580985309,11.2904598213,16.6397164197,0.0,4.12243109448,15.9888894789,46.2914007379,43.29967032,2.97173041782,0.02
 06/17  24:00:00,80.481125342,19.2917458047,26.4202958766,0.0,4.12243109448,15.9888894789,87.8621952669,76.288618752,2.97173041782,8.60184609704
 06/18  01:00:00,61.5950480306,13.0527136799,15.9952406122,0.0,2.06121554724,15.9888894789,59.7135100139,56.7217795961,2.97173041782,0.02
 06/18  02:00:00,61.0554842032,13.0527136799,15.4556768773,0.0,2.06121554724,15.9888894789,60.0774238723,57.0856934544,2.97173041782,0.02
 06/18  03:00:00,69.6543505174,17.4036182399,19.5696601872,0.0,2.06121554724,15.9888894789,78.0746244091,75.0828939913,2.97173041782,0.02
 06/18  04:00:00,68.2118417493,17.4036182399,18.1271514897,0.0,2.06121554724,15.9888894789,78.6880519262,75.6963215084,2.97173041782,0.02
 06/18  05:00:00,59.1729029042,18.6760515559,19.5616127228,0.0,2.06121554724,15.9888894789,78.9731955522,75.9814651343,2.97173041782,0.02
 06/18  06:00:00,57.2478671002,17.4036182399,21.2581769532,0.0,2.06121554724,15.9888894789,78.7977819455,75.8060515276,2.97173041782,0.02
 06/18  07:00:00,77.9582319913,22.9421272281,36.296054374,0.0,2.06121554724,15.9888894789,96.5639380908,93.5722076729,2.97173041782,0.02
 06/18  08:00:00,99.6315032252,18.8457093313,34.3911690635,0.0,4.12243109448,41.7362269337,74.1916881671,69.2188041374,4.9528840297,0.02
 06/18  09:00:00,116.409629942,23.8752449932,45.956022055,0.0,4.12243109448,41.7362269337,90.0724404726,85.0995564429,4.9528840297,0.02
 06/18  10:00:00,105.06711038,19.1001959945,39.5457476379,0.0,4.12243109448,41.7362269337,71.9582591227,66.985375093,4.9528840297,0.02
 06/18  11:00:00,120.689831389,23.7904161054,50.3708119923,0.0,4.12243109448,41.7362269337,89.6356464458,84.6627624161,4.9528840297,0.02
 06/18  12:00:00,106.262762962,18.9305382191,40.9375999855,0.0,4.12243109448,41.7362269337,72.0184375811,67.0455535514,4.9528840297,0.02
 06/18  13:00:00,123.521777909,23.7055872177,53.287587412,0.0,4.12243109448,41.7362269337,88.496719444,83.5238354143,4.9528840297,0.02
 06/18  14:00:00,109.338853394,18.8457093313,44.0985193067,0.0,4.12243109448,41.7362269337,70.1137817112,65.1408976815,4.9528840297,0.02
 06/18  15:00:00,127.536432004,23.7904161054,57.2174126106,0.0,4.12243109448,41.7362269337,82.714241176,77.7413571463,4.9528840297,0.02
 06/18  16:00:00,93.3419944174,18.9305382191,44.8745237317,0.0,4.12243109448,24.8785346261,65.4911970209,60.5183129912,4.9528840297,0.02
 06/18  17:00:00,94.1223223456,22.8354063057,52.5936614315,0.0,2.06121554724,15.9888894789,86.3680253878,83.37629497,2.97173041782,0.02
 06/18  18:00:00,73.59957705,17.1901763951,37.8769202571,0.0,2.06121554724,15.9888894789,67.7889100618,64.797179644,2.97173041782,0.02
 06/18  19:00:00,87.9905380554,22.6657485302,46.6315348732,0.0,2.06121554724,15.9888894789,90.9764623922,87.9847319744,2.97173041782,0.02
 06/18  20:00:00,65.885117005,14.856012357,27.8518822759,0.0,2.06121554724,15.9888894789,60.3250112646,57.3332808468,2.97173041782,0.02
 06/18  21:00:00,89.8408463613,20.6284855992,36.4776974622,0.0,2.06121554724,15.9888894789,86.9758094896,83.9840790717,2.97173041782,0.02
 06/18  22:00:00,66.6001480271,12.5847851719,21.521860867,0.0,2.06121554724,15.9888894789,52.2541534479,49.26242303,2.97173041782,0.02
 06/18  23:00:00,79.4118771113,19.1220880292,27.5819214164,0.0,2.06121554724,15.9888894789,83.6160996619,80.6243692441,2.97173041782,0.02
 06/18  24:00:00,58.3638469139,10.6323511286,15.2915851305,0.0,2.06121554724,15.9888894789,45.5130318836,42.5213014658,2.97173041782,0.02
 06/19  01:00:00,75.611081719,18.2737991519,22.5681993367,0.0,4.12243109448,15.9888894789,83.8161736287,80.8244432108,2.97173041782,0.02
 06/19  02:00:00,65.7491289276,13.9228945919,17.1911295857,0.0,4.12243109448,15.9888894789,65.1183190954,62.1265886776,2.97173041782,0.02
 06/19  03:00:00,68.4608623143,14.516696806,19.3090607108,0.0,4.12243109448,15.9888894789,64.6080628192,61.6163324014,2.97173041782,0.02
 06/19  04:00:00,116.361094652,27.4838967855,36.6696055879,0.0,12.3672932834,24.9413748627,121.183322205,107.628599146,4.9528840297,8.60183902878
 06/19  05:00:00,120.723001953,28.2872443772,44.5725740563,7.4014246414,12.3672932834,24.9413748627,179.797672956,174.824788926,4.9528840297,0.02
 06/19  06:00:00,180.79383669,28.7303518191,54.2599740809,1.54543765798,24.7345865669,70.7195625826,144.244959323,134.319191264,9.90576805939,0.02
 06/19  07:00:00,223.572989295,29.0637609997,63.674107934,0.534740126805,37.1018798503,92.3937384068,121.915574459,111.9898064,9.90576805939,0.02
 06/19  08:00:00,241.700622884,29.4808699258,69.5410472311,0.334975959598,37.1018798503,104.434947198,113.854423789,103.92865573,9.90576805939,0.02
 06/19  09:00:00,256.996264478,29.8207968718,72.6407895547,0.149270135844,37.1018798503,116.476155989,106.076606027,96.150837968,9.90576805939,0.02
 06/19  10:00:00,259.544444224,30.0646148892,75.0718304722,0.0220098409694,37.1018798503,116.476155989,106.333364753,87.7955008864,9.90576805939,8.63209580767
 06/19  11:00:00,265.197387894,30.4314927334,80.3796544573,0.0,37.1018798503,116.476155989,81.7999402975,71.8741722381,9.90576805939,0.02
 06/19  12:00:00,259.478150499,30.8207149687,86.3130123437,0.0,37.1018798503,104.434947198,73.0868409696,54.5513135634,9.90576805939,8.62975934674
 06/19  13:00:00,277.786760042,31.2700066121,92.1305275818,0.0,37.1018798503,116.476155989,50.6042069009,40.6784388415,9.90576805939,0.02
 06/19  14:00:00,279.500280739,31.6480390236,93.466228985,0.0,37.1018798503,116.476155989,51.6277737764,33.0894359278,9.90576805939,8.63256978919
 06/19  15:00:00,278.530827296,32.0928289731,92.0522040477,0.0,37.1018798503,116.476155989,44.0711141817,34.1453461223,9.90576805939,0.02
 06/19  16:00:00,276.177435065,32.3910630608,89.4011248613,0.0,37.1018798503,116.476155989,53.8112375313,35.2788449216,9.90576805939,8.62662455031
 06/19  17:00:00,268.140839998,32.3393055549,81.4174925304,0.0,37.1018798503,116.476155989,64.9589923744,55.033224315,9.90576805939,0.02
 06/19  18:00:00,160.991868586,27.8914888506,59.9821322123,0.0,24.7345865669,47.5788473902,65.119359358,60.1464753283,4.9528840297,0.02
 06/19  19:00:00,159.395585303,27.8073628898,58.4699699049,0.0,24.7345865669,47.5788473902,71.766013071,66.7931290413,4.9528840297,0.02
 06/19  20:00:00,144.070921526,28.2288097081,59.282459014,0.0,12.3672932834,38.6892022431,85.7571657391,82.7654353213,2.97173041782,0.02
 06/19  21:00:00,108.318047494,17.2537980609,37.0523001361,0.0,12.3672932834,27.0668015668,58.6455481325,55.6538177147,2.97173041782,0.02
 06/19  22:00:00,100.944966739,21.6824624346,44.4398292372,0.0,4.12243109448,15.9888894789,80.0489144797,77.0571840619,2.97173041782,0.02
 06/19  23:00:00,83.1929750354,15.6194723465,32.938397534,0.0,4.12243109448,15.9888894789,58.0686940269,55.076963609,2.97173041782,0.02
 06/19  24:00:00,96.607683854,21.1169365164,40.6680722208,0.0,4.12243109448,15.9888894789,93.7700392572,82.1971502596,2.97173041782,8.60115857976
 06/20  01:00:00,78.1880319522,14.9408412447,28.6120856395,0.0,4.12243109448,15.9888894789,57.7477260744,54.7559956566,2.97173041782,0.02
 06/20  02:00:00,95.239847067,21.0745220725,39.3426500991,0.0,4.12243109448,15.9888894789,88.9435245314,85.9517941136,2.97173041782,0.02
 06/20  03:00:00,72.3043326015,13.115650533,24.6071686144,0.0,4.12243109448,15.9888894789,52.4679168835,49.4761864656,2.97173041782,0.02
 06/20  04:00:00,128.567733407,27.6535545609,48.7065866216,0.0,12.3672932834,24.9413748627,103.499281988,98.5263979585,4.9528840297,0.02
 06/20  05:00:00,120.942713432,27.9667767088,49.7240175311,2.79016037459,12.3672932834,24.9413748627,169.486891519,164.514007489,4.9528840297,0.02
 06/20  06:00:00,178.050395034,29.1216038357,51.9153103075,0.75540780044,24.7345865669,70.7195625826,136.612639334,126.686871274,9.90576805939,0.02
 06/20  07:00:00,216.35099002,29.473954457,56.5364545392,0.040199568801,37.1018798503,92.3937384068,116.618819091,106.693051032,9.90576805939,0.02
 06/20  08:00:00,228.548966142,29.6825400009,56.5226840124,0.0,37.1018798503,104.434947198,110.165319825,100.239551765,9.90576805939,0.02
 06/20  09:00:00,236.19752803,29.9198790951,51.8922401039,0.0,37.1018798503,116.476155989,114.672411697,96.1388720934,9.90576805939,8.62777154404
 06/20  10:00:00,238.860741648,30.1770038277,54.2977649812,0.0,37.1018798503,116.476155989,103.078793927,93.1530258674,9.90576805939,0.02
 06/20  11:00:00,241.872133185,30.4249571039,57.0609226404,0.0,37.1018798503,116.476155989,109.120308029,90.5804740313,9.90576805939,8.63406593866
 06/20  12:00:00,232.207122922,30.7521595232,59.1105660752,0.0,37.1018798503,104.434947198,97.8959634104,87.970195351,9.90576805939,0.02
 06/20  13:00:00,246.933361898,31.073055432,61.4740626316,0.0,37.1018798503,116.476155989,95.4216031929,85.4958351335,9.90576805939,0.02
 06/20  14:00:00,247.369681042,31.298221528,61.6854763266,0.0,37.1018798503,116.476155989,102.391818284,83.8535797556,9.90576805939,8.63247046879
 06/20  15:00:00,247.483461857,31.4849916392,61.6126607567,0.0,37.1018798503,116.476155989,92.5803315495,82.6545634901,9.90576805939,0.02
 06/20  16:00:00,248.097585066,31.6896696269,62.0226948634,0.0,37.1018798503,116.476155989,99.7572398686,81.2249620165,9.90576805939,8.62650979263
 06/20  17:00:00,247.271776524,31.7148517634,61.1728793135,0.0,37.1018798503,116.476155989,90.6746745613,80.748906502,9.90576805939,0.02
 06/20  18:00:00,148.645392359,27.8878567899,47.6392845715,0.0,24.7345865669,47.5788473902,66.625513333,61.6526293033,4.9528840297,0.02
 06/20  19:00:00,146.694708299,27.8033221634,45.7731299218,0.0,24.7345865669,47.5788473902,72.2595573748,67.2866733451,4.9528840297,0.02
 06/20  20:00:00,130.053351989,28.1207994885,45.3728958868,0.0,12.3672932834,38.6892022431,85.7053317139,82.7136012961,2.97173041782,0.02
 06/20  21:00:00,98.9069201436,17.1477619512,27.7472068867,0.0,12.3672932834,27.0668015668,67.8977380705,56.3222011239,2.97173041782,8.60380652882
 06/20  22:00:00,88.5866710745,21.2865942919,32.4774017655,0.0,4.12243109448,15.9888894789,79.1046825422,76.1129521244,2.97173041782,0.02
 06/20  23:00:00,70.0948188041,13.985831445,21.5006780901,0.0,4.12243109448,15.9888894789,56.773644686,53.7819142682,2.97173041782,0.02
 06/20  24:00:00,83.7976311123,20.2043411605,28.7974108422,0.0,4.12243109448,15.9888894789,83.4816613484,80.4899309306,2.97173041782,0.02
 06/21  01:00:00,63.3772425335,12.8611638698,15.9345653421,0.0,4.12243109448,15.9888894789,56.4161905938,53.4244601759,2.97173041782,0.02
 06/21  02:00:00,76.9252771346,19.5681245025,22.5612737426,0.0,4.12243109448,15.9888894789,87.7013721235,84.7096417057,2.97173041782,0.02
 06/21  03:00:00,59.8954293607,12.1825327679,13.1313834068,0.0,4.12243109448,15.9888894789,57.4436147839,54.4518843661,2.97173041782,0.02
 06/21  04:00:00,108.767821913,27.8232123364,28.73701759,0.0,12.3672932834,24.9413748627,107.334466297,102.361582268,4.9528840297,0.02
 06/21  05:00:00,104.410925349,27.9566514567,31.5894903677,4.40302491628,12.3672932834,24.9413748627,170.227979511,165.255095481,4.9528840297,0.02
 06/21  06:00:00,163.408683722,29.0675741531,36.4272812648,1.65575539676,24.7345865669,70.7195625826,136.583095761,126.657327701,9.90576805939,0.02
 06/21  07:00:00,205.975929923,29.3914058175,45.756236349,0.527906699964,37.1018798503,92.3937384068,116.501779634,106.576011575,9.90576805939,0.02
 06/21  08:00:00,228.361912865,29.614971052,56.1013970691,0.301792427237,37.1018798503,104.434947198,109.548719466,99.6229514067,9.90576805939,0.02
 06/21  09:00:00,246.151102152,29.8198589387,61.7935921525,0.15226386586,37.1018798503,116.476155989,114.47052192,95.9387603035,9.90576805939,8.62599355703
 06/21  10:00:00,246.069869989,29.9760303227,61.6501853394,0.0576748809927,37.1018798503,116.476155989,103.700059498,93.7742914385,9.90576805939,0.02
 06/21  11:00:00,245.459181487,30.1732838394,60.8864700245,0.0131873807072,37.1018798503,116.476155989,110.316505588,91.7768019247,9.90576805939,8.63393560387
 06/21  12:00:00,238.346883484,30.5090698784,65.4934165696,0.0,37.1018798503,104.434947198,98.760219807,88.8344517476,9.90576805939,0.02
 06/21  13:00:00,253.875403157,30.7145839186,68.7745710581,0.0,37.1018798503,116.476155989,105.252415103,86.7127175903,9.90576805939,8.6339294538
 06/21  14:00:00,253.430063007,30.9085821435,68.1355139401,0.0,37.1018798503,116.476155989,95.1047400185,85.1789719591,9.90576805939,0.02
 06/21  15:00:00,255.905177869,31.0699490361,70.4494056144,0.0,37.1018798503,116.476155989,93.9199979925,83.9942299331,9.90576805939,0.02
 06/21  16:00:00,260.419632857,31.3527120763,74.6817279071,0.0,37.1018798503,116.476155989,100.407617381,81.8753979508,9.90576805939,8.62645137081
 06/21  17:00:00,261.050018367,31.5154246974,75.150542349,0.0,37.1018798503,116.476155989,90.4300621797,80.5042941203,9.90576805939,0.02
 06/21  18:00:00,159.185642049,27.8877197113,58.179668173,0.0,24.7345865669,47.5788473902,66.3429052263,61.3700211966,4.9528840297,0.02
 06/21  19:00:00,155.748973011,27.8031322986,54.8275812424,0.0,24.7345865669,47.5788473902,71.2805234706,66.3076394409,4.9528840297,0.02
 06/21  20:00:00,136.709605797,28.1208818937,52.0290650445,0.0,12.3672932834,38.6892022431,93.6488363487,82.0685225687,2.97173041782,8.60858336217
 06/21  21:00:00,100.493151204,17.1477619512,29.3334459611,0.0,12.3672932834,27.0668015668,59.36507763,56.3733472122,2.97173041782,0.02
 06/21  22:00:00,85.9687522005,21.2865942919,29.8594838544,0.0,4.12243109448,15.9888894789,79.4865893494,76.4948589316,2.97173041782,0.02
 06/21  23:00:00,66.2305459453,13.4549660839,18.1940671874,0.0,4.12243109448,15.9888894789,52.2961380861,49.3044076683,2.97173041782,0.02
 06/21  24:00:00,81.227058196,20.2467556044,26.1844243044,0.0,4.12243109448,15.9888894789,84.0248918604,81.0331614426,2.97173041782,0.02
 06/22  01:00:00,61.9047470628,12.1825327679,15.1407017332,0.0,4.12243109448,15.9888894789,56.2352639308,53.243533513,2.97173041782,0.02
 06/22  02:00:00,77.3198297237,19.1439800639,23.3799714718,0.0,4.12243109448,15.9888894789,89.8585881632,86.8668577454,2.97173041782,0.02
 06/22  03:00:00,62.1775263305,12.776334982,14.8196788095,0.0,4.12243109448,15.9888894789,57.6857712638,54.694040846,2.97173041782,0.02
 06/22  04:00:00,110.312239655,27.4838967855,30.6207514793,0.0,12.3672932834,24.9413748627,106.073487822,101.100603792,4.9528840297,0.02
 06/22  05:00:00,111.455488144,28.4914486677,36.8630146189,5.63926679825,12.3672932834,24.9413748627,169.948397218,164.975513188,4.9528840297,0.02
 06/22  06:00:00,171.518531494,28.9532574197,43.200339112,3.10686255912,24.7345865669,70.7195625826,137.431733162,127.505965103,9.90576805939,0.02
 06/22  07:00:00,206.628447407,29.3661682534,45.5155658363,1.4463362024,37.1018798503,92.3937384068,118.210425442,108.284657383,9.90576805939,0.02
 06/22  08:00:00,220.561503615,29.4885916982,47.5315329715,1.19762005191,37.1018798503,104.434947198,112.31583857,102.390070511,9.90576805939,0.02
 06/22  09:00:00,236.042332799,29.6256985833,51.1697958974,0.861475970408,37.1018798503,116.476155989,117.245747743,98.7137889942,9.90576805939,8.62619068948
 06/22  10:00:00,239.735643494,29.7294546559,54.9599934686,0.660205646002,37.1018798503,116.476155989,106.15364209,96.227874031,9.90576805939,0.02
 06/22  11:00:00,249.670536024,29.8698029889,65.0434758385,0.371037346827,37.1018798503,116.476155989,111.799809935,93.2601934703,9.90576805939,8.63384840483
 06/22  12:00:00,243.499126878,30.0547165182,70.9366269231,0.163379235482,37.1018798503,104.434947198,90.5142329381,80.5884648788,9.90576805939,0.02
 06/22  13:00:00,257.529870937,30.2452830668,72.8555467919,0.0428071246894,37.1018798503,116.476155989,89.7627551412,71.2231501421,9.90576805939,8.63383693964
 06/22  14:00:00,255.50043674,30.4270105667,70.680621177,0.00683577969701,37.1018798503,116.476155989,87.7219935799,77.7962255205,9.90576805939,0.02
 06/22  15:00:00,250.560765943,30.5823683543,65.5925746151,0.0,37.1018798503,116.476155989,104.087375858,85.5509435181,9.90576805939,8.63066428054
 06/22  16:00:00,245.441415456,30.6192522621,60.4369844418,0.0,37.1018798503,116.476155989,94.7351102666,84.8093422072,9.90576805939,0.02
 06/22  17:00:00,240.685363886,30.557343098,55.7439641025,0.0,37.1018798503,116.476155989,94.7708361295,84.8450680701,9.90576805939,0.02
 06/22  18:00:00,141.756431446,27.6111401171,41.0270346288,0.0,24.7345865669,47.5788473902,71.0871470319,66.1142630022,4.9528840297,0.02
 06/22  19:00:00,142.546170891,28.1201134435,41.307795384,0.0,24.7345865669,47.5788473902,76.5576006737,71.584716644,4.9528840297,0.02
 06/22  20:00:00,121.143930476,27.3778606758,37.2064210092,0.0,12.3672932834,38.6892022431,98.0922638264,86.5119658515,2.97173041782,8.60856755706
 06/22  21:00:00,93.634416747,16.6812030687,22.9412760863,0.0,12.3672932834,27.0668015668,60.615664426,57.6239340082,2.97173041782,0.02
 06/22  22:00:00,83.2567031028,20.7210683736,27.7129610278,0.0,4.12243109448,15.9888894789,83.3714057676,80.3796753498,2.97173041782,0.02
 06/22  23:00:00,63.280573082,12.6066772066,16.0923835246,0.0,4.12243109448,15.9888894789,53.5934537523,50.6017233345,2.97173041782,0.02
 06/22  24:00:00,76.31285582,19.1439800639,22.3729977644,0.0,4.12243109448,15.9888894789,85.2625044849,82.2707740671,2.97173041782,0.02
 06/23  01:00:00,63.3039113074,13.3701371962,15.3522618189,0.0,4.12243109448,15.9888894789,55.0980418911,52.1063114733,2.97173041782,0.02
 06/23  02:00:00,76.7521734989,19.1439800639,22.8123154921,0.0,4.12243109448,15.9888894789,90.3543981697,87.3626677519,2.97173041782,0.02
 06/23  03:00:00,63.9681478629,13.2428938646,16.1437416818,0.0,4.12243109448,15.9888894789,58.134260815,55.1425303972,2.97173041782,0.02
 06/23  04:00:00,110.906968806,27.3778606758,31.3215169413,0.0,12.3672932834,24.9413748627,107.310924628,102.338040598,4.9528840297,0.02
 06/23  05:00:00,112.606902542,28.3953032581,35.9672286602,7.78261274632,12.3672932834,24.9413748627,170.327766916,165.354882887,4.9528840297,0.02
 06/23  06:00:00,167.821021442,28.9786666,38.4242806513,4.1600019507,24.7345865669,70.7195625826,137.572591062,127.646823003,9.90576805939,0.02
 06/23  07:00:00,200.900861368,29.4192466111,39.9713885906,1.20984980198,37.1018798503,92.3937384068,116.170823315,106.245055255,9.90576805939,0.02
 06/23  08:00:00,215.439750553,29.6581836422,42.5205711134,0.917230544807,37.1018798503,104.434947198,111.07510238,98.4458874697,9.90576805939,2.72344685068
 06/23  09:00:00,231.281565742,29.9460120123,46.2109665452,0.739247818782,37.1018798503,116.476155989,110.340065374,94.512723895,9.90576805939,5.92157341924
 06/23  10:00:00,235.643909518,30.2145524077,50.5214897834,0.521868466635,37.1018798503,116.476155989,101.933677162,92.0079091022,9.90576805939,0.02
 06/23  11:00:00,237.584081206,30.396692978,52.5599564666,0.241231904624,37.1018798503,116.476155989,108.778545705,90.2390424753,9.90576805939,8.63373517009
 06/23  12:00:00,225.785450329,30.6784665182,52.7201305305,0.0424419132609,37.1018798503,104.434947198,98.2004799793,88.2747119199,9.90576805939,0.02
 06/23  13:00:00,239.361837748,30.9766628075,53.9989582163,0.0,37.1018798503,116.476155989,104.605031247,86.0654436528,9.90576805939,8.63381953449
 06/23  14:00:00,240.644593475,31.2055948036,55.0530240057,0.0,37.1018798503,116.476155989,94.2846479901,84.3588799307,9.90576805939,0.02
 06/23  15:00:00,241.19783755,31.4290184896,55.3830081815,0.0,37.1018798503,116.476155989,101.076659685,82.5403281268,9.90576805939,8.63056349888
 06/23  16:00:00,242.37004178,31.6590038456,56.3258608089,0.0,37.1018798503,116.476155989,90.8207232335,80.8949551741,9.90576805939,0.02
 06/23  17:00:00,242.193748795,31.763000877,56.0466870928,0.0,37.1018798503,116.476155989,89.9628861006,80.0371180412,9.90576805939,0.02
 06/23  18:00:00,145.629303171,27.9732712899,44.5377732437,0.0,24.7345865669,47.5788473902,66.8161832029,61.8432991732,4.9528840297,0.02
 06/23  19:00:00,143.313867031,27.803746481,42.3918601745,0.0,24.7345865669,47.5788473902,80.0397408391,66.4796176599,4.9528840297,8.60723914946
 06/23  20:00:00,122.456556568,28.085595617,37.8113232096,0.0,12.3672932834,38.6892022431,85.3130384546,82.3213080368,2.97173041782,0.02
 06/23  21:00:00,89.4054280672,16.2068902994,19.2133977874,0.0,12.3672932834,27.0668015668,56.8235303528,53.831799935,2.97173041782,0.02
 06/23  22:00:00,77.6869617296,21.2865942919,21.5776938405,0.0,4.12243109448,15.9888894789,80.0662481085,77.0745176907,2.97173041782,0.02
 06/23  23:00:00,60.5050697318,13.2853083084,12.6382491646,0.0,4.12243109448,15.9888894789,52.44382601,49.4520955922,2.97173041782,0.02
 06/23  24:00:00,73.306811743,19.1439800639,19.3669537682,0.0,4.12243109448,15.9888894789,84.3392198621,81.3474894443,2.97173041782,0.02
 06/24  01:00:00,59.8264470674,13.3701371962,11.8747976486,0.0,4.12243109448,15.9888894789,53.8459198145,50.8541893967,2.97173041782,0.02
 06/24  02:00:00,72.6363287574,19.1439800639,18.6964708104,0.0,4.12243109448,15.9888894789,89.5097551701,86.5180247523,2.97173041782,0.02
 06/24  03:00:00,59.4991182811,13.2428938646,11.6747121504,0.0,4.12243109448,15.9888894789,58.0255070287,55.0337766109,2.97173041782,0.02
 06/24  04:00:00,85.1121795771,26.1054273598,23.9336684061,0.0,4.12243109448,16.0517297156,114.863545951,111.871815533,2.97173041782,0.02
 06/24  05:00:00,73.9294595849,26.1054273598,24.4967817168,0.0,4.12243109448,16.0517297156,113.715164638,110.72343422,2.97173041782,0.02
 06/24  06:00:00,100.774995067,28.6502939918,27.5925423478,0.0,4.12243109448,39.6058045677,93.3348799447,90.3431495269,2.97173041782,0.02
 06/24  07:00:00,150.513089271,28.6908460804,34.1091975054,9.18868727787,12.3672932834,65.3531420225,146.728969226,141.756085197,4.9528840297,0.02
 06/24  08:00:00,158.288395598,28.6742124023,41.3898021844,6.809138557,12.3672932834,68.2430321324,143.455201316,138.482317286,4.9528840297,0.02
 06/24  09:00:00,192.289809419,28.715180947,50.3123078803,2.83018480023,16.4897243779,93.1370602926,133.365419473,125.420805025,7.92461444751,0.02
 06/24  10:00:00,194.585026059,28.7315652883,53.8328156875,1.58841362052,16.4897243779,93.1370602926,136.995675763,120.457887598,7.92461444751,8.61317371732
 06/24  11:00:00,195.173306166,28.7447105098,54.860128559,1.13625920732,16.4897243779,93.1370602926,125.955622933,118.011008486,7.92461444751,0.02
 06/24  12:00:00,185.328307302,28.7746090575,54.5398027556,0.733311845597,16.4897243779,83.9857416113,123.794093564,115.849479117,7.92461444751,0.02
 06/24  13:00:00,184.389416879,28.8009097629,53.8764285312,0.431486745506,16.4897243779,83.9857416113,122.171699118,114.22708467,7.92461444751,0.02
 06/24  14:00:00,184.002419584,28.8213337262,53.6000870333,0.300450777333,16.4897243779,83.9857416113,120.906203326,112.961588878,7.92461444751,0.02
 06/24  15:00:00,164.026977186,28.6502939918,51.5530253558,0.0,12.3672932834,70.6512738906,61.4266076878,56.4537236581,4.9528840297,0.02
 06/24  16:00:00,163.451308661,28.6502939918,50.9773704228,0.0,12.3672932834,70.6512738906,69.2408200073,55.6775353126,4.9528840297,8.61040066496
 06/24  17:00:00,150.530076194,28.6502939918,50.579683191,0.0,12.3672932834,58.1284167478,64.422887718,59.4500036883,4.9528840297,0.02
 06/24  18:00:00,109.118265954,27.2718245661,43.7338503517,0.0,12.3672932834,24.9413748627,87.2814830451,82.3085990154,4.9528840297,0.02
 06/24  19:00:00,111.547368366,28.0140773338,45.4206999942,0.0,12.3672932834,24.9413748627,94.2333608768,89.2604768471,4.9528840297,0.02
 06/24  20:00:00,92.5957750783,27.3778606758,39.5414973603,0.0,4.12243109448,16.0517297156,103.779323122,100.787592704,2.97173041782,0.02
 06/24  21:00:00,61.146041155,10.9511442703,15.6669760925,0.0,4.12243109448,15.9888894789,46.753560242,43.7618298242,2.97173041782,0.02
 06/24  22:00:00,79.7363430248,18.6979435905,26.269317281,0.0,4.12243109448,15.9888894789,81.4978708124,78.5061403946,2.97173041782,0.02
 06/24  23:00:00,58.8044522864,10.5263150189,13.7770121455,0.0,4.12243109448,15.9888894789,44.4410870303,41.4493566125,2.97173041782,0.02
 06/24  24:00:00,74.5373882931,18.2737991519,21.4945069453,0.0,4.12243109448,15.9888894789,81.8243250873,78.8325946695,2.97173041782,0.02
 06/25  01:00:00,71.3908749835,17.4036182399,21.3061858363,0.0,2.06121554724,15.9888894789,79.5325152127,76.5407847949,2.97173041782,0.02
 06/25  02:00:00,65.4555815599,13.9010025572,19.0074865906,0.0,2.06121554724,15.9888894789,59.3210785358,56.329348118,2.97173041782,0.02
 06/25  03:00:00,63.7539854989,13.4768581186,17.7300349349,0.0,2.06121554724,15.9888894789,59.8475029046,56.8557724868,2.97173041782,0.02
 06/25  04:00:00,74.8715406301,17.4036182399,24.7868513831,0.0,2.06121554724,15.9888894789,78.3252503059,75.3335198881,2.97173041782,0.02
 06/25  05:00:00,66.530034341,17.4036182399,28.1911783883,0.0,2.06121554724,15.9888894789,78.0993174638,75.107587046,2.97173041782,0.02
 06/25  06:00:00,72.9283136289,18.6760515559,35.6661909851,0.0,2.06121554724,15.9888894789,77.9915066284,74.9997762106,2.97173041782,0.02
 06/25  07:00:00,77.9520748907,21.7545227999,37.4775024334,0.0,2.06121554724,15.9888894789,98.2736711101,95.2819406923,2.97173041782,0.02
 06/25  08:00:00,104.25442273,19.0153671068,38.8444314426,0.0,4.12243109448,41.7362269337,76.1251645386,71.1522805089,4.9528840297,0.02
 06/25  09:00:00,117.497062179,23.4511005545,47.5173588695,0.0,4.12243109448,41.7362269337,91.6437460862,86.6708620565,4.9528840297,0.02
 06/25  10:00:00,106.246482451,19.1001959945,40.7516621758,0.0,4.12243109448,41.7362269337,73.4230420976,68.4501580679,4.9528840297,0.02
 06/25  11:00:00,117.579476013,22.8148838965,48.2359892573,0.0,4.12243109448,41.7362269337,88.9469134363,83.9740294066,4.9528840297,0.02
 06/25  12:00:00,111.770476349,19.3122682139,46.0635837466,0.0,4.12243109448,41.7362269337,71.0653526223,66.0924685926,4.9528840297,0.02
 06/25  13:00:00,122.603122956,23.0269561158,53.04756387,0.0,4.12243109448,41.7362269337,80.3761646849,75.4032806552,4.9528840297,0.02
 06/25  14:00:00,113.904491725,19.4183043235,48.0915628979,0.0,4.12243109448,41.7362269337,62.6873927291,57.7145086994,4.9528840297,0.02
 06/25  15:00:00,124.899732782,23.3450644448,55.0260652533,0.0,4.12243109448,41.7362269337,89.9135569371,76.3588409549,4.9528840297,8.60183195249
 06/25  16:00:00,97.3470627378,19.5243404332,48.2857900964,0.0,4.12243109448,24.8785346261,64.5424736821,59.5695896524,4.9528840297,0.02
 06/25  17:00:00,91.9275577957,22.2628113135,50.9714922212,0.0,2.06121554724,15.9888894789,75.389013674,72.3972832561,2.97173041782,0.02
 06/25  18:00:00,80.1690980129,18.4420873019,43.1677350388,0.0,2.06121554724,15.9888894789,65.5976606054,62.6059301876,2.97173041782,0.02
 06/25  19:00:00,78.1464943622,19.4755417281,40.0580856059,0.0,2.06121554724,15.9888894789,79.307466665,76.3157362472,2.97173041782,0.02
 06/25  20:00:00,75.4742821838,17.3598341705,34.8836348126,0.0,2.06121554724,15.9888894789,70.6664085841,67.6746781662,2.97173041782,0.02
 06/25  21:00:00,82.4986336175,18.1451861948,31.699171888,0.0,2.06121554724,15.9888894789,74.2246614172,71.2329309994,2.97173041782,0.02
 06/25  22:00:00,68.3367645336,15.1953279079,20.5675482365,0.0,2.06121554724,15.9888894789,64.18982559,61.1980951722,2.97173041782,0.02
 06/25  23:00:00,63.0321048395,14.1773812551,15.9656932754,0.0,2.06121554724,15.9888894789,65.0269173645,62.0351869467,2.97173041782,0.02
 06/25  24:00:00,71.1170926793,18.2519071172,19.9990346156,0.0,2.06121554724,15.9888894789,80.1907240958,77.198993678,2.97173041782,0.02
 06/26  01:00:00,71.3495066898,17.4036182399,19.0790003934,0.0,4.12243109448,15.9888894789,79.3167802248,76.3250498069,2.97173041782,0.02
 06/26  02:00:00,65.0987054315,13.985831445,16.3831213339,0.0,4.12243109448,15.9888894789,60.3086404082,57.3169099904,2.97173041782,0.02
 06/26  03:00:00,62.2600285446,13.0527136799,14.5041279859,0.0,4.12243109448,15.9888894789,60.2845361919,57.2928057741,2.97173041782,0.02
 06/26  04:00:00,111.819014896,27.9292484461,31.6559110363,0.0,12.3672932834,24.9413748627,113.374923169,108.40203914,4.9528840297,0.02
 06/26  05:00:00,109.997205153,27.836592823,33.4788215096,8.22003287707,12.3672932834,24.9413748627,181.054037161,176.081153131,4.9528840297,0.02
 06/26  06:00:00,164.611641978,28.7761681056,34.2418502927,5.33555128568,24.7345865669,70.7195625826,147.440137797,137.514369738,9.90576805939,0.02
 06/26  07:00:00,195.624633323,28.9334459869,33.7442467386,2.64656456697,37.1018798503,92.3937384068,127.724639654,117.798871594,9.90576805939,0.02
 06/26  08:00:00,206.796901498,29.0193535775,33.1431734022,2.2906167026,37.1018798503,104.434947198,130.175993054,111.647583059,9.90576805939,8.62264193599
 06/26  09:00:00,218.793169871,29.0775933414,33.30812415,2.02212920132,37.1018798503,116.476155989,117.962596951,108.036828891,9.90576805939,0.02
 06/26  10:00:00,221.996422599,29.1378251576,36.7645973956,1.70801318526,37.1018798503,116.476155989,114.862155842,104.936387782,9.90576805939,0.02
 06/26  11:00:00,225.630782055,29.2102973473,40.6490150146,1.38528703214,37.1018798503,116.476155989,120.696593953,102.15733984,9.90576805939,8.63348605404
 06/26  12:00:00,214.627529494,29.3031532314,41.8378542813,1.14212304626,37.1018798503,104.434947198,109.761603491,99.8358354312,9.90576805939,0.02
 06/26  13:00:00,226.788993447,29.4181503924,42.0789801869,0.905661301289,37.1018798503,116.476155989,115.819246307,97.2799833386,9.90576805939,8.63349490875
 06/26  14:00:00,224.341988214,29.5260739889,39.7125072953,0.717447422911,37.1018798503,116.476155989,105.276291068,95.3505230084,9.90576805939,0.02
 06/26  15:00:00,222.44003128,29.674412206,37.9051823624,0.474637910247,37.1018798503,116.476155989,111.821944229,93.2874642778,9.90576805939,8.62871189159
 06/26  16:00:00,222.927635783,29.7302203515,38.3878120454,0.42443907808,37.1018798503,116.476155989,102.033655114,92.1078870544,9.90576805939,0.02
 06/26  17:00:00,225.081936397,29.8078895835,40.5678264911,0.322168495836,37.1018798503,116.476155989,100.958705816,91.0329377562,9.90576805939,0.02
 06/26  18:00:00,135.085299553,27.5263112293,34.4407336995,0.0,24.7345865669,47.5788473902,73.9695168308,68.9966328011,4.9528840297,0.02
 06/26  19:00:00,135.666962003,28.1201134435,34.4285903294,0.0,24.7345865669,47.5788473902,87.9199666373,74.3586419475,4.9528840297,8.60844066015
 06/26  20:00:00,115.214001995,27.1657884565,31.48857722,0.0,12.3672932834,38.6892022431,92.8064290486,89.8146986308,2.97173041782,0.02
 06/26  21:00:00,87.2973830821,15.1953279079,18.1437126049,0.0,12.3672932834,27.0668015668,58.8130743182,55.8213439004,2.97173041782,0.02
 06/26  22:00:00,76.0975942554,19.1439800639,22.1577364886,0.0,4.12243109448,15.9888894789,81.4513685182,78.4596381004,2.97173041782,0.02
 06/26  23:00:00,60.8263065963,12.1825327679,14.0622617615,0.0,4.12243109448,15.9888894789,56.543541863,53.5518114452,2.97173041782,0.02
 06/26  24:00:00,76.6748845776,20.2043411605,21.6746657005,0.0,4.12243109448,15.9888894789,87.7659163814,84.7741859636,2.97173041782,0.02
 06/27  01:00:00,59.9255467534,12.1825327679,13.1615019582,0.0,4.12243109448,15.9888894789,57.1190670776,54.1273366598,2.97173041782,0.02
 06/27  02:00:00,74.8542837604,20.2467556044,19.8116504704,0.0,4.12243109448,15.9888894789,89.1368965117,86.1451660939,2.97173041782,0.02
 06/27  03:00:00,59.0587951263,12.1825327679,12.2947502919,0.0,4.12243109448,15.9888894789,57.4646322124,54.4729017946,2.97173041782,0.02
 06/27  04:00:00,105.329838283,27.9999391858,25.1164927474,0.00581540409672,12.3672932834,24.9413748627,110.881239689,105.908355659,4.9528840297,0.02
 06/27  05:00:00,105.83780094,27.891331145,26.9509356361,10.5337765179,12.3672932834,24.9413748627,174.317819982,169.344935952,4.9528840297,0.02
 06/27  06:00:00,160.063629191,28.8751296219,28.3680154258,6.56241213418,24.7345865669,70.7195625826,140.054300961,130.128532902,9.90576805939,0.02
 06/27  07:00:00,196.600110318,29.1728754952,34.8334168625,2.29344486931,37.1018798503,92.3937384068,118.362029659,108.436261599,9.90576805939,0.02
 06/27  08:00:00,217.05424078,29.3501586358,43.5894735924,1.77085502821,37.1018798503,104.434947198,119.213519968,100.683739914,9.90576805939,8.62401199484
 06/27  09:00:00,233.744881742,29.5764310618,48.3255659934,1.45756857522,37.1018798503,116.476155989,106.306549019,96.3807809592,9.90576805939,0.02
 06/27  10:00:00,239.189643144,29.7933443353,53.9485020036,1.06181073685,37.1018798503,116.476155989,103.59306892,93.6673008603,9.90576805939,0.02
 06/27  11:00:00,244.837107971,30.0416367829,59.8513354933,0.557962238129,37.1018798503,116.476155989,109.975902607,91.4368450092,9.90576805939,8.63328953795
 06/27  12:00:00,239.438873696,30.4479555049,66.4884678641,0.158052711389,37.1018798503,104.434947198,98.8115522747,88.8857842153,9.90576805939,0.02
 06/27  13:00:00,256.258815175,30.8580322736,70.9996051919,0.0149842655467,37.1018798503,116.476155989,104.799276285,86.2604899596,9.90576805939,8.63301826555
 06/27  14:00:00,258.073687612,31.2654801365,72.4222502536,0.0,37.1018798503,116.476155989,93.8601130089,83.9343449495,9.90576805939,0.02
 06/27  15:00:00,256.009432879,31.6203703696,70.0032703227,0.0,37.1018798503,116.476155989,100.085360157,81.5494044535,9.90576805939,8.63018764383
 06/27  16:00:00,257.33166218,31.9508466809,70.9956540644,0.0,37.1018798503,116.476155989,89.5957785924,79.670010533,9.90576805939,0.02
 06/27  17:00:00,258.914649843,32.1805731472,72.3500261596,0.0,37.1018798503,116.476155989,88.4011619294,78.47539387,9.90576805939,0.02
 06/27  18:00:00,156.613706809,27.9766160682,55.5188366839,0.0,24.7345865669,47.5788473902,65.573814356,60.6009303263,4.9528840297,0.02
 06/27  19:00:00,153.598573826,27.8073173335,52.6730000028,0.0,24.7345865669,47.5788473902,78.6075636817,65.046231708,4.9528840297,8.60844794403
 06/27  20:00:00,135.457432391,28.2293467681,50.6684516834,0.0,12.3672932834,38.6892022431,83.7951395186,80.8034091007,2.97173041782,0.02
 06/27  21:00:00,98.311213142,17.2537980609,27.0454818433,0.0,12.3672932834,27.0668015668,59.064018188,56.0722877702,2.97173041782,0.02
 06/27  22:00:00,85.6638547984,21.4562520673,29.3849293859,0.0,4.12243109448,15.9888894789,80.6681202833,77.6763898655,2.97173041782,0.02
 06/27  23:00:00,66.1501155794,13.5397949716,18.0288086022,0.0,4.12243109448,15.9888894789,50.3391294231,47.3473990053,2.97173041782,0.02
 06/27  24:00:00,76.3371591279,19.5681245025,21.9731569686,0.0,4.12243109448,15.9888894789,82.0176680841,79.0259376663,2.97173041782,0.02
 06/28  01:00:00,60.506541261,13.4549660839,12.4700632077,0.0,4.12243109448,15.9888894789,54.9109813469,51.9192509291,2.97173041782,0.02
 06/28  02:00:00,72.9941473134,19.1439800639,19.0542896205,0.0,4.12243109448,15.9888894789,89.2677277906,86.2759973728,2.97173041782,0.02
 06/28  03:00:00,58.9751690933,13.115650533,11.2780065492,0.0,4.12243109448,15.9888894789,54.9406569454,51.9489265276,2.97173041782,0.02
 06/28  04:00:00,102.802076026,27.4626895635,23.1317955707,0.0,12.3672932834,24.9413748627,106.842826647,101.869942617,4.9528840297,0.02
 06/28  05:00:00,104.117943333,28.3492005708,25.6933804904,7.26443801706,12.3672932834,24.9413748627,171.106393869,166.133509839,4.9528840297,0.02
 06/28  06:00:00,158.188322269,28.8965629638,30.6591474026,2.37453994527,24.7345865669,70.7195625826,136.71291198,126.78714392,9.90576805939,0.02
 06/28  07:00:00,202.058301282,29.3505581695,41.5698920182,0.837478780658,37.1018798503,92.3937384068,115.038881022,105.113112963,9.90576805939,0.02
 06/28  08:00:00,225.046842007,29.7032570146,52.3339125604,0.665922580217,37.1018798503,104.434947198,116.013862769,97.4841287601,9.90576805939,8.62396594964
 06/28  09:00:00,241.748448178,30.1041901993,56.7987431779,0.460203501576,37.1018798503,116.476155989,103.017797509,93.0920294492,9.90576805939,0.02
 06/28  10:00:00,248.883119627,30.445679606,63.7952282995,0.256228998183,37.1018798503,116.476155989,100.179405515,90.2536374557,9.90576805939,0.02
 06/28  11:00:00,255.828198921,30.7134617774,70.686316063,0.0422539005713,37.1018798503,116.476155989,106.814933125,88.2759695296,9.90576805939,8.6331955359
