Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  12:00:00,248.601365532,31.1545307494,75.1024407245,0.0,37.1018798503,104.434947198,95.6891614893,85.7633934299,9.90576805939,0.02
 06/28  13:00:00,263.23298986,31.6417110623,77.2050908668,0.0,37.1018798503,116.476155989,101.581710515,83.0426656261,9.90576805939,8.63327682964
 06/28  14:00:00,267.386515251,32.1124590666,80.888103417,0.0,37.1018798503,116.476155989,90.9474965896,81.0217285302,9.90576805939,0.02
 06/28  15:00:00,271.275560641,32.6655680128,84.2242048305,0.0,37.1018798503,116.476155989,97.3423588754,78.806496919,9.90576805939,8.630093897
 06/28  16:00:00,271.138460699,33.13830187,83.615001335,0.0,37.1018798503,116.476155989,86.8483832296,76.9226151702,9.90576805939,0.02
 06/28  17:00:00,272.308574893,33.3219564783,84.6025705186,0.0,37.1018798503,116.476155989,85.1951387058,75.2693706464,9.90576805939,0.02
 06/28  18:00:00,163.188273425,27.985222237,62.0847983075,0.0,24.7345865669,47.5788473902,64.2124303654,59.2395463357,4.9528840297,0.02
 06/28  19:00:00,157.447437435,27.8201945914,56.5089872254,0.0,24.7345865669,47.5788473902,77.4543483834,63.8930557584,4.9528840297,8.60840859539
 06/28  20:00:00,138.086355547,28.2390532382,53.2876691609,0.0,12.3672932834,38.6892022431,82.3906153881,79.3988849702,2.97173041782,0.02
 06/28  21:00:00,99.445137675,17.3598341705,28.0733708523,0.0,12.3672932834,27.0668015668,57.2516211734,54.2598907556,2.97173041782,0.02
 06/28  22:00:00,85.1921148287,21.6259098428,28.7435317024,0.0,4.12243109448,15.9888894789,79.8606210527,76.8688906349,2.97173041782,0.02
 06/28  23:00:00,67.7306822244,14.5796336591,18.5427409167,0.0,4.12243109448,15.9888894789,53.2682525677,50.2765221499,2.97173041782,0.02
 06/28  24:00:00,77.5774838012,20.3103772702,22.4712289367,0.0,4.12243109448,15.9888894789,81.3970727973,78.4053423795,2.97173041782,0.02
 06/29  01:00:00,59.9096828839,12.6066772066,12.7214937702,0.0,4.12243109448,15.9888894789,53.9383432511,50.9466128333,2.97173041782,0.02
 06/29  02:00:00,75.0137367695,19.8508874616,20.3669717416,0.0,4.12243109448,15.9888894789,88.665370929,85.6736405112,2.97173041782,0.02
 06/29  03:00:00,60.1257828299,12.6066772066,12.9375936752,0.0,4.12243109448,15.9888894789,56.8797065666,53.8879761488,2.97173041782,0.02
 06/29  04:00:00,105.803173676,27.632347339,25.9632355094,0.0,12.3672932834,24.9413748627,106.515638395,101.542754365,4.9528840297,0.02
 06/29  05:00:00,108.26537125,28.3884183412,31.3840214072,5.6820073111,12.3672932834,24.9413748627,169.877986473,164.905102443,4.9528840297,0.02
 06/29  06:00:00,168.505824639,28.9382785299,41.3172537879,1.99222042808,24.7345865669,70.7195625826,136.424392854,126.498624794,9.90576805939,0.02
 06/29  07:00:00,211.716825166,29.3906837871,51.449438789,0.576331397759,37.1018798503,92.3937384068,116.239860147,106.314092087,9.90576805939,0.02
 06/29  08:00:00,232.86250338,29.6407471211,60.6272832764,0.250726390753,37.1018798503,104.434947198,117.563768817,99.0341216039,9.90576805939,8.62387915407
 06/29  09:00:00,255.617764858,30.0173775522,71.080678344,0.134401327267,37.1018798503,116.476155989,103.524582962,93.5988149026,9.90576805939,0.02
 06/29  10:00:00,261.910112869,30.4706694624,77.035112964,0.0183535786914,37.1018798503,116.476155989,98.8847893486,88.9590212892,9.90576805939,0.02
 06/29  11:00:00,259.814716422,30.7717831934,74.6567693817,0.0,37.1018798503,116.476155989,106.102296955,87.5634487479,9.90576805939,8.63308014778
 06/29  12:00:00,250.015116603,31.1303159997,76.5404123099,0.0,37.1018798503,104.434947198,95.0548171243,85.129049065,9.90576805939,0.02
 06/29  13:00:00,267.481807845,31.5500246499,81.5455981021,0.0,37.1018798503,116.476155989,97.3204385697,78.7814763549,9.90576805939,8.6331941554
 06/29  14:00:00,270.56854383,31.871787862,84.3108098378,0.0,37.1018798503,116.476155989,84.0567473567,74.1309792974,9.90576805939,0.02
 06/29  15:00:00,274.709277451,32.2100981978,88.1133936266,0.0,37.1018798503,116.476155989,81.762844494,63.2279628543,9.90576805939,8.62911358033
 06/29  16:00:00,275.850683651,32.4818422224,88.9836889042,0.0,37.1018798503,116.476155989,64.9182417514,54.992473692,9.90576805939,0.02
 06/29  17:00:00,275.896695024,32.6619480627,88.8507030206,0.0,37.1018798503,116.476155989,65.7762904424,55.850522383,9.90576805939,0.02
 06/29  18:00:00,170.2910342,27.9792708539,69.1935122355,0.0,24.7345865669,47.5788473902,56.2813005456,51.308416516,4.9528840297,0.02
 06/29  19:00:00,165.768583659,27.8082305769,64.8420978146,0.0,24.7345865669,47.5788473902,75.4912406958,61.9300449079,4.9528840297,8.60831175819
 06/29  20:00:00,147.44425004,28.2282298213,62.6563860738,0.0,12.3672932834,38.6892022431,81.9554619877,78.9637315699,2.97173041782,0.02
 06/29  21:00:00,107.921872305,17.2537980609,36.6561419711,0.0,12.3672932834,27.0668015668,57.633444696,54.6417142782,2.97173041782,0.02
 06/29  22:00:00,98.8126470513,21.541080955,42.4488928693,0.0,4.12243109448,15.9888894789,78.7440173604,75.7522869425,2.97173041782,0.02
 06/29  23:00:00,81.5526895765,15.5346434588,31.3829428232,0.0,4.12243109448,15.9888894789,55.4720933513,52.4803629335,2.97173041782,0.02
 06/29  24:00:00,99.3732066353,21.4562520673,43.0942813303,0.0,4.12243109448,15.9888894789,84.3495909205,81.3578605027,2.97173041782,0.02
 06/30  01:00:00,82.0411606005,15.1953279079,32.2107294388,0.0,4.12243109448,15.9888894789,60.0185495183,57.0268191005,2.97173041782,0.02
 06/30  02:00:00,96.4553588631,20.9472787409,40.6854069164,0.0,4.12243109448,15.9888894789,83.1219844732,80.1302540554,2.97173041782,0.02
 06/30  03:00:00,76.6502101908,14.516696806,27.4984100942,0.0,4.12243109448,15.9888894789,62.644047196,59.6523167782,2.97173041782,0.02
 06/30  04:00:00,129.169301218,27.4838967855,49.4778136737,0.0,12.3672932834,24.9413748627,102.176416145,97.2035321154,4.9528840297,0.02
 06/30  05:00:00,130.135332173,28.6444393469,55.9325560089,2.747412698,12.3672932834,24.9413748627,167.030269843,162.057385814,4.9528840297,0.02
 06/30  06:00:00,189.978034686,29.054813523,64.1481117437,0.517037598939,24.7345865669,70.7195625826,134.576530494,124.650762434,9.90576805939,0.02
 06/30  07:00:00,229.264465383,29.7091890867,69.2197712709,0.0351352638591,37.1018798503,92.3937384068,110.774718355,100.848950295,9.90576805939,0.02
 06/30  08:00:00,245.352041793,29.9778941108,73.0304044503,0.0,37.1018798503,104.434947198,105.255904333,86.7263261854,9.90576805939,8.62381008848
 06/30  09:00:00,263.267808088,30.2907520071,78.5917504138,0.0,37.1018798503,116.476155989,80.7325067763,70.8067387169,9.90576805939,0.02
 06/30  10:00:00,270.418057458,30.6977773417,85.3343115295,0.0,37.1018798503,116.476155989,57.671994728,47.7462266687,9.90576805939,0.02
 06/30  11:00:00,275.884403168,31.1129751609,90.3852646177,0.0,37.1018798503,116.476155989,48.30195821,29.7631819173,9.90576805939,8.63300823331
 06/30  12:00:00,268.453226697,31.6637035834,94.445142675,0.0,37.1018798503,104.434947198,31.7853118171,21.8595437578,9.90576805939,0.02
 06/30  13:00:00,280.639822418,32.0911458172,94.1624917991,0.0,37.1018798503,116.476155989,38.1708188508,19.6320287395,9.90576805939,8.63302205185
 06/30  14:00:00,278.729757002,32.4642467245,91.8795727601,0.0,37.1018798503,116.476155989,35.5816698121,25.6559017527,9.90576805939,0.02
 06/30  15:00:00,279.638234971,32.7383723867,92.5140778009,0.0,37.1018798503,116.476155989,41.6254125527,23.0897459466,9.90576805939,8.62989854672
 06/30  16:00:00,280.423407065,32.8729484137,93.165311212,0.0,37.1018798503,116.476155989,27.5711375919,17.6453695325,9.90576805939,0.02
 06/30  17:00:00,274.404722089,32.7652216301,87.2554617032,0.0,37.1018798503,116.476155989,41.7975435146,31.8717754552,9.90576805939,0.02
 06/30  18:00:00,162.934809229,27.889925776,61.9266347024,0.0,24.7345865669,47.5788473902,54.3929644638,49.4200804341,4.9528840297,0.02
 06/30  19:00:00,160.515971993,27.8050347006,59.5926832429,0.0,24.7345865669,47.5788473902,70.0930936225,65.1202095929,4.9528840297,0.02
 06/30  20:00:00,144.112990303,28.2279971116,59.3253553368,0.0,12.3672932834,38.6892022431,92.5791921872,80.9990790382,2.97173041782,8.60838273119
 06/30  21:00:00,108.172193393,17.2537980609,36.9064630308,0.0,12.3672932834,27.0668015668,57.9795564957,54.9878260779,2.97173041782,0.02
 06/30  22:00:00,99.6733965915,21.4562520673,43.3944713344,0.0,4.12243109448,15.9888894789,78.6859389211,75.6942085032,2.97173041782,0.02
 06/30  23:00:00,81.3725137613,15.4498145711,31.2875959385,0.0,4.12243109448,15.9888894789,55.8361121906,52.8443817728,2.97173041782,0.02
 06/30  24:00:00,96.377264153,21.3714231796,40.1831677838,0.0,4.12243109448,15.9888894789,85.1032673801,82.1115369623,2.97173041782,0.02
 07/01  01:00:00,74.9601970244,14.1130747766,26.2388147514,0.0,4.12243109448,15.9888894789,58.0004804206,55.0087500028,2.97173041782,0.02
 07/01  02:00:00,84.4281149335,19.5681245025,30.0641129873,0.0,4.12243109448,15.9888894789,83.2201927565,80.2284623387,2.97173041782,0.02
 07/01  03:00:00,67.5821619926,13.0308216452,19.9698285283,0.0,4.12243109448,15.9888894789,52.4306367491,49.4389063313,2.97173041782,0.02
 07/01  04:00:00,95.1041864902,26.3174995792,33.7136035541,0.0,4.12243109448,16.0517297156,111.75512031,108.763389893,2.97173041782,0.02
 07/01  05:00:00,86.2614071598,26.9537162372,33.6312742087,0.0,4.12243109448,16.0517297156,110.833982142,107.842251724,2.97173041782,0.02
 07/01  06:00:00,111.576910913,28.6502939918,38.394458661,0.0,4.12243109448,39.6058045677,91.6456716204,88.6539412026,2.97173041782,0.02
 07/01  07:00:00,156.21752385,28.6553632425,42.3035200259,6.73428264799,12.3672932834,65.3531420225,146.463234541,141.490350511,4.9528840297,0.02
 07/01  08:00:00,158.021503448,28.6520816387,42.450430321,5.50375937482,12.3672932834,68.2430321324,143.937595566,138.964711536,4.9528840297,0.02
 07/01  09:00:00,185.577522527,28.7010340658,43.3970541316,3.04731427719,16.4897243779,93.1370602926,134.249816171,126.305201724,7.92461444751,0.02
 07/01  10:00:00,186.605418613,28.7096585049,44.8001250029,2.6634044228,16.4897243779,93.1370602926,138.873123855,122.335536964,7.92461444751,8.61297244345
 07/01  11:00:00,188.623124625,28.7283647855,47.7967843155,1.66577813919,16.4897243779,93.1370602926,127.169517753,119.224903306,7.92461444751,0.02
 07/01  12:00:00,184.928862495,28.7460265113,53.7388521122,1.16341355319,16.4897243779,83.9857416113,124.602352977,116.65773853,7.92461444751,0.02
 07/01  13:00:00,191.128405466,28.7653231517,60.2618071712,0.820697624105,16.4897243779,83.9857416113,122.177204207,114.232589759,7.92461444751,0.02
 07/01  14:00:00,194.762371169,28.7914750281,64.2124797013,0.477882460882,16.4897243779,83.9857416113,120.054495096,112.109880649,7.92461444751,0.02
 07/01  15:00:00,174.365653323,28.6502939918,61.8917157639,0.0,12.3672932834,70.6512738906,59.7801939431,54.8073099134,4.9528840297,0.02
 07/01  16:00:00,176.572315446,28.6502939918,64.0983735489,0.0,12.3672932834,70.6512738906,66.3605922373,52.7975643642,4.9528840297,8.61014384332
 07/01  17:00:00,157.505175144,28.6502939918,57.5547826596,0.0,12.3672932834,58.1284167478,62.5697029742,57.5968189445,4.9528840297,0.02
 07/01  18:00:00,109.826535917,27.3778606758,44.3360844328,0.0,12.3672932834,24.9413748627,85.9659259396,80.9930419099,4.9528840297,0.02
 07/01  19:00:00,114.952442277,28.0140773338,48.8257741576,0.0,12.3672932834,24.9413748627,92.3440729727,87.371188943,4.9528840297,0.02
 07/01  20:00:00,95.1982464733,27.1657884565,42.3560412502,0.0,4.12243109448,16.0517297156,101.891007915,98.8992774971,2.97173041782,0.02
 07/01  21:00:00,64.2864473676,11.6297753722,18.1287515004,0.0,4.12243109448,15.9888894789,45.618391344,42.6266609262,2.97173041782,0.02
 07/01  22:00:00,75.5952663671,18.2737991519,22.5523853793,0.0,4.12243109448,15.9888894789,79.2387469294,76.2470165116,2.97173041782,0.02
 07/01  23:00:00,58.3794813023,11.7146042599,12.1369565517,0.0,4.12243109448,15.9888894789,46.021695559,43.0299651412,2.97173041782,0.02
 07/01  24:00:00,71.5557574616,18.2737991519,18.512876468,0.0,4.12243109448,15.9888894789,79.2627722804,76.2710418626,2.97173041782,0.02
 07/02  01:00:00,57.8066311471,13.0527136799,12.1129343109,0.0,2.06121554724,15.9888894789,58.7403793881,55.7486489703,2.97173041782,0.02
 07/02  02:00:00,65.586856507,17.4036182399,15.3440919716,0.0,2.06121554724,15.9888894789,78.1068581375,75.1151277197,2.97173041782,0.02
 07/02  03:00:00,73.2960363002,21.7545227999,18.7264644018,0.0,2.06121554724,15.9888894789,99.6298730849,96.638142667,2.97173041782,0.02
 07/02  04:00:00,65.1448320056,17.4036182399,15.0601431702,0.0,2.06121554724,15.9888894789,80.8453016569,77.8535712391,2.97173041782,0.02
 07/02  05:00:00,64.4586318381,22.3907394579,18.6495099002,0.0,2.06121554724,15.9888894789,101.279254616,98.2875241979,2.97173041782,0.02
 07/02  06:00:00,52.1914513094,17.8277626785,15.7742949343,0.00332304591205,2.06121554724,15.9888894789,81.2487702569,78.2570398391,2.97173041782,0.02
 07/02  07:00:00,61.9426664548,21.7545227999,21.4680944465,0.0,2.06121554724,15.9888894789,101.294749481,98.3030190633,2.97173041782,0.02
 07/02  08:00:00,85.865468639,18.7608804436,20.7099644748,0.0,4.12243109448,41.7362269337,78.1305550906,73.1576710609,4.9528840297,0.02
 07/02  09:00:00,99.881855362,22.6028116772,30.7504414004,0.0,4.12243109448,41.7362269337,93.7725202517,88.799636222,4.9528840297,0.02
 07/02  10:00:00,101.316721959,19.0153671068,35.9067310525,0.0,4.12243109448,41.7362269337,74.2728095945,69.2999255648,4.9528840297,0.02
 07/02  11:00:00,114.697948273,23.2390283352,44.9303175685,0.0,4.12243109448,41.7362269337,91.5120901709,86.5392061412,4.9528840297,0.02
 07/02  12:00:00,103.921132883,18.7820876655,38.7444213274,0.0,4.12243109448,41.7362269337,72.4014216772,67.4285376475,4.9528840297,0.02
 07/02  13:00:00,119.034907475,23.3450644448,49.1612405666,0.0,4.12243109448,41.7362269337,88.8501848342,83.8773008045,4.9528840297,0.02
 07/02  14:00:00,107.162018194,18.8881237752,41.8792704306,0.0,4.12243109448,41.7362269337,70.9030387688,65.9301547391,4.9528840297,0.02
 07/02  15:00:00,124.458978499,23.6631727738,54.2672031587,0.0,4.12243109448,41.7362269337,87.0244883508,82.0516043211,4.9528840297,0.02
 07/02  16:00:00,93.0145861532,18.9941598849,44.4832001721,0.0,4.12243109448,24.8785346261,69.0360812123,64.0631971826,4.9528840297,0.02
 07/02  17:00:00,93.7160249991,22.7929918618,52.2297791671,0.0,2.06121554724,15.9888894789,84.879234097,81.8875036792,2.97173041782,0.02
 07/02  18:00:00,74.8396238685,17.2537980609,39.0533460404,0.0,2.06121554724,15.9888894789,73.7970403642,62.2234892792,2.97173041782,8.6018206672
 07/02  19:00:00,85.4399592349,21.6047026208,45.1687983942,0.0,2.06121554724,15.9888894789,85.1934261732,82.2016957554,2.97173041782,0.02
 07/02  20:00:00,65.8338286323,14.5372192152,28.1461835762,0.0,2.06121554724,15.9888894789,57.0950797477,54.1033493299,2.97173041782,0.02
 07/02  21:00:00,87.9085806303,20.4164133799,34.7575048694,0.0,2.06121554724,15.9888894789,85.8362638539,82.8445334361,2.97173041782,0.02
 07/02  22:00:00,65.2587511797,11.7994331476,20.9926127547,0.0,2.06121554724,15.9888894789,47.9041120629,44.912381645,2.97173041782,0.02
 07/02  23:00:00,82.0301409499,19.1220880292,30.2001863423,0.0,2.06121554724,15.9888894789,82.3058389165,79.3141084986,2.97173041782,0.02
 07/02  24:00:00,70.328242037,14.3251469959,23.4539554025,0.00204732737482,2.06121554724,15.9888894789,59.7568417343,56.7651113165,2.97173041782,0.02
 07/03  01:00:00,74.8127643226,16.0655088199,24.0816794064,0.00367691529505,4.12243109448,15.9888894789,67.152454097,64.1607236792,2.97173041782,0.02
 07/03  02:00:00,66.3522679798,13.9228945919,17.7942699345,0.0,4.12243109448,15.9888894789,64.2682758822,61.2765454643,2.97173041782,0.02
 07/03  03:00:00,72.2506009343,16.0655088199,21.5088425485,0.0143504236376,4.12243109448,15.9888894789,67.4170488371,64.4253184193,2.97173041782,0.02
 07/03  04:00:00,114.257310355,27.5475184513,34.5022010328,0.0,12.3672932834,24.9413748627,112.407461403,107.434577373,4.9528840297,0.02
 07/03  05:00:00,121.132284565,28.2561054929,38.7364386279,11.3288162442,12.3672932834,24.9413748627,179.645534333,174.672650303,4.9528840297,0.02
 07/03  06:00:00,172.318989404,28.7218631279,41.6392906611,5.69976374491,24.7345865669,70.7195625826,145.570589129,135.64482107,9.90576805939,0.02
 07/03  07:00:00,207.982169857,28.9029759318,46.7450781159,2.03374844943,37.1018798503,92.3937384068,124.623699308,114.697931248,9.90576805939,0.02
 07/03  08:00:00,225.836558219,29.0188512852,53.765183576,0.708801291832,37.1018798503,104.434947198,115.498067706,105.572299647,9.90576805939,0.02
 07/03  09:00:00,245.752753492,29.2115361228,61.6600828969,0.495814954031,37.1018798503,116.476155989,118.994327867,100.461844058,9.90576805939,8.62671574919
 07/03  10:00:00,254.635130626,29.5515773667,70.4563748919,0.241244023095,37.1018798503,116.476155989,104.552264838,94.6264967782,9.90576805939,0.02
 07/03  11:00:00,261.382764828,29.8774973042,77.072522437,0.046571973852,37.1018798503,116.476155989,95.772641056,77.23408907,9.90576805939,8.63278392656
 07/03  12:00:00,253.110464492,30.2197179551,80.5463968496,0.0,37.1018798503,104.434947198,75.2723594044,65.346591345,9.90576805939,0.02
 07/03  13:00:00,267.849934506,30.6004351793,82.8633098886,0.0,37.1018798503,116.476155989,75.6575420467,57.1189746517,9.90576805939,8.63279933565
 07/03  14:00:00,268.546049416,30.820384159,83.3397561599,0.0,37.1018798503,116.476155989,63.5929578947,53.6671898353,9.90576805939,0.02
 07/03  15:00:00,270.938514149,31.1552629581,85.3974826078,0.0,37.1018798503,116.476155989,58.6768131475,48.7510450881,9.90576805939,0.02
 07/03  16:00:00,272.341974391,31.4628937181,86.4939297827,0.0,37.1018798503,116.476155989,62.3348179143,43.8036132724,9.90576805939,8.62543658249
 07/03  17:00:00,269.066104736,31.5623429517,83.1197433368,0.0,37.1018798503,116.476155989,63.3496870692,53.4239190098,9.90576805939,0.02
 07/03  18:00:00,163.280748983,27.8038951319,62.3586144063,0.0,24.7345865669,47.5788473902,63.0481516004,58.0752675707,4.9528840297,0.02
 07/03  19:00:00,162.765485631,28.2280857424,61.4191552732,0.0,24.7345865669,47.5788473902,71.7296170516,66.7567330219,4.9528840297,0.02
 07/03  20:00:00,140.882940145,27.6959690048,56.6273262033,0.0,12.3672932834,38.6892022431,84.9320322333,81.9403018155,2.97173041782,0.02
 07/03  21:00:00,110.41450961,17.5719063899,38.8306617375,0.0,12.3672932834,27.0668015668,66.0402206567,54.4632227316,2.97173041782,8.60526750731
 07/03  22:00:00,99.0199519702,21.8386668749,42.3318156857,0.0,4.12243109448,15.9888894789,80.7710283347,77.7792979169,2.97173041782,0.02
 07/03  23:00:00,83.2171689532,15.4498145711,33.1322506788,0.0,4.12243109448,15.9888894789,58.8801340266,55.8884036088,2.97173041782,0.02
 07/03  24:00:00,98.3035664487,21.2865942919,42.1942985746,0.0,4.12243109448,15.9888894789,87.4489126345,84.4571822167,2.97173041782,0.02
 07/04  01:00:00,75.6882925179,14.856012357,28.2583921667,0.0,2.06121554724,15.9888894789,57.9645601176,54.9728296997,2.97173041782,0.02
 07/04  02:00:00,91.68709201,20.8624498532,38.0631842669,0.0,2.06121554724,15.9888894789,87.9466365271,84.9549061093,2.97173041782,0.02
 07/04  03:00:00,73.7079982205,14.0706603327,27.0902456707,0.0,2.06121554724,15.9888894789,59.6252052156,56.6334747978,2.97173041782,0.02
 07/04  04:00:00,94.5763346651,21.1169365164,40.6979403163,0.0,2.06121554724,15.9888894789,91.1373292353,88.1455988175,2.97173041782,0.02
 07/04  05:00:00,62.8524496726,13.4768581186,26.2251660476,0.0,2.06121554724,15.9888894789,58.8526615874,55.8609311696,2.97173041782,0.02
 07/04  06:00:00,86.1924086302,22.6028116772,44.8695477418,0.0,2.06121554724,15.9888894789,98.3512500962,95.3595196784,2.97173041782,0.02
 07/04  07:00:00,75.2334622413,18.5063937804,38.1409977819,0.0,2.06121554724,15.9888894789,73.791254721,70.7995243032,2.97173041782,0.02
 07/04  08:00:00,118.792115639,23.1117850036,49.1517284307,0.0,4.12243109448,41.7362269337,88.5228653462,83.5499813166,4.9528840297,0.02
 07/04  09:00:00,108.180806238,19.2062321042,42.5799504503,0.0,4.12243109448,41.7362269337,70.2394467706,65.2665627409,4.9528840297,0.02
 07/04  10:00:00,117.877679385,22.9209200062,48.4281571622,0.0,4.12243109448,41.7362269337,85.7317351149,80.7588510852,4.9528840297,0.02
 07/04  11:00:00,110.308593497,19.3122682139,44.6017015783,0.0,4.12243109448,41.7362269337,64.7043182568,59.7314342271,4.9528840297,0.02
 07/04  12:00:00,119.850229361,23.0269561158,50.294670998,0.0,4.12243109448,41.7362269337,76.0605344574,71.0876504277,4.9528840297,0.02
 07/04  13:00:00,111.936470626,19.4183043235,46.1235425599,0.0,4.12243109448,41.7362269337,56.1664741871,51.1935901574,4.9528840297,0.02
 07/04  14:00:00,122.135594849,23.2390283352,52.3679642213,0.0,4.12243109448,41.7362269337,63.4727701086,58.4998860789,4.9528840297,0.02
 07/04  15:00:00,110.509704651,19.4183043235,44.6967765325,0.0,4.12243109448,41.7362269337,54.3851682882,49.4122842585,4.9528840297,0.02
 07/04  16:00:00,104.096183946,23.2390283352,51.186245566,0.0,4.12243109448,24.8785346261,67.1213397851,62.1484557554,4.9528840297,0.02
 07/04  17:00:00,76.3440904655,17.3598341705,40.4517768458,0.0,2.06121554724,15.9888894789,45.0806404653,42.0889100475,2.97173041782,0.02
 07/04  18:00:00,91.598024748,22.5809196425,50.3238513883,0.0,2.06121554724,15.9888894789,61.7915531318,58.799822714,2.97173041782,0.02
 07/04  19:00:00,70.4099764761,16.0655088199,35.8387838342,0.0,2.06121554724,15.9888894789,46.75076527,43.7590348521,2.97173041782,0.02
 07/04  20:00:00,89.3003673424,21.0745220725,44.8610538411,0.0,2.06121554724,15.9888894789,67.5560962294,64.5643658116,2.97173041782,0.02
 07/04  21:00:00,81.6048268104,15.1953279079,33.8356106971,0.0,2.06121554724,15.9888894789,45.1378718103,42.1461413925,2.97173041782,0.02
 07/04  22:00:00,99.8979588875,21.2865942919,45.8499064069,0.0,2.06121554724,15.9888894789,60.7877147611,57.7959843433,2.97173041782,0.02
 07/04  23:00:00,77.8866453049,14.1554892204,31.1840634863,0.0,2.06121554724,15.9888894789,39.5995867082,36.6078562904,2.97173041782,0.02
 07/04  24:00:00,94.6149832936,19.9922689412,41.888051782,0.0,2.06121554724,15.9888894789,68.4022850094,56.8287330885,2.97173041782,8.60182150306
 07/05  01:00:00,80.218210217,14.3251469959,31.2847551634,0.0,4.12243109448,15.9888894789,46.169059887,43.1773294692,2.97173041782,0.02
 07/05  02:00:00,96.1056529611,20.4164133799,40.893361667,0.0,4.12243109448,15.9888894789,81.6892050171,78.6974745993,2.97173041782,0.02
 07/05  03:00:00,68.5229450238,12.5218483189,21.4195845002,0.0,4.12243109448,15.9888894789,56.4686700764,53.4769396586,2.97173041782,0.02
 07/05  04:00:00,127.089441797,27.9080412241,46.9738095739,0.0,12.3672932834,24.9413748627,110.507767348,105.534883318,4.9528840297,0.02
 07/05  05:00:00,121.5132137,27.8942785753,45.1393619307,5.66864891212,12.3672932834,24.9413748627,176.44046583,171.4675818,4.9528840297,0.02
 07/05  06:00:00,174.444852582,28.754399037,47.1672285517,2.26515308345,24.7345865669,70.7195625826,142.670820403,132.745052344,9.90576805939,0.02
 07/05  07:00:00,207.490067304,29.0395258578,47.5698042642,0.58037369633,37.1018798503,92.3937384068,121.947248314,112.021480255,9.90576805939,0.02
 07/05  08:00:00,221.327538004,29.3584966415,49.1798834337,0.445469340585,37.1018798503,104.434947198,113.418296329,103.49252827,9.90576805939,0.02
 07/05  09:00:00,237.854523114,29.6593142097,53.4859444225,0.323911585256,37.1018798503,116.476155989,117.406440018,98.8741177819,9.90576805939,8.62655417664
 07/05  10:00:00,238.992592315,29.8789791355,54.5530483487,0.174665235033,37.1018798503,116.476155989,105.942592047,96.0168239878,9.90576805939,0.02
 07/05  11:00:00,238.888422684,30.014954424,54.4239654854,0.0633271429084,37.1018798503,116.476155989,103.950847816,94.0250797567,9.90576805939,0.02
 07/05  12:00:00,228.356668553,30.2788638188,55.7325299436,0.000933341501071,37.1018798503,104.434947198,109.985405881,91.4512794088,9.90576805939,8.62835841311
 07/05  13:00:00,243.234315996,30.5369108302,58.3112534998,0.0,37.1018798503,116.476155989,98.6602362717,88.7344682123,9.90576805939,0.02
 07/05  14:00:00,244.34867686,30.7204145653,59.2423258866,0.0,37.1018798503,116.476155989,105.431855624,86.8950979226,9.90576805939,8.6309896416
 07/05  15:00:00,245.262938474,30.9741347703,59.903084167,0.0,37.1018798503,116.476155989,94.706225049,84.7804569896,9.90576805939,0.02
 07/05  16:00:00,246.32395073,31.3048300942,60.6339267399,0.0,37.1018798503,116.476155989,100.847005968,82.3159331355,9.90576805939,8.62530477307
 07/05  17:00:00,245.674829686,31.4756910406,59.8151372355,0.0,37.1018798503,116.476155989,90.8334728358,80.9077047764,9.90576805939,0.02
 07/05  18:00:00,148.165784712,27.9738124484,47.0737445194,0.0,24.7345865669,47.5788473902,67.090237824,62.1173537943,4.9528840297,0.02
 07/05  19:00:00,144.4142104,27.8038295833,43.4921484528,0.0,24.7345865669,47.5788473902,71.4984720976,66.5255880679,4.9528840297,0.02
 07/05  20:00:00,122.257387834,28.0858394469,37.6119159659,0.0,12.3672932834,38.6892022431,85.1737694396,82.1820390218,2.97173041782,0.02
 07/05  21:00:00,91.063933182,17.0770712114,19.9749240832,0.0,12.3672932834,27.0668015668,59.8800350229,56.8883046051,2.97173041782,0.02
 07/05  22:00:00,76.8573428883,21.0886602205,20.9460087443,0.0,4.12243109448,15.9888894789,81.5701289577,78.5783985399,2.97173041782,0.02
 07/05  23:00:00,58.8583138198,13.0308216452,11.2459795745,0.0,4.12243109448,15.9888894789,51.2893550964,48.2976246786,2.97173041782,0.02
 07/05  24:00:00,71.657602454,20.2043411605,16.6573830268,0.0,4.12243109448,15.9888894789,82.8412460445,79.8495156267,2.97173041782,0.02
 07/06  01:00:00,58.1451936398,12.1825327679,11.3811482717,0.0,4.12243109448,15.9888894789,55.8208503801,52.8291199623,2.97173041782,0.02
 07/06  02:00:00,72.5030211118,19.1439800639,18.5631627743,0.0,4.12243109448,15.9888894789,89.4433502329,86.4516198151,2.97173041782,0.02
 07/06  03:00:00,59.1268710677,13.4549660839,11.0903923539,0.0,4.12243109448,15.9888894789,64.967196617,53.3936442438,2.97173041782,8.60182195537
 07/06  04:00:00,99.9378258984,27.2506173442,20.4796171694,0.0,12.3672932834,24.9413748627,106.874311844,101.901427815,4.9528840297,0.02
 07/06  05:00:00,100.77764585,28.3304445045,21.3971023019,8.23917441783,12.3672932834,24.9413748627,172.203724015,167.230839986,4.9528840297,0.02
 07/06  06:00:00,152.923621959,28.8287589499,24.6291201573,3.20767063777,24.7345865669,70.7195625826,137.42210471,127.496336651,9.90576805939,0.02
 07/06  07:00:00,190.819669163,29.1815007252,30.4068160536,0.9309877703,37.1018798503,92.3937384068,115.293392656,105.367624596,9.90576805939,0.02
 07/06  08:00:00,208.774087653,29.4577861,36.1865625532,0.786063859944,37.1018798503,104.434947198,107.664834508,97.7390664485,9.90576805939,0.02
 07/06  09:00:00,225.522251987,29.6967195137,40.8058821457,0.634306766637,37.1018798503,116.476155989,103.575370764,93.6496027049,9.90576805939,0.02
 07/06  10:00:00,232.240516155,29.9075988666,47.5324646137,0.414544850054,37.1018798503,116.476155989,109.834285666,91.2991701115,9.90576805939,8.62934749474
 07/06  11:00:00,235.715297887,30.1076579886,51.0645785121,0.156910069551,37.1018798503,116.476155989,99.4074441268,89.4816760674,9.90576805939,0.02
 07/06  12:00:00,225.548815183,30.4582422444,52.7341879925,0.012023334929,37.1018798503,104.434947198,105.519172821,86.9853713902,9.90576805939,8.62803337112
 07/06  13:00:00,241.213201618,30.7441008574,56.0829727654,0.0,37.1018798503,116.476155989,94.6075026161,84.6817345567,9.90576805939,0.02
 07/06  14:00:00,244.634749203,31.0477880231,59.2010075953,0.0,37.1018798503,116.476155989,101.117351552,82.5806709996,9.90576805939,8.63091249277
 07/06  15:00:00,244.60813646,31.2698763461,58.9525604565,0.0,37.1018798503,116.476155989,90.8698633704,80.944095311,9.90576805939,0.02
 07/06  16:00:00,244.87980835,31.4402754747,59.0543413245,0.0,37.1018798503,116.476155989,89.9154445302,79.9896764708,9.90576805939,0.02
 07/06  17:00:00,246.226363881,31.5383495625,60.3040010989,0.0,37.1018798503,116.476155989,97.7466462194,79.2239178414,9.90576805939,8.61696031862
 07/06  18:00:00,147.538069187,27.8029865544,46.6168589846,0.0,24.7345865669,47.5788473902,66.1351312253,61.1622471956,4.9528840297,0.02
 07/06  19:00:00,149.413685621,28.2273922659,48.0680660963,0.0,24.7345865669,47.5788473902,71.6559104358,66.6830264061,4.9528840297,0.02
 07/06  20:00:00,124.072591793,27.6606236349,39.8523412225,0.0,12.3672932834,38.6892022431,84.6589570167,81.6672265989,2.97173041782,0.02
 07/06  21:00:00,92.9132585301,17.5012156501,21.400108117,0.0,12.3672932834,27.0668015668,58.3997783244,55.4080479066,2.97173041782,0.02
 07/06  22:00:00,76.168212979,21.0321076287,20.3134317413,0.0,4.12243109448,15.9888894789,80.9560449554,77.9643145376,2.97173041782,0.02
 07/06  23:00:00,62.6188226314,14.9832556886,13.0004632475,0.0,4.12243109448,15.9888894789,61.9935434062,59.0018129884,2.97173041782,0.02
 07/06  24:00:00,70.5372346995,19.1439800639,16.5973766843,0.0,4.12243109448,15.9888894789,82.4488268309,79.4570964131,2.97173041782,0.02
 07/07  01:00:00,57.6585857175,12.9459927575,10.1310806751,0.0,4.12243109448,15.9888894789,54.6871891565,51.6954587387,2.97173041782,0.02
 07/07  02:00:00,69.5239427493,19.5681245025,15.1599402887,0.0,4.12243109448,15.9888894789,85.3372743908,82.345543973,2.97173041782,0.02
 07/07  03:00:00,65.3906680967,17.4036182399,12.7512350205,0.0,4.12243109448,15.9888894789,77.4846343289,74.4929039111,2.97173041782,0.02
 07/07  04:00:00,97.4871099751,27.632347339,17.6471713907,0.0,12.3672932834,24.9413748627,106.857431317,101.884547287,4.9528840297,0.02
 07/07  05:00:00,101.699355326,28.3422983909,20.7975708257,9.74856148898,12.3672932834,24.9413748627,171.552874867,166.579990837,4.9528840297,0.02
 07/07  06:00:00,153.809014139,28.8554224852,24.8290751928,3.86644415514,24.7345865669,70.7195625826,145.671571514,127.163995776,9.90576805939,8.60180767856
 07/07  07:00:00,192.395030472,29.2555395069,31.5321704941,1.30695699202,37.1018798503,92.3937384068,115.026088692,105.100320632,9.90576805939,0.02
 07/07  08:00:00,214.51409877,29.5242646619,41.5543258621,1.09184931087,37.1018798503,104.434947198,107.270430374,97.3446623147,9.90576805939,0.02
 07/07  09:00:00,236.002060848,29.7957939307,50.9575525519,0.863392383566,37.1018798503,116.476155989,102.929195959,93.0034278997,9.90576805939,0.02
 07/07  10:00:00,241.924763718,30.044366112,56.9164011705,0.578067195965,37.1018798503,116.476155989,108.727132256,90.1904670795,9.90576805939,8.63089711714
 07/07  11:00:00,243.012306374,30.3070173685,58.078224088,0.240939691716,37.1018798503,116.476155989,97.9408291867,88.0150611273,9.90576805939,0.02
 07/07  12:00:00,231.222683013,30.6901864316,58.1443440001,0.0437704433738,37.1018798503,104.434947198,104.158721809,85.624945976,9.90576805939,8.6280077738
 07/07  13:00:00,245.701012283,31.0813898551,60.2335174418,0.0,37.1018798503,116.476155989,93.0820532452,83.1562851859,9.90576805939,0.02
 07/07  14:00:00,248.502953866,31.4079242118,62.7090636134,0.0,37.1018798503,116.476155989,99.7625067531,81.2259284044,9.90576805939,8.6308102893
 07/07  15:00:00,251.792698076,31.8629617998,65.5440507257,0.0,37.1018798503,116.476155989,88.7858567585,78.8600886991,9.90576805939,0.02
 07/07  16:00:00,253.094647911,32.257995294,66.4514829077,0.0,37.1018798503,116.476155989,86.8671172207,76.9413491614,9.90576805939,0.02
 07/07  17:00:00,252.682484524,32.2803140268,66.0181310493,0.0,37.1018798503,116.476155989,95.4654469073,76.9427605381,9.90576805939,8.61691830983
 07/07  18:00:00,152.335967986,27.8902729687,51.3274722965,0.0,24.7345865669,47.5788473902,64.8348433946,59.8619593649,4.9528840297,0.02
 07/07  19:00:00,149.073998364,27.8058133947,48.1499621389,0.0,24.7345865669,47.5788473902,70.1111275605,65.1382435308,4.9528840297,0.02
 07/07  20:00:00,127.413003227,28.2287358133,42.6246461236,0.0,12.3672932834,38.6892022431,83.9929051428,81.001174725,2.97173041782,0.02
 07/07  21:00:00,94.0891840271,17.1477619512,22.9294906689,0.0,12.3672932834,27.0668015668,58.5882131847,55.5964827669,2.97173041782,0.02
 07/07  22:00:00,82.5596921166,21.2300417,26.5069771483,0.0,4.12243109448,15.9888894789,80.3035533909,77.3118229731,2.97173041782,0.02
 07/07  23:00:00,69.4537121638,15.1953279079,19.6232809021,0.0,4.12243109448,15.9888894789,56.8375184686,53.8457880508,2.97173041782,0.02
 07/07  24:00:00,83.2889720432,20.8624498532,27.603848876,0.0,4.12243109448,15.9888894789,91.3581967918,88.366466374,2.97173041782,0.02
 07/08  01:00:00,67.9132340171,14.3251469959,18.9797793738,0.0,4.12243109448,15.9888894789,58.4911764307,55.4994460129,2.97173041782,0.02
 07/08  02:00:00,76.8190143249,19.1439800639,22.8791566465,0.0,4.12243109448,15.9888894789,84.4151968917,81.4234664739,2.97173041782,0.02
 07/08  03:00:00,62.979600644,13.115650533,15.2824381023,0.0,4.12243109448,15.9888894789,53.2163335557,50.2246031378,2.97173041782,0.02
 07/08  04:00:00,91.0638270486,26.1054273598,29.8853161245,0.0,4.12243109448,16.0517297156,111.797367175,108.805636757,2.97173041782,0.02
 07/08  05:00:00,83.8842838592,27.3778606758,30.8300062453,0.0,4.12243109448,16.0517297156,110.910815445,107.919085027,2.97173041782,0.02
 07/08  06:00:00,108.201627063,28.6502939918,35.0191745717,0.0,4.12243109448,39.6058045677,91.6115528898,88.619822472,2.97173041782,0.02
 07/08  07:00:00,159.915403041,28.6656121441,44.8174657511,7.90796695696,12.3672932834,65.3531420225,145.074603184,140.101719155,4.9528840297,0.02
 07/08  08:00:00,166.642301054,28.6592480377,50.8519165389,5.71590330483,12.3672932834,68.2430321324,150.640907025,137.080209607,4.9528840297,8.60781338869
 07/08  09:00:00,197.944948817,28.6988063754,56.4239240867,2.39013516715,16.4897243779,93.1370602926,132.005517175,124.060902727,7.92461444751,0.02
 07/08  10:00:00,201.162467681,28.7183991829,60.925157639,1.08672581604,16.4897243779,93.1370602926,126.753849427,118.809234979,7.92461444751,0.02
 07/08  11:00:00,203.913847929,28.7479107425,64.0807610611,0.652980019096,16.4897243779,93.1370602926,123.364564104,115.419949656,7.92461444751,0.02
 07/08  12:00:00,198.335725449,28.7799847487,67.9005761432,0.374585693958,16.4897243779,83.9857416113,120.918339227,112.97372478,7.92461444751,0.02
 07/08  13:00:00,200.15406777,28.8529129609,69.8370703812,0.183496579532,16.4897243779,83.9857416113,118.596245804,110.651631356,7.92461444751,0.02
 07/08  14:00:00,202.111364792,28.9715076971,71.8046904775,0.0546333839297,16.4897243779,83.9857416113,125.488723553,108.954074577,7.92461444751,8.61003452868
 07/08  15:00:00,182.799146979,28.6502939918,70.3252415263,0.0,12.3672932834,70.6512738906,57.4466509026,52.4737668729,4.9528840297,0.02
 07/08  16:00:00,182.314437194,28.6502939918,69.8405329217,0.0,12.3672932834,70.6512738906,56.7974802871,51.8245962574,4.9528840297,0.02
 07/08  17:00:00,169.725547942,28.6502939918,69.7751615218,0.0,12.3672932834,58.1284167478,60.5803827659,55.6074987362,4.9528840297,0.02
 07/08  18:00:00,126.81926139,27.5899328951,61.1167379919,0.0,12.3672932834,24.9413748627,82.6686827664,77.6957987368,4.9528840297,0.02
 07/08  19:00:00,127.930416988,28.1201134435,61.6977130217,0.0,12.3672932834,24.9413748627,89.7791510326,84.8062670029,4.9528840297,0.02
 07/08  20:00:00,106.445902034,27.0950977167,53.6743877746,0.0,4.12243109448,16.0517297156,99.9302736882,96.9385432704,2.97173041782,0.02
 07/08  21:00:00,82.5542633908,15.3649856834,32.5541745789,0.0,4.12243109448,15.9888894789,60.7354148102,57.7436843923,2.97173041782,0.02
 07/08  22:00:00,95.2076904324,20.4164133799,39.9953996636,0.0,4.12243109448,15.9888894789,82.7474513279,79.7557209101,2.97173041782,0.02
 07/08  23:00:00,73.98436719,13.2004794207,26.2023759876,0.0,4.12243109448,15.9888894789,52.4696550865,49.4779246687,2.97173041782,0.02
 07/08  24:00:00,93.1224973502,19.9922689412,38.3343509505,0.0,4.12243109448,15.9888894789,83.2856360197,80.2939056019,2.97173041782,0.02
 07/09  01:00:00,73.2600733527,13.3701371962,27.3696399003,0.0,2.06121554724,15.9888894789,57.0014580624,54.0097276446,2.97173041782,0.02
 07/09  02:00:00,84.4081706884,18.4913443799,33.2022611488,0.0,2.06121554724,15.9888894789,85.979014574,82.9872841562,2.97173041782,0.02
 07/09  03:00:00,68.38967419,11.6297753722,24.2931938857,0.0,2.06121554724,15.9888894789,47.462142691,44.4704122732,2.97173041782,0.02
 07/09  04:00:00,84.285008423,18.2737991519,33.3033429467,0.0,2.06121554724,15.9888894789,80.9344833434,77.9427529256,2.97173041782,0.02
 07/09  05:00:00,58.5969877486,11.4601175967,24.0668317909,0.0,2.06121554724,15.9888894789,46.9732189688,43.981488551,2.97173041782,0.02
 07/09  06:00:00,83.5614512773,22.1786672385,42.662734794,0.0,2.06121554724,15.9888894789,94.6324856153,91.6407551975,2.97173041782,0.02
 07/09  07:00:00,73.3959109847,18.2519071172,36.557933095,0.0,2.06121554724,15.9888894789,75.6286980958,72.636967678,2.97173041782,0.02
 07/09  08:00:00,118.597118606,23.281442779,48.7870734737,0.0,4.12243109448,41.7362269337,99.3706005398,85.8158995276,4.9528840297,8.6018169825
 07/09  09:00:00,107.371057826,19.1001959945,41.8762380358,0.0,4.12243109448,41.7362269337,67.8504317756,62.8775477459,4.9528840297,0.02
 07/09  10:00:00,119.286353189,23.1117850036,49.6459659436,0.0,4.12243109448,41.7362269337,76.6056893776,71.6328053479,4.9528840297,0.02
 07/09  11:00:00,109.964124211,19.0153671068,44.5541334561,0.0,4.12243109448,41.7362269337,56.0371672561,51.0642832264,4.9528840297,0.02
 07/09  12:00:00,124.286603766,23.281442779,54.4765588735,0.0,4.12243109448,41.7362269337,61.747798968,56.7749149383,4.9528840297,0.02
 07/09  13:00:00,113.061651611,19.1850248823,47.4820031904,0.0,4.12243109448,41.7362269337,49.0300334561,44.0571494264,4.9528840297,0.02
 07/09  14:00:00,125.831902792,23.3662716668,55.9370291044,0.0,4.12243109448,41.7362269337,63.2451579874,58.2722739577,4.9528840297,0.02
 07/09  15:00:00,114.899615892,19.4395115455,49.0654808856,0.0,4.12243109448,41.7362269337,53.7775511475,48.8046671178,4.9528840297,0.02
 07/09  16:00:00,109.812065265,23.4511005545,56.6900550598,0.0,4.12243109448,24.8785346261,69.1285063374,64.1556223077,4.9528840297,0.02
 07/09  17:00:00,81.4067882751,17.6991497215,45.1751595535,0.0,2.06121554724,15.9888894789,53.7868585629,50.795128145,2.97173041782,0.02
 07/09  18:00:00,94.5650781409,22.5809196425,53.2909052824,0.0,2.06121554724,15.9888894789,77.0763260711,74.0845956533,2.97173041782,0.02
 07/09  19:00:00,72.6297455299,16.4048243708,37.7192378874,0.0,2.06121554724,15.9888894789,59.5056319089,56.5139014911,2.97173041782,0.02
 07/09  20:00:00,91.2817000156,21.4562520673,46.4606571162,0.0,2.06121554724,15.9888894789,86.0101688916,83.0184384738,2.97173041782,0.02
 07/09  21:00:00,80.8950005001,15.2801567956,33.0409561394,0.0,2.06121554724,15.9888894789,60.4746583571,57.4829279393,2.97173041782,0.02
 07/09  22:00:00,94.5391190108,20.5577948594,41.2466623492,0.0,2.06121554724,15.9888894789,87.0014128027,84.0096823849,2.97173041782,0.02
 07/09  23:00:00,72.44964969,13.4549660839,26.4743874333,0.0,2.06121554724,15.9888894789,56.7000495957,53.7083191779,2.97173041782,0.02
 07/09  24:00:00,83.1346350468,18.6979435905,31.7288253325,0.0,2.06121554724,15.9888894789,84.1899555849,81.1982251671,2.97173041782,0.02
 07/10  01:00:00,70.6074160385,12.5847851719,23.4679148693,0.0,4.12243109448,15.9888894789,52.7266241855,49.7348937677,2.97173041782,0.02
 07/10  02:00:00,88.56228092,19.5462324679,34.246966791,0.0,4.12243109448,15.9888894789,82.4823521205,79.4906217027,2.97173041782,0.02
 07/10  03:00:00,60.1035366142,10.4421709439,15.1334453278,0.0,4.12243109448,15.9888894789,48.2802489846,45.2885185668,2.97173041782,0.02
 07/10  04:00:00,122.456063152,27.632347339,42.6161251763,0.0,12.3672932834,24.9413748627,110.256262994,105.283378964,4.9528840297,0.02
 07/10  05:00:00,125.581221941,28.2658725247,46.7544078878,7.75001752458,12.3672932834,24.9413748627,177.623543514,172.650659484,4.9528840297,0.02
 07/10  06:00:00,176.625417262,28.7322367559,50.1596939346,1.47541486156,24.7345865669,70.7195625826,141.964846288,132.039078228,9.90576805939,0.02
 07/10  07:00:00,215.630277913,29.047654094,55.844293164,0.437962142917,37.1018798503,92.3937384068,119.802273028,109.876504969,9.90576805939,0.02
 07/10  08:00:00,233.365371427,29.469417288,61.2627264657,0.289547600807,37.1018798503,104.434947198,120.587204311,102.058266215,9.90576805939,8.623170037
 07/10  09:00:00,250.185668835,29.8070424282,65.8672596311,0.126090861855,37.1018798503,116.476155989,107.437232591,97.5114645317,9.90576805939,0.02
 07/10  10:00:00,250.653684365,30.0470721976,66.2076779312,0.0129788019038,37.1018798503,116.476155989,113.204730404,94.6683183135,9.90576805939,8.63064403072
 07/10  11:00:00,250.749068336,30.2291309559,66.1338542178,0.0,37.1018798503,116.476155989,102.347947389,92.4221793292,9.90576805939,0.02
 07/10  12:00:00,241.192759589,30.5140813806,68.3343091679,0.0,37.1018798503,104.434947198,99.6571304785,89.7313624191,9.90576805939,0.02
 07/10  13:00:00,256.167836091,30.8434740235,70.938254641,0.0,37.1018798503,116.476155989,105.363321585,86.8253912377,9.90576805939,8.63216228813
 07/10  14:00:00,258.497710337,31.1081094241,73.0036826072,0.0,37.1018798503,116.476155989,94.594081471,84.6683134117,9.90576805939,0.02
 07/10  15:00:00,260.117328517,31.4253095648,74.3062964088,0.0,37.1018798503,116.476155989,100.96211715,82.4272415333,9.90576805939,8.62910755754
 07/10  16:00:00,258.519587187,31.7134614598,72.42100361,0.0,37.1018798503,116.476155989,90.3552757146,80.4295076552,9.90576805939,0.02
 07/10  17:00:00,256.096937265,31.8392972113,69.8736130812,0.0,37.1018798503,116.476155989,89.1480042848,79.2222362254,9.90576805939,0.02
 07/10  18:00:00,154.941025094,27.9761405161,53.8466409777,0.0,24.7345865669,47.5788473902,65.974128179,61.0012441493,4.9528840297,0.02
 07/10  19:00:00,150.200515813,27.8059722326,49.2763063912,0.0,24.7345865669,47.5788473902,78.6817386605,65.1206625512,4.9528840297,8.60819207959
 07/10  20:00:00,128.24358458,28.0863276425,43.5976402433,0.0,12.3672932834,38.6892022431,83.9296914901,80.9379610723,2.97173041782,0.02
 07/10  21:00:00,95.4944837612,17.218452691,24.2641054397,0.0,12.3672932834,27.0668015668,60.1700250908,57.178294673,2.97173041782,0.02
 07/10  22:00:00,81.4380763852,21.0886602205,25.5267435422,0.0,4.12243109448,15.9888894789,80.8484776261,77.8567472083,2.97173041782,0.02
 07/10  23:00:00,63.6573392469,14.1554892204,14.8935430332,0.0,4.12243109448,15.9888894789,54.0596703557,51.0679399379,2.97173041782,0.02
 07/10  24:00:00,75.1411209945,19.9922689412,20.3529751091,0.0,4.12243109448,15.9888894789,84.7399501243,81.7482197065,2.97173041782,0.02
 07/11  01:00:00,59.1180990247,12.1825327679,12.3540549858,0.0,4.12243109448,15.9888894789,56.5001212539,53.5083908361,2.97173041782,0.02
 07/11  02:00:00,73.3650241873,20.2467556044,18.3223916481,0.0,4.12243109448,15.9888894789,87.5306234674,84.5388930496,2.97173041782,0.02
 07/11  03:00:00,57.7601777767,12.1825327679,10.9961336878,0.0,4.12243109448,15.9888894789,56.0785056576,53.0867752397,2.97173041782,0.02
 07/11  04:00:00,101.746919864,27.5475184513,21.9918112076,0.0,12.3672932834,24.9413748627,106.834374534,101.861490505,4.9528840297,0.02
 07/11  05:00:00,103.387126524,28.310418251,24.6079260033,7.65785869833,12.3672932834,24.9413748627,171.702456873,166.729572843,4.9528840297,0.02
 07/11  06:00:00,155.653612345,28.8213252941,27.1108218125,3.46339396091,24.7345865669,70.7195625826,137.871138519,127.945370459,9.90576805939,0.02
 07/11  07:00:00,191.185011025,29.1372848361,30.8289668711,0.918398199429,37.1018798503,92.3937384068,117.172300122,107.246532062,9.90576805939,0.02
 07/11  08:00:00,212.358703805,29.2963553204,40.1369933548,0.581648265696,37.1018798503,104.434947198,118.171950765,99.6431042305,9.90576805939,8.62307847514
 07/11  09:00:00,236.832974789,29.5402337301,52.5151739746,0.392305932235,37.1018798503,116.476155989,104.471192491,94.5454244318,9.90576805939,0.02
 07/11  10:00:00,242.461905825,29.906903421,57.9434263261,0.225648353849,37.1018798503,116.476155989,100.781747771,90.8559797113,9.90576805939,0.02
 07/11  11:00:00,245.406554911,30.264427139,60.6981766271,0.0578419989626,37.1018798503,116.476155989,106.679031947,88.141295738,9.90576805939,8.63196814978
 07/11  12:00:00,236.498906037,30.7030565437,63.4502643659,0.00124670726602,37.1018798503,104.434947198,95.2640276916,85.3382596322,9.90576805939,0.02
 07/11  13:00:00,252.813890883,31.1568164077,67.2709367698,0.0,37.1018798503,116.476155989,101.27878979,82.7409537604,9.90576805939,8.63206797005
 07/11  14:00:00,255.467607422,31.5506497207,69.5310708986,0.0,37.1018798503,116.476155989,90.6665409359,80.7407728766,9.90576805939,0.02
 07/11  15:00:00,256.609067885,31.9221326503,70.3011902617,0.0,37.1018798503,116.476155989,97.4521412562,78.9173953168,9.90576805939,8.62897788003
 07/11  16:00:00,259.021123082,32.1107354596,72.5252794329,0.0,37.1018798503,116.476155989,87.6779343722,77.7521663128,9.90576805939,0.02
 07/11  17:00:00,259.658389718,32.2278576027,73.0465234251,0.0,37.1018798503,116.476155989,86.8799688244,76.954200765,9.90576805939,0.02
 07/11  18:00:00,157.395883991,27.8897854851,56.3878631682,0.0,24.7345865669,47.5788473902,64.5768320898,59.6039480601,4.9528840297,0.02
 07/11  19:00:00,151.243156287,27.8043553967,50.3205603886,0.0,24.7345865669,47.5788473902,69.7676218256,64.7947377959,4.9528840297,0.02
 07/11  20:00:00,129.965595516,28.1216693259,45.2842894231,0.0,12.3672932834,38.6892022431,92.3059491661,80.7260617389,2.97173041782,8.60815700937
 07/11  21:00:00,97.2279749684,17.1477619512,26.0682835256,0.0,12.3672932834,27.0668015668,58.511393673,55.5196632552,2.97173041782,0.02
 07/11  22:00:00,82.8308396458,21.3148705878,26.6932962977,0.0,4.12243109448,15.9888894789,80.4849516853,77.4932212675,2.97173041782,0.02
 07/11  23:00:00,64.3392251562,14.1554892204,15.5754288393,0.0,4.12243109448,15.9888894789,53.7368475178,50.7451171,2.97173041782,0.02
 07/11  24:00:00,76.2266044632,19.9922689412,21.4384585069,0.0,4.12243109448,15.9888894789,82.6514153477,79.6596849299,2.97173041782,0.02
 07/12  01:00:00,59.3458052809,12.2673616557,12.4969323129,0.0,4.12243109448,15.9888894789,53.8718381258,50.880107708,2.97173041782,0.02
 07/12  02:00:00,73.8043318035,19.9922689412,19.0161859147,0.0,4.12243109448,15.9888894789,83.7175487741,80.7258183563,2.97173041782,0.02
 07/12  03:00:00,58.5988094298,12.1825327679,11.8347653551,0.0,4.12243109448,15.9888894789,56.7703139255,53.7785835077,2.97173041782,0.02
 07/12  04:00:00,103.447445358,27.8585577063,23.3812974866,0.0,12.3672932834,24.9413748627,107.251247716,102.278363686,4.9528840297,0.02
 07/12  05:00:00,100.762702947,27.93378628,24.658697443,5.35929571587,12.3672932834,24.9413748627,169.993598277,165.020714247,4.9528840297,0.02
 07/12  06:00:00,154.313934477,29.011344217,26.3071828051,2.73733626299,24.7345865669,70.7195625826,136.498454739,126.572686679,9.90576805939,0.02
 07/12  07:00:00,195.401550491,29.3218489315,35.0276297834,0.751714560545,37.1018798503,92.3937384068,115.230223687,105.304455627,9.90576805939,0.02
 07/12  08:00:00,217.054349064,29.5402084762,44.6068945326,0.56355281419,37.1018798503,104.434947198,107.358364626,97.4325965662,9.90576805939,0.02
 07/12  09:00:00,235.685367353,29.8152706602,51.0950024671,0.389804789473,37.1018798503,116.476155989,111.748209154,93.21635881,9.90576805939,8.62608228461
 07/12  10:00:00,242.428572784,30.0545393471,57.7951523151,0.192987488887,37.1018798503,116.476155989,100.726079705,90.800311646,9.90576805939,0.02
 07/12  11:00:00,246.081243366,30.4138769665,61.2281674142,0.053059101482,37.1018798503,116.476155989,106.454508568,87.9168228116,9.90576805939,8.63191769689
 07/12  12:00:00,237.029088514,30.7544000353,63.9275554732,0.00282264986643,37.1018798503,104.434947198,95.2749946927,85.3492266333,9.90576805939,0.02
