Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/12  13:00:00,249.926972203,31.0685936292,64.4722256278,0.0,37.1018798503,116.476155989,101.456907926,82.9192598583,9.90576805939,8.63188000825
 07/12  14:00:00,249.237369918,31.382824775,63.468674073,0.0,37.1018798503,116.476155989,90.915365153,80.9895970936,9.90576805939,0.02
 07/12  15:00:00,246.883403443,31.6287285726,60.8689544011,0.0,37.1018798503,116.476155989,89.5338710331,79.6081029737,9.90576805939,0.02
 07/12  16:00:00,246.436249136,31.8104028345,60.240706163,0.0,37.1018798503,116.476155989,97.2810622739,78.750440151,9.90576805939,8.62485406359
 07/12  17:00:00,248.134176649,31.928204949,61.8219802718,0.0,37.1018798503,116.476155989,87.6326777595,77.7069097001,9.90576805939,0.02
 07/12  18:00:00,149.995813088,27.8883020396,48.9892841482,0.0,24.7345865669,47.5788473902,65.4468238207,60.473939791,4.9528840297,0.02
 07/12  19:00:00,148.62378636,27.8035306029,47.7020238558,0.0,24.7345865669,47.5788473902,70.3186601353,65.3457761056,4.9528840297,0.02
 07/12  20:00:00,129.454605869,28.1211049894,44.7738687847,0.0,12.3672932834,38.6892022431,83.9844734837,80.9927430659,2.97173041782,0.02
 07/12  21:00:00,93.4717692441,17.0770712114,22.3827603004,0.0,12.3672932834,27.0668015668,59.2511380231,56.2594076052,2.97173041782,0.02
 07/12  22:00:00,79.2500954627,21.2865942919,23.1408272622,0.0,4.12243109448,15.9888894789,78.5782908231,75.5865604053,2.97173041782,0.02
 07/12  23:00:00,64.6652398958,15.1953279079,14.8348080431,0.0,4.12243109448,15.9888894789,68.0588730241,56.4853265732,2.97173041782,8.60181603305
 07/12  24:00:00,74.9645903443,20.0141609759,20.1277556039,0.0,4.12243109448,15.9888894789,92.6081826902,89.6164522724,2.97173041782,0.02
 07/13  01:00:00,60.633926493,14.2403181082,11.7853004153,0.0,4.12243109448,15.9888894789,59.7021592399,56.7104288221,2.97173041782,0.02
 07/13  02:00:00,70.974488433,19.1439800639,17.0346305571,0.0,4.12243109448,15.9888894789,85.417274125,82.4255437072,2.97173041782,0.02
 07/13  03:00:00,58.5639797557,13.4549660839,10.527501582,0.0,4.12243109448,15.9888894789,54.626221287,51.6344908691,2.97173041782,0.02
 07/13  04:00:00,100.606606268,27.3778606758,21.0211547199,0.0,12.3672932834,24.9413748627,106.279366615,101.306482585,4.9528840297,0.02
 07/13  05:00:00,103.231740476,28.4024136005,21.6283458054,7.93158374289,12.3672932834,24.9413748627,170.242299748,165.269415718,4.9528840297,0.02
 07/13  06:00:00,153.954861818,28.859907448,22.2763640935,3.39594359241,24.7345865669,70.7195625826,136.11257977,126.186811711,9.90576805939,0.02
 07/13  07:00:00,190.089005989,29.2911688606,29.5210373028,0.976439952536,37.1018798503,92.3937384068,114.367548452,104.441780393,9.90576805939,0.02
 07/13  08:00:00,216.894525846,29.5805268689,44.1621628211,0.80816486848,37.1018798503,104.434947198,106.602021775,96.6762537152,9.90576805939,0.02
 07/13  09:00:00,240.134623594,29.8766158332,55.2463429342,0.626342058292,37.1018798503,116.476155989,110.761702067,92.2299953787,9.90576805939,8.62593862896
 07/13  10:00:00,247.699613713,30.1798269104,62.7664048369,0.367514932728,37.1018798503,116.476155989,99.318542676,89.3927746166,9.90576805939,0.02
 07/13  11:00:00,249.545298928,30.5005124407,64.5424949508,0.11614652825,37.1018798503,116.476155989,105.641247059,87.1036847991,9.90576805939,8.63179420024
 07/13  12:00:00,239.712043843,30.9983755401,66.3624724423,0.00688727134233,37.1018798503,104.434947198,94.0774959711,84.1517279117,9.90576805939,0.02
 07/13  13:00:00,254.709443004,31.3921548803,68.9311707656,0.0,37.1018798503,116.476155989,91.6659734778,81.7402054184,9.90576805939,0.02
 07/13  14:00:00,256.709781524,31.7524677313,70.5714077927,0.0,37.1018798503,116.476155989,98.4245943589,79.8885096071,9.90576805939,8.63031669238
 07/13  15:00:00,259.246864988,32.1915236381,72.6696559515,0.0,37.1018798503,116.476155989,87.8377123367,77.9119442773,9.90576805939,0.02
 07/13  16:00:00,259.851167412,32.5351709566,72.930825067,0.0,37.1018798503,116.476155989,94.6615209769,76.1309780784,9.90576805939,8.62477483907
 07/13  17:00:00,258.825707408,32.6702263483,71.7714955009,0.0,37.1018798503,116.476155989,85.2737819875,75.3480139281,9.90576805939,0.02
 07/13  18:00:00,156.537390461,27.97807414,55.4410974102,0.0,24.7345865669,47.5788473902,64.5627278355,59.5898438058,4.9528840297,0.02
 07/13  19:00:00,154.648232008,27.8085271257,53.7214816265,0.0,24.7345865669,47.5788473902,69.0167583438,64.0438743141,4.9528840297,0.02
 07/13  20:00:00,135.76988701,28.2297130454,48.6313841313,0.0,12.3672932834,38.6892022431,82.8448141489,79.853083731,2.97173041782,0.02
 07/13  21:00:00,96.0283421318,17.2537980609,24.7626113695,0.0,12.3672932834,27.0668015668,58.4368400665,55.4451096486,2.97173041782,0.02
 07/13  22:00:00,81.6103756634,21.3148705878,25.4728316724,0.0,4.12243109448,15.9888894789,80.1744575495,77.1827271317,2.97173041782,0.02
 07/13  23:00:00,65.0178756423,14.4099758836,15.999591974,0.0,4.12243109448,15.9888894789,53.4912137395,50.4994833217,2.97173041782,0.02
 07/13  24:00:00,76.4174250501,19.7801967219,21.8413505824,0.0,4.12243109448,15.9888894789,81.0559838301,78.0642534122,2.97173041782,0.02
 07/14  01:00:00,60.8917823408,13.0308216452,13.2794486098,0.0,4.12243109448,15.9888894789,52.128007036,49.1362766182,2.97173041782,0.02
 07/14  02:00:00,74.0080427973,19.7801967219,19.4319683165,0.0,4.12243109448,15.9888894789,84.0555265417,81.0637961239,2.97173041782,0.02
 07/14  03:00:00,58.5511517577,12.6066772066,11.3629623971,0.0,4.12243109448,15.9888894789,54.2627929913,51.2710625735,2.97173041782,0.02
 07/14  04:00:00,101.163130584,27.632347339,21.3231922121,0.0,12.3672932834,24.9413748627,115.21138215,101.657896707,4.9528840297,8.60060141344
 07/14  05:00:00,103.638085936,28.3594728008,23.0997127279,7.01880945421,12.3672932834,24.9413748627,169.658065399,164.685181369,4.9528840297,0.02
 07/14  06:00:00,153.844309221,28.8988584036,26.0636605421,2.62371841144,24.7345865669,70.7195625826,135.927904202,126.002136142,9.90576805939,0.02
 07/14  07:00:00,198.053725809,29.3342397879,37.6977822375,0.721346300984,37.1018798503,92.3937384068,113.939141224,104.013373165,9.90576805939,0.02
 07/14  08:00:00,225.426897226,29.6559016802,52.8540855462,0.573264774887,37.1018798503,104.434947198,106.003124884,96.0773568243,9.90576805939,0.02
 07/14  09:00:00,248.570760527,30.0492531121,63.7630548273,0.37314529512,37.1018798503,116.476155989,101.390095748,91.4643276887,9.90576805939,0.02
 07/14  10:00:00,256.866272408,30.4399211567,71.85515166,0.185309141063,37.1018798503,116.476155989,106.86021037,88.3241042549,9.90576805939,8.63033805537
 07/14  11:00:00,261.296147167,30.7818298188,76.1105777683,0.0176364266103,37.1018798503,116.476155989,95.5357859285,85.6100178691,9.90576805939,0.02
 07/14  12:00:00,253.279327613,31.2658006204,79.6691754362,0.0,37.1018798503,104.434947198,100.095420856,81.5622535698,9.90576805939,8.62739922702
 07/14  13:00:00,268.025655105,31.7356522357,81.9039244178,0.0,37.1018798503,116.476155989,84.7900223826,74.8642543233,9.90576805939,0.02
 07/14  14:00:00,269.718945703,32.1493244517,83.1836831835,0.0,37.1018798503,116.476155989,85.1473539538,66.6113102801,9.90576805939,8.63027561429
 07/14  15:00:00,272.162194094,32.6058513931,85.1706840478,0.0,37.1018798503,116.476155989,71.4824633865,61.5566953271,9.90576805939,0.02
 07/14  16:00:00,270.378243403,32.6137073011,83.3793885708,0.0,37.1018798503,116.476155989,70.3165960703,60.3908280109,9.90576805939,0.02
 07/14  17:00:00,266.729175912,32.5058106317,79.8393393149,0.0,37.1018798503,116.476155989,85.3287778824,66.8064052088,9.90576805939,8.61660461424
 07/14  18:00:00,161.682311049,27.8902214328,60.6738731722,0.0,24.7345865669,47.5788473902,63.9290264605,58.9561424308,4.9528840297,0.02
 07/14  19:00:00,160.184060792,27.8056061052,59.2602385134,0.0,24.7345865669,47.5788473902,69.9539550989,64.9810710692,4.9528840297,0.02
 07/14  20:00:00,143.687019578,28.2281368112,56.5501016455,0.0,12.3672932834,38.6892022431,83.1028608035,80.1111303856,2.97173041782,0.02
 07/14  21:00:00,105.63351276,17.2537980609,34.3677871352,0.0,12.3672932834,27.0668015668,58.2947135175,55.3029830997,2.97173041782,0.02
 07/14  22:00:00,97.8423843873,21.4562520673,41.5634594375,0.0,4.12243109448,15.9888894789,78.9962755051,76.0045450873,2.97173041782,0.02
 07/14  23:00:00,80.6402097323,15.3649856834,30.6401210812,0.0,4.12243109448,15.9888894789,55.7254192986,52.7336888808,2.97173041782,0.02
 07/14  24:00:00,95.737698158,21.2865942919,39.6284309384,0.0,4.12243109448,15.9888894789,84.5924298237,81.6006994059,2.97173041782,0.02
 07/15  01:00:00,73.0672593656,14.3470390306,24.0851173627,0.0,4.12243109448,15.9888894789,59.9462041389,56.9544737211,2.97173041782,0.02
 07/15  02:00:00,91.5413791776,20.4164133799,36.3290885637,0.0,4.12243109448,15.9888894789,81.4164705588,78.4247401409,2.97173041782,0.02
 07/15  03:00:00,77.7325465928,14.7711834692,28.3262600854,0.0,4.12243109448,15.9888894789,63.1857184746,60.1939880568,2.97173041782,0.02
 07/15  04:00:00,111.324935958,26.5295717985,49.7222809761,0.0,4.12243109448,16.0517297156,107.872201012,104.880470595,2.97173041782,0.02
 07/15  05:00:00,109.338109224,27.1657884565,54.1467375438,0.0,4.12243109448,16.0517297156,107.925477209,104.933746791,2.97173041782,0.02
 07/15  06:00:00,139.810464205,28.6502939918,66.6280120945,0.0,4.12243109448,39.6058045677,88.3862300727,85.3944996549,2.97173041782,0.02
 07/15  07:00:00,181.299705402,28.6557696557,69.5676148503,4.55196308859,12.3672932834,65.3531420225,126.670229557,121.697345527,4.9528840297,0.02
 07/15  08:00:00,184.711947114,28.6530675678,71.7186077806,2.92504406355,12.3672932834,68.2430321324,123.097200751,109.535610913,4.9528840297,8.6087058088
 07/15  09:00:00,212.965644386,28.730617197,72.9990366471,0.803915614685,16.4897243779,93.1370602926,102.144086409,94.1994719615,7.92461444751,0.02
 07/15  10:00:00,214.504225181,28.7674941121,74.840102766,0.464454685885,16.4897243779,93.1370602926,90.5170677061,82.5724532585,7.92461444751,0.02
 07/15  11:00:00,216.018874757,28.8040198701,76.5112150873,0.271455742844,16.4897243779,93.1370602926,79.3056099673,71.3609955197,7.92461444751,0.02
 07/15  12:00:00,209.405404368,28.8704908771,79.095869234,0.158475224424,16.4897243779,83.9857416113,66.7730655507,58.8284511032,7.92461444751,0.02
 07/15  13:00:00,214.659581676,29.0011856101,84.3344658571,0.0433523119935,16.4897243779,83.9857416113,51.1768484709,43.2322340233,7.92461444751,0.02
 07/15  14:00:00,218.706291922,29.1369736253,88.2887889585,0.0,16.4897243779,83.9857416113,47.3915095321,30.8570528918,7.92461444751,8.60984219281
 07/15  15:00:00,198.26843921,28.6502939918,85.7945393413,0.0,12.3672932834,70.6512738906,11.0333107824,6.06042675275,4.9528840297,0.02
 07/15  16:00:00,196.642180525,28.6502939918,84.1682851543,0.0,12.3672932834,70.6512738906,13.010275544,8.0373915143,4.9528840297,0.02
 07/15  17:00:00,179.128564119,28.6502939918,79.1781819088,0.0,12.3672932834,58.1284167478,21.3099825264,16.3370984967,4.9528840297,0.02
 07/15  18:00:00,130.554944292,27.8020051145,64.6403491011,0.0,12.3672932834,24.9413748627,41.0490376441,36.0761536144,4.9528840297,0.02
 07/15  19:00:00,132.581755059,28.2261495531,66.2430154118,0.0,12.3672932834,24.9413748627,42.9880081805,38.0151241508,4.9528840297,0.02
 07/15  20:00:00,115.115313343,27.3425153059,59.747215256,0.0,4.12243109448,16.0517297156,59.072488767,56.0807583492,2.97173041782,0.02
 07/15  21:00:00,86.7987048612,15.6194723465,36.5441298159,0.0,4.12243109448,15.9888894789,43.0551052524,40.0633748346,2.97173041782,0.02
 07/15  22:00:00,103.73889968,21.7107387305,47.2054882855,0.0,4.12243109448,15.9888894789,73.2867553091,70.2950248913,2.97173041782,0.02
 07/15  23:00:00,81.7704251227,14.9832556886,32.1520666737,0.0,4.12243109448,15.9888894789,50.9542830017,47.9625525839,2.97173041782,0.02
 07/15  24:00:00,100.991184765,21.2865942919,44.8819177419,0.0,4.12243109448,15.9888894789,74.0830777667,71.0913473489,2.97173041782,0.02
 07/16  01:00:00,73.900969406,13.1722031248,28.2084704515,0.0,2.06121554724,15.9888894789,46.0451855467,43.0534551289,2.97173041782,0.02
 07/16  02:00:00,95.3651972634,20.3315844921,42.2989512599,0.0,2.06121554724,15.9888894789,76.0089686784,73.0172382606,2.97173041782,0.02
 07/16  03:00:00,68.0575314347,12.2673616557,23.2698738647,0.0,2.06121554724,15.9888894789,50.5558215315,47.5640911137,2.97173041782,0.02
 07/16  04:00:00,92.7779801789,19.9922689412,40.0510496367,0.0,2.06121554724,15.9888894789,79.7318681383,76.7401377204,2.97173041782,0.02
 07/16  05:00:00,64.5119720412,12.4434036924,26.6225680453,0.0,2.06121554724,15.9888894789,49.4238827416,46.4321523238,2.97173041782,0.02
 07/16  06:00:00,80.8997300704,21.7545227999,40.4251584557,0.0,2.06121554724,15.9888894789,93.5289057259,90.537175308,2.97173041782,0.02
 07/16  07:00:00,74.2410954376,18.6760515559,36.9789735396,0.0,2.06121554724,15.9888894789,77.0004839087,74.0087534909,2.97173041782,0.02
 07/16  08:00:00,113.888451996,23.1966138913,44.1632361805,0.0,4.12243109448,41.7362269337,91.7200900903,86.7472060607,4.9528840297,0.02
 07/16  09:00:00,106.233703207,19.1001959945,40.7388837575,0.0,4.12243109448,41.7362269337,79.4523580052,65.8976659649,4.9528840297,8.60180801055
 07/16  10:00:00,119.725492105,23.1117850036,50.0851051382,0.0,4.12243109448,41.7362269337,84.1197850715,79.1469010419,4.9528840297,0.02
 07/16  11:00:00,108.590600474,18.9305382191,43.2654388957,0.0,4.12243109448,41.7362269337,66.5002264391,61.5273424094,4.9528840297,0.02
 07/16  12:00:00,122.316323611,23.281442779,52.5062790155,0.0,4.12243109448,41.7362269337,83.1470698716,78.1741858419,4.9528840297,0.02
 07/16  13:00:00,112.135233527,19.26985377,46.4707565249,0.0,4.12243109448,41.7362269337,66.2774679919,61.3045839622,4.9528840297,0.02
 07/16  14:00:00,123.743428812,23.3662716668,53.8485554388,0.0,4.12243109448,41.7362269337,83.450872059,78.4779880293,4.9528840297,0.02
 07/16  15:00:00,112.370291267,19.3546826577,46.6209854699,0.0,4.12243109448,41.7362269337,67.1411152825,62.1682312528,4.9528840297,0.02
 07/16  16:00:00,107.102178359,23.4511005545,53.9801684818,0.0,4.12243109448,24.8785346261,84.0528092035,79.0799251738,4.9528840297,0.02
 07/16  17:00:00,77.128010511,17.529491946,41.0660399,0.0,2.06121554724,15.9888894789,63.8261377714,60.8344073536,2.97173041782,0.02
 07/16  18:00:00,88.5892417974,22.3264329793,47.5695559436,0.0,2.06121554724,15.9888894789,84.8175713475,81.8258409297,2.97173041782,0.02
 07/16  19:00:00,67.2988275984,15.3649856834,33.4549546957,0.0,2.06121554724,15.9888894789,60.3069221918,57.315191774,2.97173041782,0.02
 07/16  20:00:00,89.7985942127,21.3714231796,42.7132138871,0.0,2.06121554724,15.9888894789,90.0935083487,87.1017779309,2.97173041782,0.02
 07/16  21:00:00,77.5289288921,15.1953279079,29.759713777,0.0,2.06121554724,15.9888894789,61.9911620626,58.9994316448,2.97173041782,0.02
 07/16  22:00:00,90.3633925052,20.2043411605,37.4243899054,0.0,2.06121554724,15.9888894789,88.9108458156,85.9191153978,2.97173041782,0.02
 07/16  23:00:00,71.524046284,13.4549660839,25.5487843947,0.0,2.06121554724,15.9888894789,56.4993290824,53.5075986646,2.97173041782,0.02
 07/16  24:00:00,89.4726291996,20.4164133799,36.3215543627,0.0,2.06121554724,15.9888894789,89.1141774505,86.1224470327,2.97173041782,0.02
 07/17  01:00:00,63.1910324187,10.7814864949,17.8816260009,0.0,4.12243109448,15.9888894789,48.1229108614,45.1311804436,2.97173041782,0.02
 07/17  02:00:00,86.1605830673,19.1220880292,32.2694137501,0.0,4.12243109448,15.9888894789,82.3632841277,79.3715537099,2.97173041782,0.02
 07/17  03:00:00,60.8326583314,10.4421709439,15.8625674219,0.0,4.12243109448,15.9888894789,48.1626955292,45.1709651114,2.97173041782,0.02
 07/17  04:00:00,127.315322596,27.7171762267,47.3905561124,0.0,12.3672932834,24.9413748627,110.375838857,105.402954827,4.9528840297,0.02
 07/17  05:00:00,131.32348922,28.2688969909,50.7684933471,7.12600859518,12.3672932834,24.9413748627,177.393149859,172.42026583,4.9528840297,0.02
 07/17  06:00:00,181.699862684,28.7397061703,55.4340766142,1.26800857627,24.7345865669,70.7195625826,141.782511998,131.856743939,9.90576805939,0.02
 07/17  07:00:00,222.882379836,29.0634929088,63.1393245283,0.379200810428,37.1018798503,92.3937384068,119.730824954,109.805056895,9.90576805939,0.02
 07/17  08:00:00,242.879515741,29.4667163791,70.8583285117,0.210799533801,37.1018798503,104.434947198,117.828846813,99.3002841712,9.90576805939,8.62279458288
 07/17  09:00:00,254.259232764,29.5792425702,70.2379542496,0.0567882561755,37.1018798503,116.476155989,105.305872029,95.3801039691,9.90576805939,0.02
 07/17  10:00:00,258.99271352,29.9772220352,74.6295666844,0.0,37.1018798503,116.476155989,93.1654095191,83.2396414597,9.90576805939,0.02
 07/17  11:00:00,265.789601421,30.2773235108,81.1262150738,0.0,37.1018798503,116.476155989,78.6032412131,60.0658639873,9.90576805939,8.63160916636
 07/17  12:00:00,257.258897081,30.6358882857,84.2786758098,0.0,37.1018798503,104.434947198,59.8093745612,49.8836065018,9.90576805939,0.02
 07/17  13:00:00,274.058490002,31.0494619082,88.6229309316,0.0,37.1018798503,116.476155989,56.7952541236,38.2578757132,9.90576805939,8.63161035099
 07/17  14:00:00,275.638467037,31.3301826137,89.9224077389,0.0,37.1018798503,116.476155989,43.4027754088,33.4770073494,9.90576805939,0.02
 07/17  15:00:00,275.974763449,31.7250813267,89.8639658074,0.0,37.1018798503,116.476155989,54.9226406748,36.3883126948,9.90576805939,8.62855992062
 07/17  16:00:00,277.875634578,32.0979023651,91.3926411657,0.0,37.1018798503,116.476155989,42.9931052326,33.0673371732,9.90576805939,0.02
 07/17  17:00:00,278.768837206,32.2281130188,92.1567213171,0.0,37.1018798503,116.476155989,40.8586306668,30.9328626074,9.90576805939,0.02
 07/17  18:00:00,170.062465631,27.9804877069,68.9637451037,0.0,24.7345865669,47.5788473902,41.8637686799,36.8908846502,4.9528840297,0.02
 07/17  19:00:00,166.793888522,27.8103768217,65.8652737258,0.0,24.7345865669,47.5788473902,51.997940417,47.0250563873,4.9528840297,0.02
 07/17  20:00:00,153.609239959,28.2296757345,66.4707736568,0.0,12.3672932834,38.6892022431,71.5707464275,59.9909441125,2.97173041782,8.60807189715
 07/17  21:00:00,114.354142002,18.1239789729,42.1914436174,0.0,12.3672932834,27.0668015668,47.9351643582,44.9434339404,2.97173041782,0.02
 07/17  22:00:00,106.967067366,22.4960907548,49.6215085978,0.0,4.12243109448,15.9888894789,70.6719579292,67.6802275114,2.97173041782,0.02
 07/17  23:00:00,88.1593402527,16.4896532585,37.0077889226,0.0,4.12243109448,15.9888894789,53.8908765394,50.8991461216,2.97173041782,0.02
 07/17  24:00:00,102.414545287,21.541080955,46.0507920307,0.0,4.12243109448,15.9888894789,78.1143647434,75.1226343256,2.97173041782,0.02
 07/18  01:00:00,82.7357508187,15.1953279079,32.9053205861,0.0,4.12243109448,15.9888894789,55.1349302026,52.1431997848,2.97173041782,0.02
 07/18  02:00:00,99.2731352533,21.0321076287,43.4183553556,0.0,4.12243109448,15.9888894789,77.6459297371,74.6541993193,2.97173041782,0.02
 07/18  03:00:00,79.9775757581,14.6863545815,30.6561188299,0.0,4.12243109448,15.9888894789,56.9183955445,53.9266651267,2.97173041782,0.02
 07/18  04:00:00,137.042419297,27.4838967855,57.3509327037,0.0,12.3672932834,24.9413748627,95.5481833976,90.5752993679,4.9528840297,0.02
 07/18  05:00:00,138.002234585,28.547496256,61.4128253341,2.88182316611,12.3672932834,24.9413748627,155.359772344,150.386888314,4.9528840297,0.02
 07/18  06:00:00,194.551882143,28.9799159435,69.1671118833,0.146783459601,24.7345865669,70.7195625826,119.273339997,109.347571938,9.90576805939,0.02
 07/18  07:00:00,234.856002095,29.7771582792,74.7784911055,0.0,37.1018798503,92.3937384068,91.0132719221,81.0875038627,9.90576805939,0.02
 07/18  08:00:00,252.932818202,30.3329371912,80.2561978663,0.0,37.1018798503,104.434947198,71.2633471933,61.3375791339,9.90576805939,0.02
 07/18  09:00:00,269.907055231,30.7626225537,84.7591734487,0.0,37.1018798503,116.476155989,64.7582969008,46.2268213927,9.90576805939,8.62570744871
 07/18  10:00:00,273.78594445,31.1066446252,88.2934214003,0.0,37.1018798503,116.476155989,47.2235279676,37.2977599082,9.90576805939,0.02
 07/18  11:00:00,277.760836833,31.4225557222,91.9521697126,0.0,37.1018798503,116.476155989,46.7944875299,28.2572650428,9.90576805939,8.63145442775
 07/18  12:00:00,268.674019369,31.9119165099,94.4178093955,0.0,37.1018798503,104.434947198,34.0801900792,24.1544220198,9.90576805939,0.02
 07/18  13:00:00,281.85841871,32.4178322696,95.0544557429,0.0,37.1018798503,116.476155989,50.0589330773,31.5217113454,9.90576805939,8.63145367253
 07/18  14:00:00,282.737623158,32.7573288433,95.5944464291,0.0,37.1018798503,116.476155989,46.415618454,36.4898503946,9.90576805939,0.02
 07/18  15:00:00,285.547449285,33.1606868848,98.0010609864,0.0,37.1018798503,116.476155989,38.9822552567,29.0564871973,9.90576805939,0.02
 07/18  16:00:00,284.581464773,33.4952256855,96.7011175392,0.0,37.1018798503,116.476155989,49.7667340212,31.2364492055,9.90576805939,8.62451675631
 07/18  17:00:00,281.82369273,33.5943484295,93.8453645348,0.0,37.1018798503,116.476155989,51.8437300359,41.9179619765,9.90576805939,0.02
 07/18  18:00:00,171.409469941,28.0720857996,70.2191624096,0.0,24.7345865669,47.5788473902,53.7577970268,48.7849129971,4.9528840297,0.02
 07/18  19:00:00,167.616833361,27.821490392,66.6771162774,0.0,24.7345865669,47.5788473902,64.1004014733,59.1275174436,4.9528840297,0.02
 07/18  20:00:00,154.921007309,28.2391097617,67.7731040386,0.0,12.3672932834,38.6892022431,76.8209201131,73.8291896952,2.97173041782,0.02
 07/18  21:00:00,119.007649297,19.1001959945,45.8419270963,0.0,12.3672932834,27.0668015668,57.5122163245,54.5204859066,2.97173041782,0.02
 07/18  22:00:00,109.483872635,22.7223011221,51.912102194,0.0,4.12243109448,15.9888894789,75.6175495332,72.6258191154,2.97173041782,0.02
 07/18  23:00:00,89.7571782071,17.0770712114,37.9914119116,0.0,4.12243109448,15.9888894789,69.0316272651,57.4580865733,2.97173041782,8.60181027391
 07/18  24:00:00,104.604112739,22.1567752038,47.5978683286,0.0,4.12243109448,15.9888894789,81.6288087237,78.6370783058,2.97173041782,0.02
 07/19  01:00:00,85.1430967441,15.4498145711,35.0581787576,0.0,4.12243109448,15.9888894789,56.5634786566,53.5717482388,2.97173041782,0.02
 07/19  02:00:00,101.3022509,21.2865942919,45.1929833521,0.0,4.12243109448,15.9888894789,84.4388188372,81.4470884194,2.97173041782,0.02
 07/19  03:00:00,80.8679634029,14.9408412447,31.2920189212,0.0,4.12243109448,15.9888894789,56.6042733708,53.612542953,2.97173041782,0.02
 07/19  04:00:00,137.966901642,27.9080412241,57.8512698106,0.0,12.3672932834,24.9413748627,98.9186438004,93.9457597707,4.9528840297,0.02
 07/19  05:00:00,133.851299866,28.295837701,58.5111791397,1.88419248037,12.3672932834,24.9413748627,162.299840384,157.326956354,4.9528840297,0.02
 07/19  06:00:00,192.135147158,29.1188453941,66.7042053524,0.0540249181915,24.7345865669,70.7195625826,128.873173222,118.947405162,9.90576805939,0.02
 07/19  07:00:00,231.634252741,30.0509188013,71.2829788064,0.0,37.1018798503,92.3937384068,102.987633483,93.061865424,9.90576805939,0.02
 07/19  08:00:00,247.73222216,30.5763180444,74.8122501382,0.0,37.1018798503,104.434947198,90.5274233407,80.6016552813,9.90576805939,0.02
 07/19  09:00:00,263.024874095,30.8749247211,77.7646420976,0.0,37.1018798503,116.476155989,92.1045190171,73.5731629618,9.90576805939,8.6255879959
 07/19  10:00:00,267.175029561,31.2558370902,81.5333481872,0.0,37.1018798503,116.476155989,74.8495132879,64.9237452286,9.90576805939,0.02
 07/19  11:00:00,270.431362944,31.5170601211,84.5281855172,0.0,37.1018798503,116.476155989,70.2692894897,60.3435214303,9.90576805939,0.02
 07/19  12:00:00,260.938230372,31.9637172679,86.6302163686,0.0,37.1018798503,104.434947198,77.5760007485,59.042795121,9.90576805939,8.62743756804
 07/19  13:00:00,275.372217388,32.4586975746,88.5274324095,0.0,37.1018798503,116.476155989,67.3498726084,57.424104549,9.90576805939,0.02
 07/19  14:00:00,278.248157284,32.9360092037,90.9262533023,0.0,37.1018798503,116.476155989,71.1788898557,52.6431784678,9.90576805939,8.62994332852
 07/19  15:00:00,282.452402299,33.3600136035,94.7067316321,0.0,37.1018798503,116.476155989,52.8794654046,42.9536973452,9.90576805939,0.02
 07/19  16:00:00,283.185909847,33.6326499979,95.1681052285,0.0,37.1018798503,116.476155989,58.8234079943,40.2932033062,9.90576805939,8.62443662864
 07/19  17:00:00,281.67615281,33.5895042034,93.7026654835,0.0,37.1018798503,116.476155989,53.8432502822,43.9174822228,9.90576805939,0.02
 07/19  18:00:00,169.285534357,27.9844777355,68.1828444283,0.0,24.7345865669,47.5788473902,53.7921654822,48.8192814526,4.9528840297,0.02
 07/19  19:00:00,165.156830416,27.8159892364,64.2226253018,0.0,24.7345865669,47.5788473902,66.9525203976,61.9796363679,4.9528840297,0.02
 07/19  20:00:00,148.871791695,28.2343488677,61.7286606444,0.0,12.3672932834,38.6892022431,79.6604110921,76.6686806743,2.97173041782,0.02
 07/19  21:00:00,109.187493741,18.2300150825,36.9187545657,0.0,12.3672932834,27.0668015668,58.194411986,55.2026815682,2.97173041782,0.02
 07/19  22:00:00,100.1947194,22.6374722343,42.7077784902,0.0,4.12243109448,15.9888894789,79.5668930686,76.5751626508,2.97173041782,0.02
 07/19  23:00:00,82.7942403027,16.4896532585,31.642688283,0.0,4.12243109448,15.9888894789,58.5167054079,55.5249749901,2.97173041782,0.02
 07/19  24:00:00,91.7651488922,21.1169365164,35.825539359,0.0,4.12243109448,15.9888894789,82.8828615125,79.8911310947,2.97173041782,0.02
 07/20  01:00:00,76.673771723,15.1953279079,26.8433407474,0.0,4.12243109448,15.9888894789,56.7453584273,53.7536280095,2.97173041782,0.02
 07/20  02:00:00,91.7848338676,21.1169365164,35.8452243158,0.0,4.12243109448,15.9888894789,85.9887601605,82.9970297427,2.97173041782,0.02
 07/20  03:00:00,69.6595644027,13.9228945919,21.1015666757,0.0,4.12243109448,15.9888894789,62.6037238445,59.6119934267,2.97173041782,0.02
 07/20  04:00:00,125.027828696,27.8232123364,44.9970257426,0.0,12.3672932834,24.9413748627,102.067905364,97.0950213346,4.9528840297,0.02
 07/20  05:00:00,122.49719448,28.0370611119,46.9548081915,2.34523451872,12.3672932834,24.9413748627,166.300449463,161.327565434,4.9528840297,0.02
 07/20  06:00:00,180.448652718,29.2127554161,54.1871592251,0.790666389688,24.7345865669,70.7195625826,142.51690777,124.009333874,9.90576805939,8.60180583608
 07/20  07:00:00,221.600669106,29.5988694573,61.4872378389,0.214208880604,37.1018798503,92.3937384068,114.375909763,104.450141703,9.90576805939,0.02
 07/20  08:00:00,237.152491156,29.7702070676,64.9031897004,0.135473145743,37.1018798503,104.434947198,108.236760687,98.3109926273,9.90576805939,0.02
 07/20  09:00:00,252.871726548,29.9131796007,68.5169862958,0.0562832998399,37.1018798503,116.476155989,102.536178098,92.6104100388,9.90576805939,0.02
 07/20  10:00:00,256.197729536,30.0773168349,71.732546497,0.00197776425635,37.1018798503,116.476155989,96.1479108796,77.6138621811,9.90576805939,8.6282806391
 07/20  11:00:00,259.131274149,30.2516802065,74.493528856,0.0,37.1018798503,116.476155989,74.4543382263,64.528570167,9.90576805939,0.02
 07/20  12:00:00,248.009455232,30.4133634024,75.2517428292,0.0,37.1018798503,104.434947198,78.8507469187,60.3178453871,9.90576805939,8.62713347223
 07/20  13:00:00,261.841136668,30.5934074824,76.8616837654,0.0,37.1018798503,116.476155989,66.6189548227,56.6931867633,9.90576805939,0.02
 07/20  14:00:00,262.246138842,30.7385095693,77.1217152581,0.0,37.1018798503,116.476155989,62.4136551346,52.4878870752,9.90576805939,0.02
 07/20  15:00:00,261.767703136,30.8357115913,76.5463422938,0.0,37.1018798503,116.476155989,72.1460649979,53.611890249,9.90576805939,8.62840668953
 07/20  16:00:00,262.503687154,30.894638128,77.2239357166,0.0,37.1018798503,116.476155989,61.627406,51.7016379406,9.90576805939,0.02
 07/20  17:00:00,262.670415983,30.9010275952,77.3853657421,0.0,37.1018798503,116.476155989,59.1999353576,49.2741672982,9.90576805939,0.02
 07/20  18:00:00,161.269282858,27.8020051145,60.3490517516,0.0,24.7345865669,47.5788473902,61.0847073931,47.5238075785,4.9528840297,8.60801578492
 07/20  19:00:00,163.47594602,28.2261495531,62.1315838459,0.0,24.7345865669,47.5788473902,63.5308552586,58.5579712289,4.9528840297,0.02
 07/20  20:00:00,141.214567888,27.2011338264,55.1046608556,0.0,12.3672932834,38.6892022431,80.7623500819,77.7706196641,2.97173041782,0.02
 07/20  21:00:00,109.051615513,17.3598341705,37.6798589293,0.0,12.3672932834,27.0668015668,56.3327587572,53.3410283394,2.97173041782,0.02
 07/20  22:00:00,98.2085364778,21.2865942919,42.0992698352,0.0,4.12243109448,15.9888894789,77.2668979786,74.2751675608,2.97173041782,0.02
 07/20  23:00:00,77.1402566912,14.516696806,27.9884574516,0.0,4.12243109448,15.9888894789,58.1946523079,55.2029218901,2.97173041782,0.02
 07/20  24:00:00,96.3513996887,20.8624498532,40.6662774443,0.0,4.12243109448,15.9888894789,84.5095189951,81.5177885773,2.97173041782,0.02
 07/21  01:00:00,80.5377646933,14.9832556886,30.919406565,0.0,4.12243109448,15.9888894789,59.5557030201,56.5639726023,2.97173041782,0.02
 07/21  02:00:00,91.651761773,20.0141609759,36.8149283927,0.0,4.12243109448,15.9888894789,86.1752276002,83.1834971824,2.97173041782,0.02
 07/21  03:00:00,78.2510829521,14.2403181082,29.4024580478,0.0,4.12243109448,15.9888894789,58.2648605134,55.2731300956,2.97173041782,0.02
 07/21  04:00:00,132.003756513,27.5475184513,52.2486480815,0.0,12.3672932834,24.9413748627,101.4403755,96.4674914706,4.9528840297,0.02
 07/21  05:00:00,133.508699602,28.448280249,56.0214385761,3.87889075794,12.3672932834,24.9413748627,166.053275087,161.080391057,4.9528840297,0.02
 07/21  06:00:00,187.147904324,29.0574838697,60.6333974063,1.19895198516,24.7345865669,70.7195625826,133.67009692,123.74432886,9.90576805939,0.02
 07/21  07:00:00,225.651922983,29.5941513007,65.2584888165,0.498924872649,37.1018798503,92.3937384068,113.98223514,104.05646708,9.90576805939,0.02
 07/21  08:00:00,240.917618418,29.8138605015,68.5887771594,0.171322945642,37.1018798503,104.434947198,115.46074668,96.9324484029,9.90576805939,8.62253021812
 07/21  09:00:00,256.299966308,30.1335321877,71.7572658285,0.023930954276,37.1018798503,116.476155989,95.1170563713,85.1912883119,9.90576805939,0.02
 07/21  10:00:00,261.919024305,30.4672385091,77.0626000957,0.00327278782328,37.1018798503,116.476155989,76.0295752186,64.1032523044,9.90576805939,2.02055485486
 07/21  11:00:00,266.037126289,30.7595565348,80.8915222406,0.0,37.1018798503,116.476155989,68.4579370779,51.9230719315,9.90576805939,6.62909708697
 07/21  12:00:00,258.062127573,31.2019492465,84.5158575097,0.0,37.1018798503,104.434947198,60.0308607902,50.1050927308,9.90576805939,0.02
 07/21  13:00:00,273.065313582,31.7189892959,86.9602401123,0.0,37.1018798503,116.476155989,70.2398488431,51.7027482543,9.90576805939,8.63133252933
 07/21  14:00:00,274.627115742,32.2761147392,87.9651390344,0.0,37.1018798503,116.476155989,67.4981799239,57.5724118645,9.90576805939,0.02
 07/21  15:00:00,276.233805349,32.7615435696,89.086555828,0.0,37.1018798503,116.476155989,73.332438287,54.7983125882,9.90576805939,8.6283576394
 07/21  16:00:00,276.067233415,33.0895608348,88.5925932673,0.0,37.1018798503,116.476155989,59.5349610152,49.6091929558,9.90576805939,0.02
 07/21  17:00:00,274.247528577,33.146803163,86.7167311863,0.0,37.1018798503,116.476155989,60.1083261745,50.1825581151,9.90576805939,0.02
 07/21  18:00:00,165.053283428,27.8936471577,64.0414073102,0.0,24.7345865669,47.5788473902,51.3703658633,46.3974818336,4.9528840297,0.02
 07/21  19:00:00,161.660491805,27.8100892273,60.732168498,0.0,24.7345865669,47.5788473902,62.21750125,57.2446172203,4.9528840297,0.02
 07/21  20:00:00,146.838568404,28.2301943466,59.6995831139,0.0,12.3672932834,38.6892022431,90.7747796413,79.1950726294,2.97173041782,8.60797659405
 07/21  21:00:00,108.702087975,17.3598341705,37.3303309623,0.0,12.3672932834,27.0668015668,55.9205369546,52.9288065368,2.97173041782,0.02
 07/21  22:00:00,100.776845594,21.541080955,44.4130924574,0.0,4.12243109448,15.9888894789,77.232374202,74.2406437842,2.97173041782,0.02
 07/21  23:00:00,81.4311700899,15.5346434588,31.2614243968,0.0,4.12243109448,15.9888894789,55.279259961,52.2875295432,2.97173041782,0.02
 07/21  24:00:00,96.4035389357,21.4562520673,40.1246147046,0.0,4.12243109448,15.9888894789,84.3177222972,81.3259918793,2.97173041782,0.02
 07/22  01:00:00,77.8194753465,14.9832556886,28.2011174711,0.0,4.12243109448,15.9888894789,61.7960824527,58.8043520349,2.97173041782,0.02
 07/22  02:00:00,85.4526698326,19.6741606122,30.982632799,0.0,4.12243109448,15.9888894789,81.0243296099,78.0325991921,2.97173041782,0.02
 07/22  03:00:00,66.5534968675,12.6066772066,19.3653088713,0.0,4.12243109448,15.9888894789,53.0595698171,50.0678393993,2.97173041782,0.02
 07/22  04:00:00,101.707366113,27.1657884565,39.4684953358,0.0,4.12243109448,16.0517297156,109.911697938,106.91996752,2.97173041782,0.02
 07/22  05:00:00,88.8255830491,26.1054273598,34.6945733516,0.0,4.12243109448,16.0517297156,109.388655498,106.39692508,2.97173041782,0.02
 07/22  06:00:00,119.238719582,28.6502939918,46.0562683796,0.0,4.12243109448,39.6058045677,90.0478037037,87.0560732859,2.97173041782,0.02
 07/22  07:00:00,167.933554616,28.6595419652,55.9473770991,4.80227867206,12.3672932834,65.3531420225,143.61765469,138.64477066,4.9528840297,0.02
 07/22  08:00:00,173.264363145,28.6539527597,60.6655791938,2.52962102681,12.3672932834,68.2430321324,140.159026942,135.186142912,4.9528840297,0.02
 07/22  09:00:00,204.533209664,28.7213656572,64.6751136749,0.704642330295,16.4897243779,93.1370602926,129.282815974,121.338201527,7.92461444751,0.02
 07/22  10:00:00,207.757258227,28.752184633,68.0698058093,0.503063731695,16.4897243779,93.1370602926,126.64290718,110.105944851,7.92461444751,8.6123478818
 07/22  11:00:00,212.328233971,28.7916549968,72.7768889746,0.327515440127,16.4897243779,93.1370602926,101.510237114,93.565622666,7.92461444751,0.02
 07/22  12:00:00,206.075837822,28.8730288507,75.7326807833,0.189585207302,16.4897243779,83.9857416113,88.4967686755,80.552154228,7.92461444751,0.02
 07/22  13:00:00,206.062659204,28.9873360029,75.6832498965,0.111525027523,16.4897243779,83.9857416113,89.9688426572,82.0242282097,7.92461444751,0.02
 07/22  14:00:00,206.32024308,29.1113543452,75.8793725081,0.0490109574493,16.4897243779,83.9857416113,91.1614292438,83.2168147963,7.92461444751,0.02
 07/22  15:00:00,187.308624922,28.6502939918,74.8347164753,0.0,12.3672932834,70.6512738906,43.7731890323,38.8003050026,4.9528840297,0.02
 07/22  16:00:00,188.160153743,28.6502939918,75.6862370336,0.0,12.3672932834,70.6512738906,42.0552305018,37.0823464721,4.9528840297,0.02
 07/22  17:00:00,172.875494763,28.6502939918,72.9251027988,0.0,12.3672932834,58.1284167478,61.8409167961,48.284068781,4.9528840297,8.60396398541
 07/22  18:00:00,126.144448158,27.5899328951,60.4419246288,0.0,12.3672932834,24.9413748627,82.5626855774,77.5898015477,4.9528840297,0.02
 07/22  19:00:00,126.953558885,28.1201134435,60.7208549007,0.0,12.3672932834,24.9413748627,90.2384557704,85.2655717407,4.9528840297,0.02
 07/22  20:00:00,108.286890811,27.0950977167,53.166209971,0.0,4.12243109448,16.0517297156,99.7063883209,96.7146579031,2.97173041782,0.02
 07/22  21:00:00,83.3015320568,15.4498145711,33.2166145408,0.0,4.12243109448,15.9888894789,60.5160811684,57.5243507506,2.97173041782,0.02
 07/22  22:00:00,98.9563286861,21.2865942919,42.8470615753,0.0,4.12243109448,15.9888894789,89.303089816,86.3113593982,2.97173041782,0.02
 07/22  23:00:00,74.0425402757,13.2004794207,26.2605494344,0.0,4.12243109448,15.9888894789,52.370137282,49.3784068642,2.97173041782,0.02
 07/22  24:00:00,91.8356434194,19.9922689412,37.0474974613,0.0,4.12243109448,15.9888894789,84.0697075048,81.077977087,2.97173041782,0.02
 07/23  01:00:00,72.7496474083,13.3701371962,26.8592144589,0.0,2.06121554724,15.9888894789,57.5978988885,54.6061684707,2.97173041782,0.02
 07/23  02:00:00,85.9113464827,19.1439800639,34.0327050542,0.0,2.06121554724,15.9888894789,91.1653483801,88.1736179623,2.97173041782,0.02
 07/23  03:00:00,68.5653433094,11.9321494879,24.1597906039,0.0,2.06121554724,15.9888894789,49.9149720419,46.9232416241,2.97173041782,0.02
 07/23  04:00:00,81.2729645516,18.2737991519,30.291299779,0.0,2.06121554724,15.9888894789,79.9786354146,76.9869049968,2.97173041782,0.02
 07/23  05:00:00,55.0680513276,10.4202789093,19.2481470023,0.00721685634289,2.06121554724,15.9888894789,43.409236872,40.4175064542,2.97173041782,0.02
 07/23  06:00:00,75.2208310607,22.1786672385,34.3221153962,0.0,2.06121554724,15.9888894789,96.6582965968,93.666566179,2.97173041782,0.02
 07/23  07:00:00,61.636597514,17.4036182399,25.6469093731,0.0,2.06121554724,15.9888894789,79.0506488649,76.0589184471,2.97173041782,0.02
 07/23  08:00:00,111.029432478,23.1541994474,41.3466315962,0.0,4.12243109448,41.7362269337,95.093970655,90.1210866253,4.9528840297,0.02
 07/23  09:00:00,101.772659808,18.8881237752,36.4899131143,0.0,4.12243109448,41.7362269337,75.2627911717,70.289907142,4.9528840297,0.02
 07/23  10:00:00,113.768847838,23.3662716668,43.8739747127,0.0,4.12243109448,41.7362269337,92.2722384917,87.299354462,4.9528840297,0.02
 07/23  11:00:00,99.010396459,18.5912226681,34.0245508395,0.0,4.12243109448,41.7362269337,74.5771147342,69.6042307046,4.9528840297,0.02
 07/23  12:00:00,111.104269314,23.0269561158,41.5453671778,0.00334452143806,4.12243109448,41.7362269337,90.7725808601,85.7996968304,4.9528840297,0.02
 07/23  13:00:00,103.160770881,19.2062321042,37.5599157775,0.0,4.12243109448,41.7362269337,72.6412531316,67.6683691019,4.9528840297,0.02
 07/23  14:00:00,112.436085034,23.1329922255,42.7744912543,0.0,4.12243109448,41.7362269337,89.0757011602,84.1028171305,4.9528840297,0.02
 07/23  15:00:00,102.225377818,19.1001959945,36.7305587623,0.0,4.12243109448,41.7362269337,71.8923336541,66.9194496244,4.9528840297,0.02
 07/23  16:00:00,97.2730873048,23.2390283352,44.3631496548,0.0,4.12243109448,24.8785346261,88.5470104076,83.5741263779,4.9528840297,0.02
 07/23  17:00:00,68.5450532265,16.9356897319,33.0768847711,0.0,2.06121554724,15.9888894789,68.9242850669,65.9325546491,2.97173041782,0.02
 07/23  18:00:00,73.8703337558,19.2917458047,35.9657220712,0.0,2.06121554724,15.9888894789,80.3553006265,77.3635702087,2.97173041782,0.02
 07/23  19:00:00,65.219206159,16.0655088199,30.6480142355,0.0,2.06121554724,15.9888894789,66.957377846,63.9656474282,2.97173041782,0.02
 07/23  20:00:00,76.5634216455,17.8058706439,33.1483282122,0.00244822942701,2.06121554724,15.9888894789,76.2762974507,73.2845670329,2.97173041782,0.02
 07/23  21:00:00,78.5289557406,16.0655088199,29.8545157919,0.00824793796012,2.06121554724,15.9888894789,78.3662473896,66.7927140304,2.97173041782,8.60180294138
 07/23  22:00:00,77.9963758799,15.8958510444,29.4998417045,0.0,2.06121554724,15.9888894789,67.5492512134,64.5575207956,2.97173041782,0.02
 07/23  23:00:00,69.1918533252,13.9228945919,22.6950713908,0.0,2.06121554724,15.9888894789,64.3278742812,61.3361438634,2.97173041782,0.02
 07/23  24:00:00,77.2045740617,15.8534366006,28.7504544866,0.0,2.06121554724,15.9888894789,67.8401952581,64.8484648403,2.97173041782,0.02
 07/24  01:00:00,70.6584055118,13.9228945919,22.1004082045,0.0,4.12243109448,15.9888894789,65.0735907521,62.0818603343,2.97173041782,0.02
 07/24  02:00:00,79.7915775421,15.8110221567,29.3186570192,0.0,4.12243109448,15.9888894789,66.5122426132,63.5205121954,2.97173041782,0.02
 07/24  03:00:00,70.325880433,13.9228945919,21.7678832259,0.0,4.12243109448,15.9888894789,64.3403458473,61.3486154294,2.97173041782,0.02
 07/24  04:00:00,130.360898313,27.8232123364,50.3300959556,0.0,12.3672932834,24.9413748627,111.788129307,106.815245277,4.9528840297,0.02
 07/24  05:00:00,137.305876408,27.8418841782,54.1930602144,7.76167535874,12.3672932834,24.9413748627,178.2902435,173.317359471,4.9528840297,0.02
 07/24  06:00:00,189.489884795,28.8029350323,59.8693381193,4.55954067401,24.7345865669,70.7195625826,144.429114771,134.503346712,9.90576805939,0.02
 07/24  07:00:00,222.150212876,28.9857969339,60.7722998496,2.09176671042,37.1018798503,92.3937384068,124.148009458,114.222241398,9.90576805939,0.02
 07/24  08:00:00,236.44775599,29.1027255987,63.6231911421,1.37819133067,37.1018798503,104.434947198,117.215933942,107.290165882,9.90576805939,0.02
 07/24  09:00:00,252.32362888,29.2746926827,68.0562080924,0.607441386077,37.1018798503,116.476155989,116.669283575,98.13815072,9.90576805939,8.62536479559
 07/24  10:00:00,256.217795309,29.5202412883,71.9830386246,0.328683968775,37.1018798503,116.476155989,91.7564055351,81.8306374757,9.90576805939,0.02
 07/24  11:00:00,261.070801377,29.8721066782,76.7375271671,0.0750584391161,37.1018798503,116.476155989,87.5495097667,69.0126878928,9.90576805939,8.63105381451
 07/24  12:00:00,252.839340466,30.2519919625,80.2380004755,0.00507563355352,37.1018798503,104.434947198,70.4901056727,60.5643376133,9.90576805939,0.02
 07/24  13:00:00,267.581217056,30.666729043,82.5284098739,0.0,37.1018798503,116.476155989,67.1587865833,57.233018524,9.90576805939,0.02
 07/24  14:00:00,270.011823855,31.0863979787,84.5395538124,0.0,37.1018798503,116.476155989,75.347444672,56.8120394402,9.90576805939,8.62963717242
 07/24  15:00:00,272.947430518,31.5315856301,87.0301983088,0.0,37.1018798503,116.476155989,61.5668387479,51.6410706886,9.90576805939,0.02
 07/24  16:00:00,275.887749227,32.0005600626,89.5020453274,0.0,37.1018798503,116.476155989,64.2073176161,45.6773729386,9.90576805939,8.62417661813
 07/24  17:00:00,276.392925417,32.2304487685,89.7785064668,0.0,37.1018798503,116.476155989,54.4762553525,44.5504872931,9.90576805939,0.02
 07/24  18:00:00,166.613673013,27.8929719812,65.6024919887,0.0,24.7345865669,47.5788473902,52.3319606019,47.3590765722,4.9528840297,0.02
 07/24  19:00:00,164.245078083,27.8100953934,63.3167697217,0.0,24.7345865669,47.5788473902,62.1949051241,57.2220210944,4.9528840297,0.02
 07/24  20:00:00,149.956777618,28.2321720398,62.8158262381,0.0,12.3672932834,38.6892022431,79.7695759441,76.7778455262,2.97173041782,0.02
 07/24  21:00:00,107.257385375,17.3598341705,35.885624391,0.0,12.3672932834,27.0668015668,57.1248501526,54.1331197348,2.97173041782,0.02
 07/24  22:00:00,96.2101545217,21.6259098428,39.7615718664,0.0,4.12243109448,15.9888894789,79.5271334865,76.5354030687,2.97173041782,0.02
 07/24  23:00:00,78.0653122539,15.5346434588,27.8955658965,0.0,4.12243109448,15.9888894789,56.1540624116,53.1623319938,2.97173041782,0.02
 07/24  24:00:00,89.274941286,20.5012422676,33.977821864,0.0,4.12243109448,15.9888894789,82.0032019647,79.0114715469,2.97173041782,0.02
 07/25  01:00:00,68.6141686446,13.0308216452,21.0018354934,0.0,4.12243109448,15.9888894789,54.8049752094,51.8132447915,2.97173041782,0.02
 07/25  02:00:00,80.1518384067,19.5681245025,25.7878367255,0.0,4.12243109448,15.9888894789,85.9312380672,82.9395076494,2.97173041782,0.02
 07/25  03:00:00,61.7209629668,12.1825327679,14.9569186256,0.0,4.12243109448,15.9888894789,55.6501151319,52.6583847141,2.97173041782,0.02
 07/25  04:00:00,116.530028634,27.8232123364,36.4992258317,0.0,12.3672932834,24.9413748627,105.724037841,100.751153812,4.9528840297,0.02
 07/25  05:00:00,116.935883493,27.9397423234,36.7262023309,4.76068166548,12.3672932834,24.9413748627,169.53455834,164.56167431,4.9528840297,0.02
 07/25  06:00:00,165.177800043,29.0060871554,38.6216611769,1.29198022376,24.7345865669,70.7195625826,144.158929447,125.651358793,9.90576805939,8.6018025942
 07/25  07:00:00,210.390098745,29.3461420446,50.3609895531,0.382617507237,37.1018798503,92.3937384068,113.745652631,103.819884571,9.90576805939,0.02
 07/25  08:00:00,237.502533783,29.772690971,65.1158371123,0.270394044438,37.1018798503,104.434947198,105.869504509,95.9437364497,9.90576805939,0.02
 07/25  09:00:00,256.680193457,30.0817412421,72.0960400536,0.117145704693,37.1018798503,116.476155989,97.024817878,87.0990498186,9.90576805939,0.02
 07/25  10:00:00,261.206277929,30.4450889162,76.3648426327,0.0104746226835,37.1018798503,116.476155989,90.4075822733,71.8721816037,9.90576805939,8.62963261026
 07/25  11:00:00,263.920145022,30.730495596,78.8035996924,0.0,37.1018798503,116.476155989,73.381817862,63.4560498026,9.90576805939,0.02
 07/25  12:00:00,256.320740366,31.1762242296,82.8001802524,0.0,37.1018798503,104.434947198,72.3842754105,53.8516431562,9.90576805939,8.62686419484
 07/25  13:00:00,277.614102024,31.7258934478,91.5021796291,0.0,37.1018798503,116.476155989,44.2450871856,34.3193191263,9.90576805939,0.02
 07/25  14:00:00,279.375475025,32.1728176309,92.8167600516,0.0,37.1018798503,116.476155989,39.6705429498,29.7447748904,9.90576805939,0.02
 07/25  15:00:00,279.475244005,32.6222955118,92.4673107245,0.0,37.1018798503,116.476155989,53.5114299933,34.9775542986,9.90576805939,8.62810763528
 07/25  16:00:00,281.347918156,33.0614404141,93.9013790461,0.0,37.1018798503,116.476155989,44.347796999,34.4220289397,9.90576805939,0.02
 07/25  17:00:00,280.474144708,33.2810882543,92.8090436356,0.0,37.1018798503,116.476155989,48.5394357715,38.6136677121,9.90576805939,0.02
 07/25  18:00:00,171.098263661,28.0712346384,69.9088027537,0.0,24.7345865669,47.5788473902,57.035484475,43.4746524204,4.9528840297,8.60794802486
 07/25  19:00:00,165.47163234,27.8210171705,64.532405014,0.0,24.7345865669,47.5788473902,55.9122234156,50.9393393859,4.9528840297,0.02
 07/25  20:00:00,144.602112766,28.2375463925,57.4557969672,0.0,12.3672932834,38.6892022431,78.6459597585,75.6542293407,2.97173041782,0.02
 07/25  21:00:00,104.49490265,17.3598341705,33.1231484107,0.0,12.3672932834,27.0668015668,55.8636538434,52.8719234256,2.97173041782,0.02
 07/25  22:00:00,94.6613612252,21.6259098428,38.2127792713,0.0,4.12243109448,15.9888894789,78.0118073602,75.0200769424,2.97173041782,0.02
 07/25  23:00:00,77.0232610389,15.5346434588,26.853515387,0.0,4.12243109448,15.9888894789,55.3342797954,52.3425493776,2.97173041782,0.02
 07/25  24:00:00,89.7061727147,21.2865942919,33.5969062728,0.0,4.12243109448,15.9888894789,84.319297508,81.3275670902,2.97173041782,0.02
 07/26  01:00:00,66.2232616947,12.6066772066,19.0350736945,0.0,4.12243109448,15.9888894789,52.0497225017,49.0579920839,2.97173041782,0.02
 07/26  02:00:00,86.2179194241,20.3103772702,31.1116656913,0.0,4.12243109448,15.9888894789,82.7589938854,79.7672634676,2.97173041782,0.02
 07/26  03:00:00,62.4810488793,12.1825327679,15.7170052577,0.0,4.12243109448,15.9888894789,53.891103646,50.8993732282,2.97173041782,0.02
 07/26  04:00:00,113.33770285,27.7383834487,33.3917296594,0.0,12.3672932834,24.9413748627,103.679656966,98.7067729359,4.9528840297,0.02
 07/26  05:00:00,112.883185755,27.9834385667,33.61891438,3.77157636143,12.3672932834,24.9413748627,168.154586367,163.181702337,4.9528840297,0.02
 07/26  06:00:00,166.53547915,29.0833482929,40.4792349985,0.714825035514,24.7345865669,70.7195625826,133.87851813,123.95275007,9.90576805939,0.02
 07/26  07:00:00,213.996567629,29.5574918689,54.0097108579,0.129011046314,37.1018798503,92.3937384068,111.723488369,101.79772031,9.90576805939,0.02
 07/26  08:00:00,238.58765777,30.0547174196,66.1342012175,0.055085885621,37.1018798503,104.434947198,112.548277032,94.0201537064,9.90576805939,8.62235526664
 07/26  09:00:00,259.78696521,30.4504608201,74.9346820168,0.0166005458604,37.1018798503,116.476155989,90.0461569267,80.1203888673,9.90576805939,0.02
 07/26  10:00:00,266.363750317,30.8106921669,81.167166084,0.0,37.1018798503,116.476155989,70.0113845406,60.0856164812,9.90576805939,0.02
 07/26  11:00:00,272.205112913,31.1650654042,86.6540068565,0.0,37.1018798503,116.476155989,67.5961904151,49.0611719739,9.90576805939,8.6292503818
 07/26  12:00:00,265.253220254,31.7351230437,91.1737966262,0.0,37.1018798503,104.434947198,52.5870562008,42.6612881414,9.90576805939,0.02
 07/26  13:00:00,281.224375207,32.413975034,94.42432124,0.0,37.1018798503,116.476155989,56.2776096083,37.7408003596,9.90576805939,8.63104118922
