Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/26  14:00:00,284.565900372,33.0366733977,97.1433877933,0.0,37.1018798503,116.476155989,43.8951845861,33.9694165267,9.90576805939,0.02
 07/26  15:00:00,286.54776638,33.5401288101,98.6219388613,0.0,37.1018798503,116.476155989,50.1243631099,31.5905452131,9.90576805939,8.62804983738
 07/26  16:00:00,287.070857108,33.900299041,98.7854913619,0.0,37.1018798503,116.476155989,43.070974596,33.1452065366,9.90576805939,0.02
 07/26  17:00:00,287.306423905,34.1026988173,98.8197442289,0.0,37.1018798503,116.476155989,44.5424778143,34.6167097549,9.90576805939,0.02
 07/26  18:00:00,174.142459749,28.0810356075,72.9432012031,0.0,24.7345865669,47.5788473902,45.3424994423,40.3696154126,4.9528840297,0.02
 07/26  19:00:00,167.935370751,27.8317003062,66.9854424481,0.0,24.7345865669,47.5788473902,49.6435761162,44.6706920865,4.9528840297,0.02
 07/26  20:00:00,153.057535199,28.2480202505,63.5515544149,0.0,12.3672932834,38.6892022431,77.2110091054,65.6313461023,2.97173041782,8.60793258527
 07/26  21:00:00,107.376854153,17.3598341705,36.0050943553,0.0,12.3672932834,27.0668015668,54.8737293659,51.881998948,2.97173041782,0.02
 07/26  22:00:00,98.574610162,21.8521202101,41.8998176784,0.0,4.12243109448,15.9888894789,77.084864447,74.0931340292,2.97173041782,0.02
 07/26  23:00:00,79.8933350581,15.6194723465,29.6387604107,0.0,4.12243109448,15.9888894789,56.4634852444,53.4717548265,2.97173041782,0.02
 07/26  24:00:00,90.4530307974,21.1169365164,34.5134220747,0.0,4.12243109448,15.9888894789,83.2145198492,80.2227894314,2.97173041782,0.02
 07/27  01:00:00,72.227508839,14.3251469959,23.2940553351,0.0,4.12243109448,15.9888894789,53.9000984255,50.9083680077,2.97173041782,0.02
 07/27  02:00:00,82.820480416,19.5681245025,28.4564794869,0.0,4.12243109448,15.9888894789,81.9170254956,78.9252950778,2.97173041782,0.02
 07/27  03:00:00,66.85182343,13.0308216452,19.2394910098,0.0,4.12243109448,15.9888894789,51.4898463578,48.49811594,2.97173041782,0.02
 07/27  04:00:00,117.252602571,27.3354462319,37.7095667162,0.0,12.3672932834,24.9413748627,102.309772526,97.3368884967,4.9528840297,0.02
 07/27  05:00:00,122.394673967,28.4912981787,42.8064741377,3.58764536131,12.3672932834,24.9413748627,166.920668966,161.947784936,4.9528840297,0.02
 07/27  06:00:00,174.445147303,28.9551061643,48.5813290188,0.650641488646,24.7345865669,70.7195625826,133.745752969,123.81998491,9.90576805939,0.02
 07/27  07:00:00,222.199762614,29.554268214,62.323871344,0.0212763767591,37.1018798503,92.3937384068,111.884647879,101.95887982,9.90576805939,0.02
 07/27  08:00:00,244.561203059,30.0794619053,72.1380888384,0.0,37.1018798503,104.434947198,96.9384487381,87.0126806787,9.90576805939,0.02
 07/27  09:00:00,264.820096446,30.5750593051,79.8597769098,0.0,37.1018798503,116.476155989,84.3333628365,65.8023645874,9.90576805939,8.6252301897
 07/27  10:00:00,270.519497776,31.0037304878,85.129932926,0.0,37.1018798503,116.476155989,60.5672308409,50.6414627815,9.90576805939,0.02
 07/27  11:00:00,275.20729021,31.3929140466,89.428275116,0.0,37.1018798503,116.476155989,57.2935067469,38.7568341113,9.90576805939,8.63090457623
 07/27  12:00:00,266.952786212,32.0195993751,92.5889284684,0.0,37.1018798503,104.434947198,43.9348540182,34.0090859588,9.90576805939,0.02
 07/27  13:00:00,282.140252958,32.724583904,95.0295833828,0.0,37.1018798503,116.476155989,47.6453914589,37.7196233996,9.90576805939,0.02
 07/27  14:00:00,285.801743679,33.2240961065,98.1918030505,0.0,37.1018798503,116.476155989,43.9335761096,25.3983730046,9.90576805939,8.62943504558
 07/27  15:00:00,288.703722955,33.686848243,100.631223197,0.0,37.1018798503,116.476155989,25.5036685952,15.5779005358,9.90576805939,0.02
 07/27  16:00:00,290.083033055,34.0684228027,101.629478972,0.0,37.1018798503,116.476155989,33.5920812512,15.0622181107,9.90576805939,8.62409508114
 07/27  17:00:00,287.575866471,34.1468945351,99.0450124358,0.0,37.1018798503,116.476155989,31.4156961712,21.4899281118,9.90576805939,0.02
 07/27  18:00:00,171.851745664,27.9951379729,70.7383982578,0.0,24.7345865669,47.5788473902,39.2844225671,34.3115385374,4.9528840297,0.02
 07/27  19:00:00,167.729779554,27.8298911838,66.7816744524,0.0,24.7345865669,47.5788473902,47.2383266399,42.2654426102,4.9528840297,0.02
 07/27  20:00:00,153.541631072,28.24629463,64.0373892817,0.0,12.3672932834,38.6892022431,70.4857735356,67.4940431178,2.97173041782,0.02
 07/27  21:00:00,108.281431439,17.3598341705,36.9096697749,0.0,12.3672932834,27.0668015668,54.7996370368,51.807906619,2.97173041782,0.02
 07/27  22:00:00,100.756243646,22.7223011221,43.1844739371,0.0,4.12243109448,15.9888894789,79.4597954412,76.4680650234,2.97173041782,0.02
 07/27  23:00:00,80.4890221777,15.6194723465,30.2344468634,0.0,4.12243109448,15.9888894789,56.2580215269,53.2662911091,2.97173041782,0.02
 07/27  24:00:00,92.0799240976,21.1169365164,36.1403146525,0.0,4.12243109448,15.9888894789,83.1314439623,80.1397135445,2.97173041782,0.02
 07/28  01:00:00,73.6494732171,14.3251469959,24.7160189368,0.0,4.12243109448,15.9888894789,53.6565037681,50.6647733503,2.97173041782,0.02
 07/28  02:00:00,84.3094932978,19.7801967219,29.7334193237,0.0,4.12243109448,15.9888894789,81.7042990953,78.7125686775,2.97173041782,0.02
 07/28  03:00:00,66.0014437427,12.6066772066,18.8132548891,0.0,4.12243109448,15.9888894789,61.3212241507,49.7476959604,2.97173041782,8.60179777246
 07/28  04:00:00,119.928901582,27.4202751197,40.3010359972,0.0,12.3672932834,24.9413748627,102.456260906,97.4833768765,4.9528840297,0.02
 07/28  05:00:00,122.320456694,28.5162376841,43.0491317375,3.24583024034,12.3672932834,24.9413748627,166.564999375,161.592115345,4.9528840297,0.02
 07/28  06:00:00,176.405464479,28.982524729,50.7662918796,0.398576589127,24.7345865669,70.7195625826,133.017691753,123.091923694,9.90576805939,0.02
 07/28  07:00:00,222.428637963,29.6513741967,62.4658165014,0.0110992223032,37.1018798503,92.3937384068,111.33544587,101.409677811,9.90576805939,0.02
 07/28  08:00:00,244.863834387,30.1541764899,72.3660437552,0.0,37.1018798503,104.434947198,96.6876013278,86.7618332684,9.90576805939,0.02
 07/28  09:00:00,264.710796564,30.5934910579,79.7320344393,0.0,37.1018798503,116.476155989,70.1082104241,60.1824423647,9.90576805939,0.02
 07/28  10:00:00,271.958744009,31.0153017871,86.5575947166,0.0,37.1018798503,116.476155989,56.3642250352,37.8289792162,9.90576805939,8.62947775964
 07/28  11:00:00,277.229355453,31.4299696935,91.4133324343,0.0,37.1018798503,116.476155989,33.0325146766,23.1067466172,9.90576805939,0.02
 07/28  12:00:00,269.127898463,32.0104327073,94.7731471462,0.0,37.1018798503,104.434947198,38.6698642604,20.1373724676,9.90576805939,8.62672373338
 07/28  13:00:00,284.808262455,32.6418969058,97.7803394617,0.0,37.1018798503,116.476155989,26.7966945905,16.8709265311,9.90576805939,0.02
 07/28  14:00:00,288.277090931,33.1787892029,100.712403742,0.0,37.1018798503,116.476155989,33.7237312396,15.1902970342,9.90576805939,8.62766614608
 07/28  15:00:00,290.294474402,33.5998694398,102.308987204,0.0,37.1018798503,116.476155989,22.0527424524,12.126974393,9.90576805939,0.02
 07/28  16:00:00,291.234439309,33.9396295125,102.90970931,0.0,37.1018798503,116.476155989,18.4116973866,8.48592932726,9.90576805939,0.02
 07/28  17:00:00,291.470046722,34.0503628141,103.035671135,0.0,37.1018798503,116.476155989,24.8151115547,6.29322166128,9.90576805939,8.61612183403
 07/28  18:00:00,173.689703593,28.0771960218,72.494293064,0.0,24.7345865669,47.5788473902,25.0474307872,20.0745467575,4.9528840297,0.02
 07/28  19:00:00,169.173655924,27.828314068,68.2271357404,0.0,24.7345865669,47.5788473902,37.040689156,32.0678051263,4.9528840297,0.02
 07/28  20:00:00,155.760202513,28.2460123625,66.2562552213,0.0,12.3672932834,38.6892022431,50.4319481023,47.4402176845,2.97173041782,0.02
 07/28  21:00:00,115.800062373,19.1001959945,42.6343550549,0.0,12.3672932834,27.0668015668,50.085262602,47.0935321841,2.97173041782,0.02
 07/28  22:00:00,105.653650353,22.7223011221,48.0818814201,0.0,4.12243109448,15.9888894789,75.507017212,72.5152867942,2.97173041782,0.02
 07/28  23:00:00,81.270700285,15.3367093874,31.2988887083,0.0,4.12243109448,15.9888894789,55.2166993387,52.2249689209,2.97173041782,0.02
 07/28  24:00:00,95.4445565181,21.2865942919,39.3352900788,0.0,4.12243109448,15.9888894789,81.2118635075,78.2201330897,2.97173041782,0.02
 07/29  01:00:00,77.2638549041,14.856012357,27.7727403407,0.0,4.12243109448,15.9888894789,59.3764441982,56.3847137804,2.97173041782,0.02
 07/29  02:00:00,90.2366408881,20.2043411605,35.2364232611,0.0,4.12243109448,15.9888894789,83.1353866165,80.1436561987,2.97173041782,0.02
 07/29  03:00:00,71.580588225,13.2428938646,23.7561835016,0.0,4.12243109448,15.9888894789,53.1281806894,50.1364502716,2.97173041782,0.02
 07/29  04:00:00,97.9558689077,26.1054273598,36.7773591354,0.0,4.12243109448,16.0517297156,108.910798065,105.919067647,2.97173041782,0.02
 07/29  05:00:00,90.2611527574,26.1054273598,33.7809762797,0.0,4.12243109448,16.0517297156,108.830796109,105.839065691,2.97173041782,0.02
 07/29  06:00:00,119.598467105,28.6502939918,46.4160157682,0.0,4.12243109448,39.6058045677,88.3826071417,85.3908767239,2.97173041782,0.02
 07/29  07:00:00,169.979592753,28.6722512202,60.8065862653,1.97639823481,12.3672932834,65.3531420225,140.749321586,135.776437556,4.9528840297,0.02
 07/29  08:00:00,180.14694173,28.7275554146,69.0050395718,0.999130747116,12.3672932834,68.2430321324,125.451970954,120.479086925,4.9528840297,0.02
 07/29  09:00:00,215.794982382,28.8963446081,76.0714362061,0.39512146197,16.4897243779,93.1370602926,104.015516355,87.4794323256,7.92461444751,8.61146958188
 07/29  10:00:00,220.969782023,28.9597482321,81.3598824661,0.217995597962,16.4897243779,93.1370602926,76.6257116067,68.6810971592,7.92461444751,0.02
 07/29  11:00:00,225.875020891,29.0271504526,86.3682330883,0.0474767793067,16.4897243779,93.1370602926,62.0689860089,54.1243715614,7.92461444751,0.02
 07/29  12:00:00,220.485683545,29.2413208042,89.9638134485,0.0,16.4897243779,83.9857416113,54.1445155964,46.1999011489,7.92461444751,0.02
 07/29  13:00:00,223.073067177,29.5175634376,92.2749459439,0.0,16.4897243779,83.9857416113,54.9685459618,47.0239315143,7.92461444751,0.02
 07/29  14:00:00,227.329918083,29.7182966957,96.3311061565,0.0,16.4897243779,83.9857416113,46.5500017661,38.6053873186,7.92461444751,0.02
 07/29  15:00:00,204.41125768,28.6502939918,91.9373479739,0.0,12.3672932834,70.6512738906,24.7297619247,11.167302204,4.9528840297,8.60957569098
 07/29  16:00:00,202.64833227,28.6502939918,90.1744468365,0.0,12.3672932834,70.6512738906,16.8929215993,11.9200375696,4.9528840297,0.02
 07/29  17:00:00,188.127416294,28.6502939918,88.1770412405,0.0,12.3672932834,58.1284167478,21.128491816,16.1556077863,4.9528840297,0.02
 07/29  18:00:00,140.962846636,28.062477214,74.7877801078,0.0,12.3672932834,24.9413748627,38.4588859046,33.4860018749,4.9528840297,0.02
 07/29  19:00:00,135.298671402,27.8066458174,69.3794362588,0.0,12.3672932834,24.9413748627,41.0115613508,36.0386773211,4.9528840297,0.02
 07/29  20:00:00,124.744065749,28.227427241,66.1418898354,0.0,4.12243109448,16.0517297156,55.9916170536,52.9998866358,2.97173041782,0.02
 07/29  21:00:00,86.7095798353,15.5134362369,36.56104168,0.0,4.12243109448,15.9888894789,44.1713140103,41.1795835924,2.97173041782,0.02
 07/29  22:00:00,104.246982544,21.6400479907,47.7842626758,0.0,4.12243109448,15.9888894789,70.9177280929,67.9259976751,2.97173041782,0.02
 07/29  23:00:00,84.8380590867,15.6194723465,34.5834847712,0.0,4.12243109448,15.9888894789,54.8458810553,51.8541506375,2.97173041782,0.02
 07/29  24:00:00,95.2749403329,20.2467556044,40.232308499,0.0,4.12243109448,15.9888894789,80.704919145,77.7131887272,2.97173041782,0.02
 07/30  01:00:00,72.9716658582,13.3135846043,27.1377862093,0.0,2.06121554724,15.9888894789,54.774306648,51.7825762302,2.97173041782,0.02
 07/30  02:00:00,92.7261419272,20.1619267167,39.8295544891,0.0,2.06121554724,15.9888894789,85.312828981,82.3210985632,2.97173041782,0.02
 07/30  03:00:00,61.446808143,10.4421709439,18.5379334893,0.0,2.06121554724,15.9888894789,46.269068369,43.2773379512,2.97173041782,0.02
 07/30  04:00:00,90.840891024,19.5462324679,38.586793459,0.0,2.06121554724,15.9888894789,80.5890196731,77.5972892553,2.97173041782,0.02
 07/30  05:00:00,58.6207403323,11.3123518559,19.513222309,0.0,2.06121554724,15.9888894789,49.2825555767,46.2908251589,2.97173041782,0.02
 07/30  06:00:00,84.7877843757,22.7724694526,43.295266915,0.0,2.06121554724,15.9888894789,97.5994199717,94.6076895539,2.97173041782,0.02
 07/30  07:00:00,76.9596564755,18.6760515559,39.6975353881,0.0,2.06121554724,15.9888894789,73.31210186,70.3203714422,2.97173041782,0.02
 07/30  08:00:00,123.534289581,23.45178639,53.5539020813,0.0,4.12243109448,41.7362269337,72.7363563309,67.7634723012,4.9528840297,0.02
 07/30  09:00:00,114.806883435,19.5267538836,48.885506914,0.0,4.12243109448,41.7362269337,47.694408995,42.7215249653,4.9528840297,0.02
 07/30  10:00:00,127.728497495,23.4583921306,57.7415041473,0.0,4.12243109448,41.7362269337,51.6214198509,46.6485358213,4.9528840297,0.02
 07/30  11:00:00,117.61034324,19.5261782165,51.6895422745,0.0,4.12243109448,41.7362269337,37.6477876645,32.6749036348,4.9528840297,0.02
 07/30  12:00:00,129.965251121,23.4543823694,59.9822674198,0.0,4.12243109448,41.7362269337,45.2676732074,40.2947891777,4.9528840297,0.02
 07/30  13:00:00,119.203257366,19.5269453284,53.2816891717,0.0,4.12243109448,41.7362269337,45.408928253,31.85424616,4.9528840297,8.60179806326
 07/30  14:00:00,132.07852517,23.4616686419,62.0882551587,0.0,4.12243109448,41.7362269337,45.3380150429,40.3651310132,4.9528840297,0.02
 07/30  15:00:00,121.444818678,19.5313167895,55.5188791189,0.0,4.12243109448,41.7362269337,37.1736731509,32.2007891212,4.9528840297,0.02
 07/30  16:00:00,116.31184417,23.4666511473,63.1742840992,0.0,4.12243109448,24.8785346261,48.0789161399,43.1060321102,4.9528840297,0.02
 07/30  17:00:00,92.6914461083,19.5277972551,54.5775792051,0.0,2.06121554724,15.9888894789,43.5968812795,40.6051508617,2.97173041782,0.02
 07/30  18:00:00,103.066555414,23.4540436987,60.8924635882,0.0,2.06121554724,15.9888894789,59.3290133692,56.3372829514,2.97173041782,0.02
 07/30  19:00:00,82.7870611339,17.7839786092,46.4706043725,0.0,2.06121554724,15.9888894789,46.8388027914,43.8470723736,2.97173041782,0.02
 07/30  20:00:00,99.1704606269,22.1921205737,48.8884210356,0.0,2.06121554724,15.9888894789,72.4311349295,69.4394045116,2.97173041782,0.02
 07/30  21:00:00,83.5635353187,15.7608538261,35.228794807,0.0,2.06121554724,15.9888894789,55.7565183897,52.7647879719,2.97173041782,0.02
 07/30  22:00:00,95.859109466,21.2865942919,41.8110585716,0.0,2.06121554724,15.9888894789,88.3676232992,85.3758928814,2.97173041782,0.02
 07/30  23:00:00,71.5735150612,13.3701371962,25.6830826205,0.0,2.06121554724,15.9888894789,55.7641344693,52.7724040515,2.97173041782,0.02
 07/30  24:00:00,90.1992457593,20.4164133799,37.0481715011,0.0,2.06121554724,15.9888894789,86.6086461567,83.6169157389,2.97173041782,0.02
 07/31  01:00:00,73.9986494306,13.2004794207,26.2166592555,0.0,4.12243109448,15.9888894789,53.7594139368,50.7676835189,2.97173041782,0.02
 07/31  02:00:00,95.3644809279,20.2467556044,40.3218489251,0.0,4.12243109448,15.9888894789,87.5418861025,84.5501556847,2.97173041782,0.02
 07/31  03:00:00,70.0902547335,12.4370194311,23.0717245364,0.0,4.12243109448,15.9888894789,55.9252536671,52.9335232492,2.97173041782,0.02
 07/31  04:00:00,134.931006861,27.9080412241,54.8153760043,0.0,12.3672932834,24.9413748627,109.044732454,104.071848425,4.9528840297,0.02
 07/31  05:00:00,133.625102966,27.9131640516,54.3075636315,3.8951189669,12.3672932834,24.9413748627,175.534816376,170.561932346,4.9528840297,0.02
 07/31  06:00:00,179.80333276,28.7352765463,53.788374696,1.02161084467,24.7345865669,70.7195625826,142.837161828,132.911393769,9.90576805939,0.02
 07/31  07:00:00,208.942889536,28.9510147911,49.579645945,0.111879655156,37.1018798503,92.3937384068,123.294988511,113.369220452,9.90576805939,0.02
 07/31  08:00:00,220.106198681,29.0906779528,48.614921313,0.0569341036235,37.1018798503,104.434947198,125.738465094,107.21052005,9.90576805939,8.62217698488
 07/31  09:00:00,231.847193185,29.2091723977,48.2273092265,0.0255019701179,37.1018798503,116.476155989,113.351095539,103.42532748,9.90576805939,0.02
 07/31  10:00:00,231.696567183,29.3638502442,47.9468627375,0.0,37.1018798503,116.476155989,110.021064282,100.095296222,9.90576805939,0.02
 07/31  11:00:00,231.865048871,29.466949406,48.0120384358,0.0,37.1018798503,116.476155989,116.157734534,97.6212763732,9.90576805939,8.63069010158
 07/31  12:00:00,221.838216646,29.6034056265,49.8905444449,0.0,37.1018798503,104.434947198,105.189274407,95.2635063479,9.90576805939,0.02
 07/31  13:00:00,238.694508625,29.82976388,54.4786530747,0.0,37.1018798503,116.476155989,110.608115144,92.0715502045,9.90576805939,8.63079688012
 07/31  14:00:00,241.111935428,30.0246411256,56.7014842819,0.0,37.1018798503,116.476155989,99.4833846069,89.5576165476,9.90576805939,0.02
 07/31  15:00:00,240.569989251,30.1605497903,56.0237691587,0.0,37.1018798503,116.476155989,97.6668392315,87.7410711721,9.90576805939,0.02
 07/31  16:00:00,240.27328567,30.2521697428,55.6360268829,0.0,37.1018798503,116.476155989,104.982136634,86.4524675552,9.90576805939,8.6239010192
 07/31  17:00:00,241.172087265,30.2950170346,56.4931096328,0.0,37.1018798503,116.476155989,95.5989588511,85.6731907917,9.90576805939,0.02
 07/31  18:00:00,146.306336921,27.7171762267,45.4709474188,0.0,24.7345865669,47.5788473902,70.4113354821,65.4384514524,4.9528840297,0.02
 07/31  19:00:00,149.379631461,28.2261495531,48.0352637361,0.0,24.7345865669,47.5788473902,75.5911763426,70.6182923129,4.9528840297,0.02
 07/31  20:00:00,130.998634515,27.0950977167,42.6455852098,0.0,12.3672932834,38.6892022431,88.8561626383,85.8644322204,2.97173041782,0.02
 07/31  21:00:00,100.765071749,17.1901763951,29.5629653588,0.0,12.3672932834,27.0668015668,62.0274345805,59.0357041627,2.97173041782,0.02
 07/31  22:00:00,87.7997276694,20.8624498532,32.1146046831,0.0,4.12243109448,15.9888894789,82.6706522472,79.6789218294,2.97173041782,0.02
 07/31  23:00:00,70.8336788688,13.985831445,22.23953992,0.0,4.12243109448,15.9888894789,63.7733579311,52.1998340443,2.97173041782,8.60179346894
 07/31  24:00:00,81.674629983,19.1439800639,27.7347725719,0.0,4.12243109448,15.9888894789,87.5442524759,84.552522058,2.97173041782,0.02
 08/01  01:00:00,69.1110856735,13.4549660839,21.0746080196,0.0,4.12243109448,15.9888894789,53.2102200791,50.2184896612,2.97173041782,0.02
 08/01  02:00:00,80.3076395245,19.1439800639,26.367782347,0.0,4.12243109448,15.9888894789,88.127819854,85.1360894362,2.97173041782,0.02
 08/01  03:00:00,62.7283457732,12.1825327679,15.9643016177,0.0,4.12243109448,15.9888894789,56.3306061279,53.33887571,2.97173041782,0.02
 08/01  04:00:00,117.118204571,27.8232123364,37.0874020678,0.0,12.3672932834,24.9413748627,106.491232471,101.518348441,4.9528840297,0.02
 08/01  05:00:00,120.90468897,27.9094984021,40.377620803,5.10831299705,12.3672932834,24.9413748627,169.513650313,164.540766284,4.9528840297,0.02
 08/01  06:00:00,173.931264288,28.9728233653,46.2139294019,2.48644047223,24.7345865669,70.7195625826,136.250076933,126.324308873,9.90576805939,0.02
 08/01  07:00:00,211.43481565,29.263079209,51.2358677083,0.63552137472,37.1018798503,92.3937384068,114.956129799,105.03036174,9.90576805939,0.02
 08/01  08:00:00,233.654999536,29.4581980452,61.4244231602,0.42875236647,37.1018798503,104.434947198,107.821583188,97.8958151283,9.90576805939,0.02
 08/01  09:00:00,252.357241904,29.6578285953,68.059090685,0.255042306995,37.1018798503,116.476155989,113.127071544,94.5971087109,9.90576805939,8.62419477348
 08/01  10:00:00,257.254105366,29.9688538035,72.7990447769,0.100398866113,37.1018798503,116.476155989,96.3099055052,86.3841374459,9.90576805939,0.02
 08/01  11:00:00,261.062617792,30.3752639214,76.25747402,0.0438075942425,37.1018798503,116.476155989,85.8596374145,75.9338693552,9.90576805939,0.02
 08/01  12:00:00,251.289441672,30.8190738668,78.1243601707,0.00173111334146,37.1018798503,104.434947198,94.370770347,75.8383887286,9.90576805939,8.62661355896
 08/01  13:00:00,266.598915667,31.2659277996,80.9469487924,0.0,37.1018798503,116.476155989,83.8009578968,73.8751898374,9.90576805939,0.02
 08/01  14:00:00,268.8389874,31.602300915,82.8508119454,0.0,37.1018798503,116.476155989,86.6509375611,68.1163919022,9.90576805939,8.6287775995
 08/01  15:00:00,270.396555377,32.0178233078,83.9931194549,0.0,37.1018798503,116.476155989,74.7132722295,64.7875041701,9.90576805939,0.02
 08/01  16:00:00,271.269452352,32.4161002555,84.4682384183,0.0,37.1018798503,116.476155989,77.1130597265,67.1872916672,9.90576805939,0.02
 08/01  17:00:00,271.427625408,32.6824851981,84.3611516684,0.0,37.1018798503,116.476155989,92.3350553669,73.8137896072,9.90576805939,8.61549770031
 08/01  18:00:00,166.952594028,28.0672436344,65.7671474272,0.0,24.7345865669,47.5788473902,64.250849914,59.2779658843,4.9528840297,0.02
 08/01  19:00:00,162.467595276,27.8130460264,61.5363447221,0.0,24.7345865669,47.5788473902,68.2048026235,63.2319185938,4.9528840297,0.02
 08/01  20:00:00,146.404404504,28.2307928184,56.9156749963,0.0,12.3672932834,38.6892022431,81.1266027856,78.1348723677,2.97173041782,0.02
 08/01  21:00:00,103.355787562,17.2537980609,32.0900680351,0.0,12.3672932834,27.0668015668,57.4051567916,54.4134263738,2.97173041782,0.02
 08/01  22:00:00,90.8978229234,21.541080955,34.5340696949,0.0,4.12243109448,15.9888894789,78.736811649,75.7450812312,2.97173041782,0.02
 08/01  23:00:00,70.7478912833,14.4099758836,21.729608746,0.0,4.12243109448,15.9888894789,52.4571637083,49.4654332905,2.97173041782,0.02
 08/01  24:00:00,81.7445838383,19.9922689412,26.9564382834,0.0,4.12243109448,15.9888894789,79.5342060446,76.5424756267,2.97173041782,0.02
 08/02  01:00:00,64.6033251085,13.0308216452,16.9909924885,0.0,4.12243109448,15.9888894789,50.8665609707,47.8748305529,2.97173041782,0.02
 08/02  02:00:00,77.1181939094,19.1439800639,23.1783371989,0.0,4.12243109448,15.9888894789,83.6288895977,80.6371591799,2.97173041782,0.02
 08/02  03:00:00,62.8453429569,13.2428938646,15.0209380517,0.0,4.12243109448,15.9888894789,54.3148381859,51.3231077681,2.97173041782,0.02
 08/02  04:00:00,108.976902831,27.3778606758,29.3914522236,0.0,12.3672932834,24.9413748627,104.106021948,99.133137918,4.9528840297,0.02
 08/02  05:00:00,115.100497829,28.4662782358,31.4552974144,5.32049887389,12.3672932834,24.9413748627,168.050085785,163.077201756,4.9528840297,0.02
 08/02  06:00:00,162.170753498,28.8987406874,35.549760945,1.46418084744,24.7345865669,70.7195625826,134.51133927,124.585571211,9.90576805939,0.02
 08/02  07:00:00,210.542377073,29.3486971842,50.5647362818,0.328587317794,37.1018798503,92.3937384068,121.597650829,103.084400172,9.90576805939,8.60748259798
 08/02  08:00:00,242.090873123,29.785153114,69.7434885168,0.218634190688,37.1018798503,104.434947198,97.7176987637,87.7919307043,9.90576805939,0.02
 08/02  09:00:00,265.768702622,30.2725511525,80.9697680837,0.141153082157,37.1018798503,116.476155989,59.3206225866,49.3948545272,9.90576805939,0.02
 08/02  10:00:00,274.740550099,30.6515623378,89.6737086463,0.0293991708432,37.1018798503,116.476155989,39.8693720477,21.3343917382,9.90576805939,8.62921225007
 08/02  11:00:00,281.430568613,31.0478255111,95.9967334388,0.0,37.1018798503,116.476155989,20.4473550077,10.5215869483,9.90576805939,0.02
 08/02  12:00:00,271.094616237,31.6375839139,97.1127189677,0.0,37.1018798503,104.434947198,26.4920327706,16.5662647112,9.90576805939,0.02
 08/02  13:00:00,283.800638983,32.1140089282,97.3006054292,0.0,37.1018798503,116.476155989,42.0878905711,23.5515646642,9.90576805939,8.63055784754
 08/02  14:00:00,282.633575938,32.48870594,95.7590207422,0.0,37.1018798503,116.476155989,32.8042289747,22.8784609153,9.90576805939,0.02
 08/02  15:00:00,284.62005752,32.8590507093,97.3753479154,0.0,37.1018798503,116.476155989,40.1530428736,21.6194944024,9.90576805939,8.62778041175
 08/02  16:00:00,287.777718412,33.2174125097,100.175244561,0.0,37.1018798503,116.476155989,24.6200153406,14.6942472812,9.90576805939,0.02
 08/02  17:00:00,287.531514865,33.4672046141,99.6803242296,0.0,37.1018798503,116.476155989,24.3121695665,14.3864015071,9.90576805939,0.02
 08/02  18:00:00,173.427867158,28.0712750996,72.2383666976,0.0,24.7345865669,47.5788473902,36.126148049,31.1532640193,4.9528840297,0.02
 08/02  19:00:00,168.469938894,27.8187210852,67.5329900273,0.0,24.7345865669,47.5788473902,58.9935303503,45.4327974063,4.9528840297,8.60784891434
 08/02  20:00:00,154.577465262,28.2361097905,65.0834172546,0.0,12.3672932834,38.6892022431,71.8542368741,68.8625064562,2.97173041782,0.02
 08/02  21:00:00,114.746217228,19.1001959945,41.5805130928,0.0,12.3672932834,27.0668015668,60.2681621269,57.2764317091,2.97173041782,0.02
 08/02  22:00:00,105.273537664,22.6374722343,47.7865980423,0.0,4.12243109448,15.9888894789,77.6676885512,74.6759581334,2.97173041782,0.02
 08/02  23:00:00,87.3316167691,16.4896532585,36.1800660544,0.0,4.12243109448,15.9888894789,57.5836210749,54.5918906571,2.97173041782,0.02
 08/02  24:00:00,99.6212075806,21.2017654041,43.5967704812,0.0,4.12243109448,15.9888894789,80.5685186838,77.576788266,2.97173041782,0.02
 08/03  01:00:00,81.1255762148,14.9408412447,31.5496332225,0.0,4.12243109448,15.9888894789,55.2653510024,52.2736205846,2.97173041782,0.02
 08/03  02:00:00,100.545642252,21.2865942919,44.43637626,0.0,4.12243109448,15.9888894789,80.0357734687,77.0440430509,2.97173041782,0.02
 08/03  03:00:00,82.9871252101,15.1953279079,33.1566955169,0.0,4.12243109448,15.9888894789,52.4306768234,49.4389464056,2.97173041782,0.02
 08/03  04:00:00,137.593493953,27.4838967855,57.9020079136,0.0,12.3672932834,24.9413748627,85.3042971076,80.3314130779,4.9528840297,0.02
 08/03  05:00:00,142.843607693,28.6125585556,62.4415553751,1.93107114775,12.3672932834,24.9413748627,147.699821502,142.726937472,4.9528840297,0.02
 08/03  06:00:00,195.642289068,29.085397101,70.0024314666,0.296390184292,24.7345865669,70.7195625826,119.558618008,109.632849948,9.90576805939,0.02
 08/03  07:00:00,235.367484556,29.7721265781,75.287110955,0.00790281739165,37.1018798503,92.3937384068,91.946736931,82.0209688716,9.90576805939,0.02
 08/03  08:00:00,249.839429131,30.0261214575,77.4696505972,0.0,37.1018798503,104.434947198,77.688838323,67.7630702636,9.90576805939,0.02
 08/03  09:00:00,259.777512202,30.1791030889,75.213196196,0.0,37.1018798503,116.476155989,83.5830594945,65.0522815519,9.90576805939,8.62500988321
 08/03  10:00:00,257.420792188,30.2893760248,72.7455765232,0.0,37.1018798503,116.476155989,80.9657006899,71.0399326305,9.90576805939,0.02
 08/03  11:00:00,258.91998896,30.489324438,74.0445992108,0.0,37.1018798503,116.476155989,86.9640872993,68.4277143096,9.90576805939,8.63060493032
 08/03  12:00:00,250.205247049,30.8102672915,77.0507257541,0.0,37.1018798503,104.434947198,68.4548632243,58.5290951649,9.90576805939,0.02
 08/03  13:00:00,263.749838309,30.9975506913,78.3662001628,0.0,37.1018798503,116.476155989,71.6903521541,53.1540184955,9.90576805939,8.63056559926
 08/03  14:00:00,263.29154743,31.0746978555,77.8310446038,0.0,37.1018798503,116.476155989,63.4095620399,53.4837939805,9.90576805939,0.02
 08/03  15:00:00,262.699950865,31.2162888217,77.0980072922,0.0,37.1018798503,116.476155989,65.0410894929,55.1153214335,9.90576805939,0.02
 08/03  16:00:00,262.391127906,31.2449228933,76.7611065832,0.0,37.1018798503,116.476155989,74.5368014259,56.0072211289,9.90576805939,8.62381223758
 08/03  17:00:00,262.468889298,31.2727554714,76.8121802786,0.0,37.1018798503,116.476155989,65.5387157129,55.6129476536,9.90576805939,0.02
 08/03  18:00:00,160.892743038,27.8022542765,59.9722793061,0.0,24.7345865669,47.5788473902,56.2324603858,51.2595763561,4.9528840297,0.02
 08/03  19:00:00,163.27730463,28.2265495239,61.9325408542,0.0,24.7345865669,47.5788473902,63.8958703845,58.9229863548,4.9528840297,0.02
 08/03  20:00:00,147.605525349,27.4485514156,56.5498596554,0.0,12.3672932834,38.6892022431,78.1277789289,75.1360485111,2.97173041782,0.02
 08/03  21:00:00,109.669103437,17.4658702802,38.1913053913,0.0,12.3672932834,27.0668015668,55.160572083,52.1688416651,2.97173041782,0.02
 08/03  22:00:00,97.9393413286,21.2017654041,41.914903015,0.0,4.12243109448,15.9888894789,78.2774618159,75.2857313981,2.97173041782,0.02
 08/03  23:00:00,80.7473663373,15.1953279079,30.9169354336,0.0,4.12243109448,15.9888894789,55.1221057146,52.1303752968,2.97173041782,0.02
 08/03  24:00:00,96.3888937634,20.9472787409,40.6189420656,0.0,4.12243109448,15.9888894789,86.3156580374,83.3239276196,2.97173041782,0.02
 08/04  01:00:00,78.6098491356,14.7711834692,29.2035626717,0.0,4.12243109448,15.9888894789,70.0267492149,58.4532191148,2.97173041782,8.60179968228
 08/04  02:00:00,93.2746796128,20.4383054145,38.0137013712,0.0,4.12243109448,15.9888894789,89.5846236508,86.592893233,2.97173041782,0.02
 08/04  03:00:00,74.7793743774,13.985831445,26.1852358456,0.0,4.12243109448,15.9888894789,56.2318163273,53.2400859095,2.97173041782,0.02
 08/04  04:00:00,122.644820293,27.2506173442,43.1866128015,0.0,12.3672932834,24.9413748627,101.924389754,96.951505724,4.9528840297,0.02
 08/04  05:00:00,126.637251088,28.4881058495,44.4138378493,3.87688398546,12.3672932834,24.9413748627,166.33936057,161.36647654,4.9528840297,0.02
 08/04  06:00:00,169.835424721,28.9993809862,42.9042135352,1.67375919296,24.7345865669,70.7195625826,134.260565914,124.334797855,9.90576805939,0.02
 08/04  07:00:00,202.907653649,29.4752006972,42.5695807876,0.562526719818,37.1018798503,92.3937384068,114.219901434,104.294133375,9.90576805939,0.02
 08/04  08:00:00,217.772362771,29.7304402711,45.5340400186,0.164268398715,37.1018798503,104.434947198,106.038529057,96.112760998,9.90576805939,0.02
 08/04  09:00:00,232.013471699,30.1007825249,47.4374210707,0.0899952216983,37.1018798503,116.476155989,101.483400453,91.557632394,9.90576805939,0.02
 08/04  10:00:00,235.461106653,30.4031217772,50.6566813359,0.0154929377793,37.1018798503,116.476155989,107.406575126,88.8715912915,9.90576805939,8.62921577489
 08/04  11:00:00,238.787648238,30.6794564434,53.7221386806,0.0,37.1018798503,116.476155989,96.2406782652,86.3149102058,9.90576805939,0.02
 08/04  12:00:00,230.979921779,31.0116249705,57.6240085005,0.0,37.1018798503,104.434947198,102.312698605,83.7804272194,9.90576805939,8.62650332577
 08/04  13:00:00,246.315682298,31.3729616195,60.5566998295,0.0,37.1018798503,116.476155989,91.1248209778,81.1990529184,9.90576805939,0.02
 08/04  14:00:00,247.642961903,31.6149567357,61.6421248621,0.0,37.1018798503,116.476155989,98.1818249435,79.6469047554,9.90576805939,8.62915212868
 08/04  15:00:00,249.542732674,31.8233627832,63.333768622,0.0,37.1018798503,116.476155989,88.2914998187,78.3657317594,9.90576805939,0.02
 08/04  16:00:00,250.186971743,32.0337178293,63.7681561903,0.0,37.1018798503,116.476155989,86.7395400567,76.8137719973,9.90576805939,0.02
 08/04  17:00:00,248.246191087,32.1487500498,61.7134404774,0.0,37.1018798503,116.476155989,94.1403653036,75.6186275593,9.90576805939,8.61596968497
 08/04  18:00:00,151.614330552,27.9769213822,50.5192047901,0.0,24.7345865669,47.5788473902,65.178856782,60.2059727523,4.9528840297,0.02
 08/04  19:00:00,150.486589603,27.8066622141,49.5617253862,0.0,24.7345865669,47.5788473902,69.3252171593,64.3523331296,4.9528840297,0.02
 08/04  20:00:00,138.009784986,28.1211977428,46.2814877862,0.0,12.3672932834,38.6892022431,82.6643639414,79.6726335236,2.97173041782,0.02
 08/04  21:00:00,96.0288789139,17.0770712114,24.9398886486,0.0,12.3672932834,27.0668015668,58.5851267982,55.5933963803,2.97173041782,0.02
 08/04  22:00:00,83.8360739662,21.2865942919,27.7268076477,0.0,4.12243109448,15.9888894789,77.633503171,74.6417727532,2.97173041782,0.02
 08/04  23:00:00,68.8029816996,15.1104990202,19.0573805683,0.0,4.12243109448,15.9888894789,60.8131415119,57.8214110941,2.97173041782,0.02
 08/04  24:00:00,79.8529791887,20.4383054145,24.5920017039,0.0,4.12243109448,15.9888894789,90.887416331,87.8956859132,2.97173041782,0.02
 08/05  01:00:00,62.9341758887,13.0308216452,15.3218435139,0.0,4.12243109448,15.9888894789,51.4657662345,48.4740358167,2.97173041782,0.02
 08/05  02:00:00,75.9034783815,19.1439800639,21.9636219168,0.0,4.12243109448,15.9888894789,83.9598267582,80.9680963403,2.97173041782,0.02
 08/05  03:00:00,61.38215427,13.3489299742,13.4517135019,0.0,4.12243109448,15.9888894789,54.1936036566,51.2018732388,2.97173041782,0.02
 08/05  04:00:00,87.3876338669,26.1054273598,26.2091241588,0.0,4.12243109448,16.0517297156,112.314821905,109.323091487,2.97173041782,0.02
 08/05  05:00:00,83.4851403839,26.1054273598,24.655797303,0.0,4.12243109448,16.0517297156,111.747486564,108.755756146,2.97173041782,0.02
 08/05  06:00:00,99.9248401526,28.6502939918,26.7423888789,0.0,4.12243109448,39.6058045677,91.5458198177,88.5540893999,2.97173041782,0.02
 08/05  07:00:00,156.666121234,28.6812653191,42.7603160502,6.70018289448,12.3672932834,65.3531420225,143.632292401,138.659408371,4.9528840297,0.02
 08/05  08:00:00,165.494337709,28.6680347578,50.8560252134,4.55506290319,12.3672932834,68.2430321324,148.121400682,134.560117576,4.9528840297,8.60839907615
 08/05  09:00:00,195.003379565,28.7412205212,54.200556329,1.62953978376,16.4897243779,93.1370602926,129.456858216,121.512243768,7.92461444751,0.02
 08/05  10:00:00,197.719071905,28.7817163755,57.473488773,1.03171694998,16.4897243779,93.1370602926,124.769386876,116.824772429,7.92461444751,0.02
 08/05  11:00:00,198.902460788,28.7756911168,59.086827947,0.607783811362,16.4897243779,93.1370602926,121.992255942,114.047641495,7.92461444751,0.02
 08/05  12:00:00,192.875212863,28.8568828105,62.4480523743,0.289730101216,16.4897243779,83.9857416113,119.149535093,111.204920646,7.92461444751,0.02
 08/05  13:00:00,197.036095586,28.9731075972,66.6642406772,0.118191165083,16.4897243779,83.9857416113,116.907390991,108.962776543,7.92461444751,0.02
 08/05  14:00:00,200.128392444,29.0516728668,69.7883628943,0.0078430256275,16.4897243779,83.9857416113,115.188154901,107.243540453,7.92461444751,0.02
 08/05  15:00:00,181.242865572,28.6502939918,68.7689677971,0.0,12.3672932834,70.6512738906,64.5918271929,51.0308192148,4.9528840297,8.60812394842
 08/05  16:00:00,179.982555686,28.6502939918,67.5086769118,0.0,12.3672932834,70.6512738906,54.0941509432,49.1212669135,4.9528840297,0.02
 08/05  17:00:00,165.962524905,28.6502939918,66.0121514109,0.0,12.3672932834,58.1284167478,57.03646333,52.0635793003,4.9528840297,0.02
 08/05  18:00:00,125.757923596,27.9716628899,59.6736715269,0.0,12.3672932834,24.9413748627,79.9687019908,74.9958179611,4.9528840297,0.02
 08/05  19:00:00,122.398082414,27.8020051145,56.4834881054,0.0,12.3672932834,24.9413748627,87.9664739699,82.9935899402,4.9528840297,0.02
 08/05  20:00:00,111.891076781,27.5899328951,51.5772286757,0.0,4.12243109448,16.0517297156,98.3077559743,95.3160255564,2.97173041782,0.02
 08/05  21:00:00,74.660513673,13.7094527471,26.3695505448,0.0,4.12243109448,15.9888894789,50.8474339427,47.8557035249,2.97173041782,0.02
 08/05  22:00:00,90.8641730346,20.5012422676,35.5670547195,0.0,4.12243109448,15.9888894789,83.4558047095,80.4640742917,2.97173041782,0.02
 08/05  23:00:00,68.9047217702,13.0308216452,21.2923896887,0.0,4.12243109448,15.9888894789,56.2284191401,53.2366887223,2.97173041782,0.02
 08/05  24:00:00,81.5243396406,18.6979435905,28.0573156458,0.0,4.12243109448,15.9888894789,81.3763584866,78.3846280688,2.97173041782,0.02
 08/06  01:00:00,62.8648944198,11.2904598213,19.1077310727,0.0,2.06121554724,15.9888894789,45.5963584329,42.6046280151,2.97173041782,0.02
 08/06  02:00:00,80.8524841717,18.6979435905,29.4466756715,0.0,2.06121554724,15.9888894789,78.8481240015,75.8563935837,2.97173041782,0.02
 08/06  03:00:00,58.4262996774,10.4421709439,15.5174251285,0.0,2.06121554724,15.9888894789,46.1284733362,43.1367429184,2.97173041782,0.02
 08/06  04:00:00,77.6388271495,18.2737991519,26.6571630036,0.0,2.06121554724,15.9888894789,79.4611144211,76.4693840032,2.97173041782,0.02
 08/06  05:00:00,66.8995421572,14.1554892204,22.546128794,0.0,2.06121554724,15.9888894789,58.3727346885,55.3810042707,2.97173041782,0.02
 08/06  06:00:00,70.9180236455,21.7545227999,30.4434529375,0.0,2.06121554724,15.9888894789,97.0145138405,94.0227834227,2.97173041782,0.02
 08/06  07:00:00,70.558356399,18.4639793365,33.5083076294,0.0,2.06121554724,15.9888894789,77.4600684853,74.4683380675,2.97173041782,0.02
 08/06  08:00:00,115.422556694,23.0269561158,45.8669995653,0.0,4.12243109448,41.7362269337,90.5454604297,85.5725764,4.9528840297,0.02
 08/06  09:00:00,101.262515403,18.5912226681,36.276670193,0.0,4.12243109448,41.7362269337,71.7632320841,66.7903480544,4.9528840297,0.02
 08/06  10:00:00,118.928605866,23.62075833,48.5245800554,0.0,4.12243109448,41.7362269337,87.6317196556,82.6588356259,4.9528840297,0.02
 08/06  11:00:00,105.96797607,18.7608804436,40.7769995688,0.0,4.12243109448,41.7362269337,69.8926663369,64.9197823072,4.9528840297,0.02
 08/06  12:00:00,122.963790317,23.5359294422,52.8992596392,0.0,4.12243109448,41.7362269337,93.6538526715,80.0991767475,4.9528840297,8.60179189429
 08/06  13:00:00,109.787857417,19.1001959945,44.2930387532,0.0,4.12243109448,41.7362269337,68.3130192928,63.3401352631,4.9528840297,0.02
 08/06  14:00:00,126.502577893,23.8756446738,56.0983320968,0.0,4.12243109448,41.7362269337,83.6699069741,78.6970229444,4.9528840297,0.02
 08/06  15:00:00,110.530689726,19.1011695313,45.0348976616,0.0,4.12243109448,41.7362269337,67.7715089657,62.798624936,4.9528840297,0.02
 08/06  16:00:00,111.12845052,23.8772738601,57.5802679629,0.0,4.12243109448,24.8785346261,83.2019866024,78.2291025727,4.9528840297,0.02
 08/06  17:00:00,83.0688554233,19.1001959945,45.3825899982,0.0,2.06121554724,15.9888894789,70.1549729954,67.1632425775,2.97173041782,0.02
 08/06  18:00:00,92.6187556314,21.9652253937,51.9870737302,0.0,2.06121554724,15.9888894789,81.2850310677,78.2933006499,2.97173041782,0.02
 08/06  19:00:00,76.9754078454,17.9755284193,40.44060577,0.0,2.06121554724,15.9888894789,70.0565927703,67.0648623525,2.97173041782,0.02
 08/06  20:00:00,89.4674810754,19.6310613556,39.4777213446,0.0,2.06121554724,15.9888894789,77.8496728584,74.8579424405,2.97173041782,0.02
 08/06  21:00:00,82.3599382624,17.1477619512,32.5846984024,0.0,2.06121554724,15.9888894789,70.2372330192,67.2455026014,2.97173041782,0.02
 08/06  22:00:00,84.488350611,18.7608804436,33.0464008606,0.0,2.06121554724,15.9888894789,77.6537985791,74.6620681613,2.97173041782,0.02
 08/06  23:00:00,75.1051850662,15.7827458608,26.7217570201,0.0,2.06121554724,15.9888894789,68.5729045114,65.5811740936,2.97173041782,0.02
 08/06  24:00:00,68.5111767692,15.0106207319,20.8931749268,0.0,2.06121554724,15.9888894789,68.9126450021,65.9209145843,2.97173041782,0.02
 08/07  01:00:00,72.2108766298,15.1953279079,22.3804467112,0.0,4.12243109448,15.9888894789,63.9628776332,60.9711472154,2.97173041782,0.02
 08/07  02:00:00,68.2608386653,14.7930755039,18.8058654371,0.0,4.12243109448,15.9888894789,67.1178733485,64.1261429307,2.97173041782,0.02
 08/07  03:00:00,65.1863549636,13.9228945919,16.6283583397,0.0,4.12243109448,15.9888894789,64.3412946231,61.3495642053,2.97173041782,0.02
 08/07  04:00:00,111.059583906,27.8232123364,31.0287820765,0.0,12.3672932834,24.9413748627,112.156879784,107.183995754,4.9528840297,0.02
 08/07  05:00:00,117.896647014,27.8343468845,33.8069672955,6.39690998697,12.3672932834,24.9413748627,178.955790384,173.982906355,4.9528840297,0.02
 08/07  06:00:00,166.461874789,28.7585618455,38.7934357099,2.65180669237,24.7345865669,70.7195625826,144.650235988,134.724467929,9.90576805939,0.02
 08/07  07:00:00,210.748397381,28.9250106978,50.881786481,0.641252874663,37.1018798503,92.3937384068,123.525122699,113.59935464,9.90576805939,0.02
 08/07  08:00:00,231.805772702,29.0666947493,60.0075671406,0.387857420474,37.1018798503,104.434947198,123.748943452,105.221175691,9.90576805939,8.62199970135
 08/07  09:00:00,250.429181549,29.3649828553,66.4806900905,0.198312508161,37.1018798503,116.476155989,109.954242442,100.028474382,9.90576805939,0.02
 08/07  10:00:00,257.081723955,29.7659107022,72.8454392339,0.0845266449895,37.1018798503,116.476155989,102.375005358,92.449237299,9.90576805939,0.02
 08/07  11:00:00,260.361175991,30.073144005,75.8770056903,0.0249850979955,37.1018798503,116.476155989,101.983544103,83.449017071,9.90576805939,8.62875897271
 08/07  12:00:00,250.578211284,30.4801831436,77.753769492,0.0,37.1018798503,104.434947198,87.3441938185,77.4184257591,9.90576805939,0.02
 08/07  13:00:00,267.517170484,30.9710742822,82.1600198294,0.0,37.1018798503,116.476155989,84.7799137432,66.2436059687,9.90576805939,8.63053971502
 08/07  14:00:00,272.202322828,31.3716222054,86.444902673,0.0,37.1018798503,116.476155989,63.9121115758,53.9863435164,9.90576805939,0.02
 08/07  15:00:00,272.527258737,31.7128224341,86.4287753434,0.0,37.1018798503,116.476155989,61.1681088848,51.2423408254,9.90576805939,0.02
 08/07  16:00:00,273.103437421,31.9735969913,86.7447649026,0.0,37.1018798503,116.476155989,69.744736919,51.2152283358,9.90576805939,8.62374052378
 08/07  17:00:00,273.025631562,31.9456611637,86.6960158146,0.0,37.1018798503,116.476155989,59.3127895421,49.3870214827,9.90576805939,0.02
 08/07  18:00:00,166.922404618,27.8910573328,65.9131366016,0.0,24.7345865669,47.5788473902,51.2688642335,46.2959802038,4.9528840297,0.02
 08/07  19:00:00,164.352365531,27.8060324917,63.4281174718,0.0,24.7345865669,47.5788473902,62.2090888603,57.2362048306,4.9528840297,0.02
 08/07  20:00:00,155.754544023,28.227751516,63.9196768734,0.0,12.3672932834,38.6892022431,82.3481630307,79.3564326129,2.97173041782,0.02
 08/07  21:00:00,110.398294653,17.2537980609,39.1325680608,0.0,12.3672932834,27.0668015668,56.3507622043,53.3590317865,2.97173041782,0.02
 08/07  22:00:00,105.037903623,22.3264329793,47.8620019525,0.0,4.12243109448,15.9888894789,79.9731086572,76.9813782394,2.97173041782,0.02
 08/07  23:00:00,87.414892917,16.4048243708,36.3481697895,0.0,4.12243109448,15.9888894789,65.9500838356,54.3780447195,2.97173041782,8.60030869833
 08/07  24:00:00,102.133788451,21.4562520673,45.8548635006,0.0,4.12243109448,15.9888894789,80.1458720649,77.1541416471,2.97173041782,0.02
 08/08  01:00:00,82.7536280864,15.1953279079,32.9231973566,0.0,4.12243109448,15.9888894789,57.2006883791,54.2089579613,2.97173041782,0.02
 08/08  02:00:00,99.7449963724,21.1169365164,43.8053871943,0.0,4.12243109448,15.9888894789,79.8466411532,76.8549107354,2.97173041782,0.02
 08/08  03:00:00,80.0013177918,14.7711834692,30.5950316807,0.0,4.12243109448,15.9888894789,58.1082542901,55.1165238723,2.97173041782,0.02
 08/08  04:00:00,136.204090076,27.4838967855,56.5126032793,0.0,12.3672932834,24.9413748627,95.7935607511,90.8206767214,4.9528840297,0.02
 08/08  05:00:00,141.83971337,28.5442856924,60.4539581582,2.98304623859,12.3672932834,24.9413748627,153.606073288,148.633189258,4.9528840297,0.02
 08/08  06:00:00,193.847309379,28.9575724961,67.9964910947,0.635174892264,24.7345865669,70.7195625826,118.669279579,108.74351152,9.90576805939,0.02
 08/08  07:00:00,232.13894582,29.5162650342,72.2785327171,0.0438032310274,37.1018798503,92.3937384068,93.019137711,83.0933696516,9.90576805939,0.02
 08/08  08:00:00,247.184686491,29.8078433201,75.0332256332,0.0,37.1018798503,104.434947198,80.7950500646,70.8692820052,9.90576805939,0.02
 08/08  09:00:00,261.790975919,30.0978080968,77.3078973194,0.0,37.1018798503,116.476155989,81.9663932651,63.4367544944,9.90576805939,8.62387071127
 08/08  10:00:00,266.009924902,30.428121034,81.1960082064,0.0,37.1018798503,116.476155989,61.8746323456,51.9488642862,9.90576805939,0.02
 08/08  11:00:00,268.47992489,30.6281934963,83.4656726798,0.0,37.1018798503,116.476155989,49.8369023041,39.9111342447,9.90576805939,0.02
 08/08  12:00:00,251.073699461,30.7924676642,77.9369641882,0.0,37.1018798503,104.434947198,67.0819340076,48.5497783718,9.90576805939,8.6263875764
 08/08  13:00:00,264.410792794,31.1239101741,78.9008582196,0.0,37.1018798503,116.476155989,59.5262884354,49.600520376,9.90576805939,0.02
 08/08  14:00:00,272.0664514,31.5235549872,86.157030802,0.0,37.1018798503,116.476155989,43.8282775722,25.2934970714,9.90576805939,8.62901244144
 08/08  15:00:00,272.930701428,31.7483102927,86.7967918388,0.0,37.1018798503,116.476155989,34.6905634951,24.7647954358,9.90576805939,0.02
 08/08  16:00:00,270.717796609,31.7480507293,84.5846449732,0.0,37.1018798503,116.476155989,42.7389854676,32.8132174082,9.90576805939,0.02
 08/08  17:00:00,270.310977786,31.801522178,84.1254679828,0.0,37.1018798503,116.476155989,53.1312721045,34.6095400815,9.90576805939,8.61596396361
 08/08  18:00:00,164.910974065,27.8880067638,63.9047667496,0.0,24.7345865669,47.5788473902,42.3175311952,37.3446471655,4.9528840297,0.02
 08/08  19:00:00,163.083649793,27.8033930438,62.16205557,0.0,24.7345865669,47.5788473902,47.69057808,42.7176940503,4.9528840297,0.02
 08/08  20:00:00,153.950103435,28.1207846599,62.2222191137,0.0,12.3672932834,38.6892022431,64.9212333458,61.929502928,2.97173041782,0.02
 08/08  21:00:00,108.923336347,17.1477619512,37.7636550525,0.0,12.3672932834,27.0668015668,53.0013609533,50.0096305355,2.97173041782,0.02
 08/08  22:00:00,100.430298877,21.2300417,44.3775851175,0.0,4.12243109448,15.9888894789,74.878964338,71.8872339201,2.97173041782,0.02
 08/08  23:00:00,83.5414488537,15.3649856834,33.5413610258,0.0,4.12243109448,15.9888894789,53.6535164707,50.6617860528,2.97173041782,0.02
 08/08  24:00:00,98.6390971986,21.0745220725,42.7419030218,0.0,4.12243109448,15.9888894789,84.0935651808,81.101834763,2.97173041782,0.02
 08/09  01:00:00,78.9194221766,14.6863545815,29.5979654151,0.0,4.12243109448,15.9888894789,58.4107504672,55.4190200494,2.97173041782,0.02
 08/09  02:00:00,96.8127373447,20.8624498532,41.1276153449,0.0,4.12243109448,15.9888894789,89.9397321446,86.9480017268,2.97173041782,0.02
 08/09  03:00:00,77.377271661,14.1130747766,28.6558903443,0.0,4.12243109448,15.9888894789,58.4552941289,55.4635637111,2.97173041782,0.02
 08/09  04:00:00,131.252325739,27.2364791963,51.8082568165,0.0,12.3672932834,24.9413748627,101.19909953,96.2262154999,4.9528840297,0.02
 08/09  05:00:00,141.269433017,28.7781638067,59.5976259737,3.03522013725,12.3672932834,24.9413748627,164.872648231,159.899764201,4.9528840297,0.02
 08/09  06:00:00,191.663176233,29.0060694988,65.5494298434,0.849606078974,24.7345865669,70.7195625826,132.806219006,122.880450946,9.90576805939,0.02
 08/09  07:00:00,229.405692124,29.5696821344,69.3866271514,0.149028933186,37.1018798503,92.3937384068,116.027662654,98.8593502802,9.90576805939,7.26254431473
 08/09  08:00:00,243.622037071,29.8342169489,71.4421143875,0.00211236707364,37.1018798503,104.434947198,99.0097087906,87.7377056602,9.90576805939,1.366235071
 08/09  09:00:00,259.970062671,30.1022666413,75.48257983,0.0,37.1018798503,116.476155989,83.3848588287,73.4590907693,9.90576805939,0.02
 08/09  10:00:00,262.544351936,30.3393930762,77.8190852732,0.0,37.1018798503,116.476155989,77.2619373931,58.7271672894,9.90576805939,8.62900204433
 08/09  11:00:00,262.890431775,30.5685755705,77.9358611062,0.0,37.1018798503,116.476155989,67.3530340222,57.4272659628,9.90576805939,0.02
 08/09  12:00:00,252.361608495,30.8011564374,79.2161556981,0.0,37.1018798503,104.434947198,63.9081805071,53.9824124477,9.90576805939,0.02
 08/09  13:00:00,262.940703762,30.991021533,77.5636591376,0.0,37.1018798503,116.476155989,73.8706020743,55.3343520324,9.90576805939,8.63048198251
 08/09  14:00:00,261.189403684,31.0197566291,75.7838172927,0.0,37.1018798503,116.476155989,70.9723289893,61.0465609299,9.90576805939,0.02
 08/09  15:00:00,264.093101537,31.1945602299,78.5128822933,0.0,37.1018798503,116.476155989,71.6423629253,53.1090434524,9.90576805939,8.62755141349
 08/09  16:00:00,265.448470359,31.2466735238,79.8167497791,0.0,37.1018798503,116.476155989,57.209689184,47.2839211246,9.90576805939,0.02
