Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/09  17:00:00,265.104859135,31.2747743204,79.4461099036,0.0,37.1018798503,116.476155989,60.3793725539,50.4536044946,9.90576805939,0.02
 08/09  18:00:00,163.175905512,27.8022046245,62.2554804972,0.0,24.7345865669,47.5788473902,51.6885590262,46.7156749965,4.9528840297,0.02
 08/09  19:00:00,165.146770559,28.2264997315,63.802045384,0.0,24.7345865669,47.5788473902,60.7896459776,55.8167619479,4.9528840297,0.02
 08/09  20:00:00,148.726808138,27.4485514156,57.6711452816,0.0,12.3672932834,38.6892022431,88.2594160232,76.6798636502,2.97173041782,8.60782195515
 08/09  21:00:00,110.455262126,17.4658702802,38.9774752115,0.0,12.3672932834,27.0668015668,55.1605937426,52.1688633248,2.97173041782,0.02
 08/09  22:00:00,98.4695551011,21.1169365164,42.52994699,0.0,4.12243109448,15.9888894789,77.3882075124,74.3964770946,2.97173041782,0.02
 08/09  23:00:00,81.1124030562,15.1953279079,31.281973496,0.0,4.12243109448,15.9888894789,55.1405411148,52.148810697,2.97173041782,0.02
 08/09  24:00:00,95.6663393445,21.0321076287,39.8115601298,0.0,4.12243109448,15.9888894789,84.1246517413,81.1329213235,2.97173041782,0.02
 08/10  01:00:00,72.0375847532,13.9228945919,23.4795885228,0.0,4.12243109448,15.9888894789,61.9944345654,59.0027041476,2.97173041782,0.02
 08/10  02:00:00,90.6728941992,20.2043411605,35.6726771619,0.0,4.12243109448,15.9888894789,84.8495765619,81.8578461441,2.97173041782,0.02
 08/10  03:00:00,64.4838965127,12.1825327679,17.7198534964,0.0,4.12243109448,15.9888894789,53.8115712263,50.8198408085,2.97173041782,0.02
 08/10  04:00:00,120.424734566,27.7171762267,40.4999692204,0.0,12.3672932834,24.9413748627,104.039010116,99.0661260859,4.9528840297,0.02
 08/10  05:00:00,125.792150377,28.4340516141,42.9141338179,4.58554247249,12.3672932834,24.9413748627,166.548546698,161.575662669,4.9528840297,0.02
 08/10  06:00:00,172.186983612,29.0149287036,44.9876059548,1.92637878768,24.7345865669,70.7195625826,134.424341086,124.498573027,9.90576805939,0.02
 08/10  07:00:00,207.76635339,29.4766448185,47.4691932965,0.520174422806,37.1018798503,92.3937384068,113.86635361,103.94058555,9.90576805939,0.02
 08/10  08:00:00,225.182809807,29.8136790507,52.7906366769,0.234852292055,37.1018798503,104.434947198,105.17736123,95.2515931709,9.90576805939,0.02
 08/10  09:00:00,242.604588546,30.2127788326,57.888221797,0.118367639491,37.1018798503,116.476155989,109.460561648,90.9299620949,9.90576805939,8.62483149393
 08/10  10:00:00,244.878252635,30.5286066311,59.9242836236,0.0395441639089,37.1018798503,116.476155989,98.1796789493,88.2539108899,9.90576805939,0.02
 08/10  11:00:00,246.675775701,30.8876932755,61.3992049151,0.00281025878495,37.1018798503,116.476155989,103.944946207,85.4088202617,9.90576805939,8.63035788641
 08/10  12:00:00,246.650202343,31.406740882,72.8992246455,0.0,37.1018798503,104.434947198,90.8992884296,80.9735203702,9.90576805939,0.02
 08/10  13:00:00,266.858083686,31.9038566006,80.5681603876,0.0,37.1018798503,116.476155989,82.6984065912,72.7726385318,9.90576805939,0.02
 08/10  14:00:00,265.702130104,32.2821777509,79.0341434115,0.0,37.1018798503,116.476155989,95.808901113,77.274187148,9.90576805939,8.62894590561
 08/10  15:00:00,267.301437827,32.6156823166,80.3001240207,0.0,37.1018798503,116.476155989,85.8671471997,75.9413791403,9.90576805939,0.02
 08/10  16:00:00,266.893576496,32.8411622085,79.6673070123,0.0,37.1018798503,116.476155989,93.2717619289,74.7423201192,9.90576805939,8.62367375026
 08/10  17:00:00,266.861456953,32.9707297168,79.5067818703,0.0,37.1018798503,116.476155989,83.5675435149,73.6417754555,9.90576805939,0.02
 08/10  18:00:00,161.692140929,28.0663545338,60.5075825158,0.0,24.7345865669,47.5788473902,64.3014097891,59.3285257594,4.9528840297,0.02
 08/10  19:00:00,155.650114889,27.8120022832,54.7199042123,0.0,24.7345865669,47.5788473902,68.6374643264,63.6645802967,4.9528840297,0.02
 08/10  20:00:00,143.897656005,28.2299905214,52.060557197,0.0,12.3672932834,38.6892022431,81.5717362181,78.5800058003,2.97173041782,0.02
 08/10  21:00:00,98.9802021203,17.2537980609,27.7144796584,0.0,12.3672932834,27.0668015668,57.8486964545,54.8569660366,2.97173041782,0.02
 08/10  22:00:00,82.6676665953,21.3148705878,26.5301234359,0.0,4.12243109448,15.9888894789,79.6554931552,76.6637627374,2.97173041782,0.02
 08/10  23:00:00,66.8657225749,15.1104990202,17.120120897,0.0,4.12243109448,15.9888894789,56.4655348865,53.4738044686,2.97173041782,0.02
 08/10  24:00:00,79.3394281843,20.8624498532,23.6543057125,0.0,4.12243109448,15.9888894789,91.1194304676,88.1277000498,2.97173041782,0.02
 08/11  01:00:00,63.9634000313,14.4318679183,14.8964294145,0.0,4.12243109448,15.9888894789,63.9951406922,61.0034102744,2.97173041782,0.02
 08/11  02:00:00,73.6846687803,19.5681245025,19.3206673166,0.0,4.12243109448,15.9888894789,86.0920183559,83.100287938,2.97173041782,0.02
 08/11  03:00:00,58.6583917074,12.1825327679,11.894347588,0.0,4.12243109448,15.9888894789,63.3012088421,51.7276863297,2.97173041782,8.60179209456
 08/11  04:00:00,103.690470251,27.8585577063,23.6243224046,0.0,12.3672932834,24.9413748627,106.465956618,101.493072588,4.9528840297,0.02
 08/11  05:00:00,109.912923572,27.9535054348,24.6091024592,5.14272563531,12.3672932834,24.9413748627,169.569491178,164.596607149,4.9528840297,0.02
 08/11  06:00:00,154.820538492,29.0263390841,27.1067832344,2.42934521297,24.7345865669,70.7195625826,135.783019404,125.857251344,9.90576805939,0.02
 08/11  07:00:00,199.226858832,29.4071549887,39.0259872713,0.49337381856,37.1018798503,92.3937384068,113.272999747,103.347231688,9.90576805939,0.02
 08/11  08:00:00,227.768230611,29.7333382478,55.299225517,0.392070466226,37.1018798503,104.434947198,105.26557631,95.3398082501,9.90576805939,0.02
 08/11  09:00:00,252.189163778,30.1004120717,67.4432620117,0.260239401508,37.1018798503,116.476155989,100.788197041,90.8624289813,9.90576805939,0.02
 08/11  10:00:00,257.303091102,30.4863890837,72.3165010449,0.114376756486,37.1018798503,116.476155989,106.257388227,87.7242753578,9.90576805939,8.62734480938
 08/11  11:00:00,257.123589303,30.8792995298,71.8297293299,0.0285355280383,37.1018798503,116.476155989,94.7294943279,84.8037262685,9.90576805939,0.02
 08/11  12:00:00,251.188976245,31.432588303,77.4120871335,0.0,37.1018798503,104.434947198,97.6164775723,79.0844636347,9.90576805939,8.62624587817
 08/11  13:00:00,265.960725163,31.9592478058,79.6154806792,0.0,37.1018798503,116.476155989,84.4710442693,74.5452762099,9.90576805939,0.02
 08/11  14:00:00,267.870576452,32.446768144,81.0379381316,0.0,37.1018798503,116.476155989,88.0566650136,76.9438385603,9.90576805939,1.20705839393
 08/11  15:00:00,268.002004335,32.8326041396,80.7837992528,0.0,37.1018798503,116.476155989,92.7841559212,75.4385463359,9.90576805939,7.43984152588
 08/11  16:00:00,267.660180748,33.1335606613,80.1415461386,0.0,37.1018798503,116.476155989,84.1172780606,74.1915100012,9.90576805939,0.02
 08/11  17:00:00,269.385583617,33.295423604,81.7061636285,0.0,37.1018798503,116.476155989,83.2938848455,73.3681167861,9.90576805939,0.02
 08/11  18:00:00,164.056148761,27.9829071676,62.955022905,0.0,24.7345865669,47.5788473902,72.6390614056,59.0783636497,4.9528840297,8.60781372622
 08/11  19:00:00,161.325356398,27.8130476643,60.3941061548,0.0,24.7345865669,47.5788473902,68.184195336,63.2113113063,4.9528840297,0.02
 08/11  20:00:00,150.626374973,28.2311594666,56.4389537349,0.0,12.3672932834,38.6892022431,81.8071230937,78.8153926759,2.97173041782,0.02
 08/11  21:00:00,103.893300845,17.2537980609,32.6275869935,0.0,12.3672932834,27.0668015668,57.7882011049,54.7964706871,2.97173041782,0.02
 08/11  22:00:00,91.6792044333,21.541080955,35.3154517964,0.0,4.12243109448,15.9888894789,78.8428029146,75.8510724968,2.97173041782,0.02
 08/11  23:00:00,73.7698616227,15.2801567956,23.8546030634,0.0,4.12243109448,15.9888894789,55.6763321977,52.6846017798,2.97173041782,0.02
 08/11  24:00:00,87.2501457441,21.0745220725,31.3529519514,0.0,4.12243109448,15.9888894789,87.5537489308,84.562018513,2.97173041782,0.02
 08/12  01:00:00,64.9673997615,12.6066772066,17.7792121678,0.0,4.12243109448,15.9888894789,52.5446554664,49.5529250485,2.97173041782,0.02
 08/12  02:00:00,83.6397907768,20.3315844921,28.5123302288,0.0,4.12243109448,15.9888894789,83.1198999581,80.1281695403,2.97173041782,0.02
 08/12  03:00:00,62.4259876854,12.1825327679,15.6619444708,0.0,4.12243109448,15.9888894789,53.3622844611,50.3705540433,2.97173041782,0.02
 08/12  04:00:00,94.8791642143,26.5295717985,33.2765104169,0.0,4.12243109448,16.0517297156,111.210146967,108.218416549,2.97173041782,0.02
 08/12  05:00:00,96.7549189214,26.9537162372,34.728120648,0.0,4.12243109448,16.0517297156,109.815525417,106.823794999,2.97173041782,0.02
 08/12  06:00:00,115.553483872,28.6502939918,42.3710329518,0.0,4.12243109448,39.6058045677,90.727034486,87.7353040682,2.97173041782,0.02
 08/12  07:00:00,163.513261661,28.6654470156,49.0848013184,7.23865671249,12.3672932834,65.3531420225,144.904562451,139.931678421,4.9528840297,0.02
 08/12  08:00:00,168.986963728,28.6584073696,52.7648493934,6.1484995042,12.3672932834,68.2430321324,142.620783645,137.647899615,4.9528840297,0.02
 08/12  09:00:00,202.023920799,28.7025632783,59.9138162989,2.97545949183,16.4897243779,93.1370602926,141.176664114,124.640773882,7.92461444751,8.61127578425
 08/12  10:00:00,208.135370626,28.7190588983,67.3127142224,1.67144691247,16.4897243779,93.1370602926,121.734467214,113.789852766,7.92461444751,0.02
 08/12  11:00:00,211.973224674,28.7469306371,71.9695838694,0.824561638762,16.4897243779,93.1370602926,102.927436168,94.9828217203,7.92461444751,0.02
 08/12  12:00:00,205.288912461,28.7868053555,74.8648851179,0.356683359475,16.4897243779,83.9857416113,93.0845347643,85.1399203168,7.92461444751,0.02
 08/12  13:00:00,206.188924614,28.8205642492,75.9537085387,0.134104987036,16.4897243779,83.9857416113,89.5619275229,81.6173130754,7.92461444751,0.02
 08/12  14:00:00,206.800220481,28.8904550498,76.6129603983,0.0163004590958,16.4897243779,83.9857416113,84.5440670542,76.5994526067,7.92461444751,0.02
 08/12  15:00:00,189.157689381,28.6502939918,76.6837816868,0.0,12.3672932834,70.6512738906,48.1680949476,34.6057574863,4.9528840297,8.6094534316
 08/12  16:00:00,189.855033618,28.6502939918,77.3811448487,0.0,12.3672932834,70.6512738906,36.1377542368,31.1648702071,4.9528840297,0.02
 08/12  17:00:00,176.160740068,28.6502939918,76.2103676144,0.0,12.3672932834,58.1284167478,38.6634188377,33.690534808,4.9528840297,0.02
 08/12  18:00:00,129.580791989,27.8868340022,63.5813689944,0.0,12.3672932834,24.9413748627,69.6960246438,64.7231406141,4.9528840297,0.02
 08/12  19:00:00,123.987192206,27.8020051145,58.0725980958,0.0,12.3672932834,24.9413748627,87.6810000586,82.7081160289,4.9528840297,0.02
 08/12  20:00:00,113.658850608,27.3778606758,51.207908265,0.0,4.12243109448,16.0517297156,98.5588807929,95.5671503751,2.97173041782,0.02
 08/12  21:00:00,75.2195661809,13.6246238594,27.0134321606,0.0,4.12243109448,15.9888894789,51.0707063097,48.0789758919,2.97173041782,0.02
 08/12  22:00:00,90.2785079871,20.2750319003,35.2076002692,0.0,4.12243109448,15.9888894789,86.3217117042,83.3299812863,2.97173041782,0.02
 08/12  23:00:00,67.5737232159,12.6066772066,20.3855358124,0.0,4.12243109448,15.9888894789,56.7830820923,53.7913516744,2.97173041782,0.02
 08/12  24:00:00,88.6844165198,19.2634695088,34.6518668551,0.0,4.12243109448,15.9888894789,82.1455953321,79.1538649143,2.97173041782,0.02
 08/13  01:00:00,60.3875723489,10.4421709439,17.4786981256,0.0,2.06121554724,15.9888894789,46.0670169119,43.0752864941,2.97173041782,0.02
 08/13  02:00:00,88.1878322614,19.2069169169,36.2730506892,0.0,2.06121554724,15.9888894789,79.0578944921,76.0661640742,2.97173041782,0.02
 08/13  03:00:00,57.6604287086,9.57199003194,15.6485310387,0.0,2.06121554724,15.9888894789,43.3007063765,40.3089759587,2.97173041782,0.02
 08/13  04:00:00,77.6228297913,17.4036182399,27.5381425315,0.0,2.06121554724,15.9888894789,76.1248274852,73.1330970674,2.97173041782,0.02
 08/13  05:00:00,75.5957167931,17.4036182399,25.5110294943,0.0,2.06121554724,15.9888894789,76.7482092535,73.7564788357,2.97173041782,0.02
 08/13  06:00:00,62.769285042,17.5732760154,26.609939926,0.0,2.06121554724,15.9888894789,77.4724884636,74.4807580458,2.97173041782,0.02
 08/13  07:00:00,82.2784306404,22.6028116772,40.9555712931,0.0,2.06121554724,15.9888894789,94.9362088842,91.9444784664,2.97173041782,0.02
 08/13  08:00:00,105.572610617,19.0577815507,40.120206873,0.0,4.12243109448,41.7362269337,72.3689036026,67.3960195729,4.9528840297,0.02
 08/13  09:00:00,120.648673354,23.3450644448,50.7750081421,0.0,4.12243109448,41.7362269337,83.7565474839,78.7836634542,4.9528840297,0.02
 08/13  10:00:00,111.920337787,19.4183043235,46.1074111704,0.0,4.12243109448,41.7362269337,60.6980831793,55.7251991496,4.9528840297,0.02
 08/13  11:00:00,124.075592749,23.3450644448,54.2019274334,0.0,4.12243109448,41.7362269337,69.5907148161,64.6178307865,4.9528840297,0.02
 08/13  12:00:00,113.162680422,19.2062321042,47.5618259174,0.0,4.12243109448,41.7362269337,53.9580048855,48.9851208558,4.9528840297,0.02
 08/13  13:00:00,127.29618129,23.4511005545,57.3164797537,0.0,4.12243109448,41.7362269337,49.565521581,44.5926375513,4.9528840297,0.02
 08/13  14:00:00,117.27252114,19.5274980858,51.3504005392,0.0,4.12243109448,41.7362269337,32.3386147095,27.3657306798,4.9528840297,0.02
 08/13  15:00:00,128.538521713,23.4537374748,58.5561831378,0.0,4.12243109448,41.7362269337,59.5500299913,54.5771459616,4.9528840297,0.02
 08/13  16:00:00,101.004260688,19.5289156644,51.9384147559,0.0,4.12243109448,24.8785346261,57.0614435981,43.5067675254,4.9528840297,8.60179204295
 08/13  17:00:00,100.989711804,23.4512826714,58.8183811087,0.0,2.06121554724,15.9888894789,60.9104652476,57.9187348298,2.97173041782,0.02
 08/13  18:00:00,85.5409631133,18.6541595212,48.3275298641,0.0,2.06121554724,15.9888894789,51.8186745054,48.8269440876,2.97173041782,0.02
 08/13  19:00:00,90.2009794249,21.6047026208,49.9298203121,0.0,2.06121554724,15.9888894789,71.5417076284,68.5499772105,2.97173041782,0.02
 08/13  20:00:00,91.380556312,18.0179428632,40.7083398251,0.0,2.06121554724,15.9888894789,68.7469688602,65.7552384424,2.97173041782,0.02
 08/13  21:00:00,95.9409469508,19.8855480188,43.3475339383,0.0,2.06121554724,15.9888894789,80.6548163528,77.663085935,2.97173041782,0.02
 08/13  22:00:00,83.9957854058,16.9356897319,34.4326178282,0.0,2.06121554724,15.9888894789,73.0776147327,70.0858843149,2.97173041782,0.02
 08/13  23:00:00,87.4529312212,18.5912226681,36.180639323,0.0,2.06121554724,15.9888894789,77.1050781097,74.1133476918,2.97173041782,0.02
 08/13  24:00:00,76.1133956683,15.3020488303,28.2106647426,0.0,2.06121554724,15.9888894789,68.9662198016,65.9744893838,2.97173041782,0.02
 08/14  01:00:00,84.7850929573,17.3817262052,32.6878777218,0.0,4.12243109448,15.9888894789,75.5827247831,72.5909943653,2.97173041782,0.02
 08/14  02:00:00,81.9088695891,16.0655088199,31.1814631568,0.0,4.12243109448,15.9888894789,68.8766747316,65.8849443138,2.97173041782,0.02
 08/14  03:00:00,79.1783643858,16.5334373279,27.9294380377,0.0,4.12243109448,15.9888894789,76.197718827,73.2059884092,2.97173041782,0.02
 08/14  04:00:00,131.076937877,27.7171762267,51.152172299,0.0,12.3672932834,24.9413748627,110.874170987,105.901286958,4.9528840297,0.02
 08/14  05:00:00,139.67681249,28.2763251868,54.036129572,5.15676837224,12.3672932834,24.9413748627,176.894797424,171.921913395,4.9528840297,0.02
 08/14  06:00:00,184.824800323,28.7421835848,58.6421569931,1.18238937135,24.7345865669,70.7195625826,142.76179866,132.8360306,9.90576805939,0.02
 08/14  07:00:00,224.818032501,29.0110048756,65.3947608869,0.1119236516,37.1018798503,92.3937384068,120.348943733,110.423175673,9.90576805939,0.02
 08/14  08:00:00,243.618538973,29.4765020247,71.7792622005,0.0191312623944,37.1018798503,104.434947198,99.7292989362,89.8035308768,9.90576805939,0.02
 08/14  09:00:00,260.729488252,29.8328975914,76.511202675,0.000176418538742,37.1018798503,116.476155989,88.3152690681,69.7847142311,9.90576805939,8.62478677766
 08/14  10:00:00,267.690045587,30.1889074723,83.115319953,0.0,37.1018798503,116.476155989,60.0000532985,50.0742852391,9.90576805939,0.02
 08/14  11:00:00,275.796412053,30.6521308247,90.7582209004,0.0,37.1018798503,116.476155989,47.1282796608,28.5933435311,9.90576805939,8.62916807033
 08/14  12:00:00,268.220733482,31.2383014537,94.6381967429,0.0,37.1018798503,104.434947198,29.550915849,19.6251477896,9.90576805939,0.02
 08/14  13:00:00,283.488140745,31.773348127,97.328726109,0.0,37.1018798503,116.476155989,26.8586694738,16.9329014144,9.90576805939,0.02
 08/14  14:00:00,285.044284528,32.2706470374,98.3878364466,0.0,37.1018798503,116.476155989,33.9972556096,15.4625783727,9.90576805939,8.62890917756
 08/14  15:00:00,286.237741477,32.6812377508,99.1708728478,0.0,37.1018798503,116.476155989,27.0110752804,17.085307221,9.90576805939,0.02
 08/14  16:00:00,289.703066141,32.9877014434,102.330262878,0.0,37.1018798503,116.476155989,31.8913615983,13.3633770075,9.90576805939,8.62221653143
 08/14  17:00:00,290.64358902,33.2239597818,103.035685731,0.0,37.1018798503,116.476155989,20.8866317676,10.9608637082,9.90576805939,0.02
 08/14  18:00:00,176.486081851,28.0759259274,75.2919523508,0.0,24.7345865669,47.5788473902,27.555281901,22.5823978713,4.9528840297,0.02
 08/14  19:00:00,171.123366769,27.8270104853,70.1781481409,0.0,24.7345865669,47.5788473902,32.7872246992,27.8143406695,4.9528840297,0.02
 08/14  20:00:00,161.609252579,28.2420801933,67.4108976639,0.0,12.3672932834,38.6892022431,47.6803195813,44.6885891635,2.97173041782,0.02
 08/14  21:00:00,117.250347505,19.1001959945,44.0846358257,0.0,12.3672932834,27.0668015668,44.9328869439,41.941156526,2.97173041782,0.02
 08/14  22:00:00,108.353245225,22.7223011221,50.7814758391,0.0,4.12243109448,15.9888894789,62.6021698521,59.6104394342,2.97173041782,0.02
 08/14  23:00:00,86.1874395247,16.2068902994,35.318650875,0.0,4.12243109448,15.9888894789,51.6567664289,48.6650360111,2.97173041782,0.02
 08/14  24:00:00,99.9162640721,21.2865942919,43.8069971742,0.0,4.12243109448,15.9888894789,77.5545936067,74.5628631889,2.97173041782,0.02
 08/15  01:00:00,79.6363603709,14.9408412447,30.0604164343,0.0,4.12243109448,15.9888894789,57.8450184563,54.8532880385,2.97173041782,0.02
 08/15  02:00:00,96.3992059025,21.0745220725,40.5020111704,0.0,4.12243109448,15.9888894789,86.8757077926,83.8839773747,2.97173041782,0.02
 08/15  03:00:00,76.9064312976,14.1554892204,28.1426350508,0.0,4.12243109448,15.9888894789,63.8544591989,52.2809338069,2.97173041782,8.60179497412
 08/15  04:00:00,130.39762686,27.4626895635,50.7273472159,0.0,12.3672932834,24.9413748627,100.709120022,95.7362359923,4.9528840297,0.02
 08/15  05:00:00,142.267079258,28.3892261654,58.1572990278,3.51296407777,12.3672932834,24.9413748627,166.845799053,161.872915024,4.9528840297,0.02
 08/15  06:00:00,187.280105555,28.8893105621,61.6303456865,0.502378398519,24.7345865669,70.7195625826,133.697323037,123.771554977,9.90576805939,0.02
 08/15  07:00:00,230.365226289,29.5155252395,70.5493588884,0.0,37.1018798503,92.3937384068,103.364337821,93.4385697613,9.90576805939,0.02
 08/15  08:00:00,253.063785273,29.9617153168,80.7584743188,0.0,37.1018798503,104.434947198,67.9256220202,57.9998539608,9.90576805939,0.02
 08/15  09:00:00,271.324669725,30.4453978336,86.4940221902,0.0,37.1018798503,116.476155989,46.2384454955,36.3126774361,9.90576805939,0.02
 08/15  10:00:00,275.397362294,30.8881397477,90.1234043437,0.0,37.1018798503,116.476155989,55.7607157348,37.2259824024,9.90576805939,8.62896527299
 08/15  11:00:00,283.847892164,31.4696519015,97.9922165431,0.0,37.1018798503,116.476155989,35.3621227411,25.4363546817,9.90576805939,0.02
 08/15  12:00:00,277.938539273,32.1105048248,103.483738273,0.0,37.1018798503,104.434947198,30.8292934331,12.2973036429,9.90576805939,8.62622173076
 08/15  13:00:00,292.480379615,32.8259535391,105.268431564,0.0,37.1018798503,116.476155989,23.8986975472,13.9729294878,9.90576805939,0.02
 08/15  14:00:00,296.893239727,33.4643153083,109.043056209,0.0,37.1018798503,116.476155989,28.422471277,9.88783145971,9.90576805939,8.62887175788
 08/15  15:00:00,301.426028165,33.8582579196,113.182173788,0.0,37.1018798503,116.476155989,15.5992220636,5.67345400422,9.90576805939,0.02
 08/15  16:00:00,304.304552727,34.2119901983,115.707490068,0.0,37.1018798503,116.476155989,13.0349896191,3.10922155975,9.90576805939,0.02
 08/15  17:00:00,303.255212795,34.4113784988,114.45983888,0.0,37.1018798503,116.476155989,12.7159530308,2.79018497139,9.90576805939,0.02
 08/15  18:00:00,180.101732108,28.0843233493,78.8991917371,0.0,24.7345865669,47.5788473902,23.8806569212,10.3199676012,4.9528840297,8.60780529032
 08/15  19:00:00,172.463132353,27.8346270735,71.5103037237,0.0,24.7345865669,47.5788473902,28.4216022125,23.4487181828,4.9528840297,0.02
 08/15  20:00:00,163.146998853,28.2487913629,68.9419463823,0.0,12.3672932834,38.6892022431,48.495805352,45.5040749342,2.97173041782,0.02
 08/15  21:00:00,118.926579838,19.1001959945,45.7608769532,0.0,12.3672932834,27.0668015668,43.1802313435,40.1885009256,2.97173041782,0.02
 08/15  22:00:00,112.121323527,22.8990279715,54.3728281981,0.0,4.12243109448,15.9888894789,56.2862900564,53.2945596386,2.97173041782,0.02
 08/15  23:00:00,91.3977214254,17.0770712114,39.6319570699,0.0,4.12243109448,15.9888894789,45.4598709469,42.4681405291,2.97173041782,0.02
 08/15  24:00:00,106.204505107,22.2981566834,49.0568810281,0.0,4.12243109448,15.9888894789,66.8796130076,63.8878825898,2.97173041782,0.02
 08/16  01:00:00,90.1450523707,17.2750052828,38.1813539039,0.0,4.12243109448,15.9888894789,55.990608961,52.9988785432,2.97173041782,0.02
 08/16  02:00:00,100.919454304,21.3714231796,44.7253593864,0.0,4.12243109448,15.9888894789,78.1049196971,75.1131892793,2.97173041782,0.02
 08/16  03:00:00,81.214100208,15.1953279079,31.3836704664,0.0,4.12243109448,15.9888894789,58.5844694037,55.5927389859,2.97173041782,0.02
 08/16  04:00:00,128.716093404,27.1657884565,49.3427156354,0.0,12.3672932834,24.9413748627,98.4955125028,93.5226284731,4.9528840297,0.02
 08/16  05:00:00,139.861113083,28.6359109421,56.899658476,2.11795431552,12.3672932834,24.9413748627,163.778281372,158.805397343,4.9528840297,0.02
 08/16  06:00:00,188.386391815,29.0493172655,62.7400224747,0.338981681522,24.7345865669,70.7195625826,131.429165105,121.503397045,9.90576805939,0.02
 08/16  07:00:00,230.161967316,29.7000409318,70.161579869,0.0,37.1018798503,92.3937384068,102.496124543,92.5703564832,9.90576805939,0.02
 08/16  08:00:00,253.60461118,30.2329008294,81.028080042,0.0,37.1018798503,104.434947198,73.8899625648,55.3623263028,9.90576805939,8.62186820263
 08/16  09:00:00,274.177774472,30.7313824045,89.0612000164,0.0,37.1018798503,116.476155989,37.3446622102,27.4188941508,9.90576805939,0.02
 08/16  10:00:00,280.393636321,31.1809178739,94.8268635157,0.0,37.1018798503,116.476155989,26.6577349241,16.7319668647,9.90576805939,0.02
 08/16  11:00:00,286.554254027,31.7538951268,100.414346738,0.0,37.1018798503,116.476155989,27.5328434062,8.99679938877,9.90576805939,8.63027595806
 08/16  12:00:00,279.025486793,32.199356176,104.481866833,0.0,37.1018798503,104.434947198,14.1971320311,4.27136397166,9.90576805939,0.02
 08/16  13:00:00,289.765672657,32.406378566,102.973239399,0.0,37.1018798503,116.476155989,22.7009822919,4.164938405,9.90576805939,8.63027582752
 08/16  14:00:00,284.391543383,32.6284445337,97.3773016059,0.0,37.1018798503,116.476155989,16.7313351051,6.80556704569,9.90576805939,0.02
 08/16  15:00:00,286.306118434,32.9851722284,98.9352801313,0.0,37.1018798503,116.476155989,23.288483549,4.75526596932,9.90576805939,8.62744952031
 08/16  16:00:00,293.060595141,33.1890741064,105.48647197,0.0,37.1018798503,116.476155989,10.8038715692,0.878103509783,9.90576805939,0.02
 08/16  17:00:00,297.228224292,33.2411118833,109.603156429,0.0,37.1018798503,116.476155989,9.92576805939,0.0,9.90576805939,0.02
 08/16  18:00:00,172.718086511,27.9815231723,71.9421330925,0.0,24.7345865669,47.5788473902,4.9728840297,0.0,4.9528840297,0.02
 08/16  19:00:00,168.648610001,27.8101419209,67.7202514588,0.0,24.7345865669,47.5788473902,19.212241718,14.2393576883,4.9528840297,0.02
 08/16  20:00:00,157.756721554,28.2299093399,63.5705288314,0.0,12.3672932834,38.6892022431,55.0479054525,52.0561750346,2.97173041782,0.02
 08/16  21:00:00,113.783384096,18.9941598849,40.723703955,0.0,12.3672932834,27.0668015668,66.4821076016,54.9070946539,2.97173041782,8.60328252987
 08/16  22:00:00,104.437574253,22.411261867,47.1768439857,0.0,4.12243109448,15.9888894789,70.1465739858,67.1548435679,2.97173041782,0.02
 08/16  23:00:00,90.3947862304,17.3598341705,38.3462579931,0.0,4.12243109448,15.9888894789,51.1619363903,48.1702059724,2.97173041782,0.02
 08/16  24:00:00,104.748039595,22.411261867,47.4873095214,0.0,4.12243109448,15.9888894789,72.8550973435,69.8633669256,2.97173041782,0.02
 08/17  01:00:00,87.3577721834,16.9356897319,35.7333885606,0.0,4.12243109448,15.9888894789,60.6774367777,57.6857063599,2.97173041782,0.02
 08/17  02:00:00,98.162951817,21.1169365164,42.2233429545,0.0,4.12243109448,15.9888894789,80.1146255495,77.1228951317,2.97173041782,0.02
 08/17  03:00:00,80.3770094689,15.4717066058,30.2434048081,0.0,4.12243109448,15.9888894789,64.6697579617,61.6780275439,2.97173041782,0.02
 08/17  04:00:00,131.856652784,27.4838967855,52.1651662571,0.0,12.3672932834,24.9413748627,97.6887283068,92.7158442771,4.9528840297,0.02
 08/17  05:00:00,142.393631509,28.6744841902,58.9727525887,2.5388050324,12.3672932834,24.9413748627,162.36781652,157.39493249,4.9528840297,0.02
 08/17  06:00:00,191.137111,29.0494900243,65.5129923415,0.316557968422,24.7345865669,70.7195625826,130.186974703,120.261206643,9.90576805939,0.02
 08/17  07:00:00,232.055530891,29.6981552006,72.0570327654,0.0,37.1018798503,92.3937384068,99.1523491063,89.226581047,9.90576805939,0.02
 08/17  08:00:00,246.80801317,29.9667476029,74.4976458225,0.0,37.1018798503,104.434947198,82.0471490467,72.1213809873,9.90576805939,0.02
 08/17  09:00:00,259.836649747,30.2953889203,75.1560043818,0.0,37.1018798503,116.476155989,92.1882769711,73.6577660215,9.90576805939,8.62474289018
 08/17  10:00:00,262.86995123,30.7641484181,77.7200129602,0.0,37.1018798503,116.476155989,77.7943274322,67.8685593728,9.90576805939,0.02
 08/17  11:00:00,266.806264587,31.1538592569,81.2663421173,0.0,37.1018798503,116.476155989,71.7957210567,61.8699529973,9.90576805939,0.02
 08/17  12:00:00,256.853858407,31.5672797377,82.9423335962,0.0,37.1018798503,104.434947198,75.9459276801,57.4138516041,9.90576805939,8.62630801664
 08/17  13:00:00,270.778943268,31.8223357918,84.5705802309,0.0,37.1018798503,116.476155989,60.6257589496,50.6999908902,9.90576805939,0.02
 08/17  14:00:00,272.610750129,32.0152350687,86.2096677735,0.0,37.1018798503,116.476155989,60.4010878546,41.8664683466,9.90576805939,8.62885144858
 08/17  15:00:00,270.41055824,32.0827786598,83.9421810639,0.0,37.1018798503,116.476155989,55.361084715,45.4353166556,9.90576805939,0.02
 08/17  16:00:00,268.185690525,32.0206326392,81.7799549083,0.0,37.1018798503,116.476155989,60.1699208067,50.2441527473,9.90576805939,0.02
 08/17  17:00:00,268.048806758,32.0431948787,81.6216404417,0.0,37.1018798503,116.476155989,67.3482743593,48.8266475657,9.90576805939,8.61585873421
 08/17  18:00:00,163.645031401,27.888075209,62.6387578191,0.0,24.7345865669,47.5788473902,55.3283682774,50.3554842477,4.9528840297,0.02
 08/17  19:00:00,163.218816889,27.8030824444,59.9483670949,0.0,24.7345865669,47.5788473902,68.9228777734,63.9499937437,4.9528840297,0.02
 08/17  20:00:00,153.354815312,28.0143986803,59.3841502154,0.0,12.3672932834,38.6892022431,82.2686579924,79.2769275746,2.97173041782,0.02
 08/17  21:00:00,108.180604119,17.1477619512,37.0209226738,0.0,12.3672932834,27.0668015668,56.6976165135,53.7058860957,2.97173041782,0.02
 08/17  22:00:00,100.402189677,22.100222612,43.4524992835,0.0,4.12243109448,15.9888894789,80.4420330657,77.4503026478,2.97173041782,0.02
 08/17  23:00:00,80.1533098122,15.2801567956,30.2380508544,0.0,4.12243109448,15.9888894789,55.1945811296,52.2028507118,2.97173041782,0.02
 08/17  24:00:00,94.2575901212,21.0745220725,38.3603959264,0.0,4.12243109448,15.9888894789,86.8060812458,83.814350828,2.97173041782,0.02
 08/18  01:00:00,73.617177879,14.4318679183,24.550207749,0.0,4.12243109448,15.9888894789,59.6840055203,56.6922751025,2.97173041782,0.02
 08/18  02:00:00,90.7535876408,20.8624498532,35.0684656091,0.0,4.12243109448,15.9888894789,86.9252696956,83.9335392777,2.97173041782,0.02
 08/18  03:00:00,72.7884337748,14.1130747766,24.0670524258,0.0,4.12243109448,15.9888894789,58.8675016958,55.8757712779,2.97173041782,0.02
 08/18  04:00:00,121.671144863,27.2364791963,42.2270759078,0.0,12.3672932834,24.9413748627,102.242692582,97.2698085518,4.9528840297,0.02
 08/18  05:00:00,133.242627854,28.7611779241,49.0667904794,3.20706965143,12.3672932834,24.9413748627,165.351954616,160.379070587,4.9528840297,0.02
 08/18  06:00:00,177.395427355,29.0073434621,51.0028970283,1.12711601912,24.7345865669,70.7195625826,133.641892756,123.716124696,9.90576805939,0.02
 08/18  07:00:00,218.013007101,29.5251380638,57.7228410447,0.464676710461,37.1018798503,92.3937384068,122.574071624,104.061935147,9.90576805939,8.60636841784
 08/18  08:00:00,231.093490026,29.7229217237,58.8817391843,0.145247187683,37.1018798503,104.434947198,107.474995531,97.5492274719,9.90576805939,0.02
 08/18  09:00:00,243.402140535,29.9566492873,59.0602735823,0.0,37.1018798503,116.476155989,102.963252402,93.0374843429,9.90576805939,0.02
 08/18  10:00:00,245.651337494,30.3357920134,60.9296839505,0.0,37.1018798503,116.476155989,107.376130481,88.8432627301,9.90576805939,8.62709969143
 08/18  11:00:00,248.550053006,30.7503285546,63.4137331233,0.0,37.1018798503,116.476155989,95.2426727968,85.3169047374,9.90576805939,0.02
 08/18  12:00:00,241.524500611,31.2645858068,67.9156171027,0.0,37.1018798503,104.434947198,91.778923547,81.8531554876,9.90576805939,0.02
 08/18  13:00:00,257.535949789,31.7613350523,71.3886082113,0.0,37.1018798503,116.476155989,97.3656334906,78.831190395,9.90576805939,8.62867503625
 08/18  14:00:00,262.630692152,32.1559656516,76.0888962802,0.0,37.1018798503,116.476155989,87.118693275,77.1929252156,9.90576805939,0.02
 08/18  15:00:00,265.424286229,32.4654366394,78.5732040748,0.0,37.1018798503,116.476155989,94.2911139423,75.7579014944,9.90576805939,8.62744438857
 08/18  16:00:00,266.251240166,32.6979424191,79.1682525841,0.0,37.1018798503,116.476155989,84.619361648,74.6935935886,9.90576805939,0.02
 08/18  17:00:00,267.90132724,32.8115612025,80.7057911775,0.0,37.1018798503,116.476155989,83.6542448331,73.7284767737,9.90576805939,0.02
 08/18  18:00:00,162.590945149,27.9781244353,61.4946003279,0.0,24.7345865669,47.5788473902,64.296787831,59.3239038013,4.9528840297,0.02
 08/18  19:00:00,159.950575341,27.8065071083,56.6766766833,0.0,24.7345865669,47.5788473902,77.7680339666,64.2073555534,4.9528840297,8.60779438343
 08/18  20:00:00,145.255477876,28.121523987,51.1776830774,0.0,12.3672932834,38.6892022431,82.7254307617,79.7337003438,2.97173041782,0.02
 08/18  21:00:00,99.7593775578,17.1477619512,28.5997007207,0.0,12.3672932834,27.0668015668,58.0473056088,55.055575191,2.97173041782,0.02
 08/18  22:00:00,86.4793744305,21.0886602205,30.5680427414,0.0,4.12243109448,15.9888894789,79.5885024745,76.5967720566,2.97173041782,0.02
 08/18  23:00:00,70.5064189965,15.1104990202,20.7608184433,0.0,4.12243109448,15.9888894789,56.4180939334,53.4263635156,2.97173041782,0.02
 08/18  24:00:00,83.4937143684,20.8624498532,27.8085930421,0.0,4.12243109448,15.9888894789,90.9355076971,87.9437772792,2.97173041782,0.02
 08/19  01:00:00,68.6935843673,14.6863545815,19.3721282407,0.0,4.12243109448,15.9888894789,63.7496457384,60.7579153206,2.97173041782,0.02
 08/19  02:00:00,78.6814408368,19.5681245025,24.3174405452,0.0,4.12243109448,15.9888894789,85.6864359214,82.6947055036,2.97173041782,0.02
 08/19  03:00:00,60.6886341794,12.1825327679,13.9245912455,0.0,4.12243109448,15.9888894789,54.4297246451,51.4379942273,2.97173041782,0.02
 08/19  04:00:00,90.9314620496,27.1657884565,28.692591888,0.0,4.12243109448,16.0517297156,111.876754433,108.885024015,2.97173041782,0.02
 08/19  05:00:00,88.4759366452,26.1054273598,27.2974275554,0.0,4.12243109448,16.0517297156,110.769667045,107.777936628,2.97173041782,0.02
 08/19  06:00:00,108.269808538,28.6502939918,35.0873579359,0.0,4.12243109448,39.6058045677,91.2910939702,88.2993635524,2.97173041782,0.02
 08/19  07:00:00,159.530412827,28.6732338442,45.2118902438,7.12093245393,12.3672932834,65.3531420225,144.111290186,139.138406157,4.9528840297,0.02
 08/19  08:00:00,169.484921955,28.6635004815,54.3417003707,5.0645218511,12.3672932834,68.2430321324,141.012935805,136.040051775,4.9528840297,0.02
 08/19  09:00:00,205.285128774,28.7148992479,64.5775027985,1.56065271336,16.4897243779,93.1370602926,130.667847072,122.723232624,7.92461444751,0.02
 08/19  10:00:00,208.068618451,28.7339162648,67.897844279,1.00467204816,16.4897243779,93.1370602926,133.175106632,116.638537731,7.92461444751,8.61195445316
 08/19  11:00:00,208.92020973,28.7517369683,69.0429738945,0.69334756002,16.4897243779,93.1370602926,116.837998115,108.893383667,7.92461444751,0.02
 08/19  12:00:00,203.162565846,28.78413998,72.7003190607,0.397577518415,16.4897243779,83.9857416113,111.201265037,103.25665059,7.92461444751,0.02
 08/19  13:00:00,206.094076144,28.8150327408,75.7654161878,0.23309194159,16.4897243779,83.9857416113,102.955732022,95.0111175745,7.92461444751,0.02
 08/19  14:00:00,210.792673084,28.8515820669,80.5623771359,0.0982210203353,16.4897243779,83.9857416113,81.3068483977,73.3622339502,7.92461444751,0.02
 08/19  15:00:00,196.179573019,28.6502939918,83.7056770642,0.0,12.3672932834,70.6512738906,28.2824006546,23.3095166249,4.9528840297,0.02
 08/19  16:00:00,200.490363022,28.6502939918,88.0164589216,0.0,12.3672932834,70.6512738906,20.852381479,15.8794974493,4.9528840297,0.02
 08/19  17:00:00,190.522540445,28.6502939918,90.5721545366,0.0,12.3672932834,58.1284167478,24.9102822403,11.3524557256,4.9528840297,8.60494248495
 08/19  18:00:00,135.692020851,27.4838967855,70.0955341011,0.0,12.3672932834,24.9413748627,26.6932280648,21.7203440351,4.9528840297,0.02
 08/19  19:00:00,137.290171374,28.1201134435,68.7083013847,0.0,12.3672932834,24.9413748627,40.0411317255,35.0682476958,4.9528840297,0.02
 08/19  20:00:00,121.183408644,27.0950977167,59.0152284596,0.0,4.12243109448,16.0517297156,62.6548802747,59.6631498569,2.97173041782,0.02
 08/19  21:00:00,88.0421701464,15.5346434588,37.8724243923,0.0,4.12243109448,15.9888894789,41.3578820543,38.3661516365,2.97173041782,0.02
 08/19  22:00:00,102.193353812,21.2865942919,46.0840873453,0.0,4.12243109448,15.9888894789,69.545686488,66.5539560702,2.97173041782,0.02
 08/19  23:00:00,78.4307743387,14.1554892204,29.666978632,0.0,4.12243109448,15.9888894789,50.538700925,47.5469705072,2.97173041782,0.02
 08/19  24:00:00,94.1538290389,19.9922689412,39.3656837158,0.0,4.12243109448,15.9888894789,80.6845467145,77.6928162967,2.97173041782,0.02
 08/20  01:00:00,72.5222720737,13.2853083084,26.7166686037,0.0,2.06121554724,15.9888894789,55.3285819868,52.336851569,2.97173041782,0.02
 08/20  02:00:00,89.3005283616,19.8508874616,36.7149801234,0.0,2.06121554724,15.9888894789,89.2772040453,86.2854736274,2.97173041782,0.02
 08/20  03:00:00,62.7474024357,10.8663153826,19.4143833463,0.0,2.06121554724,15.9888894789,47.0988722119,44.1071417941,2.97173041782,0.02
 08/20  04:00:00,81.2851033848,18.2737991519,30.3034391936,0.0,2.06121554724,15.9888894789,79.1430076508,76.151277233,2.97173041782,0.02
 08/20  05:00:00,66.833826796,11.7146042599,22.6525188497,0.0,2.06121554724,15.9888894789,46.4578989142,43.4661684963,2.97173041782,0.02
 08/20  06:00:00,77.8966610622,21.7545227999,35.0729237454,0.0,2.06121554724,15.9888894789,95.3110930461,92.3193626283,2.97173041782,0.02
 08/20  07:00:00,70.1372146542,18.4639793365,33.0871659898,0.0,2.06121554724,15.9888894789,77.3698741347,74.3781437169,2.97173041782,0.02
 08/20  08:00:00,106.729235985,22.7441931567,37.4564419653,0.0,4.12243109448,41.7362269337,91.5911470917,86.618263062,4.9528840297,0.02
 08/20  09:00:00,98.5608989457,18.8457093313,33.3205672646,0.0,4.12243109448,41.7362269337,72.3004050033,67.3275209736,4.9528840297,0.02
 08/20  10:00:00,111.243059864,23.4511005545,41.2633584181,0.0,4.12243109448,41.7362269337,88.9110800797,83.93819605,4.9528840297,0.02
 08/20  11:00:00,100.852090357,19.1001959945,35.3444545819,0.0,4.12243109448,41.7362269337,71.1770567522,66.2041727225,4.9528840297,0.02
 08/20  12:00:00,109.034888713,22.8148838965,39.6914038802,0.0,4.12243109448,41.7362269337,87.4809021367,82.508018107,4.9528840297,0.02
 08/20  13:00:00,102.809155667,19.2062321042,37.1883830654,0.0,4.12243109448,41.7362269337,70.1598760363,65.1869920066,4.9528840297,0.02
 08/20  14:00:00,110.186813929,23.0269561158,40.4482417513,0.0,4.12243109448,41.7362269337,85.9880328367,81.015148807,4.9528840297,0.02
 08/20  15:00:00,103.665431023,19.3122682139,37.5853962624,0.0,4.12243109448,41.7362269337,68.7682966875,63.7954126578,4.9528840297,0.02
 08/20  16:00:00,94.9350253895,23.1329922255,41.9676115312,0.0,4.12243109448,24.8785346261,84.9815829152,80.0086988855,4.9528840297,0.02
 08/20  17:00:00,68.6295151888,17.5012156501,32.5958213716,0.0,2.06121554724,15.9888894789,63.1505833593,60.1588529415,2.97173041782,0.02
 08/20  18:00:00,75.9323950869,21.2865942919,35.9793440602,0.0,2.06121554724,15.9888894789,83.4658997573,80.4741693394,2.97173041782,0.02
 08/20  19:00:00,60.6463502981,14.4948047714,25.350287721,0.0,2.06121554724,15.9888894789,55.8640374372,52.8723070194,2.97173041782,0.02
 08/20  20:00:00,82.0235277191,20.2750319003,29.0138346968,0.0,2.06121554724,15.9888894789,86.8789703424,83.8872399246,2.97173041782,0.02
 08/20  21:00:00,57.2205712623,11.1898967203,13.5572715076,0.0,2.06121554724,15.9888894789,58.1378689119,46.5657701056,2.97173041782,8.60036838853
 08/20  22:00:00,71.139593437,18.2519071172,20.2066166378,0.0,2.06121554724,15.9888894789,77.9247237316,74.9329933138,2.97173041782,0.02
 08/20  23:00:00,68.2048894777,17.4036182399,18.1202016373,0.0,2.06121554724,15.9888894789,78.4500474648,75.458317047,2.97173041782,0.02
 08/20  24:00:00,58.9523392603,13.0527136799,13.3525345764,0.0,2.06121554724,15.9888894789,60.0017312626,57.0100008448,2.97173041782,0.02
 08/21  01:00:00,65.1944880051,15.8110221567,14.7215679475,0.0,4.12243109448,15.9888894789,66.9111484833,63.9194180655,2.97173041782,0.02
 08/21  02:00:00,64.4577760336,14.7930755039,15.0028026818,0.0,4.12243109448,15.9888894789,69.8525173896,66.8607869718,2.97173041782,0.02
 08/21  03:00:00,74.1887741097,20.0141609759,19.3519411002,0.0,4.12243109448,15.9888894789,96.3157787576,93.3240483398,2.97173041782,0.02
 08/21  04:00:00,102.490235478,27.7171762267,22.565469746,0.0,12.3672932834,24.9413748627,114.489805163,109.516921133,4.9528840297,0.02
 08/21  05:00:00,117.632218866,28.2587494842,24.0443944193,13.1214854879,12.3672932834,24.9413748627,181.47774832,176.50486429,4.9528840297,0.02
 08/21  06:00:00,158.473277865,28.7139627697,24.2540604674,6.89801750607,24.7345865669,70.7195625826,146.72647329,136.80070523,9.90576805939,0.02
 08/21  07:00:00,191.45257572,28.8764944363,30.5775888911,1.69815168715,37.1018798503,92.3937384068,124.052445574,114.126677515,9.90576805939,0.02
 08/21  08:00:00,215.037476112,29.0404291356,42.3456949561,1.30773391734,37.1018798503,104.434947198,115.309321183,105.383553123,9.90576805939,0.02
 08/21  09:00:00,235.831975078,29.2236745285,51.1388498987,1.0841940782,37.1018798503,116.476155989,119.581116489,101.050614298,9.90576805939,8.62473413135
 08/21  10:00:00,239.011136675,29.5014467569,54.4579344765,0.665966056316,37.1018798503,116.476155989,107.007937994,97.0821699348,9.90576805939,0.02
 08/21  11:00:00,241.183354616,29.784263406,56.7577859852,0.255242728131,37.1018798503,116.476155989,103.253831112,93.328063053,9.90576805939,0.02
 08/21  12:00:00,232.975201187,30.246202354,60.282834226,0.101919150951,37.1018798503,104.434947198,107.820424249,89.2882667935,9.90576805939,8.62638939581
 08/21  13:00:00,246.692967552,30.7207717231,61.5667945476,0.0193747951272,37.1018798503,116.476155989,95.636630521,85.7108624617,9.90576805939,0.02
 08/21  14:00:00,250.540170123,31.1189782584,65.0353442523,0.0,37.1018798503,116.476155989,101.861582217,83.3281700493,9.90576805939,8.62764410818
 08/21  15:00:00,252.169576393,31.4287258623,66.3552526305,0.0,37.1018798503,116.476155989,91.4620154535,81.5362473941,9.90576805939,0.02
 08/21  16:00:00,252.532392895,31.638020357,66.5092701806,0.0,37.1018798503,116.476155989,90.1627395043,80.2369714449,9.90576805939,0.02
 08/21  17:00:00,252.865561394,31.8221924248,66.6593969635,0.0,37.1018798503,116.476155989,97.5937102453,79.0720972354,9.90576805939,8.6158449505
 08/21  18:00:00,155.132661486,27.9783390133,54.0361241718,0.0,24.7345865669,47.5788473902,66.4965880449,61.5237040152,4.9528840297,0.02
 08/21  19:00:00,153.287812941,27.8058136174,50.0146321158,0.0,24.7345865669,47.5788473902,71.0168854606,66.0440014309,4.9528840297,0.02
 08/21  20:00:00,137.940203567,28.0147407816,43.9691965355,0.0,12.3672932834,38.6892022431,85.779477204,82.7877467861,2.97173041782,0.02
 08/21  21:00:00,94.4205189977,17.0770712114,23.3315283889,0.0,12.3672932834,27.0668015668,59.8431534885,56.8514230707,2.97173041782,0.02
 08/21  22:00:00,81.6481843496,21.2865942919,25.5389179909,0.0,4.12243109448,15.9888894789,79.2993190937,76.3075886759,2.97173041782,0.02
 08/21  23:00:00,62.2969326592,13.2004794207,14.5149424963,0.0,4.12243109448,15.9888894789,50.7034083731,47.7116779553,2.97173041782,0.02
 08/21  24:00:00,75.8520914067,19.7801967219,21.2760182776,0.0,4.12243109448,15.9888894789,82.8196503391,79.8279199212,2.97173041782,0.02
 08/22  01:00:00,60.5678917405,12.6066772066,13.3797037362,0.0,4.12243109448,15.9888894789,53.3349212402,50.3431908223,2.97173041782,0.02
 08/22  02:00:00,73.7584200093,19.1439800639,19.8185634758,0.0,4.12243109448,15.9888894789,87.7767245526,84.7849941348,2.97173041782,0.02
 08/22  03:00:00,59.7805875989,13.4549660839,11.7441106515,0.0,4.12243109448,15.9888894789,56.0484848393,53.0567544215,2.97173041782,0.02
 08/22  04:00:00,102.756708584,27.2506173442,23.2985014845,0.0,12.3672932834,24.9413748627,106.112121292,101.139237262,4.9528840297,0.02
 08/22  05:00:00,113.879116201,28.3386977819,25.4878831454,7.84494547822,12.3672932834,24.9413748627,171.537177274,166.564293244,4.9528840297,0.02
 08/22  06:00:00,158.017924187,28.798126379,26.783419803,3.82914049708,24.7345865669,70.7195625826,138.048747899,128.12297984,9.90576805939,0.02
 08/22  07:00:00,194.14002219,29.1440119977,33.909965193,0.785693450102,37.1018798503,92.3937384068,124.546380211,106.03479162,9.90576805939,8.6058205314
 08/22  08:00:00,223.866423606,29.4046668741,51.5025085177,0.615665898588,37.1018798503,104.434947198,107.551671013,97.6259029539,9.90576805939,0.02
 08/22  09:00:00,249.447593588,29.7110199672,64.9023315534,0.449024636111,37.1018798503,116.476155989,103.164185969,93.2384179099,9.90576805939,0.02
 08/22  10:00:00,255.654598354,30.057765034,70.9857156462,0.225255544833,37.1018798503,116.476155989,108.057840773,89.5231107966,9.90576805939,8.62896191713
 08/22  11:00:00,259.917777059,30.490388566,74.9225996684,0.118797519447,37.1018798503,116.476155989,92.4738746737,82.5481066143,9.90576805939,0.02
 08/22  12:00:00,252.23215252,31.0821614131,78.7697453114,0.0359483541639,37.1018798503,104.434947198,84.3918604327,74.4660923733,9.90576805939,0.02
 08/22  13:00:00,266.505446766,31.6353833973,80.4840560121,0.0,37.1018798503,116.476155989,91.0921196904,72.5559212649,9.90576805939,8.6304303661
 08/22  14:00:00,269.180744186,32.0847714478,82.7101427615,0.0,37.1018798503,116.476155989,79.630862428,69.7050943686,9.90576805939,0.02
 08/22  15:00:00,272.098055448,32.4428797127,85.2695294929,0.0,37.1018798503,116.476155989,82.0401104129,63.5068989737,9.90576805939,8.62744337987
 08/22  16:00:00,273.0919314,32.6753940335,86.0314922986,0.0,37.1018798503,116.476155989,69.0298050368,59.1040369774,9.90576805939,0.02
 08/22  17:00:00,272.437633036,32.8145028585,85.2391554403,0.0,37.1018798503,116.476155989,68.1800687053,58.2543006459,9.90576805939,0.02
 08/22  18:00:00,165.836063531,28.0682199697,64.6496232316,0.0,24.7345865669,47.5788473902,62.3655674482,57.3926834185,4.9528840297,0.02
 08/22  19:00:00,158.86785882,27.8117698721,55.5886973288,0.0,24.7345865669,47.5788473902,77.1798428571,63.6205545795,4.9528840297,8.60640424786
 08/22  20:00:00,144.073491462,28.1218556387,49.9953646032,0.0,12.3672932834,38.6892022431,82.2547480256,79.2630176078,2.97173041782,0.02
 08/22  21:00:00,99.1216159307,17.1477619512,27.9619390178,0.0,12.3672932834,27.0668015668,57.762291495,54.7705610772,2.97173041782,0.02
 08/22  22:00:00,85.3447511998,21.0886602205,29.4334195061,0.0,4.12243109448,15.9888894789,79.4207104913,76.4289800735,2.97173041782,0.02
 08/22  23:00:00,67.7314069279,14.2403181082,18.8827829876,0.0,4.12243109448,15.9888894789,53.0808981343,50.0891677165,2.97173041782,0.02
 08/22  24:00:00,82.1720198777,20.8624498532,26.4868985476,0.0,4.12243109448,15.9888894789,87.6188499652,84.6271195474,2.97173041782,0.02
 08/23  01:00:00,70.1108394533,14.9832556886,20.4924822101,0.0,4.12243109448,15.9888894789,63.5627882826,60.5710578648,2.97173041782,0.02
 08/23  02:00:00,78.3832902209,19.1439800639,24.4434343588,0.0,4.12243109448,15.9888894789,82.1802444213,79.1885140034,2.97173041782,0.02
 08/23  03:00:00,66.3146035706,13.2428938646,18.4901995313,0.0,4.12243109448,15.9888894789,54.1540858474,51.1623554296,2.97173041782,0.02
 08/23  04:00:00,114.70406324,27.0597523468,35.4367218438,0.0,12.3672932834,24.9413748627,103.472732069,98.4998480398,4.9528840297,0.02
 08/23  05:00:00,125.249824597,28.6226075613,40.3521426611,4.06748530064,12.3672932834,24.9413748627,167.131599915,162.158715885,4.9528840297,0.02
 08/23  06:00:00,172.067028668,28.9520146208,42.6489595058,1.85881776937,24.7345865669,70.7195625826,135.222763634,125.296995575,9.90576805939,0.02
 08/23  07:00:00,208.915932993,29.3724083821,48.5573172832,0.685867046266,37.1018798503,92.3937384068,115.474458547,105.548690487,9.90576805939,0.02
 08/23  08:00:00,229.861235642,29.5425222992,57.599831623,0.375239779437,37.1018798503,104.434947198,108.766462971,98.8406949112,9.90576805939,0.02
 08/23  09:00:00,248.074843266,29.7639497956,63.8445606567,0.0811238513852,37.1018798503,116.476155989,112.621904266,94.0930441203,9.90576805939,8.62309208662
 08/23  10:00:00,252.150101629,30.1613764388,67.5517700078,0.0511371770813,37.1018798503,116.476155989,99.3923702456,89.4666021862,9.90576805939,0.02
 08/23  11:00:00,255.165287361,30.4548267132,70.3108308332,0.0135717057863,37.1018798503,116.476155989,105.232147944,86.6960787295,9.90576805939,8.63030115527
 08/23  12:00:00,247.304851877,30.8614164539,74.0992005922,0.0,37.1018798503,104.434947198,92.5984897865,82.6727217271,9.90576805939,0.02
 08/23  13:00:00,262.592518174,31.3320966952,76.8743551934,0.0,37.1018798503,116.476155989,82.54922442,72.6234563606,9.90576805939,0.02
 08/23  14:00:00,264.027505016,31.6582182659,77.9834880217,0.0,37.1018798503,116.476155989,85.2395597535,66.7048968051,9.90576805939,8.62889488907
 08/23  15:00:00,266.03574771,31.8863913223,79.7637258807,0.0,37.1018798503,116.476155989,70.5364386223,60.6106705629,9.90576805939,0.02
 08/23  16:00:00,266.283333834,31.8944714714,80.0037622158,0.0,37.1018798503,116.476155989,74.8557363444,56.3263912669,9.90576805939,8.62357701818
 08/23  17:00:00,263.033980374,31.7695731132,76.8804642638,0.0,37.1018798503,116.476155989,77.2683766755,67.3426086161,9.90576805939,0.02
 08/23  18:00:00,158.526756429,27.8874009682,57.5211520182,0.0,24.7345865669,47.5788473902,66.1804784889,61.2075944592,4.9528840297,0.02
