Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  19:00:00,158.678454777,27.8026814926,53.0592319276,0.0,24.7345865669,47.5788473902,71.8725082017,66.899624172,4.9528840297,0.02
 08/23  20:00:00,143.325305861,28.0140773338,49.3549539227,0.0,12.3672932834,38.6892022431,84.6822291408,81.690498723,2.97173041782,0.02
 08/23  21:00:00,99.8377977283,17.0417258415,28.7841476767,0.0,12.3672932834,27.0668015668,58.3097660511,55.3180356333,2.97173041782,0.02
 08/23  22:00:00,89.1951477184,21.1805581822,33.1919169836,0.0,4.12243109448,15.9888894789,78.0834593766,75.0917289588,2.97173041782,0.02
 08/23  23:00:00,74.3507430422,15.0256701324,24.689970271,0.0,4.12243109448,15.9888894789,57.3485093493,54.3567789314,2.97173041782,0.02
 08/23  24:00:00,85.0498349994,21.1169365164,29.1102258833,0.0,4.12243109448,15.9888894789,88.426787937,85.4350575192,2.97173041782,0.02
 08/24  01:00:00,61.3716197869,12.1825327679,14.6075757303,0.0,4.12243109448,15.9888894789,53.1983768714,50.2066464536,2.97173041782,0.02
 08/24  02:00:00,76.4273112571,19.3560522832,22.2753820123,0.0,4.12243109448,15.9888894789,84.384036149,81.3923057311,2.97173041782,0.02
 08/24  03:00:00,61.3246968831,13.0308216452,13.7123639184,0.0,4.12243109448,15.9888894789,61.6455747,50.0720535632,2.97173041782,8.60179071893
 08/24  04:00:00,107.111234069,27.7383834487,27.1652605449,0.0,12.3672932834,24.9413748627,104.46118583,99.4883018008,4.9528840297,0.02
 08/24  05:00:00,113.230132779,27.9553197614,28.3516942053,4.71552883052,12.3672932834,24.9413748627,168.704473098,163.731589068,4.9528840297,0.02
 08/24  06:00:00,158.833984684,29.0555078381,27.7001482818,3.47109099389,24.7345865669,70.7195625826,136.639445606,126.713677547,9.90576805939,0.02
 08/24  07:00:00,189.039187191,29.3349327877,27.5693349997,1.83457724169,37.1018798503,92.3937384068,117.46349096,107.537722901,9.90576805939,0.02
 08/24  08:00:00,201.556838393,29.4184676362,28.2199209656,1.57485382491,37.1018798503,104.434947198,111.536705195,101.610937136,9.90576805939,0.02
 08/24  09:00:00,213.854926655,29.4960987505,28.6588359555,1.31474180811,37.1018798503,116.476155989,107.943365793,98.0175977331,9.90576805939,0.02
 08/24  10:00:00,213.800469614,29.5537929744,28.6791495493,1.18170975529,37.1018798503,116.476155989,114.068555924,95.5338198547,9.90576805939,8.62896800968
 08/24  11:00:00,214.189622958,29.6976487922,29.2867475135,0.819202451412,37.1018798503,116.476155989,102.503844614,92.5780765549,9.90576805939,0.02
 08/24  12:00:00,202.957299772,29.8549371858,30.2768272701,0.481239835518,37.1018798503,104.434947198,108.54698327,90.0149861391,9.90576805939,8.62622907159
 08/24  13:00:00,219.401486929,30.0319963659,34.7413129008,0.242182864344,37.1018798503,116.476155989,97.6131759539,87.6874078945,9.90576805939,0.02
 08/24  14:00:00,224.046858559,30.2638157386,39.2809386767,0.116235675919,37.1018798503,116.476155989,103.802981404,85.2683380805,9.90576805939,8.62887526425
 08/24  15:00:00,227.096508517,30.3885550157,42.2708239905,0.0515337192791,37.1018798503,116.476155989,93.6812485893,83.7554805299,9.90576805939,0.02
 08/24  16:00:00,228.365151398,30.4471811458,43.5165417037,0.0163557048249,37.1018798503,116.476155989,92.6014234444,82.675655385,9.90576805939,0.02
 08/24  17:00:00,228.210374245,30.411813627,43.4145649367,0.0,37.1018798503,116.476155989,92.6514409742,82.7256729148,9.90576805939,0.02
 08/24  18:00:00,135.419936099,27.6111401171,34.690579514,0.0,24.7345865669,47.5788473902,78.4308958155,64.8702111046,4.9528840297,8.60780068123
 08/24  19:00:00,139.863188174,28.1201134435,33.9265400158,0.0,24.7345865669,47.5788473902,75.6325869667,70.659702937,4.9528840297,0.02
 08/24  20:00:00,123.427519277,27.1657884565,30.3054697011,0.0,12.3672932834,38.6892022431,88.518648715,85.5269182972,2.97173041782,0.02
 08/24  21:00:00,88.881144229,16.9356897319,17.9335389796,0.0,12.3672932834,27.0668015668,62.0783261147,59.0865956969,2.97173041782,0.02
 08/24  22:00:00,76.5477185788,20.0141609759,21.7108859465,0.0,4.12243109448,15.9888894789,82.6481987154,79.6564682976,2.97173041782,0.02
 08/24  23:00:00,63.6664651102,13.9228945919,15.1084687799,0.0,4.12243109448,15.9888894789,62.9724258945,59.9806954767,2.97173041782,0.02
 08/24  24:00:00,76.7940305697,21.0745220725,20.8968368019,0.0,4.12243109448,15.9888894789,90.3025168725,87.3107864546,2.97173041782,0.02
 08/25  01:00:00,62.4916693447,13.9228945919,13.9336729606,0.0,4.12243109448,15.9888894789,64.651187387,61.6594569691,2.97173041782,0.02
 08/25  02:00:00,75.0817170377,21.0745220725,19.1845232091,0.0,4.12243109448,15.9888894789,91.9737513531,88.9820209353,2.97173041782,0.02
 08/25  03:00:00,58.5765908216,12.6066772066,11.3884031731,0.0,4.12243109448,15.9888894789,55.1515897707,52.1598593529,2.97173041782,0.02
 08/25  04:00:00,103.733717509,27.943386594,23.5685588781,0.0141827063191,12.3672932834,24.9413748627,107.697671199,102.724787169,4.9528840297,0.02
 08/25  05:00:00,113.749670988,27.9867429653,24.4942208688,9.06111778571,12.3672932834,24.9413748627,170.755368259,165.782484229,4.9528840297,0.02
 08/25  06:00:00,159.659860425,28.8855308536,25.1490875321,7.01800496068,24.7345865669,70.7195625826,137.902532081,127.976764022,9.90576805939,0.02
 08/25  07:00:00,190.256240606,29.279822877,27.9320676774,2.74400321045,37.1018798503,92.3937384068,116.588519126,106.662751067,9.90576805939,0.02
 08/25  08:00:00,206.094366139,29.3720857242,32.5848541231,1.79379599556,37.1018798503,104.434947198,118.523670827,99.9960129977,9.90576805939,8.62188976994
 08/25  09:00:00,220.597517355,29.479194108,35.395653309,1.33747677017,37.1018798503,116.476155989,105.807611981,95.8818439217,9.90576805939,0.02
 08/25  10:00:00,226.941656478,29.6466958529,41.8881308924,1.02097317426,37.1018798503,116.476155989,102.273347173,92.3475791141,9.90576805939,0.02
 08/25  11:00:00,231.180670494,29.8562403817,46.3225327804,0.615885087623,37.1018798503,116.476155989,107.89724062,89.3611727459,9.90576805939,8.63029981488
 08/25  12:00:00,220.636197196,30.0172892071,47.9917236683,0.282918995593,37.1018798503,104.434947198,97.6130781111,87.6873100517,9.90576805939,0.02
 08/25  13:00:00,235.30932207,30.3494991107,50.4259972465,0.147770921906,37.1018798503,116.476155989,103.516696241,84.9806276027,9.90576805939,8.63030057861
 08/25  14:00:00,240.935509527,30.6190381321,55.8459603243,0.084712225973,37.1018798503,116.476155989,92.7573547332,82.8315866738,9.90576805939,0.02
 08/25  15:00:00,244.898879397,30.8234657701,59.6656136211,0.0241325364095,37.1018798503,116.476155989,99.5583499252,81.0251061035,9.90576805939,8.6274757623
 08/25  16:00:00,247.906692458,30.9235197196,62.5981239502,0.0,37.1018798503,116.476155989,89.9728150564,80.047046997,9.90576805939,0.02
 08/25  17:00:00,246.43242609,30.9341147846,61.114354352,0.0,37.1018798503,116.476155989,89.7202998165,79.7945317571,9.90576805939,0.02
 08/25  18:00:00,146.868285263,27.8020051145,45.9480680175,0.0,24.7345865669,47.5788473902,67.9693681688,62.9964841392,4.9528840297,0.02
 08/25  19:00:00,149.027393781,28.2261495531,42.9846938185,0.0,24.7345865669,47.5788473902,73.5915512653,68.6186672356,4.9528840297,0.02
 08/25  20:00:00,129.703060234,27.0950977167,36.6516786752,0.0,12.3672932834,38.6892022431,86.539570397,83.5478399792,2.97173041782,0.02
 08/25  21:00:00,95.022239582,17.1053475073,23.9049632005,0.0,12.3672932834,27.0668015668,69.9086291474,58.332804707,2.97173041782,8.6040940226
 08/25  22:00:00,80.2088713061,20.8624498532,24.5237488189,0.0,4.12243109448,15.9888894789,81.8181190689,78.8263886511,2.97173041782,0.02
 08/25  23:00:00,63.3481176266,14.4318679183,14.2811471071,0.0,4.12243109448,15.9888894789,62.6635240241,59.6717936063,2.97173041782,0.02
 08/25  24:00:00,74.2175014617,20.4383054145,18.9565235965,0.0,4.12243109448,15.9888894789,91.638635659,88.6469052411,2.97173041782,0.02
 08/26  01:00:00,61.2490511138,14.0925523674,12.521396298,0.0,4.12243109448,15.9888894789,65.047058069,62.0553276512,2.97173041782,0.02
 08/26  02:00:00,71.704548246,19.9922689412,16.9164026916,0.0,4.12243109448,15.9888894789,84.8585328504,81.8668024326,2.97173041782,0.02
 08/26  03:00:00,58.1249100025,12.4370194311,11.1063796553,0.0,4.12243109448,15.9888894789,55.6289235894,52.6371931716,2.97173041782,0.02
 08/26  04:00:00,85.0357840432,26.9537162372,23.0089854202,0.0,4.12243109448,16.0517297156,113.743650068,110.75191965,2.97173041782,0.02
 08/26  05:00:00,84.5686345369,27.3778606758,22.0914516683,0.0262398470454,4.12243109448,16.0517297156,113.255724818,110.2639944,2.97173041782,0.02
 08/26  06:00:00,99.4249001831,28.6502939918,23.4459983502,0.447284009477,4.12243109448,39.6058045677,93.9335869004,90.9418564826,2.97173041782,0.02
 08/26  07:00:00,156.292075091,28.6857662032,30.9509029214,18.1310491833,12.3672932834,65.3531420225,147.697335525,142.724451496,4.9528840297,0.02
 08/26  08:00:00,163.477711962,28.6740844653,38.221284236,15.1671421289,12.3672932834,68.2430321324,145.26809022,140.29520619,4.9528840297,0.02
 08/26  09:00:00,191.907433469,28.6981057635,42.4904784451,10.2867838228,16.4897243779,93.1370602926,135.433221174,127.488606726,7.92461444751,0.02
 08/26  10:00:00,191.78731865,28.6988631204,44.2652090147,8.39106949544,16.4897243779,93.1370602926,130.567774362,122.623159915,7.92461444751,0.02
 08/26  11:00:00,195.451550133,28.7000467024,50.3644157126,5.95489977982,16.4897243779,93.1370602926,135.46165229,118.925166614,7.92461444751,8.61187122809
 08/26  12:00:00,191.669123577,28.7204530691,57.8431154671,3.82501726815,16.4897243779,83.9857416113,122.931964835,114.987350387,7.92461444751,0.02
 08/26  13:00:00,192.0166281,28.7351228503,59.2980252421,2.70295047728,16.4897243779,83.9857416113,120.867774105,112.923159657,7.92461444751,0.02
 08/26  14:00:00,193.291340468,28.7602368265,61.4196194382,1.83100017735,16.4897243779,83.9857416113,118.61088608,110.666271633,7.92461444751,0.02
 08/26  15:00:00,173.323275446,28.6502939918,60.8493892437,0.0,12.3672932834,70.6512738906,59.1047335596,54.1318495299,4.9528840297,0.02
 08/26  16:00:00,171.907503645,28.6502939918,59.4336096276,0.0,12.3672932834,70.6512738906,57.334755209,52.3618711793,4.9528840297,0.02
 08/26  17:00:00,156.888489662,28.6502939918,56.9381068582,0.0,12.3672932834,58.1284167478,60.1685004892,55.1956164595,4.9528840297,0.02
 08/26  18:00:00,113.857115532,27.6959690048,48.048556373,0.0,12.3672932834,24.9413748627,83.0019667199,78.0290826902,4.9528840297,0.02
 08/26  19:00:00,114.06569227,27.5899328951,43.6648358658,0.0,12.3672932834,24.9413748627,91.1642238873,86.1913398577,4.9528840297,0.02
 08/26  20:00:00,96.5661862387,26.5295717985,34.9635315754,0.0,4.12243109448,16.0517297156,101.565506833,98.5737764147,2.97173041782,0.02
 08/26  21:00:00,57.4214746896,10.4421709439,12.4513837803,0.0,4.12243109448,15.9888894789,44.5895840058,41.597853588,2.97173041782,0.02
 08/26  22:00:00,76.9573037763,19.5462324679,22.6419899819,0.0,4.12243109448,15.9888894789,85.9875271458,74.4141834748,2.97173041782,8.60161325321
 08/26  23:00:00,55.6231584581,10.4421709439,10.6530676226,0.0,4.12243109448,15.9888894789,45.6146836564,42.6229532386,2.97173041782,0.02
 08/26  24:00:00,69.9884630974,18.2737991519,16.9455828068,0.0,4.12243109448,15.9888894789,79.0772475385,76.0855171207,2.97173041782,0.02
 08/27  01:00:00,58.3228236679,14.3251469959,11.2026713938,0.0,2.06121554724,15.9888894789,58.8586913361,55.8669609183,2.97173041782,0.02
 08/27  02:00:00,73.0209304111,21.7545227999,18.4513593525,0.0,2.06121554724,15.9888894789,98.5063618932,95.5146314754,2.97173041782,0.02
 08/27  03:00:00,64.5568320004,17.4036182399,14.4721440936,0.0,2.06121554724,15.9888894789,80.3766186271,77.3848882093,2.97173041782,0.02
 08/27  04:00:00,71.2716992767,21.7545227999,16.6374305661,0.0,2.06121554724,15.9888894789,100.96147051,97.9697400923,2.97173041782,0.02
 08/27  05:00:00,62.6996949336,17.7429337908,12.0997726543,0.0205558218297,2.06121554724,15.9888894789,81.9621334564,78.9704030386,2.97173041782,0.02
 08/27  06:00:00,59.3839506446,22.6028116772,15.091948409,0.229090007923,2.06121554724,15.9888894789,102.014603089,99.0228726709,2.97173041782,0.02
 08/27  07:00:00,50.0977658478,17.4036182399,14.0691814446,0.0,2.06121554724,15.9888894789,81.9615371543,78.9698067365,2.97173041782,0.02
 08/27  08:00:00,92.5575742045,23.62075833,22.3139413062,0.0,4.12243109448,41.7362269337,96.6165770229,91.6436929933,4.9528840297,0.02
 08/27  09:00:00,87.3010779173,18.7608804436,22.0953309088,0.0,4.12243109448,41.7362269337,75.8525664295,70.8796823998,4.9528840297,0.02
 08/27  10:00:00,99.844059372,23.1117850036,29.8602123368,0.0,4.12243109448,41.7362269337,91.7505998879,86.7777158582,4.9528840297,0.02
 08/27  11:00:00,92.3610731181,19.1001959945,26.4763519822,0.0,4.12243109448,41.7362269337,72.9672989345,67.9944149048,4.9528840297,0.02
 08/27  12:00:00,105.625828626,23.4511005545,34.5602669809,0.0,4.12243109448,41.7362269337,88.3746529656,83.4017689359,4.9528840297,0.02
 08/27  13:00:00,94.2068631065,18.6760515559,28.655033822,0.0,4.12243109448,41.7362269337,71.1651251874,66.1922411577,4.9528840297,0.02
 08/27  14:00:00,108.542905146,23.2390283352,37.9331902959,0.0,4.12243109448,41.7362269337,86.6080593777,81.635175348,4.9528840297,0.02
 08/27  15:00:00,99.6203117225,19.3122682139,33.4953521346,0.0,4.12243109448,41.7362269337,69.9379924495,64.9651084198,4.9528840297,0.02
 08/27  16:00:00,88.65161129,22.9209200062,35.156308368,0.0,4.12243109448,24.8785346261,86.7452934495,81.7724094198,4.9528840297,0.02
 08/27  17:00:00,64.0854499918,17.8058706439,27.7203055799,0.0,2.06121554724,15.9888894789,69.8779726079,66.88624219,2.97173041782,0.02
 08/27  18:00:00,67.3312162527,19.3341602485,29.3841908024,0.0,2.06121554724,15.9888894789,82.0085523438,79.016821926,2.97173041782,0.02
 08/27  19:00:00,63.6015734889,16.7660319564,23.6047300854,0.0,2.06121554724,15.9888894789,71.8680882262,68.8763578083,2.97173041782,0.02
 08/27  20:00:00,68.0035238363,16.5115452932,18.8645003988,0.0,2.06121554724,15.9888894789,72.1690977677,69.1773673499,2.97173041782,0.02
 08/27  21:00:00,68.6910315582,18.6760515559,17.0567515781,0.0,2.06121554724,15.9888894789,79.7942006723,76.8024702545,2.97173041782,0.02
 08/27  22:00:00,59.3720540378,14.3251469959,12.1421944767,0.0,2.06121554724,15.9888894789,60.3736824476,57.3819520297,2.97173041782,0.02
 08/27  23:00:00,66.4845760181,17.4036182399,16.0329572633,0.0,2.06121554724,15.9888894789,80.8390906899,77.847360272,2.97173041782,0.02
 08/27  24:00:00,74.8313372929,22.3907394579,19.6255496033,0.0,2.06121554724,15.9888894789,102.731727089,99.7399966707,2.97173041782,0.02
 08/28  01:00:00,67.7199079818,17.8277626785,15.1215774628,0.0,4.12243109448,15.9888894789,81.4953878571,78.5036574393,2.97173041782,0.02
 08/28  02:00:00,74.9331683317,21.7545227999,18.2400497063,0.0,4.12243109448,15.9888894789,102.262640758,99.2709103406,2.97173041782,0.02
 08/28  03:00:00,68.9680115377,18.6760515559,15.4399533593,0.0477403410897,4.12243109448,15.9888894789,90.8438937174,79.2718927141,2.97173041782,8.60027058546
 08/28  04:00:00,104.661644752,27.7737288186,24.6564093356,0.0239167138235,12.3672932834,24.9413748627,115.367908621,110.395024591,4.9528840297,0.02
 08/28  05:00:00,123.494631729,27.8298391929,28.1422530322,15.3149496981,12.3672932834,24.9413748627,181.939391325,176.966507295,4.9528840297,0.02
 08/28  06:00:00,169.917326772,28.745898359,28.9576763161,11.2573480222,24.7345865669,70.7195625826,147.607006466,137.681238407,9.90576805939,0.02
 08/28  07:00:00,196.7798302,28.8212207088,31.1376978946,6.52057070642,37.1018798503,92.3937384068,127.380139572,117.454371513,9.90576805939,0.02
 08/28  08:00:00,206.650849372,28.9043049774,30.3799153116,5.02303113821,37.1018798503,104.434947198,120.725050084,110.799282025,9.90576805939,0.02
 08/28  09:00:00,218.437829371,28.9894749148,31.3561636913,3.70693692641,37.1018798503,116.476155989,116.584298515,106.658530455,9.90576805939,0.02
 08/28  10:00:00,222.93803701,29.0679751068,36.5050077916,2.97923589686,37.1018798503,116.476155989,121.622835733,103.089519945,9.90576805939,8.6275477283
 08/28  11:00:00,228.892283992,29.1347936161,42.8787392645,2.49272204867,37.1018798503,116.476155989,110.33185343,100.40608537,9.90576805939,0.02
 08/28  12:00:00,220.787586358,29.2023889849,47.2708282684,1.97007297025,37.1018798503,104.434947198,116.392964014,97.8608888335,9.90576805939,8.62630712081
 08/28  13:00:00,244.800301656,29.30478796,59.7258548499,1.38365963054,37.1018798503,116.476155989,104.665226233,94.7394581732,9.90576805939,0.02
 08/28  14:00:00,252.210167545,29.4316070445,67.5096514441,0.883036379193,37.1018798503,116.476155989,106.560442444,88.0257241448,9.90576805939,8.62895023978
 08/28  15:00:00,255.179848334,29.6429180536,70.7502377094,0.401096203768,37.1018798503,116.476155989,86.1882533264,76.262485267,9.90576805939,0.02
 08/28  16:00:00,258.66419833,29.8350604285,74.2529086899,0.191152053251,37.1018798503,116.476155989,73.4754135519,63.5496454925,9.90576805939,0.02
 08/28  17:00:00,259.1697195,29.9059144952,74.765109429,0.114696980135,37.1018798503,116.476155989,67.5626349026,57.6368668432,9.90576805939,0.02
 08/28  18:00:00,159.893558266,27.6111401171,59.1642035893,0.0,24.7345865669,47.5788473902,65.4067066882,51.8476848469,4.9528840297,8.60613781155
 08/28  19:00:00,167.829098652,28.1201134435,61.8924504306,0.0,24.7345865669,47.5788473902,65.6720945674,60.6992105377,4.9528840297,0.02
 08/28  20:00:00,148.625647892,27.0950977167,55.5742881834,0.0,12.3672932834,38.6892022431,78.1731943325,75.1814639147,2.97173041782,0.02
 08/28  21:00:00,108.751552236,17.1053475073,37.634288587,0.0,12.3672932834,27.0668015668,53.5616537841,50.5699233663,2.97173041782,0.02
 08/28  22:00:00,98.3294677864,20.8624498532,42.6443462114,0.0,4.12243109448,15.9888894789,72.8654522675,69.8737218497,2.97173041782,0.02
 08/28  23:00:00,81.6219236303,14.9408412447,32.0459805813,0.0,4.12243109448,15.9888894789,52.8241755394,49.8324451216,2.97173041782,0.02
 08/28  24:00:00,100.707002758,21.1169365164,44.7673944805,0.0,4.12243109448,15.9888894789,76.6127438096,73.6210133918,2.97173041782,0.02
 08/29  01:00:00,79.1217544044,14.4318679183,30.0547846213,0.0,4.12243109448,15.9888894789,52.9451369238,49.953406506,2.97173041782,0.02
 08/29  02:00:00,96.4298372987,20.4383054145,41.1688600551,0.0,4.12243109448,15.9888894789,76.1918258839,73.2000954661,2.97173041782,0.02
 08/29  03:00:00,82.513642267,15.1104990202,32.7680413213,0.0,4.12243109448,15.9888894789,53.8917583372,50.9000279194,2.97173041782,0.02
 08/29  04:00:00,135.832597336,27.4626895635,56.1623183685,0.0,12.3672932834,24.9413748627,98.5430354251,93.5701513954,4.9528840297,0.02
 08/29  05:00:00,143.981734571,28.3661712154,57.833385883,5.5745880304,12.3672932834,24.9413748627,166.619925201,161.647041171,4.9528840297,0.02
 08/29  06:00:00,190.849002969,28.9382583134,58.4341249451,2.52021589167,24.7345865669,70.7195625826,134.895149291,124.969381231,9.90576805939,0.02
 08/29  07:00:00,220.398807713,29.3167614492,59.4614360365,1.3202620835,37.1018798503,92.3937384068,115.400719474,105.474951415,9.90576805939,0.02
 08/29  08:00:00,234.295326918,29.4823654052,61.4513176938,1.01801448501,37.1018798503,104.434947198,117.997423306,99.4696835365,9.90576805939,8.62197171052
 08/29  09:00:00,241.430179115,29.6123742075,56.7149846898,0.71762268149,37.1018798503,116.476155989,106.108484891,96.1827168319,9.90576805939,0.02
 08/29  10:00:00,243.401497477,29.9166260821,58.833863662,0.26514467047,37.1018798503,116.476155989,101.881054435,91.9552863753,9.90576805939,0.02
 08/29  11:00:00,248.579623129,30.2682195826,63.8268504603,0.0985414721443,37.1018798503,116.476155989,106.698226354,88.1620672214,9.90576805939,8.63039107347
 08/29  12:00:00,238.585686258,30.5350104825,65.6862211967,0.0201831300846,37.1018798503,104.434947198,95.5963776491,85.6706095897,9.90576805939,0.02
 08/29  13:00:00,255.049948698,30.8147400997,69.8491542041,0.0,37.1018798503,116.476155989,101.658701158,83.1224686009,9.90576805939,8.63046449732
 08/29  14:00:00,258.905700386,31.0339528824,73.485942432,0.0,37.1018798503,116.476155989,90.5067204324,80.580952373,9.90576805939,0.02
 08/29  15:00:00,260.612719673,31.1433070023,75.0837398171,0.0,37.1018798503,116.476155989,95.4112469146,76.8779015688,9.90576805939,8.62757728635
 08/29  16:00:00,262.385189843,31.2951340209,76.705008827,0.0,37.1018798503,116.476155989,84.2246361277,74.2988680683,9.90576805939,0.02
 08/29  17:00:00,262.007089231,31.3400891842,76.2830392779,0.0,37.1018798503,116.476155989,82.4393003844,72.513532325,9.90576805939,0.02
 08/29  18:00:00,159.389603719,27.8869231342,58.3844666872,0.0,24.7345865669,47.5788473902,65.0704191375,60.0975351078,4.9528840297,0.02
 08/29  19:00:00,162.998557421,27.8022102678,55.0306282877,0.0,24.7345865669,47.5788473902,71.0806631152,66.1077790855,4.9528840297,0.02
 08/29  20:00:00,146.404454712,27.9080412241,52.5401278371,0.0,12.3672932834,38.6892022431,84.6199462473,81.6282158295,2.97173041782,0.02
 08/29  21:00:00,105.423796871,17.3598341705,34.0520344313,0.0,12.3672932834,27.0668015668,66.9265857077,55.3498779554,2.97173041782,8.6049773345
 08/29  22:00:00,92.8216873046,20.9472787409,37.051736157,0.0,4.12243109448,15.9888894789,79.8581891611,76.8664587433,2.97173041782,0.02
 08/29  23:00:00,76.119768477,14.9832556886,26.5014103941,0.0,4.12243109448,15.9888894789,61.1088981494,58.1171677316,2.97173041782,0.02
 08/29  24:00:00,81.8162128431,19.1439800639,27.8763562214,0.0,4.12243109448,15.9888894789,80.6537223457,77.6619919279,2.97173041782,0.02
 08/30  01:00:00,70.8231516564,14.1130747766,22.1017703004,0.0,4.12243109448,15.9888894789,58.2471298758,55.2553994579,2.97173041782,0.02
 08/30  02:00:00,79.4103662522,19.1439800639,25.4705097227,0.0,4.12243109448,15.9888894789,84.0423727539,81.0506423361,2.97173041782,0.02
 08/30  03:00:00,61.9615134128,12.1825327679,15.197469861,0.0,4.12243109448,15.9888894789,54.4798290645,51.4880986466,2.97173041782,0.02
 08/30  04:00:00,113.836170017,27.9292484461,33.6993319671,0.0,12.3672932834,24.9413748627,105.482196934,100.509312904,4.9528840297,0.02
 08/30  05:00:00,119.946665676,27.9621837843,35.0378896881,4.73900262622,12.3672932834,24.9413748627,168.491599451,163.518715421,4.9528840297,0.02
 08/30  06:00:00,168.613132786,29.0801040683,35.3695620049,3.20706281931,24.7345865669,70.7195625826,136.062728341,126.136960281,9.90576805939,0.02
 08/30  07:00:00,203.482559603,29.3881051046,42.9094510861,0.884660599566,37.1018798503,92.3937384068,115.089842238,105.164074178,9.90576805939,0.02
 08/30  08:00:00,223.694656541,29.5760623877,51.2697231387,0.50524417112,37.1018798503,104.434947198,106.875570107,96.9498020472,9.90576805939,0.02
 08/30  09:00:00,243.266044149,29.895889148,58.6406475258,0.344252124529,37.1018798503,116.476155989,111.23794065,92.707334281,9.90576805939,8.6248383094
 08/30  10:00:00,249.945584868,30.3871220121,65.0116394211,0.161024604527,37.1018798503,116.476155989,98.3969977671,88.4712297077,9.90576805939,0.02
 08/30  11:00:00,252.726474719,30.8644956158,67.4004597113,0.0754442375786,37.1018798503,116.476155989,103.122900986,84.586745625,9.90576805939,8.63038730112
 08/30  12:00:00,246.177619634,31.4396697649,72.3813952169,0.0123126908624,37.1018798503,104.434947198,90.7987828034,80.873014744,9.90576805939,0.02
 08/30  13:00:00,263.865032876,32.0149906677,77.4640017853,0.0,37.1018798503,116.476155989,87.5266319151,77.6008638557,9.90576805939,0.02
 08/30  14:00:00,265.236219299,32.4197458937,78.4306290189,0.0,37.1018798503,116.476155989,94.3672120431,75.8324777493,9.90576805939,8.62896623436
 08/30  15:00:00,266.721496247,32.6205854298,79.7153010014,0.0,37.1018798503,116.476155989,84.9537383018,75.0279702424,9.90576805939,0.02
 08/30  16:00:00,265.781690657,32.6181715074,78.778405109,0.0,37.1018798503,116.476155989,85.0289416751,75.1031736157,9.90576805939,0.02
 08/30  17:00:00,261.343432991,32.4398648983,74.5196051502,0.0,37.1018798503,116.476155989,94.3196566674,75.797959643,9.90576805939,8.61592896507
 08/30  18:00:00,155.213100634,27.8895994915,54.2053009474,0.0,24.7345865669,47.5788473902,64.8822624878,59.9093784581,4.9528840297,0.02
 08/30  19:00:00,157.017413786,27.8035901625,49.0481202099,0.0,24.7345865669,47.5788473902,70.6882815022,65.7153974725,4.9528840297,0.02
 08/30  20:00:00,140.525006368,28.0144751851,46.5542616994,0.0,12.3672932834,38.6892022431,83.915472723,80.9237423052,2.97173041782,0.02
 08/30  21:00:00,98.2996957281,17.0417258415,27.2460486232,0.0,12.3672932834,27.0668015668,57.9960273454,55.0042969276,2.97173041782,0.02
 08/30  22:00:00,86.9165083278,21.2865942919,30.8072417807,0.0,4.12243109448,15.9888894789,77.7320538556,74.7403234377,2.97173041782,0.02
 08/30  23:00:00,71.302099958,15.1104990202,21.5564985969,0.0,4.12243109448,15.9888894789,60.8845324306,57.8928020128,2.97173041782,0.02
 08/30  24:00:00,82.4728984249,20.6503776339,26.9998484897,0.0,4.12243109448,15.9888894789,90.8681348819,87.8764044641,2.97173041782,0.02
 08/31  01:00:00,65.1334738695,13.4768581186,17.0483090455,0.0,4.12243109448,15.9888894789,56.3471528274,53.3554224096,2.97173041782,0.02
 08/31  02:00:00,79.2053185851,20.0141609759,24.3684852317,0.0,4.12243109448,15.9888894789,93.1134146914,90.1216842736,2.97173041782,0.02
 08/31  03:00:00,65.0370770004,14.1554892204,16.2732810082,0.0,4.12243109448,15.9888894789,59.9385986736,56.9468682558,2.97173041782,0.02
 08/31  04:00:00,107.443946903,27.5475184513,27.6888384931,0.0,12.3672932834,24.9413748627,104.093614674,99.1207306445,4.9528840297,0.02
 08/31  05:00:00,116.553580008,28.3861746791,30.2529951693,5.70682016081,12.3672932834,24.9413748627,168.153391185,163.180507156,4.9528840297,0.02
 08/31  06:00:00,163.546980772,28.954062246,30.6190969194,3.01741722787,24.7345865669,70.7195625826,136.025659895,126.099891836,9.90576805939,0.02
 08/31  07:00:00,197.045763678,29.3556827715,36.6268132952,0.762920169926,37.1018798503,92.3937384068,123.623971862,105.110800652,9.90576805939,8.6074031506
 08/31  08:00:00,218.398503529,29.5504130951,45.9979077279,0.506597287833,37.1018798503,104.434947198,106.975253062,97.0494850028,9.90576805939,0.02
 08/31  09:00:00,235.954079554,29.7044203466,51.5199709119,0.344457293278,37.1018798503,116.476155989,103.635498064,93.7097300048,9.90576805939,0.02
 08/31  10:00:00,237.730271334,29.8797636727,53.2988822606,0.16576585154,37.1018798503,116.476155989,109.715626778,91.180857595,9.90576805939,8.62900112335
 08/31  11:00:00,238.15438832,30.0397039082,53.6154599719,0.11321899937,37.1018798503,116.476155989,99.1892429264,89.263474867,9.90576805939,0.02
 08/31  12:00:00,231.00035211,30.2512207196,58.3354763225,0.0693428565963,37.1018798503,104.434947198,105.814723721,87.2826760119,9.90576805939,8.62627964939
 08/31  13:00:00,246.772728462,30.5042549714,61.8554751716,0.0269961904336,37.1018798503,116.476155989,94.7780251367,84.8522570773,9.90576805939,0.02
 08/31  14:00:00,248.320602456,30.7678769433,63.1662561704,0.000621317335176,37.1018798503,116.476155989,92.3011537251,82.3753856657,9.90576805939,0.02
 08/31  15:00:00,247.104843153,30.8774071828,61.8417973029,0.0,37.1018798503,116.476155989,99.5730845613,81.0398016933,9.90576805939,8.62751480859
 08/31  16:00:00,243.509302605,30.9647308544,58.1595135613,0.0,37.1018798503,116.476155989,89.8712131729,79.9454451135,9.90576805939,0.02
 08/31  17:00:00,244.091521043,30.9889406308,58.718595606,0.0,37.1018798503,116.476155989,89.4379174757,79.5121494163,9.90576805939,0.02
 08/31  18:00:00,149.285366561,27.8020051145,48.365136613,0.0,24.7345865669,47.5788473902,67.076590523,62.1037064933,4.9528840297,0.02
 08/31  19:00:00,156.321204889,28.2261495531,47.9293342863,0.0,24.7345865669,47.5788473902,81.5888379566,68.0281764802,4.9528840297,8.60777744676
 08/31  20:00:00,130.801719999,27.0950977167,37.750356696,0.0,12.3672932834,38.6892022431,86.093886633,83.1021562151,2.97173041782,0.02
 08/31  21:00:00,94.3238880513,16.9356897319,23.3762831953,0.0,12.3672932834,27.0668015668,61.0762124153,58.0844819975,2.97173041782,0.02
 08/31  22:00:00,83.1705549122,20.8624498532,27.4854335024,0.0,4.12243109448,15.9888894789,81.2803488729,78.288618455,2.97173041782,0.02
 08/31  23:00:00,71.3039631666,14.7711834692,21.8976780673,0.0,4.12243109448,15.9888894789,62.0225606472,59.0308302293,2.97173041782,0.02
 08/31  24:00:00,86.1178347108,20.4383054145,30.8568577175,0.0,4.12243109448,15.9888894789,90.3992653627,87.4075349448,2.97173041782,0.02
 09/01  01:00:00,70.715777531,13.9228945919,22.1577812607,0.0,4.12243109448,15.9888894789,63.9959219162,61.0041914983,2.97173041782,0.02
 09/01  02:00:00,95.5104752663,21.0321076287,39.6556960028,0.0,4.12243109448,15.9888894789,89.8992388018,86.907508384,2.97173041782,0.02
 09/01  03:00:00,68.3017093233,12.1825327679,21.5376662415,0.0,4.12243109448,15.9888894789,53.2931954024,50.3014649846,2.97173041782,0.02
 09/01  04:00:00,138.353134388,27.9292484461,58.2162967464,0.0,12.3672932834,24.9413748627,102.993274456,98.0203904263,4.9528840297,0.02
 09/01  05:00:00,141.435567694,28.0108660334,57.8792728441,3.33783958921,12.3672932834,24.9413748627,153.617739067,148.644855037,4.9528840297,0.02
 09/01  06:00:00,200.069618049,29.2401117173,68.2061730685,1.66692966526,24.7345865669,70.7195625826,119.658878607,109.733110548,9.90576805939,0.02
 09/01  07:00:00,231.142529766,29.6138053937,70.6549439648,0.573436720295,37.1018798503,92.3937384068,100.175292601,90.2495245417,9.90576805939,0.02
 09/01  08:00:00,245.766154793,29.8237597257,73.3839110278,0.214829411515,37.1018798503,104.434947198,96.2842885116,77.7565002982,9.90576805939,8.62202015396
 09/01  09:00:00,262.099550891,30.0758889713,77.5342665506,0.104195806789,37.1018798503,116.476155989,71.0861475002,61.1603794408,9.90576805939,0.02
 09/01  10:00:00,267.014291534,30.4302381333,82.1358682379,0.0623463107313,37.1018798503,116.476155989,53.9321094333,44.0063413739,9.90576805939,0.02
 09/01  11:00:00,271.076925813,30.7844022501,85.8885266962,0.0179455298503,37.1018798503,116.476155989,49.4685066324,30.932276614,9.90576805939,8.63046195904
 09/01  12:00:00,263.011566547,31.2740123804,89.3933023786,0.0,37.1018798503,104.434947198,32.2985887789,22.3728207196,9.90576805939,0.02
 09/01  13:00:00,278.76910861,31.6834576928,92.6995706595,0.0,37.1018798503,116.476155989,35.1826894892,16.6464525564,9.90576805939,8.63046887341
 09/01  14:00:00,280.537134078,31.9672026467,94.1841349222,0.0,37.1018798503,116.476155989,23.3578057306,13.4320376712,9.90576805939,0.02
 09/01  15:00:00,281.005500534,32.2269035464,94.3929443816,0.0,37.1018798503,116.476155989,21.7197890494,11.79402099,9.90576805939,0.02
 09/01  16:00:00,280.97683896,32.3292686278,94.2624830158,0.0,37.1018798503,116.476155989,29.2772492748,10.7477883776,9.90576805939,8.6236928379
 09/01  17:00:00,278.483080459,32.195844701,91.9032845908,0.0,37.1018798503,116.476155989,23.2274645127,13.3016964534,9.90576805939,0.02
 09/01  18:00:00,166.480712403,27.8879163857,65.4745872841,0.0,24.7345865669,47.5788473902,31.398123041,26.4252390113,4.9528840297,0.02
 09/01  19:00:00,170.976595794,27.8032815686,63.007600675,0.0,24.7345865669,47.5788473902,44.4761587394,39.5032747097,4.9528840297,0.02
 09/01  20:00:00,157.676939483,28.1206579906,63.6000012445,0.0,12.3672932834,38.6892022431,60.2015179874,57.2097875696,2.97173041782,0.02
 09/01  21:00:00,110.34082942,17.1477619512,39.1811400899,0.0,12.3672932834,27.0668015668,43.8393086442,40.8475782264,2.97173041782,0.02
 09/01  22:00:00,101.879127759,21.2300417,45.8264131881,0.0,4.12243109448,15.9888894789,62.1960621239,59.2043317061,2.97173041782,0.02
 09/01  23:00:00,84.7624205477,15.3649856834,34.7623319073,0.0,4.12243109448,15.9888894789,46.363183951,43.3714535331,2.97173041782,0.02
 09/01  24:00:00,101.469475846,21.2865942919,45.3602086393,0.0,4.12243109448,15.9888894789,79.513213303,67.9396869082,2.97173041782,8.60179597694
 09/02  01:00:00,81.5936987908,14.9408412447,32.0177546206,0.0,4.12243109448,15.9888894789,51.9125931236,48.9208627057,2.97173041782,0.02
 09/02  02:00:00,97.1835945251,20.6503776339,41.7105441373,0.0,4.12243109448,15.9888894789,77.8805526868,74.888822269,2.97173041782,0.02
 09/02  03:00:00,77.8702306531,13.9010025572,29.3609210774,0.0,4.12243109448,15.9888894789,49.0544164837,46.0626860659,2.97173041782,0.02
 09/02  04:00:00,117.681661248,27.1233740126,55.4852044877,0.0,4.12243109448,16.0517297156,94.6805904543,91.6888600365,2.97173041782,0.02
 09/02  05:00:00,118.096824823,27.1657884565,55.8579536925,0.0,4.12243109448,16.0517297156,96.3985382681,93.4068078503,2.97173041782,0.02
 09/02  06:00:00,147.399160632,28.6502939918,69.5183758446,0.0,4.12243109448,39.6058045677,76.5739255746,73.5821951568,2.97173041782,0.02
 09/02  07:00:00,182.06306158,28.6593952037,70.6509901674,4.22831915698,12.3672932834,65.3531420225,119.797851879,114.824967849,4.9528840297,0.02
 09/02  08:00:00,184.731417188,28.6560064026,71.4418911378,3.21831709794,12.3672932834,68.2430321324,112.965469863,107.992585833,4.9528840297,0.02
 09/02  09:00:00,213.068057038,28.7350677514,73.0880228878,0.8129043079,16.4897243779,93.1370602926,99.4595857836,91.5149713361,7.92461444751,0.02
 09/02  10:00:00,214.115349202,28.7784287726,74.447275591,0.457473050868,16.4897243779,93.1370602926,91.4491492137,83.5045347662,7.92461444751,0.02
 09/02  11:00:00,215.718275441,28.8392116147,76.1977714157,0.249107988815,16.4897243779,93.1370602926,84.6233729429,76.6787584954,7.92461444751,0.02
 09/02  12:00:00,208.721032585,28.9767285274,78.3500783571,0.113663078496,16.4897243779,83.9857416113,86.0551604012,69.5206444486,7.92461444751,8.60990150508
 09/02  13:00:00,211.061189799,29.132306651,80.6391492984,0.00919757642428,16.4897243779,83.9857416113,71.5293398626,63.5847254151,7.92461444751,0.02
 09/02  14:00:00,210.700222825,29.1943497575,80.2253903907,0.0,16.4897243779,83.9857416113,70.1605297447,62.2159152972,7.92461444751,0.02
 09/02  15:00:00,187.70920874,28.6502939918,75.2353258179,0.0,12.3672932834,70.6512738906,36.0552496323,31.0823656026,4.9528840297,0.02
 09/02  16:00:00,185.315692334,28.6502939918,72.8418021368,0.0,12.3672932834,70.6512738906,40.6373787228,35.6644946931,4.9528840297,0.02
 09/02  17:00:00,170.771219087,28.6502939918,70.8208380086,0.0,12.3672932834,58.1284167478,49.9384441679,44.9655601382,4.9528840297,0.02
 09/02  18:00:00,122.849818532,27.3778606758,57.359367876,0.0,12.3672932834,24.9413748627,76.4184795837,71.445595554,4.9528840297,0.02
 09/02  19:00:00,132.603585218,28.0140773338,59.4294178829,0.0,12.3672932834,24.9413748627,88.9483891413,83.9755051117,4.9528840297,0.02
 09/02  20:00:00,114.370172791,27.1657884565,52.1313016441,0.0,4.12243109448,16.0517297156,104.080344156,101.088613738,2.97173041782,0.02
 09/02  21:00:00,69.6708557934,11.7146042599,23.4283317428,0.0,4.12243109448,15.9888894789,45.894733396,42.9030029781,2.97173041782,0.02
 09/02  22:00:00,85.5085835767,19.0160519195,31.7234504892,0.0,4.12243109448,15.9888894789,83.9164641878,80.9247337699,2.97173041782,0.02
 09/02  23:00:00,62.4252696954,10.8663153826,17.0310344557,0.0,4.12243109448,15.9888894789,49.3633527045,46.3716222867,2.97173041782,0.02
 09/02  24:00:00,79.0611550522,17.8277626785,26.4911068383,0.0,4.12243109448,15.9888894789,79.4537089171,76.4619784993,2.97173041782,0.02
 09/03  01:00:00,74.8784972346,16.8016055972,25.4404811006,0.0,2.06121554724,15.9888894789,86.2279763165,74.6544520349,2.97173041782,8.60179386378
 09/03  02:00:00,62.7972630794,13.0527136799,17.1974579383,0.0,2.06121554724,15.9888894789,61.5680273141,58.5762968963,2.97173041782,0.02
 09/03  03:00:00,57.4643409192,10.8772613999,14.1069774128,0.0,2.06121554724,15.9888894789,55.577011178,52.5852807602,2.97173041782,0.02
 09/03  04:00:00,66.2925553167,15.2281659599,18.450308806,0.0,2.06121554724,15.9888894789,71.5387903119,68.5470598941,2.97173041782,0.02
 09/03  05:00:00,72.1094381068,17.4036182399,22.0247501244,0.0,2.06121554724,15.9888894789,86.2200894194,83.2283590016,2.97173041782,0.02
 09/03  06:00:00,67.194914474,18.6760515559,25.2344599037,0.0,2.06121554724,15.9888894789,81.0562342412,78.0645038234,2.97173041782,0.02
 09/03  07:00:00,69.1891376584,21.7545227999,28.7145667046,0.0,2.06121554724,15.9888894789,101.81150535,98.8197749321,2.97173041782,0.02
 09/03  08:00:00,92.9670682771,18.5912226681,27.9812230227,0.0,4.12243109448,41.7362269337,77.5113191115,72.5384350819,4.9528840297,0.02
 09/03  09:00:00,103.491915912,22.6028116772,34.3605031596,0.0,4.12243109448,41.7362269337,94.8563226294,89.8834385997,4.9528840297,0.02
 09/03  10:00:00,98.5122706809,18.9305382191,33.1871099418,0.0,4.12243109448,41.7362269337,76.0287675213,71.0558834916,4.9528840297,0.02
 09/03  11:00:00,109.955845708,23.281442779,40.1458019061,0.0,4.12243109448,41.7362269337,91.841224985,86.8683409553,4.9528840297,0.02
 09/03  12:00:00,99.0113561745,18.8881237752,33.7286099184,0.0,4.12243109448,41.7362269337,73.4488030491,68.4759190194,4.9528840297,0.02
 09/03  13:00:00,111.605459975,23.3450644448,41.6385864262,0.0,4.12243109448,41.7362269337,89.099998746,84.1271147163,4.9528840297,0.02
 09/03  14:00:00,102.845190352,19.4183043235,36.9856049675,0.0,4.12243109448,41.7362269337,72.3493317444,67.3764477147,4.9528840297,0.02
 09/03  15:00:00,112.755148034,23.4511005545,42.6767359388,0.0,4.12243109448,41.7362269337,89.0782556836,84.1053716539,4.9528840297,0.02
 09/03  16:00:00,86.3264367635,19.4183043235,37.3348720594,0.0,4.12243109448,24.8785346261,72.4832403885,67.5103563588,4.9528840297,0.02
 09/03  17:00:00,75.7386062412,21.0038313327,36.0336583409,0.0,2.06121554724,15.9888894789,86.0935822024,83.1018517846,2.97173041782,0.02
 09/03  18:00:00,63.7073607655,16.7236175125,28.451265171,0.0,2.06121554724,15.9888894789,71.0534851177,68.0617546999,2.97173041782,0.02
 09/03  19:00:00,73.0984748504,17.7210417561,29.7706592892,0.0,2.06121554724,15.9888894789,80.3706194768,77.378889059,2.97173041782,0.02
 09/03  20:00:00,74.4873679944,16.4157703881,25.4575173369,0.0,2.06121554724,15.9888894789,76.6302879105,73.6385574927,2.97173041782,0.02
 09/03  21:00:00,65.7861066282,14.4530751402,18.7591447506,0.0,2.06121554724,15.9888894789,67.5397041434,64.5479737256,2.97173041782,0.02
 09/03  22:00:00,66.4029242305,15.6523103986,18.136533508,0.0,2.06121554724,15.9888894789,73.068843757,70.0771133392,2.97173041782,0.02
 09/03  23:00:00,70.3408546954,18.4639793365,19.1958057401,0.0,2.06121554724,15.9888894789,84.2327995358,81.241069118,2.97173041782,0.02
 09/03  24:00:00,68.0162334581,17.4036182399,17.9315455641,0.0,2.06121554724,15.9888894789,84.2335771238,81.241846706,2.97173041782,0.02
 09/04  01:00:00,75.8967253086,21.7545227999,21.3271542691,0.0,2.06121554724,15.9888894789,106.101232189,103.109501771,2.97173041782,0.02
 09/04  02:00:00,67.8563867774,18.3367360049,16.8385810173,0.0,2.06121554724,15.9888894789,85.6369610915,82.6452306736,2.97173041782,0.02
 09/04  03:00:00,75.3009404112,21.7545227999,20.7313692873,0.0,2.06121554724,15.9888894789,107.54884307,104.557112652,2.97173041782,0.02
 09/04  04:00:00,66.6766561424,17.4036182399,16.5919680579,0.0,2.06121554724,15.9888894789,86.7995541112,83.8078236934,2.97173041782,0.02
 09/04  05:00:00,76.0848966515,22.1786672385,21.0770752591,0.0141057355754,2.06121554724,15.9888894789,108.426494872,105.434764455,2.97173041782,0.02
 09/04  06:00:00,59.4359482804,18.2519071172,17.8443303735,0.0553075465467,2.06121554724,15.9888894789,95.4322552287,83.8587336627,2.97173041782,8.60179114816
 09/04  07:00:00,64.0135844486,21.9665950192,23.3269410757,0.0,2.06121554724,15.9888894789,106.904931872,103.913201454,2.97173041782,0.02
 09/04  08:00:00,90.3396048781,19.2415774741,24.5405234547,0.000946431263227,4.12243109448,41.7362269337,80.6468865658,75.6740025361,4.9528840297,0.02
 09/04  09:00:00,101.428053461,22.7441931567,32.0881505491,0.0,4.12243109448,41.7362269337,98.1016767427,93.128792713,4.9528840297,0.02
 09/04  10:00:00,100.069081277,19.1850248823,34.2928958413,0.0118382424418,4.12243109448,41.7362269337,77.0153525014,72.0424684717,4.9528840297,0.02
 09/04  11:00:00,112.814705342,23.4511005545,42.7683759802,0.0,4.12243109448,41.7362269337,94.4218919127,89.449007883,4.9528840297,0.02
 09/04  12:00:00,101.497390232,18.7608804436,36.2853796858,0.0,4.12243109448,41.7362269337,74.3927296972,69.4198456675,4.9528840297,0.02
 09/04  13:00:00,119.729490732,23.8752449932,49.3256447168,0.0,4.12243109448,41.7362269337,91.4960895753,86.5232055456,4.9528840297,0.02
 09/04  14:00:00,106.27555789,19.1025889588,40.778346462,0.0,4.12243109448,41.7362269337,73.3589787267,68.386094697,4.9528840297,0.02
 09/04  15:00:00,121.413448438,23.876144883,51.0087025817,0.0,4.12243109448,41.7362269337,91.2531668324,86.2802828028,4.9528840297,0.02
 09/04  16:00:00,90.0225490812,19.1001959945,41.3854229615,0.0,4.12243109448,24.8785346261,73.3083991209,68.3355150912,4.9528840297,0.02
 09/04  17:00:00,88.114122597,22.8354063057,46.5854640494,0.0,2.06121554724,15.9888894789,92.6314704629,89.639740045,2.97173041782,0.02
 09/04  18:00:00,62.1767670769,15.726193269,27.9448915053,0.0,2.06121554724,15.9888894789,66.1781364393,63.1864060215,2.97173041782,0.02
 09/04  19:00:00,81.3806986865,20.2043411605,33.14003003,0.0,2.06121554724,15.9888894789,91.2603036222,88.2685732043,2.97173041782,0.02
 09/04  20:00:00,68.5096785132,13.4549660839,22.5344172344,0.0,2.06121554724,15.9888894789,59.7990182386,56.8072878208,2.97173041782,0.02
 09/04  21:00:00,76.2922865758,18.2737991519,25.3106222828,0.0,2.06121554724,15.9888894789,87.4219858067,84.4302553889,2.97173041782,0.02
 09/04  22:00:00,63.1137866746,11.9376224966,18.696062515,0.0,2.06121554724,15.9888894789,56.6126063066,53.6208758888,2.97173041782,0.02
 09/04  23:00:00,73.7698557386,17.4036182399,23.6851680287,0.0,2.06121554724,15.9888894789,83.3709739301,80.3792435123,2.97173041782,0.02
 09/04  24:00:00,78.9544822941,18.5912226681,27.6821901332,0.0,2.06121554724,15.9888894789,83.5004862692,80.5087558514,2.97173041782,0.02
 09/05  01:00:00,65.1053193766,13.0527136799,17.4442991322,0.0,4.12243109448,15.9888894789,62.5244671701,59.5327367523,2.97173041782,0.02
 09/05  02:00:00,68.0557519566,13.7313447818,19.7161005807,0.0,4.12243109448,15.9888894789,62.3285282258,59.336797808,2.97173041782,0.02
 09/05  03:00:00,77.0823599173,17.8277626785,24.5123120864,0.0,4.12243109448,15.9888894789,81.981814755,78.9900843372,2.97173041782,0.02
 09/05  04:00:00,119.453710153,27.8444195583,39.4017007833,0.0,12.3672932834,24.9413748627,117.182890401,112.210006371,4.9528840297,0.02
 09/05  05:00:00,135.220186813,27.8259466675,44.8540390698,10.3326112252,12.3672932834,24.9413748627,185.732899626,180.760015596,4.9528840297,0.02
 09/05  06:00:00,190.824030018,28.7409294793,55.7078090326,5.41888727696,24.7345865669,70.7195625826,151.059658781,141.133890721,9.90576805939,0.02
 09/05  07:00:00,223.779182373,28.8657802916,62.6935566152,1.91949026031,37.1018798503,92.3937384068,129.900694932,119.974926873,9.90576805939,0.02
 09/05  08:00:00,240.234105877,28.986518374,67.7243472898,1.17963428999,37.1018798503,104.434947198,127.633778121,109.106083472,9.90576805939,8.62192658972
 09/05  09:00:00,255.40507346,29.1955756723,70.9927142462,0.831562342104,37.1018798503,116.476155989,103.495744374,93.5699763143,9.90576805939,0.02
 09/05  10:00:00,259.071622923,29.4753448196,74.6985961702,0.511798131211,37.1018798503,116.476155989,96.6455749421,78.1105747819,9.90576805939,8.62923210076
 09/05  11:00:00,261.949333131,29.7560550755,77.5196291332,0.287644639833,37.1018798503,116.476155989,78.0315102666,68.1057422072,9.90576805939,0.02
 09/05  12:00:00,252.756178727,30.1555625979,80.1480121534,0.108301429689,37.1018798503,104.434947198,74.0492452858,64.1234772264,9.90576805939,0.02
 09/05  13:00:00,268.062933322,30.6877861095,82.958837206,0.0302751110931,37.1018798503,116.476155989,78.4633264579,59.9269090272,9.90576805939,8.63064937124
 09/05  14:00:00,268.820219249,31.1019260773,83.3324555647,0.0,37.1018798503,116.476155989,71.7268690519,61.8011009926,9.90576805939,0.02
 09/05  15:00:00,267.913670353,31.3675779984,82.1604241867,0.0,37.1018798503,116.476155989,87.3162748646,68.7843822501,9.90576805939,8.62612455507
 09/05  16:00:00,266.449466411,31.458943267,80.6054689258,0.0,37.1018798503,116.476155989,86.2768444505,76.3510763911,9.90576805939,0.02
 09/05  17:00:00,263.11175265,31.4830453235,77.2447277525,0.0,37.1018798503,116.476155989,93.5092220036,83.5834539442,9.90576805939,0.02
 09/05  18:00:00,158.118889929,27.9748474263,57.0258200381,0.0,24.7345865669,47.5788473902,68.7315557128,63.7586716831,4.9528840297,0.02
 09/05  19:00:00,161.87756445,27.8026509612,51.5600192882,0.0,24.7345865669,47.5788473902,74.2479561605,69.2750721308,4.9528840297,0.02
 09/05  20:00:00,143.348509497,28.0140773338,49.3781522827,0.0,12.3672932834,38.6892022431,98.015566866,86.4377296325,2.97173041782,8.60610681568
 09/05  21:00:00,100.787451533,17.0417258415,29.7338079622,0.0,12.3672932834,27.0668015668,60.5844209569,57.5926905391,2.97173041782,0.02
 09/05  22:00:00,85.8464763121,20.2043411605,30.8462591491,0.0,4.12243109448,15.9888894789,78.1884189505,75.1966885327,2.97173041782,0.02
 09/05  23:00:00,67.2949001581,13.2004794207,19.5129103819,0.0,4.12243109448,15.9888894789,52.0974285341,49.1056981163,2.97173041782,0.02
 09/05  24:00:00,79.1967298039,19.3560522832,25.0448015259,0.0,4.12243109448,15.9888894789,89.1231284546,86.1313980368,2.97173041782,0.02
 09/06  01:00:00,62.0071279099,12.1606407332,15.2917724989,0.0,4.12243109448,15.9888894789,51.1218085317,48.1300781139,2.97173041782,0.02
 09/06  02:00:00,73.9799252653,18.2737991519,20.9370457869,0.0,4.12243109448,15.9888894789,81.7353074938,78.7435770759,2.97173041782,0.02
 09/06  03:00:00,59.0804334729,11.5449464844,13.007567995,0.0,4.12243109448,15.9888894789,48.0734659164,45.0817354986,2.97173041782,0.02
 09/06  04:00:00,108.599967898,27.5475184513,28.8448601722,0.0,12.3672932834,24.9413748627,107.866908143,102.894024113,4.9528840297,0.02
 09/06  05:00:00,120.225916874,28.3267221363,32.998300029,6.69330541452,12.3672932834,24.9413748627,175.448606035,170.475722005,4.9528840297,0.02
 09/06  06:00:00,172.946080534,28.8372918973,37.8496012689,2.95361704519,24.7345865669,70.7195625826,141.846067145,131.920299085,9.90576805939,0.02
 09/06  07:00:00,203.12561078,29.1737964251,42.820219795,0.831251009838,37.1018798503,92.3937384068,121.71212212,111.78635406,9.90576805939,0.02
 09/06  08:00:00,220.338908784,29.3294862708,48.3214173748,0.344353876051,37.1018798503,104.434947198,114.061049606,104.135281547,9.90576805939,0.02
 09/06  09:00:00,239.44149437,29.6284054111,55.2216568166,0.206203281174,37.1018798503,116.476155989,118.314947756,99.7841528831,9.90576805939,8.62502681311
 09/06  10:00:00,244.806450377,30.0934381529,60.1821608646,0.145019398864,37.1018798503,116.476155989,105.225780454,95.3000123948,9.90576805939,0.02
 09/06  11:00:00,248.91930291,30.5424576417,63.8917003262,0.0990677802828,37.1018798503,116.476155989,109.933272557,91.3968898319,9.90576805939,8.63061466554
 09/06  12:00:00,240.818787083,30.9898970749,67.4482046464,0.0364358110815,37.1018798503,104.434947198,98.16979017,88.2440221107,9.90576805939,0.02
 09/06  13:00:00,256.483191336,31.2960255357,70.8010826634,0.0,37.1018798503,116.476155989,96.3649989356,86.4392308762,9.90576805939,0.02
 09/06  14:00:00,258.227705245,31.729294253,72.1125953748,0.0,37.1018798503,116.476155989,102.749289127,84.2143134077,9.90576805939,8.62920765958
 09/06  15:00:00,257.91300736,31.9826146768,71.5447452978,0.0,37.1018798503,116.476155989,92.2603915546,82.3346234952,9.90576805939,0.02
 09/06  16:00:00,256.925066691,32.0223861651,70.5175694216,0.0,37.1018798503,116.476155989,100.192183478,81.6625585563,9.90576805939,8.62385686266
 09/06  17:00:00,253.82185513,32.0231654952,67.4147373706,0.0,37.1018798503,116.476155989,91.2424140502,81.3166459908,9.90576805939,0.02
