Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/06  18:00:00,151.514989807,27.9759465901,50.4208353387,0.0,24.7345865669,47.5788473902,67.5199432747,62.547059245,4.9528840297,0.02
 09/06  19:00:00,156.201865757,27.8036245251,45.8833620311,0.0,24.7345865669,47.5788473902,73.1180478573,68.1451638276,4.9528840297,0.02
 09/06  20:00:00,137.53695533,27.9080412241,43.6726349402,0.0,12.3672932834,38.6892022431,88.0648292159,85.0730987981,2.97173041782,0.02
 09/06  21:00:00,98.9523889161,17.3598341705,27.5806279827,0.0,12.3672932834,27.0668015668,60.8521977131,57.8604672953,2.97173041782,0.02
 09/06  22:00:00,85.0830316711,20.4164133799,29.8707411877,0.0,4.12243109448,15.9888894789,80.1055052943,77.1137748765,2.97173041782,0.02
 09/06  23:00:00,62.2174106478,12.1825327679,15.4533663952,0.0,4.12243109448,15.9888894789,55.5351289111,52.5433984933,2.97173041782,0.02
 09/06  24:00:00,79.3621998341,20.1336504208,24.4326722625,0.0,4.12243109448,15.9888894789,87.489265097,84.4975346792,2.97173041782,0.02
 09/07  01:00:00,59.879140341,12.1825327679,13.1150960078,0.0,4.12243109448,15.9888894789,57.6059379118,54.614207494,2.97173041782,0.02
 09/07  02:00:00,72.7028876692,19.5462324679,18.3875736725,0.0,4.12243109448,15.9888894789,91.8554977854,80.2819726545,2.97173041782,8.60179471306
 09/07  03:00:00,56.7504308381,11.3123518559,10.8833631621,0.0,4.12243109448,15.9888894789,52.4403507823,49.4486203645,2.97173041782,0.02
 09/07  04:00:00,103.398710676,27.7737288186,23.4173915788,0.0,12.3672932834,24.9413748627,109.293556393,104.320672364,4.9528840297,0.02
 09/07  05:00:00,112.365135013,27.927348725,26.7441122262,5.48608387196,12.3672932834,24.9413748627,174.433509142,169.460625112,4.9528840297,0.02
 09/07  06:00:00,166.963305267,28.9854560163,31.1550454257,3.51723270913,24.7345865669,70.7195625826,141.30920412,131.383436061,9.90576805939,0.02
 09/07  07:00:00,198.387551023,29.2842246392,37.792096506,1.01088365024,37.1018798503,92.3937384068,121.234835838,111.309067778,9.90576805939,0.02
 09/07  08:00:00,215.140503393,29.4256207319,42.8976604852,0.473610059488,37.1018798503,104.434947198,113.693171188,103.767403129,9.90576805939,0.02
 09/07  09:00:00,230.905107858,29.6677508424,46.5104111734,0.341676258514,37.1018798503,116.476155989,109.369624468,99.4438564085,9.90576805939,0.02
 09/07  10:00:00,234.855290471,30.0825513001,50.1685645255,0.218346280983,37.1018798503,116.476155989,113.684370947,95.1492849093,9.90576805939,8.62931797885
 09/07  11:00:00,240.260293874,30.4703684756,55.2423575199,0.161517872444,37.1018798503,116.476155989,101.282123799,91.3563557397,9.90576805939,0.02
 09/07  12:00:00,230.564787256,30.8509948271,57.2691409182,0.100347880111,37.1018798503,104.434947198,107.213393298,88.6811538508,9.90576805939,8.62647138768
 09/07  13:00:00,244.340294634,31.0754386407,58.8481418488,0.0306943298556,37.1018798503,116.476155989,97.1881461774,87.262378118,9.90576805939,0.02
 09/07  14:00:00,245.584288481,31.3037213165,59.8946785629,0.0,37.1018798503,116.476155989,104.464215572,85.9292021836,9.90576805939,8.62924532865
 09/07  15:00:00,246.79564192,31.4078774404,61.0021576905,0.0,37.1018798503,116.476155989,94.9554955811,85.0297275217,9.90576805939,0.02
 09/07  16:00:00,247.975760248,31.4716346854,62.1190292925,0.0,37.1018798503,116.476155989,93.9312207751,84.0054527157,9.90576805939,0.02
 09/07  17:00:00,245.989690609,31.249170982,60.3565123221,0.0,37.1018798503,116.476155989,103.278973988,84.7571748935,9.90576805939,8.61603103514
 09/07  18:00:00,147.377620123,27.8868340022,46.3725768063,0.0,24.7345865669,47.5788473902,69.1078460323,64.1349620027,4.9528840297,0.02
 09/07  19:00:00,151.430422327,27.8020051145,41.1135470711,0.0,24.7345865669,47.5788473902,75.6226261503,70.6497421206,4.9528840297,0.02
 09/07  20:00:00,129.252201442,27.5899328951,35.7060021058,0.0,12.3672932834,38.6892022431,90.1070899516,87.1153595338,2.97173041782,0.02
 09/07  21:00:00,86.8845289505,15.2801567956,17.6460445314,0.0,12.3672932834,27.0668015668,54.6010362811,51.6093058632,2.97173041782,0.02
 09/07  22:00:00,74.293390366,19.5681245025,19.9293895481,0.0,4.12243109448,15.9888894789,81.9890814204,78.9973510026,2.97173041782,0.02
 09/07  23:00:00,59.0711307996,12.5218483189,11.9677717866,0.0,4.12243109448,15.9888894789,56.6457145473,53.6539841295,2.97173041782,0.02
 09/07  24:00:00,73.2942535976,19.9922689412,18.5061082985,0.0,4.12243109448,15.9888894789,90.9821806114,87.9904501936,2.97173041782,0.02
 09/08  01:00:00,58.0622797845,12.1825327679,11.2982362451,0.0,4.12243109448,15.9888894789,58.6499901564,55.6582597386,2.97173041782,0.02
 09/08  02:00:00,76.4149800968,22.3907394579,19.1479770816,0.0,4.12243109448,15.9888894789,101.813281343,98.8215509254,2.97173041782,0.02
 09/08  03:00:00,66.8878584404,17.8277626785,14.3178106968,0.0,4.12243109448,15.9888894789,78.9368439457,75.9451135279,2.97173041782,0.02
 09/08  04:00:00,100.031555335,27.8585577063,19.9654079036,0.0,12.3672932834,24.9413748627,110.49518791,105.522303881,4.9528840297,0.02
 09/08  05:00:00,112.213386952,27.9220908347,23.325751493,8.75795486074,12.3672932834,24.9413748627,176.529582716,171.556698686,4.9528840297,0.02
 09/08  06:00:00,163.471911248,28.9465561551,24.8770807185,6.34270356574,24.7345865669,70.7195625826,142.8657429,132.93997484,9.90576805939,0.02
 09/08  07:00:00,188.081940776,29.2391765424,26.4781845297,2.06422595902,37.1018798503,92.3937384068,121.830795045,111.905026986,9.90576805939,0.02
 09/08  08:00:00,202.038656119,29.4088300794,28.9276523908,1.35854582967,37.1018798503,104.434947198,122.729969871,104.202016844,9.90576805939,8.62218496795
 09/08  09:00:00,218.345761273,29.6191199623,33.1793422765,1.16208103509,37.1018798503,116.476155989,110.27191713,100.346149071,9.90576805939,0.02
 09/08  10:00:00,222.390715956,29.9607139139,37.2939074184,0.750205297549,37.1018798503,116.476155989,114.684473951,96.1494297418,9.90576805939,8.6292761493
 09/08  11:00:00,226.19319846,30.3183961772,41.0983604967,0.39042710442,37.1018798503,116.476155989,102.280254047,92.3544859877,9.90576805939,0.02
 09/08  12:00:00,218.16726808,30.7189879788,44.8779412109,0.226040740267,37.1018798503,104.434947198,98.805463628,88.8796955686,9.90576805939,0.02
 09/08  13:00:00,237.32400474,31.1375230351,51.6543997548,0.146027274783,37.1018798503,116.476155989,104.544629001,86.0080713546,9.90576805939,8.63078958689
 09/08  14:00:00,240.123208989,31.4642328874,54.2089219674,0.0642199831038,37.1018798503,116.476155989,94.1610739493,84.23530589,9.90576805939,0.02
 09/08  15:00:00,242.366590824,31.6596307749,56.317882982,0.00339446101076,37.1018798503,116.476155989,101.604229439,83.0706217267,9.90576805939,8.62783965288
 09/08  16:00:00,244.259597773,31.6720300347,58.2025114118,0.0,37.1018798503,116.476155989,92.6015501757,82.6757821163,9.90576805939,0.02
 09/08  17:00:00,240.559164849,31.5905070996,54.5846798837,0.0,37.1018798503,116.476155989,92.6130636405,82.6872955811,9.90576805939,0.02
 09/08  18:00:00,137.563858678,27.9729937966,36.4726432219,0.0,24.7345865669,47.5788473902,68.8269059296,63.8540218999,4.9528840297,0.02
 09/08  19:00:00,140.224420928,27.8020051145,29.9075224321,0.0,24.7345865669,47.5788473902,75.6271385954,70.6542545657,4.9528840297,0.02
 09/08  20:00:00,118.630486883,27.5899328951,25.0842654367,0.0,12.3672932834,38.6892022431,99.3561824808,87.7765607097,2.97173041782,8.60789135326
 09/08  21:00:00,82.1657128052,15.3649856834,12.8423974938,0.0,12.3672932834,27.0668015668,55.0286596218,52.036929204,2.97173041782,0.02
 09/08  22:00:00,70.7998530644,19.5681245025,16.4358523375,0.0,4.12243109448,15.9888894789,82.6029288107,79.6111983929,2.97173041782,0.02
 09/08  23:00:00,62.3282833085,15.4717066058,11.953589117,0.0,4.12243109448,15.9888894789,68.8212141131,65.8294836953,2.97173041782,0.02
 09/08  24:00:00,72.5245057538,22.1786672385,15.1449200037,0.0,4.12243109448,15.9888894789,95.2568876843,92.2651572664,2.97173041782,0.02
 09/09  01:00:00,64.8287911542,17.4036182399,11.4590404331,0.0,4.12243109448,15.9888894789,77.8372938782,74.8455634604,2.97173041782,0.02
 09/09  02:00:00,73.6164107134,22.6876405649,13.6124587989,0.0,4.12243109448,15.9888894789,98.1266861261,95.1349557083,2.97173041782,0.02
 09/09  03:00:00,65.8969350848,17.4036182399,10.8182603113,0.0,4.12243109448,15.9888894789,79.6154381085,76.6237076907,2.97173041782,0.02
 09/09  04:00:00,81.2820282364,27.2930317881,15.2125692625,0.0601338448699,4.12243109448,16.0517297156,118.006083811,115.014353393,2.97173041782,0.02
 09/09  05:00:00,79.9341030129,26.9537162372,15.5772238859,0.269867851214,4.12243109448,16.0517297156,119.285096773,116.293366355,2.97173041782,0.02
 09/09  06:00:00,98.2944771543,28.6502939918,16.6158451391,1.44555897984,4.12243109448,39.6058045677,100.20038949,97.2086590719,2.97173041782,0.02
 09/09  07:00:00,148.733158578,28.6896471089,21.0244824224,20.4946724213,12.3672932834,65.3531420225,153.925315938,148.952431908,4.9528840297,0.02
 09/09  08:00:00,150.754140771,28.676729121,24.9153364307,15.7468710288,12.3672932834,68.2430321324,149.336567631,144.363683602,4.9528840297,0.02
 09/09  09:00:00,183.7981377,28.7001364427,34.7984929362,9.86742997837,16.4897243779,93.1370602926,139.130600751,131.185986303,7.92461444751,0.02
 09/09  10:00:00,194.259352139,28.6997283755,48.1173475453,7.01008260702,16.4897243779,93.1370602926,133.925071599,125.980457152,7.92461444751,0.02
 09/09  11:00:00,199.247712995,28.7033076991,55.3147100081,4.7975199428,16.4897243779,93.1370602926,139.295315888,122.758547377,7.92461444751,8.61215406391
 09/09  12:00:00,191.749248348,28.7195290838,58.5360748525,3.21310846263,16.4897243779,83.9857416113,127.826817591,119.882203143,7.92461444751,0.02
 09/09  13:00:00,193.997283205,28.7162893242,61.7914504536,2.20900377553,16.4897243779,83.9857416113,126.675876211,118.731261763,7.92461444751,0.02
 09/09  14:00:00,194.150428761,28.7164710245,62.6808569811,1.47260419973,16.4897243779,83.9857416113,125.62684999,117.682235543,7.92461444751,0.02
 09/09  15:00:00,171.135066403,28.6502939918,58.6611668528,0.0,12.3672932834,70.6512738906,66.330170336,61.3572863063,4.9528840297,0.02
 09/09  16:00:00,169.924382754,28.6502939918,57.4504750609,0.0,12.3672932834,70.6512738906,65.5735376366,60.6006536069,4.9528840297,0.02
 09/09  17:00:00,155.982096157,28.6502939918,56.0317073415,0.0,12.3672932834,58.1284167478,69.3129145424,64.3400305127,4.9528840297,0.02
 09/09  18:00:00,107.779347717,26.5295717985,43.1371851714,0.0,12.3672932834,24.9413748627,100.705381666,87.1506963801,4.9528840297,8.60180125607
 09/09  19:00:00,123.267660533,27.3778606758,46.0313758736,0.0,12.3672932834,24.9413748627,99.0438392729,94.0709552432,4.9528840297,0.02
 09/09  20:00:00,103.15814979,26.9537162372,41.1313503525,0.0,4.12243109448,16.0517297156,108.133129289,105.141398871,2.97173041782,0.02
 09/09  21:00:00,61.8463992674,11.6024121599,15.680339329,0.0,4.12243109448,15.9888894789,57.0197219415,54.0279915237,2.97173041782,0.02
 09/09  22:00:00,69.9948195629,15.6632564159,19.6428688341,0.0,4.12243109448,15.9888894789,76.5825297095,73.5907992917,2.97173041782,0.02
 09/09  23:00:00,72.6455571445,17.8277626785,20.0755088213,0.0,4.12243109448,15.9888894789,79.3936571555,76.4019267377,2.97173041782,0.02
 09/09  24:00:00,63.4962589136,13.9010025572,14.9721894826,0.0,4.12243109448,15.9888894789,60.3787174716,57.3869870538,2.97173041782,0.02
 09/10  01:00:00,63.6360695581,15.2281659599,15.7938228606,0.0,2.06121554724,15.9888894789,77.481892799,74.4901623812,2.97173041782,0.02
 09/10  02:00:00,75.5776135804,21.7545227999,21.0080423051,0.0,2.06121554724,15.9888894789,104.880981812,101.889251394,2.97173041782,0.02
 09/10  03:00:00,67.4198202513,18.4639793365,16.2747710067,0.0,2.06121554724,15.9888894789,83.9638739284,80.9721435106,2.97173041782,0.02
 09/10  04:00:00,74.0019352663,21.7545227999,19.4323640676,0.0,2.06121554724,15.9888894789,104.65000479,101.658274372,2.97173041782,0.02
 09/10  05:00:00,67.0989036337,18.6760515559,15.5677731218,0.174009110025,2.06121554724,15.9888894789,84.6978689233,81.7061385054,2.97173041782,0.02
 09/10  06:00:00,66.9365231359,21.7545227999,19.4144519854,0.0,2.06121554724,15.9888894789,105.350349312,102.358618895,2.97173041782,0.02
 09/10  07:00:00,53.0592556897,18.4639793365,15.8918436036,0.0813070679709,2.06121554724,15.9888894789,83.701840932,80.7101105142,2.97173041782,0.02
 09/10  08:00:00,90.8233180781,23.281442779,20.4993945433,0.112624043858,4.12243109448,41.7362269337,98.6880185286,93.7151344989,4.9528840297,0.02
 09/10  09:00:00,85.0560472195,19.1001959945,18.521647524,0.107773629476,4.12243109448,41.7362269337,77.9137816478,72.9408976181,4.9528840297,0.02
 09/10  10:00:00,94.6370480917,23.1117850036,24.3991813754,0.0243927959368,4.12243109448,41.7362269337,95.1132917901,90.1404077604,4.9528840297,0.02
 09/10  11:00:00,87.5292275648,18.6760515559,21.1717957882,0.0195779607597,4.12243109448,41.7362269337,76.0867502408,71.1138662111,4.9528840297,0.02
 09/10  12:00:00,97.5053766945,23.4511005545,26.7846974682,0.00222132036792,4.12243109448,41.7362269337,92.6660363245,87.6931522948,4.9528840297,0.02
 09/10  13:00:00,90.3149358047,19.1001959945,22.9431602983,0.0,4.12243109448,41.7362269337,74.0483298932,69.0754458635,4.9528840297,0.02
 09/10  14:00:00,98.1104083979,23.1117850036,27.4295073417,0.0,4.12243109448,41.7362269337,92.0164862701,87.0436022404,4.9528840297,0.02
 09/10  15:00:00,90.0137696729,18.6760515559,23.2758691087,0.0,4.12243109448,41.7362269337,74.9791297362,70.0062457065,4.9528840297,0.02
 09/10  16:00:00,83.7539819309,23.4511005545,29.9774501634,0.0,4.12243109448,24.8785346261,92.6318443554,87.6589603257,4.9528840297,0.02
 09/10  17:00:00,49.6813917277,13.9010025572,17.3282977616,0.0,2.06121554724,15.9888894789,57.753294026,54.7615636082,2.97173041782,0.02
 09/10  18:00:00,61.2253076576,19.7911427392,22.7769780048,0.0,2.06121554724,15.9888894789,97.4432098404,94.4514794226,2.97173041782,0.02
 09/10  19:00:00,52.704889911,10.6378241373,11.9696248555,0.0,2.06121554724,15.9888894789,47.6541835482,44.6624531304,2.97173041782,0.02
 09/10  20:00:00,66.0666178441,16.5005992759,16.6382722929,0.0,2.06121554724,15.9888894789,71.8297390833,68.8380086655,2.97173041782,0.02
 09/10  21:00:00,72.4738935344,20.0141609759,19.6982753576,0.0,2.06121554724,15.9888894789,94.6293648536,91.6376344358,2.97173041782,0.02
 09/10  22:00:00,68.2484028393,18.4215648927,16.7992171864,0.0,2.06121554724,15.9888894789,84.191738169,81.2000077512,2.97173041782,0.02
 09/10  23:00:00,75.9633337629,22.6876405649,20.3033708174,0.0,2.06121554724,15.9888894789,114.588630663,103.015128303,2.97173041782,8.601771942
 09/10  24:00:00,67.4988726056,17.997420454,16.7524041868,0.00131463833894,2.06121554724,15.9888894789,85.6318219315,82.6400915137,2.97173041782,0.02
 09/11  01:00:00,78.260564105,22.1786672385,21.1998980786,0.00573473267478,4.12243109448,15.9888894789,106.088256981,103.096526563,2.97173041782,0.02
 09/11  02:00:00,71.1178114725,18.6760515559,17.6403722688,0.0591021880643,4.12243109448,15.9888894789,85.4910146972,82.4992842793,2.97173041782,0.02
 09/11  03:00:00,79.5893254827,23.0269561158,21.5565865843,0.129518858192,4.12243109448,15.9888894789,106.805843788,103.81411337,2.97173041782,0.02
 09/11  04:00:00,105.451486692,27.6888999308,25.4939984653,0.0609983247995,12.3672932834,24.9413748627,120.624405668,115.651521639,4.9528840297,0.02
 09/11  05:00:00,126.956567381,27.8276419636,29.2103341826,17.7110013077,12.3672932834,24.9413748627,188.471546531,183.498662502,4.9528840297,0.02
 09/11  06:00:00,177.065852025,28.7439087155,32.3726251042,12.6437473115,24.7345865669,70.7195625826,153.555880991,143.630112932,9.90576805939,0.02
 09/11  07:00:00,201.112135472,28.7989612807,35.0735469144,6.93928045311,37.1018798503,92.3937384068,132.424306637,122.498538577,9.90576805939,0.02
 09/11  08:00:00,215.754451349,28.8820477285,39.92313904,4.60563126182,37.1018798503,104.434947198,125.095418466,115.169650406,9.90576805939,0.02
 09/11  09:00:00,232.1029564,28.9796277766,46.002542546,2.73550035465,37.1018798503,116.476155989,127.921456664,109.390494775,9.90576805939,8.6251938294
 09/11  10:00:00,239.005770876,29.232521392,53.6133808244,1.77405190342,37.1018798503,116.476155989,113.705065786,103.779297726,9.90576805939,0.02
 09/11  11:00:00,242.288120429,29.5916604643,57.1853089191,1.12506467784,37.1018798503,116.476155989,109.079142046,99.1533739863,9.90576805939,0.02
 09/11  12:00:00,231.961779698,29.9437450045,59.0359498438,0.637807185857,37.1018798503,104.434947198,113.844837829,95.3121774473,9.90576805939,8.62689232243
 09/11  13:00:00,245.882434878,30.2442414569,60.9001319615,0.352007750838,37.1018798503,116.476155989,101.902376266,91.976608207,9.90576805939,0.02
 09/11  14:00:00,247.584994466,30.5057213985,62.533896443,0.159499989589,37.1018798503,116.476155989,108.060253285,89.5250601647,9.90576805939,8.62942506118
 09/11  15:00:00,249.165058449,30.747779001,63.9526576595,0.0789965040253,37.1018798503,116.476155989,97.5294750391,87.6037069797,9.90576805939,0.02
 09/11  16:00:00,250.368092016,30.8033226788,65.168697803,0.0109452334552,37.1018798503,116.476155989,96.9491383833,87.0233703239,9.90576805939,0.02
 09/11  17:00:00,249.923607397,30.7549608265,64.7846630647,0.0,37.1018798503,116.476155989,105.681957379,87.1603752318,9.90576805939,8.61581408809
 09/11  18:00:00,151.823290444,27.8868340022,50.8182514236,0.0,24.7345865669,47.5788473902,70.3762275208,65.4033434911,4.9528840297,0.02
 09/11  19:00:00,160.839192699,27.8020051145,48.173146576,0.0,24.7345865669,47.5788473902,76.9345994429,71.9617154132,4.9528840297,0.02
 09/11  20:00:00,136.589899141,27.5899328951,43.0436926739,0.0,12.3672932834,38.6892022431,91.6267242335,88.6349938157,2.97173041782,0.02
 09/11  21:00:00,91.420499828,15.2801567956,22.1820109294,0.0,12.3672932834,27.0668015668,55.060085432,52.0683550141,2.97173041782,0.02
 09/11  22:00:00,77.8892948386,19.5681245025,23.5252935611,0.0,4.12243109448,15.9888894789,82.6901464232,79.6984160054,2.97173041782,0.02
 09/11  23:00:00,62.8611164657,13.4549660839,14.8246392262,0.0,4.12243109448,15.9888894789,55.9329171835,52.9411867657,2.97173041782,0.02
 09/11  24:00:00,72.9516825698,18.2737991519,19.9088023019,0.0,4.12243109448,15.9888894789,81.318474288,78.3267438702,2.97173041782,0.02
 09/12  01:00:00,59.2386587037,12.1606407332,12.523302434,0.0,4.12243109448,15.9888894789,53.733021259,50.7412908412,2.97173041782,0.02
 09/12  02:00:00,71.4152979585,18.6979435905,17.9482731593,0.0,4.12243109448,15.9888894789,83.3556453258,80.3639149079,2.97173041782,0.02
 09/12  03:00:00,66.7684743808,17.7429337908,14.1571535158,0.0,4.12243109448,15.9888894789,79.316547357,76.3248169392,2.97173041782,0.02
 09/12  04:00:00,97.4095628833,27.943386594,17.2585860897,0.0,12.3672932834,24.9413748627,110.858057974,105.885173944,4.9528840297,0.02
 09/12  05:00:00,108.378992899,27.9229376365,19.2498245708,8.9986404516,12.3672932834,24.9413748627,178.415534401,173.442650371,4.9528840297,0.02
 09/12  06:00:00,160.058998842,28.7808600338,20.3876903135,7.58487720874,24.7345865669,70.7195625826,144.873452862,134.947684802,9.90576805939,0.02
 09/12  07:00:00,183.239143736,29.0837406671,21.4331948437,2.42185242484,37.1018798503,92.3937384068,132.35753932,113.844251455,9.90576805939,8.60751980543
 09/12  08:00:00,195.707499672,29.1884826342,22.5121777594,1.6632353689,37.1018798503,104.434947198,116.343300247,106.417532188,9.90576805939,0.02
 09/12  09:00:00,208.641019542,29.33735507,23.4358725425,1.48254347172,37.1018798503,116.476155989,112.538517515,102.612749456,9.90576805939,0.02
 09/12  10:00:00,210.024772377,29.6200125783,24.9307168135,1.08815861168,37.1018798503,116.476155989,116.901299728,98.3659967892,9.90576805939,8.62953487973
 09/12  11:00:00,212.304569529,29.9362735743,27.3632437949,0.619022242279,37.1018798503,116.476155989,104.389062347,94.4632942874,9.90576805939,0.02
 09/12  12:00:00,203.417207337,30.3068642089,30.3911996914,0.35832120284,37.1018798503,104.434947198,109.460444972,90.9279808722,9.90576805939,8.62669604062
 09/12  13:00:00,218.509460749,30.6271976236,33.2900273126,0.206209261755,37.1018798503,116.476155989,97.9729408803,88.0471728209,9.90576805939,0.02
 09/12  14:00:00,220.948441755,30.8737975383,35.5623797102,0.126390188789,37.1018798503,116.476155989,96.4486220345,86.5228539751,9.90576805939,0.02
 09/12  15:00:00,222.833845045,31.0800536848,37.3240688041,0.0440669453519,37.1018798503,116.476155989,103.932416353,85.3986287482,9.90576805939,8.62801954509
 09/12  16:00:00,224.442203654,31.0549431565,39.0021796672,0.0,37.1018798503,116.476155989,95.5425841238,85.6168160644,9.90576805939,0.02
 09/12  17:00:00,221.362035186,30.8880911646,36.0899438197,0.0,37.1018798503,116.476155989,96.4564812142,86.5307131548,9.90576805939,0.02
 09/12  18:00:00,126.189928992,27.6959690048,25.3757282943,0.0,24.7345865669,47.5788473902,71.4396324151,66.4667483854,4.9528840297,0.02
 09/12  19:00:00,134.609160826,28.1201134435,21.6249937479,0.0,24.7345865669,47.5788473902,87.0780788269,73.5172840141,4.9528840297,8.60791078311
 09/12  20:00:00,113.081686073,27.0950977167,20.0303192134,0.0,12.3672932834,38.6892022431,92.9001436569,89.9084132391,2.97173041782,0.02
 09/12  21:00:00,80.6605753964,15.1104990202,11.4891147718,0.0,12.3672932834,27.0668015668,59.1033909914,56.1116605736,2.97173041782,0.02
 09/12  22:00:00,70.0957873778,19.9922689412,14.7915540285,0.0,4.12243109448,15.9888894789,80.8695055416,77.8777751237,2.97173041782,0.02
 09/12  23:00:00,58.6233011484,12.6066772066,9.84284276219,0.0,4.12243109448,15.9888894789,56.4203693383,53.4286389205,2.97173041782,0.02
 09/12  24:00:00,75.6161698979,21.7545227999,16.8047834717,0.0,4.12243109448,15.9888894789,100.064307227,97.0725768094,2.97173041782,0.02
 09/13  01:00:00,68.4136020417,18.4639793365,13.0186849381,0.0,4.12243109448,15.9888894789,77.5174299567,74.5256995389,2.97173041782,0.02
 09/13  02:00:00,74.2923266312,21.7545227999,15.9326278406,0.0,4.12243109448,15.9888894789,96.9588260159,93.967095598,2.97173041782,0.02
 09/13  03:00:00,68.1344338778,18.5912226681,12.9399366547,0.0,4.12243109448,15.9888894789,79.2395749863,76.2478445685,2.97173041782,0.02
 09/13  04:00:00,98.7067375271,27.7737288186,18.7254191424,0.0,12.3672932834,24.9413748627,110.765329113,105.792445083,4.9528840297,0.02
 09/13  05:00:00,113.003801217,27.8974213254,22.0983339525,10.8004563391,12.3672932834,24.9413748627,177.143964532,172.171080503,4.9528840297,0.02
 09/13  06:00:00,163.597653559,28.8708673591,22.9778242542,8.44339130597,24.7345865669,70.7195625826,143.696247973,133.770479914,9.90576805939,0.02
 09/13  07:00:00,188.508318399,29.1545106848,24.1521255879,4.90133179005,37.1018798503,92.3937384068,124.605353268,114.679585209,9.90576805939,0.02
 09/13  08:00:00,200.415414329,29.237894258,25.1502692992,3.68358068719,37.1018798503,104.434947198,127.232459306,108.704351534,9.90576805939,8.62233971199
 09/13  09:00:00,212.425933744,29.3054038716,26.1550746183,2.58023797123,37.1018798503,116.476155989,114.85749485,104.93172679,9.90576805939,0.02
 09/13  10:00:00,212.970025928,29.385907705,27.1067275314,2.09151723023,37.1018798503,116.476155989,111.838974376,101.913206317,9.90576805939,0.02
 09/13  11:00:00,214.731866795,29.5253129239,29.2581136922,1.56237685701,37.1018798503,116.476155989,116.988204097,98.4515013288,9.90576805939,8.63093470911
 09/13  12:00:00,205.753860689,29.6846482765,32.6589077734,1.06602015598,37.1018798503,104.434947198,105.584673123,95.6589050637,9.90576805939,0.02
 09/13  13:00:00,220.965220656,29.8676593572,36.1318930871,0.579571087185,37.1018798503,116.476155989,111.691692162,93.1555613442,9.90576805939,8.63036275824
 09/13  14:00:00,222.930152121,29.9934800136,38.2297726399,0.32107368714,37.1018798503,116.476155989,101.512124008,91.5863559485,9.90576805939,0.02
 09/13  15:00:00,224.249325669,30.1162726894,39.5425423179,0.204819098696,37.1018798503,116.476155989,100.260846821,90.3350787611,9.90576805939,0.02
 09/13  16:00:00,225.545306319,30.1574782086,40.8473691847,0.15537604627,37.1018798503,116.476155989,108.280509081,89.7506576427,9.90576805939,8.6240833788
 09/13  17:00:00,225.006843876,30.1177785871,40.296395672,0.20869779124,37.1018798503,116.476155989,99.7526872005,89.8269191411,9.90576805939,0.02
 09/13  18:00:00,132.508353391,27.4202751197,31.9698596272,0.0,24.7345865669,47.5788473902,74.1974601371,69.2245761074,4.9528840297,0.02
 09/13  19:00:00,144.053946947,28.0140773338,31.1758126493,0.0,24.7345865669,47.5788473902,80.1649999616,75.1921159319,4.9528840297,0.02
 09/13  20:00:00,121.735053856,26.9537162372,28.8250471733,0.0,12.3672932834,38.6892022431,93.7516252251,90.7598948073,2.97173041782,0.02
 09/13  21:00:00,84.3474324329,14.3470390306,16.0420518133,0.0,12.3672932834,27.0668015668,67.5230650157,55.9462908643,2.97173041782,8.60504373357
 09/13  22:00:00,76.3913435558,20.3315844921,21.2638815541,0.0,4.12243109448,15.9888894789,83.9956076424,81.0038772246,2.97173041782,0.02
 09/13  23:00:00,60.4028724075,12.1825327679,13.6388278814,0.0,4.12243109448,15.9888894789,57.31571988,54.3239894621,2.97173041782,0.02
 09/13  24:00:00,77.1539355101,20.2467556044,22.1113026053,0.0,4.12243109448,15.9888894789,90.0445899289,87.0528595111,2.97173041782,0.02
 09/14  01:00:00,60.7121116646,12.1825327679,13.9480672886,0.0,4.12243109448,15.9888894789,58.2985745635,55.3068441457,2.97173041782,0.02
 09/14  02:00:00,76.5980372948,19.5462324679,22.2827233595,0.0,4.12243109448,15.9888894789,84.5604052097,81.5686747919,2.97173041782,0.02
 09/14  03:00:00,61.0510139283,11.9909829578,14.50531521,0.0,4.12243109448,15.9888894789,51.6087924125,48.6170619947,2.97173041782,0.02
 09/14  04:00:00,114.399474005,27.5899328951,34.6019508471,0.0,12.3672932834,24.9413748627,109.218494916,104.245610886,4.9528840297,0.02
 09/14  05:00:00,130.034238399,28.4142212706,38.8494246607,10.5630022532,12.3672932834,24.9413748627,173.865459506,168.892575477,4.9528840297,0.02
 09/14  06:00:00,180.727996204,28.8792835421,39.484120051,6.70985476739,24.7345865669,70.7195625826,141.306358279,131.380590219,9.90576805939,0.02
 09/14  07:00:00,203.055397754,29.2681089189,39.5903754875,3.8965621609,37.1018798503,92.3937384068,122.54411014,112.61834208,9.90576805939,0.02
 09/14  08:00:00,213.519999001,29.3673222604,38.841037664,2.96799255196,37.1018798503,104.434947198,116.585328636,106.659560577,9.90576805939,0.02
 09/14  09:00:00,224.219180398,29.4378983359,37.9459529113,2.45004441272,37.1018798503,116.476155989,121.941359643,103.410696312,9.90576805939,8.62489527181
 09/14  10:00:00,222.906279132,29.5015174155,36.926559241,2.09237475358,37.1018798503,116.476155989,110.998053674,101.072285614,9.90576805939,0.02
 09/14  11:00:00,221.617504958,29.5993708357,36.022962459,1.60906656763,37.1018798503,116.476155989,117.098422424,98.5616750216,9.90576805939,8.63097934341
 09/14  12:00:00,208.54343309,29.6999384857,35.3296298115,1.16959433242,37.1018798503,104.434947198,106.098973566,96.1732055066,9.90576805939,0.02
 09/14  13:00:00,219.705955731,29.7729279042,34.5884255526,0.958528895788,37.1018798503,116.476155989,104.728349415,94.8025813555,9.90576805939,0.02
 09/14  14:00:00,219.232123273,29.9475919383,34.2457152799,0.652945442228,37.1018798503,116.476155989,111.572390236,93.0370617111,9.90576805939,8.62956046514
 09/14  15:00:00,219.230156345,30.0477189338,34.3029708004,0.493824503206,37.1018798503,116.476155989,101.674784997,91.7490169378,9.90576805939,0.02
 09/14  16:00:00,219.216094818,30.0754984109,34.3100222747,0.445433017336,37.1018798503,116.476155989,109.573674251,91.0437282848,9.90576805939,8.6241779064
 09/14  17:00:00,218.285277336,30.042308014,33.3389540178,0.520045093656,37.1018798503,116.476155989,100.837847965,90.9120799061,9.90576805939,0.02
 09/14  18:00:00,128.671911764,27.3778606758,28.1758430953,0.0,24.7345865669,47.5788473902,75.2871934294,70.3143093997,4.9528840297,0.02
 09/14  19:00:00,139.684866765,28.0140773338,26.8067442925,0.0,24.7345865669,47.5788473902,81.0199328528,76.0470488231,4.9528840297,0.02
 09/14  20:00:00,119.146282093,26.9537162372,26.2362877219,0.0,12.3672932834,38.6892022431,94.4529655565,91.4612351387,2.97173041782,0.02
 09/14  21:00:00,83.2527421527,14.3470390306,14.947368401,0.0,12.3672932834,27.0668015668,59.2272153603,56.2354849424,2.97173041782,0.02
 09/14  22:00:00,74.8371668841,19.7095059821,20.3317838631,0.0,4.12243109448,15.9888894789,83.8814468841,80.8897164663,2.97173041782,0.02
 09/14  23:00:00,60.2984613667,12.6066772066,13.1102727402,0.0,4.12243109448,15.9888894789,56.8573700389,53.865639621,2.97173041782,0.02
 09/14  24:00:00,75.6578145215,20.1619267167,20.7000107191,0.0,4.12243109448,15.9888894789,91.040747209,88.0490167911,2.97173041782,0.02
 09/15  01:00:00,60.0450811292,12.4370194311,13.0265501878,0.0,4.12243109448,15.9888894789,57.8953657161,54.9036352983,2.97173041782,0.02
 09/15  02:00:00,75.432722644,19.9922689412,20.6445765199,0.0,4.12243109448,15.9888894789,91.0216163675,88.0298859497,2.97173041782,0.02
 09/15  03:00:00,59.4082631011,12.4434036924,12.4003068139,0.00983672242812,4.12243109448,15.9888894789,55.4766025041,52.4848720863,2.97173041782,0.02
 09/15  04:00:00,108.010353215,27.6888999308,28.1003546531,0.0135081617278,12.3672932834,24.9413748627,110.416417088,105.443533059,4.9528840297,0.02
 09/15  05:00:00,120.157673561,27.9203488603,29.47413237,10.5556018202,12.3672932834,24.9413748627,174.906726865,169.933842835,4.9528840297,0.02
 09/15  06:00:00,170.914173921,28.9470535456,28.2389700432,8.07341213813,24.7345865669,70.7195625826,150.627406681,132.119841807,9.90576805939,8.60179681528
 09/15  07:00:00,190.435849291,29.2561364071,27.3377852646,3.54157743852,37.1018798503,92.3937384068,122.122402241,112.196634182,9.90576805939,0.02
 09/15  08:00:00,201.71638975,29.3482124745,27.9940149795,2.03055014722,37.1018798503,104.434947198,115.222969087,105.297201028,9.90576805939,0.02
 09/15  09:00:00,217.467439393,29.4579753501,31.9346110085,1.68958630462,37.1018798503,116.476155989,111.165129408,101.239361348,9.90576805939,0.02
 09/15  10:00:00,222.121059801,29.727027812,36.6976945232,1.31046099093,37.1018798503,116.476155989,115.430178921,96.8947134755,9.90576805939,8.62969738569
 09/15  11:00:00,225.473667978,29.9633768633,40.2786585326,0.845581991435,37.1018798503,116.476155989,103.977372981,94.0516049219,9.90576805939,0.02
 09/15  12:00:00,215.89118576,30.1296172299,43.020239398,0.396990140013,37.1018798503,104.434947198,110.795702897,92.263054185,9.90576805939,8.62688065216
 09/15  13:00:00,230.737142814,30.4085627972,45.7446897232,0.197859147981,37.1018798503,116.476155989,99.9305846606,90.0048166012,9.90576805939,0.02
 09/15  14:00:00,232.348102191,30.6237804009,47.209332789,0.129090753613,37.1018798503,116.476155989,98.2676698043,88.3419017449,9.90576805939,0.02
 09/15  15:00:00,232.709148788,30.7809763291,47.4748924346,0.0676381122847,37.1018798503,116.476155989,105.309219764,86.7753148286,9.90576805939,8.62813687565
 09/15  16:00:00,232.926318726,30.8285347738,47.6989478331,0.0137364327021,37.1018798503,116.476155989,95.9045711822,85.9788031228,9.90576805939,0.02
 09/15  17:00:00,230.446457081,30.7532628446,45.309180785,0.0,37.1018798503,116.476155989,96.17126081,86.2454927506,9.90576805939,0.02
 09/15  18:00:00,133.759331212,27.6111401171,33.0299633762,0.0,24.7345865669,47.5788473902,79.7178367901,66.156985296,4.9528840297,8.60796746434
 09/15  19:00:00,145.286723336,28.1201134435,29.9533988413,0.0,24.7345865669,47.5788473902,78.0453072537,73.072423224,4.9528840297,0.02
 09/15  20:00:00,118.679408081,27.3778606758,25.3452774839,0.0,12.3672932834,38.6892022431,92.393295514,89.4015650961,2.97173041782,0.02
 09/15  21:00:00,82.3018720651,14.9832556886,13.3602874932,0.0,12.3672932834,27.0668015668,59.0820574184,56.0903270006,2.97173041782,0.02
 09/15  22:00:00,70.5440126507,19.1439800639,16.6041561597,0.0,4.12243109448,15.9888894789,82.2020299118,79.2102994939,2.97173041782,0.02
 09/15  23:00:00,57.8154778927,13.2004794207,10.033487668,0.0,4.12243109448,15.9888894789,53.9631352535,50.9714048357,2.97173041782,0.02
 09/15  24:00:00,74.4711047142,21.7545227999,17.7920670301,0.0,4.12243109448,15.9888894789,100.27949563,97.2877652117,2.97173041782,0.02
 09/16  01:00:00,67.0481222201,18.6760515559,13.6032793083,0.0,4.12243109448,15.9888894789,77.9311250178,74.9393946,2.97173041782,0.02
 09/16  02:00:00,72.7523262391,21.7545227999,16.0611242224,0.0,4.12243109448,15.9888894789,97.8139577306,94.8222273128,2.97173041782,0.02
 09/16  03:00:00,65.7887362828,18.5063937804,12.2141179029,0.0197501799883,4.12243109448,15.9888894789,79.9099386274,76.9182082096,2.97173041782,0.02
 09/16  04:00:00,78.4596648248,26.7416440178,16.54331215,0.101626156878,4.12243109448,16.0517297156,118.574428591,115.582698174,2.97173041782,0.02
 09/16  05:00:00,78.4278091654,26.5295717985,16.6316053058,0.193549523485,4.12243109448,16.0517297156,119.715517446,116.723787028,2.97173041782,0.02
 09/16  06:00:00,102.227333978,28.6502939918,17.868467087,1.7797488031,4.12243109448,39.6058045677,100.506106243,97.5143758252,2.97173041782,0.02
 09/16  07:00:00,151.456446472,28.6977327195,22.1773396222,22.0570170135,12.3672932834,65.3531420225,154.328667743,149.355783713,4.9528840297,0.02
 09/16  08:00:00,151.443475173,28.6815223216,24.8309080263,16.5158273137,12.3672932834,68.2430321324,149.245980861,144.273096831,4.9528840297,0.02
 09/16  09:00:00,179.707687411,28.7075795027,30.6278818245,9.94013138878,16.4897243779,93.1370602926,147.013713541,130.478960821,7.92461444751,8.61013827232
 09/16  10:00:00,184.251961216,28.7118480712,38.5720893395,6.53585892447,16.4897243779,93.1370602926,132.381961966,124.437347519,7.92461444751,0.02
 09/16  11:00:00,188.736679104,28.7454585708,44.7133111027,4.84574526556,16.4897243779,93.1370602926,128.542454566,120.597840119,7.92461444751,0.02
 09/16  12:00:00,182.265571548,28.8022805998,48.4566037816,3.72613569395,16.4897243779,83.9857416113,126.082181746,118.137567298,7.92461444751,0.02
 09/16  13:00:00,184.804239131,28.9051871635,52.009635013,2.60885709007,16.4897243779,83.9857416113,123.653515475,115.708901028,7.92461444751,0.02
 09/16  14:00:00,186.224638423,28.9161111934,54.3310271097,1.69698292049,16.4897243779,83.9857416113,122.227894085,114.283279638,7.92461444751,0.02
 09/16  15:00:00,164.743554386,28.6502939918,52.2696357886,0.0,12.3672932834,70.6512738906,70.9057202238,57.3431479759,4.9528840297,8.60968821821
 09/16  16:00:00,165.855283127,28.6502939918,53.3813881032,0.0,12.3672932834,70.6512738906,61.3862587769,56.4133747472,4.9528840297,0.02
 09/16  17:00:00,151.738488601,28.6502939918,51.7881114491,0.0,12.3672932834,58.1284167478,65.8239037726,60.8510197429,4.9528840297,0.02
 09/16  18:00:00,106.073801044,27.0950977167,40.8661138339,0.0,12.3672932834,24.9413748627,89.6317253954,84.6588413657,4.9528840297,0.02
 09/16  19:00:00,115.922030499,27.1657884565,36.5486525415,0.0,12.3672932834,24.9413748627,97.6977908313,92.7249068016,4.9528840297,0.02
 09/16  20:00:00,92.8355426258,26.1054273598,31.6570330894,0.0,4.12243109448,16.0517297156,107.299836769,104.308106351,2.97173041782,0.02
 09/16  21:00:00,63.6173367192,13.0527136799,15.9179505699,0.0,4.12243109448,15.9888894789,57.8075445756,54.8158141577,2.97173041782,0.02
 09/16  22:00:00,66.8252025208,13.985831445,18.1420532938,0.0,4.12243109448,15.9888894789,58.3463806709,55.3546502531,2.97173041782,0.02
 09/16  23:00:00,73.3334005209,17.4036182399,20.9421654242,0.0,4.12243109448,15.9888894789,76.7957808281,73.8040504103,2.97173041782,0.02
 09/16  24:00:00,76.7196700916,18.4215648927,23.4780148972,0.0,4.12243109448,15.9888894789,77.3973839622,74.4056535444,2.97173041782,0.02
 09/17  01:00:00,66.3466491437,15.2281659599,18.5044029485,0.0,2.06121554724,15.9888894789,73.8265709527,70.8348405349,2.97173041782,0.02
 09/17  02:00:00,61.8672322978,13.0527136799,16.2674276119,0.0,2.06121554724,15.9888894789,61.5732998781,58.5815694602,2.97173041782,0.02
 09/17  03:00:00,62.5104996804,12.0083132364,18.0220846644,0.0,2.06121554724,15.9888894789,55.3826152045,52.3908847867,2.97173041782,0.02
 09/17  04:00:00,73.916370687,17.4036182399,23.8316828403,0.0,2.06121554724,15.9888894789,82.0487683979,79.0570379801,2.97173041782,0.02
 09/17  05:00:00,71.7002334199,15.8643826179,23.2217704162,0.0,2.06121554724,15.9888894789,71.3617013259,68.3699709081,2.97173041782,0.02
 09/17  06:00:00,71.5866108357,17.8277626785,25.7761117978,0.0,2.06121554724,15.9888894789,82.4821997057,79.4904692879,2.97173041782,0.02
 09/17  07:00:00,76.9501229539,23.0269561158,35.2031185734,0.0,2.06121554724,15.9888894789,102.987132492,99.9954020744,2.97173041782,0.02
 09/17  08:00:00,94.1702078231,18.4215648927,29.3540201404,0.0,4.12243109448,41.7362269337,79.6798189745,74.7069349448,4.9528840297,0.02
 09/17  09:00:00,111.24565677,23.4511005545,41.2659548491,0.0,4.12243109448,41.7362269337,96.5497707718,91.5768867421,4.9528840297,0.02
 09/17  10:00:00,101.177793298,19.1001959945,35.6829744092,0.0,4.12243109448,41.7362269337,77.3315334756,72.3586494459,4.9528840297,0.02
 09/17  11:00:00,111.369165928,23.0269561158,41.813608338,0.0,4.12243109448,41.7362269337,94.3740408246,89.4011567949,4.9528840297,0.02
 09/17  12:00:00,99.8437544981,18.6760515559,34.773079937,0.0,4.12243109448,41.7362269337,75.8926121573,70.9197281276,4.9528840297,0.02
 09/17  13:00:00,114.688138398,23.4511005545,44.7084362552,0.0,4.12243109448,41.7362269337,93.8407132639,88.8678292342,4.9528840297,0.02
 09/17  14:00:00,102.76136083,19.1001959945,37.266541712,0.0,4.12243109448,41.7362269337,75.3959464436,70.4230624139,4.9528840297,0.02
 09/17  15:00:00,114.951912962,23.4511005545,44.9722107605,0.0,4.12243109448,41.7362269337,101.72496747,88.1718330577,4.9528840297,8.60025038244
 09/17  16:00:00,83.9237558765,18.6760515559,35.7107735814,0.0,4.12243109448,24.8785346261,76.426541905,71.4536578753,4.9528840297,0.02
 09/17  17:00:00,68.1326753316,19.1439800639,30.3490338783,0.0,2.06121554724,15.9888894789,87.797865579,84.8061351612,2.97173041782,0.02
 09/17  18:00:00,56.4350987795,15.1953279079,22.7608837691,0.0,2.06121554724,15.9888894789,66.7911062056,63.7993757877,2.97173041782,0.02
 09/17  19:00:00,61.5500113604,14.3251469959,14.675826383,0.00194663204308,2.06121554724,15.9888894789,62.0994478597,59.1077174419,2.97173041782,0.02
 09/17  20:00:00,56.941112517,12.1825327679,12.2382841448,0.0,2.06121554724,15.9888894789,58.8577226873,55.8659922695,2.97173041782,0.02
 09/17  21:00:00,70.4023068331,18.6760515559,18.4941041832,0.0166276212216,2.06121554724,15.9888894789,82.4913252162,79.4995947984,2.97173041782,0.02
 09/17  22:00:00,63.3167208672,15.3695474395,15.3330929139,0.0,2.06121554724,15.9888894789,74.7029858299,71.7112554121,2.97173041782,0.02
 09/17  23:00:00,63.2925174525,15.6413643812,15.0312326368,0.0192377923518,2.06121554724,15.9888894789,73.8517635307,70.8600331128,2.97173041782,0.02
 09/17  24:00:00,75.2107957648,23.0269561158,18.976410161,0.218748870639,2.06121554724,15.9888894789,106.933284324,103.941553906,2.97173041782,0.02
 09/18  01:00:00,67.0685668465,18.2519071172,13.696789358,0.242481924435,4.12243109448,15.9888894789,85.578766188,82.5870357702,2.97173041782,0.02
 09/18  02:00:00,73.7862679057,22.1786672385,16.1277033079,0.197256131167,4.12243109448,15.9888894789,106.90425294,103.912522522,2.97173041782,0.02
 09/18  03:00:00,66.9293591754,18.6760515559,12.4011260473,0.887117204119,4.12243109448,15.9888894789,86.6234061538,83.631675736,2.97173041782,0.02
 09/18  04:00:00,98.9525906819,27.8585577063,17.8483943329,0.817657683609,12.3672932834,24.9413748627,121.952508652,116.979624622,4.9528840297,0.02
 09/18  05:00:00,120.463066308,27.8295332912,20.4184493871,20.0074936612,12.3672932834,24.9413748627,189.974635143,185.001751114,4.9528840297,0.02
 09/18  06:00:00,171.093703727,28.7442015497,20.7343060745,15.9604584483,24.7345865669,70.7195625826,155.512745207,145.586977147,9.90576805939,0.02
 09/18  07:00:00,190.754025733,28.7790689667,20.9175665284,10.7570362061,37.1018798503,92.3937384068,135.083644693,125.157876633,9.90576805939,0.02
 09/18  08:00:00,201.813394762,28.8377910958,21.8367318778,8.79518856195,37.1018798503,104.434947198,136.71085668,118.182526842,9.90576805939,8.62256177876
 09/18  09:00:00,213.989187333,28.9044291719,23.4379407785,7.26157960046,37.1018798503,116.476155989,124.032867461,114.107099401,9.90576805939,0.02
 09/18  10:00:00,213.877118559,28.9759154417,24.8864128215,5.62891402992,37.1018798503,116.476155989,120.289102426,110.363334367,9.90576805939,0.02
 09/18  11:00:00,213.330016074,29.0516301752,25.6723660471,4.21992789958,37.1018798503,116.476155989,125.738407397,107.201329621,9.90576805939,8.63130971665
 09/18  12:00:00,200.604504511,29.1382897534,25.8384297713,3.28349558958,37.1018798503,104.434947198,113.651227782,103.725459722,9.90576805939,0.02
 09/18  13:00:00,212.663763612,29.2297431847,26.448719741,2.59918225364,37.1018798503,116.476155989,119.227491485,100.690393661,9.90576805939,8.63132976507
 09/18  14:00:00,213.80040071,29.3935079363,28.1702506772,1.8508049266,37.1018798503,116.476155989,107.628514102,97.7027460425,9.90576805939,0.02
 09/18  15:00:00,214.874077717,29.5342076774,29.7946325642,1.159540125,37.1018798503,116.476155989,105.517662548,95.591894489,9.90576805939,0.02
 09/18  16:00:00,216.42622483,29.6136897104,31.6625165408,0.764912926151,37.1018798503,116.476155989,112.710456516,94.1803332887,9.90576805939,8.62435516789
 09/18  17:00:00,214.295431452,29.6409379401,29.5388819161,0.731635212191,37.1018798503,116.476155989,103.598448961,93.6726809011,9.90576805939,0.02
 09/18  18:00:00,123.01416316,27.3778606758,22.5180820315,0.0,24.7345865669,47.5788473902,75.9820605689,71.0091765392,4.9528840297,0.02
 09/18  19:00:00,135.485584342,28.1201134435,20.1522454697,0.0,24.7345865669,47.5788473902,82.8866371523,77.9137531226,4.9528840297,0.02
 09/18  20:00:00,111.491197866,26.9537162372,18.581189383,0.0,12.3672932834,38.6892022431,97.2680077767,94.2762773588,2.97173041782,0.02
 09/18  21:00:00,79.2884314968,14.3470390306,10.4147519701,0.0,12.3672932834,27.0668015668,60.3583549136,57.3666244958,2.97173041782,0.02
 09/18  22:00:00,73.0592277458,22.6028116772,14.3663180741,0.0,4.12243109448,15.9888894789,103.183812764,91.6103718789,2.97173041782,8.60171046708
 09/18  23:00:00,65.9156925344,17.8277626785,11.1054986778,0.0,4.12243109448,15.9888894789,77.6745169274,74.6827865096,2.97173041782,0.02
 09/18  24:00:00,72.7919434158,22.9421272281,13.3676737049,0.121804499777,4.12243109448,15.9888894789,98.6854608019,95.6937303841,2.97173041782,0.02
 09/19  01:00:00,64.1141130311,17.4036182399,10.602192979,0.0,4.12243109448,15.9888894789,80.3818250165,77.3900945987,2.97173041782,0.02
 09/19  02:00:00,71.8883299532,22.8148838965,12.8669355637,0.439439893924,4.12243109448,15.9888894789,101.020007763,98.0282773457,2.97173041782,0.02
 09/19  03:00:00,66.3126534928,18.6760515559,10.4251173789,1.22882098621,4.12243109448,15.9888894789,81.881028486,78.8892980682,2.97173041782,0.02
 09/19  04:00:00,95.1135861655,27.2364791963,15.0132997934,0.656216629646,12.3672932834,24.9413748627,114.860135495,109.887251465,4.9528840297,0.02
 09/19  05:00:00,121.068456742,28.2887076917,18.7042908572,21.8678677059,12.3672932834,24.9413748627,182.184812697,177.211928668,4.9528840297,0.02
 09/19  06:00:00,170.370600711,28.7587973465,19.7800736043,16.1769916533,24.7345865669,70.7195625826,147.882625638,137.956857579,9.90576805939,0.02
 09/19  07:00:00,190.966239444,28.9148681186,21.1315411761,10.6194754961,37.1018798503,92.3937384068,128.121371314,118.195603255,9.90576805939,0.02
 09/19  08:00:00,203.375969247,29.0016497637,23.2407881242,8.78987721635,37.1018798503,104.434947198,121.949009567,112.023241508,9.90576805939,0.02
 09/19  09:00:00,216.032163202,29.0884319246,25.9509341023,6.6074958309,37.1018798503,116.476155989,126.105547945,107.574249378,9.90576805939,8.62553050737
 09/19  10:00:00,219.484971417,29.1758692799,31.306336566,4.61692427108,37.1018798503,116.476155989,113.53420606,103.608438001,9.90576805939,0.02
 09/19  11:00:00,223.703304705,29.2714684457,36.8059810651,3.23973766238,37.1018798503,116.476155989,109.852626086,99.9268580264,9.90576805939,0.02
 09/19  12:00:00,215.504828416,29.3817237621,41.3229103592,2.45590622423,37.1018798503,104.434947198,115.858754546,97.3256193974,9.90576805939,8.62736708945
 09/19  13:00:00,231.933785434,29.6002641462,46.2834678584,1.66396642018,37.1018798503,116.476155989,104.13622962,94.2104615608,9.90576805939,0.02
 09/19  14:00:00,234.364688966,29.8998882491,49.0786164762,1.00029717037,37.1018798503,116.476155989,109.423017453,90.8874114134,9.90576805939,8.62983798042
 09/19  15:00:00,236.8247394,30.1267708119,51.7172389393,0.595073647171,37.1018798503,116.476155989,97.9958570061,88.0700889467,9.90576805939,0.02
 09/19  16:00:00,238.204321919,30.2337084971,53.1596992864,0.425761091631,37.1018798503,116.476155989,105.56374026,87.035208855,9.90576805939,8.6227633455
 09/19  17:00:00,232.710747667,30.2800016602,47.6798648338,0.366903668218,37.1018798503,116.476155989,96.7941327933,86.8683647339,9.90576805939,0.02
 09/19  18:00:00,133.715621544,27.6959690048,32.9014409033,0.0,24.7345865669,47.5788473902,71.6926308867,66.719746857,4.9528840297,0.02
 09/19  19:00:00,142.655310414,28.1201134435,27.3219814523,0.0,24.7345865669,47.5788473902,79.0005233922,74.0276393625,4.9528840297,0.02
 09/19  20:00:00,117.079454369,27.1657884565,23.9573840235,0.0,12.3672932834,38.6892022431,93.2727505131,90.2810200953,2.97173041782,0.02
 09/19  21:00:00,82.1176632983,15.1953279079,12.963998566,0.0,12.3672932834,27.0668015668,59.2974191876,56.3056887698,2.97173041782,0.02
 09/19  22:00:00,70.5375649001,19.1439800639,16.5977075863,0.0,4.12243109448,15.9888894789,83.9712607112,80.9795302934,2.97173041782,0.02
 09/19  23:00:00,57.3241356255,12.1825327679,10.5600912267,0.0,4.12243109448,15.9888894789,57.4967197558,54.5049893379,2.97173041782,0.02
 09/19  24:00:00,75.9938653477,22.7441931567,18.3734077789,0.0,4.12243109448,15.9888894789,99.053181637,96.0614512192,2.97173041782,0.02
 09/20  01:00:00,67.3588864937,17.997420454,14.6176493325,0.00153074931309,4.12243109448,15.9888894789,78.201537351,75.2098069332,2.97173041782,0.02
 09/20  02:00:00,74.8685163287,22.1786672385,17.7920678173,0.0215167575086,4.12243109448,15.9888894789,98.2741812901,95.2824508723,2.97173041782,0.02
 09/20  03:00:00,67.3654963116,18.5063937804,13.9885459603,0.128270545736,4.12243109448,15.9888894789,79.8358649972,76.8441345794,2.97173041782,0.02
 09/20  04:00:00,100.038351623,27.7737288186,19.8490444847,0.207987632602,12.3672932834,24.9413748627,111.903055034,106.930171004,4.9528840297,0.02
 09/20  05:00:00,117.369468586,27.8846238347,23.2742629365,14.0029910874,12.3672932834,24.9413748627,178.281221403,173.308337373,4.9528840297,0.02
 09/20  06:00:00,170.944390225,28.8340687756,24.7669125165,11.6886705485,24.7345865669,70.7195625826,153.106475446,134.598902295,9.90576805939,8.60180509117
 09/20  07:00:00,192.240148631,29.0972433565,26.2637053249,6.57884643258,37.1018798503,92.3937384068,124.606946625,114.681178566,9.90576805939,0.02
 09/20  08:00:00,208.533505978,29.1985399002,32.9624223041,4.0289188187,37.1018798503,104.434947198,117.388939982,107.463171922,9.90576805939,0.02
 09/20  09:00:00,233.457749497,29.2997818169,47.4696901811,2.30299541908,37.1018798503,116.476155989,112.644772976,102.719004916,9.90576805939,0.02
 09/20  10:00:00,246.942638276,29.4753500314,61.5009484606,1.58045216469,37.1018798503,116.476155989,116.981169682,98.4454122174,9.90576805939,8.62998940514
 09/20  11:00:00,253.948436107,29.7092570082,68.8317836862,1.02132451437,37.1018798503,116.476155989,104.953125713,95.0273576535,9.90576805939,0.02
