Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/20  12:00:00,245.132786601,29.8749259338,72.317203559,0.59630759347,37.1018798503,104.434947198,110.745890227,92.2128892212,9.90576805939,8.62723294597
 09/20  13:00:00,259.422350008,30.022445638,74.7237697831,0.290085346372,37.1018798503,116.476155989,93.508846531,83.5830784716,9.90576805939,0.02
 09/20  14:00:00,260.905343785,30.2205118903,76.1435495648,0.155362616214,37.1018798503,116.476155989,95.6276211126,77.091964627,9.90576805939,8.62988842623
 09/20  15:00:00,261.349430885,30.3503493835,76.5243911022,0.089042750794,37.1018798503,116.476155989,85.7037500597,75.7779820003,9.90576805939,0.02
 09/20  16:00:00,261.658668482,30.4135371752,76.8234190903,0.0365937400606,37.1018798503,116.476155989,84.3398140394,74.41404598,9.90576805939,0.02
 09/20  17:00:00,260.912588671,30.475619655,76.0499873297,0.00295609880907,37.1018798503,116.476155989,93.2141203293,74.6919369161,9.90576805939,8.61641535384
 09/20  18:00:00,162.037843429,27.6111401171,58.9593140513,0.0,24.7345865669,47.5788473902,69.9071279359,64.9342439062,4.9528840297,0.02
 09/20  19:00:00,175.138983699,28.2261495531,59.6996216515,0.0,24.7345865669,47.5788473902,77.043188484,72.0703044543,4.9528840297,0.02
 09/20  20:00:00,145.602742387,27.3778606758,52.2686075557,0.0,12.3672932834,38.6892022431,90.5073000366,87.5155696188,2.97173041782,0.02
 09/20  21:00:00,104.099255187,16.8508608441,33.2364712205,0.0,12.3672932834,27.0668015668,64.0402294201,61.0484990023,2.97173041782,0.02
 09/20  22:00:00,93.0524253482,20.4164133799,37.8401352478,0.0,4.12243109448,15.9888894789,80.8843580439,77.8926276261,2.97173041782,0.02
 09/20  23:00:00,66.0417805223,12.1825327679,19.2777366555,0.0,4.12243109448,15.9888894789,55.5065222197,52.5147918019,2.97173041782,0.02
 09/20  24:00:00,88.7321038587,20.2043411605,33.731885936,0.0,4.12243109448,15.9888894789,86.795077551,83.8033471332,2.97173041782,0.02
 09/21  01:00:00,63.9722814666,12.1825327679,17.208237507,0.0,4.12243109448,15.9888894789,56.5231642101,53.5314337923,2.97173041782,0.02
 09/21  02:00:00,83.136852878,20.3315844921,28.0093915242,0.0,4.12243109448,15.9888894789,91.320944477,88.3292140592,2.97173041782,0.02
 09/21  03:00:00,58.7760791718,11.3123518559,12.909011767,0.0,4.12243109448,15.9888894789,55.1249290791,52.1331986613,2.97173041782,0.02
 09/21  04:00:00,105.825997403,27.9292484461,25.6891588128,0.0,12.3672932834,24.9413748627,110.429535698,105.456651668,4.9528840297,0.02
 09/21  05:00:00,113.094980936,27.9379465838,25.6814707714,7.26797339797,12.3672932834,24.9413748627,174.444177199,169.47129317,4.9528840297,0.02
 09/21  06:00:00,165.263193386,29.0141898199,25.1169728533,5.47729281891,24.7345865669,70.7195625826,141.816368063,131.890600004,9.90576805939,0.02
 09/21  07:00:00,186.661619832,29.3124711467,24.5522389083,2.49654895186,37.1018798503,92.3937384068,122.580489595,112.654721535,9.90576805939,0.02
 09/21  08:00:00,198.288188406,29.3874942477,25.0939303721,1.46310429544,37.1018798503,104.434947198,124.268987137,105.740520171,9.90576805939,8.62269890686
 09/21  09:00:00,211.882438392,29.5196067158,26.7322541849,1.2453295019,37.1018798503,116.476155989,111.160348781,101.234580722,9.90576805939,0.02
 09/21  10:00:00,214.910915476,29.8519255162,29.7667298783,0.906335086964,37.1018798503,116.476155989,115.350056126,96.8143017562,9.90576805939,8.62998631038
 09/21  11:00:00,218.666512898,30.0999369576,33.6966675537,0.483855351386,37.1018798503,116.476155989,103.716983192,93.7912151324,9.90576805939,0.02
 09/21  12:00:00,209.567516514,30.1417347543,36.827319984,0.254127235989,37.1018798503,104.434947198,102.870570251,92.944802192,9.90576805939,0.02
 09/21  13:00:00,225.11138683,30.2700274692,40.2950468972,0.160226054418,37.1018798503,116.476155989,110.363882536,91.828346005,9.90576805939,8.62976847192
 09/21  14:00:00,227.47313403,30.4026682257,42.5751311284,0.109457127609,37.1018798503,116.476155989,100.393653311,90.4678852517,9.90576805939,0.02
 09/21  15:00:00,228.62797472,30.4205503691,43.7461913336,0.0755250565998,37.1018798503,116.476155989,108.268495618,89.7350738116,9.90576805939,8.62765374697
 09/21  16:00:00,229.538486961,30.3533570823,44.7489953589,0.0510448693678,37.1018798503,116.476155989,99.6080212772,89.6822532178,9.90576805939,0.02
 09/21  17:00:00,229.280683985,30.3206907228,44.5401492342,0.0358407620672,37.1018798503,116.476155989,99.2879787477,89.3622106883,9.90576805939,0.02
 09/21  18:00:00,138.370138216,27.5263112293,35.3764273059,0.0,24.7345865669,47.5788473902,73.314383879,68.3414998494,4.9528840297,0.02
 09/21  19:00:00,151.235839106,28.1201134435,35.9024878589,0.0,24.7345865669,47.5788473902,87.9753653323,74.414494681,4.9528840297,8.6079866216
 09/21  20:00:00,127.604153087,27.3778606758,34.2700071637,0.0,12.3672932834,38.6892022431,92.8531610301,89.8614306123,2.97173041782,0.02
 09/21  21:00:00,89.1499685918,15.1323910548,20.0324507389,0.0,12.3672932834,27.0668015668,64.2539462958,61.262215878,2.97173041782,0.02
 09/21  22:00:00,82.0018814637,19.9922689412,27.2137360029,0.0,4.12243109448,15.9888894789,82.9798793996,79.9881489817,2.97173041782,0.02
 09/21  23:00:00,64.2068437519,12.1825327679,17.4428001056,0.0,4.12243109448,15.9888894789,56.8317452793,53.8400148614,2.97173041782,0.02
 09/21  24:00:00,91.4175059027,20.0770978289,36.5445315507,0.0,4.12243109448,15.9888894789,89.7598774796,86.7681470617,2.97173041782,0.02
 09/22  01:00:00,69.0289184684,12.1825327679,22.2648747642,0.0,4.12243109448,15.9888894789,55.1902995959,52.1985691781,2.97173041782,0.02
 09/22  02:00:00,97.645712333,20.4164133799,42.4334223633,0.0,4.12243109448,15.9888894789,81.7966513616,78.8049209438,2.97173041782,0.02
 09/22  03:00:00,74.0113849709,13.0308216452,26.3990523593,0.0,4.12243109448,15.9888894789,56.900593715,53.9088632972,2.97173041782,0.02
 09/22  04:00:00,131.409859862,27.5899328951,51.6123371259,0.0,12.3672932834,24.9413748627,107.106865307,102.133981277,4.9528840297,0.02
 09/22  05:00:00,141.397004562,28.4836251139,54.6482292113,6.05756037044,12.3672932834,24.9413748627,171.803145643,166.830261613,4.9528840297,0.02
 09/22  06:00:00,196.504823019,29.0188779068,56.0454861922,3.43655468983,24.7345865669,70.7195625826,139.519816811,129.594048752,9.90576805939,0.02
 09/22  07:00:00,214.242707063,29.4308903279,52.985040834,1.52642213968,37.1018798503,92.3937384068,120.326976324,110.401208265,9.90576805939,0.02
 09/22  08:00:00,224.739601097,29.5573472004,51.7919263437,1.04663912348,37.1018798503,104.434947198,114.408492112,104.482724053,9.90576805939,0.02
 09/22  09:00:00,237.262347743,29.7051580388,52.5093655732,0.662568831364,37.1018798503,116.476155989,118.959002732,100.427480531,9.90576805939,8.62575414223
 09/22  10:00:00,238.164120869,29.9518283971,53.4107877224,0.415618906587,37.1018798503,116.476155989,106.979056532,97.0532884725,9.90576805939,0.02
 09/22  11:00:00,239.701768421,30.1514817889,54.9677445127,0.196432998574,37.1018798503,116.476155989,113.24081326,94.7035479623,9.90576805939,8.63149723851
 09/22  12:00:00,230.688986161,30.3815489889,57.8407711322,0.122366315503,37.1018798503,104.434947198,102.54872833,92.6229602706,9.90576805939,0.02
 09/22  13:00:00,244.747253941,30.5709920977,59.7172580718,0.0728713907746,37.1018798503,116.476155989,109.210077455,90.6728102474,9.90576805939,8.63149914778
 09/22  14:00:00,246.822700258,30.6682356835,61.743333805,0.0252800147457,37.1018798503,116.476155989,99.3903935166,89.4646254572,9.90576805939,0.02
 09/22  15:00:00,249.63890735,30.842178506,64.4110194231,0.0,37.1018798503,116.476155989,97.5569826337,87.6312145743,9.90576805939,0.02
 09/22  16:00:00,252.131565552,30.8600619399,66.8863873518,0.0,37.1018798503,116.476155989,105.460313527,86.9299810368,9.90576805939,8.62456443131
 09/22  17:00:00,251.998470598,30.7901382249,66.8243487052,0.0,37.1018798503,116.476155989,96.9260795629,87.0003115035,9.90576805939,0.02
 09/22  18:00:00,154.519967629,27.8020051145,51.2505721419,0.0,24.7345865669,47.5788473902,71.7671877577,66.794303728,4.9528840297,0.02
 09/22  19:00:00,166.456763912,28.2261495531,51.0173856479,0.0,24.7345865669,47.5788473902,77.5830544886,72.6101704589,4.9528840297,0.02
 09/22  20:00:00,138.448601152,27.3778606758,45.1144449197,0.0,12.3672932834,38.6892022431,91.1672051318,88.175474714,2.97173041782,0.02
 09/22  21:00:00,95.4595717902,15.0256701324,26.4755571253,0.0,12.3672932834,27.0668015668,56.2674624268,53.275732009,2.97173041782,0.02
 09/22  22:00:00,88.7594233534,20.2467556044,33.716789745,0.0,4.12243109448,15.9888894789,90.430787811,78.8572472163,2.97173041782,8.60181017688
 09/22  23:00:00,65.1305017456,12.1825327679,18.3664567216,0.0,4.12243109448,15.9888894789,55.8137363044,52.8220058866,2.97173041782,0.02
 09/22  24:00:00,90.2872564347,20.4164133799,35.0749652699,0.0,4.12243109448,15.9888894789,89.3889626705,86.3972322526,2.97173041782,0.02
 09/23  01:00:00,65.2463787857,12.1825327679,18.4823339272,0.0,4.12243109448,15.9888894789,56.8082092884,53.8164788705,2.97173041782,0.02
 09/23  02:00:00,87.4636865112,19.8508874616,32.816921406,0.0,4.12243109448,15.9888894789,91.0640408024,88.0723103846,2.97173041782,0.02
 09/23  03:00:00,67.7998278045,12.6066772066,20.6116386717,0.0,4.12243109448,15.9888894789,58.0468671914,55.0551367736,2.97173041782,0.02
 09/23  04:00:00,106.250366733,27.1657884565,44.0114948997,0.0,4.12243109448,16.0517297156,115.791972063,112.800241646,2.97173041782,0.02
 09/23  05:00:00,98.5578724104,26.1054273598,37.3793617307,0.0,4.12243109448,16.0517297156,113.893826921,110.902096503,2.97173041782,0.02
 09/23  06:00:00,130.881331189,28.6502939918,45.9485718073,0.0044739330793,4.12243109448,39.6058045677,95.1153327669,92.1236023491,2.97173041782,0.02
 09/23  07:00:00,162.974614898,28.6964357702,45.7657630042,9.98805839728,12.3672932834,65.3531420225,150.608063224,145.635179194,4.9528840297,0.02
 09/23  08:00:00,161.045517815,28.678705454,43.4247144994,7.52687984111,12.3672932834,68.2430321324,147.070235513,142.097351484,4.9528840297,0.02
 09/23  09:00:00,183.651463939,28.715421913,41.7068345175,2.79712085373,16.4897243779,93.1370602926,136.724833112,128.780218665,7.92461444751,0.02
 09/23  10:00:00,181.036154632,28.7435248225,39.9456368961,1.91479359456,16.4897243779,93.1370602926,132.014891869,124.070277422,7.92461444751,0.02
 09/23  11:00:00,180.724688624,28.7621372411,39.7848943765,1.74544560437,16.4897243779,93.1370602926,138.09182942,121.554800796,7.92461444751,8.61241417607
 09/23  12:00:00,172.326451436,28.8285513234,40.6595723091,1.55776836284,16.4897243779,83.9857416113,126.518722215,118.574107768,7.92461444751,0.02
 09/23  13:00:00,172.968455253,28.8839313765,41.3874012032,1.41657353676,16.4897243779,83.9857416113,124.673797059,116.729182612,7.92461444751,0.02
 09/23  14:00:00,170.931088729,28.8707644141,39.4314886253,1.34833308517,16.4897243779,83.9857416113,124.057793916,116.113179469,7.92461444751,0.02
 09/23  15:00:00,145.337012858,28.6502939918,32.8631079633,0.0,12.3672932834,70.6512738906,64.1078660153,59.1349819856,4.9528840297,0.02
 09/23  16:00:00,141.842961418,28.6502939918,29.3690485289,0.0,12.3672932834,70.6512738906,63.4761463524,58.5032623228,4.9528840297,0.02
 09/23  17:00:00,125.381118156,28.6502939918,25.4307270874,0.0,12.3672932834,58.1284167478,67.6535938856,62.6807098559,4.9528840297,0.02
 09/23  18:00:00,88.1782529116,26.3174995792,21.3989956828,0.0,12.3672932834,24.9413748627,91.3973038858,86.4244198561,4.9528840297,0.02
 09/23  19:00:00,98.753877668,27.1657884565,19.3804982068,0.0,12.3672932834,24.9413748627,99.9965725614,95.0236885317,4.9528840297,0.02
 09/23  20:00:00,81.0362628823,26.9537162372,18.0583581349,0.0,4.12243109448,16.0517297156,109.824296447,106.832566029,2.97173041782,0.02
 09/23  21:00:00,70.1281871497,18.2737991519,12.6412942038,0.0,4.12243109448,15.9888894789,84.329731172,81.3380007542,2.97173041782,0.02
 09/23  22:00:00,68.59149707,17.4036182399,11.0994817944,0.0,4.12243109448,15.9888894789,89.0206994412,77.4471713617,2.97173041782,8.60179766164
 09/23  23:00:00,79.0003195723,21.7545227999,13.0896412779,0.0,4.12243109448,15.9888894789,100.988669294,97.9969388764,2.97173041782,0.02
 09/23  24:00:00,71.604217512,17.5732760154,9.73058645419,0.0,4.12243109448,15.9888894789,82.9839704002,79.9922399824,2.97173041782,0.02
 09/24  01:00:00,81.1700229379,22.6028116772,11.2011403469,0.110666300097,2.06121554724,15.9888894789,104.287836744,101.296106327,2.97173041782,0.02
 09/24  02:00:00,71.2378489264,17.4036182399,8.44968897439,0.0,2.06121554724,15.9888894789,85.6995099023,82.7077794845,2.97173041782,0.02
 09/24  03:00:00,83.1828261648,23.0269561158,10.2248074173,1.15280691466,2.06121554724,15.9888894789,106.482315996,103.490585578,2.97173041782,0.02
 09/24  04:00:00,70.999256993,17.4036182399,7.8037399261,0.0,2.06121554724,15.9888894789,85.9311254495,82.9393950316,2.97173041782,0.02
 09/24  05:00:00,85.7486442431,23.6631727738,9.63532207026,3.48824856404,2.06121554724,15.9888894789,108.020050687,105.028320269,2.97173041782,0.02
 09/24  06:00:00,73.2048195325,19.1001959945,7.43286163513,4.45630836063,2.06121554724,15.9888894789,86.9389914516,83.9472610338,2.97173041782,0.02
 09/24  07:00:00,64.8481575843,21.7545227999,9.47454079578,0.0,2.06121554724,15.9888894789,108.57730688,105.585576463,2.97173041782,0.02
 09/24  08:00:00,84.2885621364,18.6760515559,8.35386553018,1.47710152985,4.12243109448,41.7362269337,83.1326175144,78.1597334847,4.9528840297,0.02
 09/24  09:00:00,95.1166046466,23.3662716668,13.129506002,1.62357724004,4.12243109448,41.7362269337,100.136253137,95.163369107,4.9528840297,0.02
 09/24  10:00:00,84.9283442358,18.8881237752,12.2105476718,1.01795844276,4.12243109448,41.7362269337,79.4935998568,74.5207158271,4.9528840297,0.02
 09/24  11:00:00,95.8422534907,23.0269561158,16.8776567097,0.716989577503,4.12243109448,41.7362269337,95.1294983541,90.1566143244,4.9528840297,0.02
 09/24  12:00:00,87.2773051304,18.6760515559,14.1628340872,0.539992979015,4.12243109448,41.7362269337,75.4750062759,70.5021222462,4.9528840297,0.02
 09/24  13:00:00,102.119038147,23.4511005545,19.2246519371,0.365640998991,4.12243109448,41.7362269337,92.633367954,87.6604839243,4.9528840297,0.02
 09/24  14:00:00,90.7403746517,19.1001959945,16.2024517375,0.167285508632,4.12243109448,41.7362269337,74.7023447977,69.729460768,4.9528840297,0.02
 09/24  15:00:00,100.191229241,23.4511005545,20.5154903364,0.101595436352,4.12243109448,41.7362269337,92.0029769988,87.0300929691,4.9528840297,0.02
 09/24  16:00:00,70.8889308891,18.6760515559,16.556262134,0.0445479021248,4.12243109448,24.8785346261,75.7741579789,70.8012739492,4.9528840297,0.02
 09/24  17:00:00,65.3953118716,21.7545227999,19.0247584606,0.0,2.06121554724,15.9888894789,98.3888713579,95.3971409401,2.97173041782,0.02
 09/24  18:00:00,56.3508981414,18.3367360049,13.8021721584,0.0146960379245,2.06121554724,15.9888894789,81.5322866786,78.5405562608,2.97173041782,0.02
 09/24  19:00:00,75.6965212881,21.7545227999,16.0598274237,0.0,2.06121554724,15.9888894789,104.996659975,102.004929557,2.97173041782,0.02
 09/24  20:00:00,67.0102883329,18.6760515559,11.8617388114,0.228978437411,2.06121554724,15.9888894789,85.3123491753,82.3206187575,2.97173041782,0.02
 09/24  21:00:00,76.466912801,22.7724694526,14.0009357316,0.482026511103,2.06121554724,15.9888894789,106.954416763,103.962686345,2.97173041782,0.02
 09/24  22:00:00,66.5187773571,17.4036182399,10.4557646926,0.0,2.06121554724,15.9888894789,86.9800911741,83.9883607563,2.97173041782,0.02
 09/24  23:00:00,78.5440673389,22.9209200062,12.5577455581,1.37268648606,2.06121554724,15.9888894789,109.595612461,106.603882043,2.97173041782,0.02
 09/24  24:00:00,68.9095706492,18.2519071172,9.57648641871,1.66036552809,2.06121554724,15.9888894789,88.4907756453,85.4990452275,2.97173041782,0.02
 09/25  01:00:00,78.8099212005,22.1786672385,11.6035001912,1.00297834911,4.12243109448,15.9888894789,109.63326954,106.641539122,2.97173041782,0.02
 09/25  02:00:00,75.3058845287,19.3122682139,9.31425856098,5.41485603937,4.12243109448,15.9888894789,96.9885596931,85.4150248764,2.97173041782,8.60180439882
 09/25  03:00:00,84.044397109,23.4511005545,12.3634450702,6.09062664563,4.12243109448,15.9888894789,110.070160301,107.078429883,2.97173041782,0.02
 09/25  04:00:00,104.691739215,27.5899328951,15.2018945137,3.97764920539,12.3672932834,24.9413748627,124.829362031,119.856478002,4.9528840297,0.02
 09/25  05:00:00,141.10775625,28.2514983945,19.095343493,36.7156610213,12.3672932834,24.9413748627,193.24304154,188.27015751,4.9528840297,0.02
 09/25  06:00:00,185.832822123,28.7189757421,19.6240465831,25.7028011818,24.7345865669,70.7195625826,158.091948422,148.166180362,9.90576805939,0.02
 09/25  07:00:00,197.155601909,28.755258317,19.9555760157,16.8833281146,37.1018798503,92.3937384068,137.10627282,127.180504761,9.90576805939,0.02
 09/25  08:00:00,205.798610771,28.7744365121,21.1791670402,13.5013546193,37.1018798503,104.434947198,129.786819601,119.861051541,9.90576805939,0.02
 09/25  09:00:00,217.396989293,28.8104816262,23.4555974956,10.7455914236,37.1018798503,116.476155989,124.954041911,115.028273851,9.90576805939,0.02
 09/25  10:00:00,217.860481667,28.8617210366,26.6930510491,7.91983742763,37.1018798503,116.476155989,128.683816542,110.147719426,9.90576805939,8.63032905645
 09/25  11:00:00,219.706201118,28.923451511,30.1087870176,6.28784585118,37.1018798503,116.476155989,115.864067991,105.938299931,9.90576805939,0.02
 09/25  12:00:00,208.856362842,29.0048313236,32.6564591117,4.85073797401,37.1018798503,104.434947198,121.403245722,102.870065144,9.90576805939,8.62741251852
 09/25  13:00:00,222.468061741,29.0845820042,35.465488415,3.53190138991,37.1018798503,116.476155989,110.664805001,100.739036942,9.90576805939,0.02
 09/25  14:00:00,221.572923501,29.197867643,35.5898221415,2.39930642605,37.1018798503,116.476155989,117.225989349,98.6899547961,9.90576805939,8.63026649315
 09/25  15:00:00,218.919632614,29.2444090814,33.3164942935,1.97306563315,37.1018798503,116.476155989,107.473692807,97.5479247479,9.90576805939,0.02
 09/25  16:00:00,216.335964579,29.2529694365,30.8752056153,1.82263127666,37.1018798503,116.476155989,107.074360019,97.14859196,9.90576805939,0.02
 09/25  17:00:00,215.899715348,29.2658327671,30.4601182984,1.78975471361,37.1018798503,116.476155989,115.417397818,96.8950621492,9.90576805939,8.61656760971
 09/25  18:00:00,133.335261458,27.1657884565,28.3529244154,0.0,24.7345865669,47.5788473902,79.0338597963,74.0609757666,4.9528840297,0.02
 09/25  19:00:00,144.560638748,28.0140773338,29.3333436758,0.0,24.7345865669,47.5788473902,84.4053782955,79.4324942658,4.9528840297,0.02
 09/25  20:00:00,119.875672205,26.1054273598,27.8139612015,0.0,12.3672932834,38.6892022431,97.8819473383,94.8902169205,2.97173041782,0.02
 09/25  21:00:00,83.9862831074,15.1104990202,14.9174463698,0.0,12.3672932834,27.0668015668,60.4381272051,57.4463967873,2.97173041782,0.02
 09/25  22:00:00,73.3449400381,19.1439800639,19.4050826366,0.0,4.12243109448,15.9888894789,86.4909120487,83.4991816308,2.97173041782,0.02
 09/25  23:00:00,60.1099772888,13.4549660839,12.0685666488,0.00493283758042,4.12243109448,15.9888894789,59.0314103313,56.0396799134,2.97173041782,0.02
 09/25  24:00:00,73.0592723081,19.3560522832,18.9073426408,0.0,4.12243109448,15.9888894789,93.4911327219,90.4994023041,2.97173041782,0.02
 09/26  01:00:00,69.1147462287,18.2519071172,16.1076617597,0.0128913005165,4.12243109448,15.9888894789,79.7887124407,76.7969820229,2.97173041782,0.02
 09/26  02:00:00,78.0247414655,22.9421272281,20.081188097,0.125161531854,4.12243109448,15.9888894789,99.4045729748,96.412842557,2.97173041782,0.02
 09/26  03:00:00,69.2235576145,17.8277626785,16.5726405811,0.0808682366969,4.12243109448,15.9888894789,80.4925371026,77.5008066847,2.97173041782,0.02
 09/26  04:00:00,105.470415027,28.0847680736,24.8992269751,0.278829198854,12.3672932834,24.9413748627,112.352489953,107.379605924,4.9528840297,0.02
 09/26  05:00:00,122.23783596,27.8706112115,28.0538073712,14.1058265569,12.3672932834,24.9413748627,178.96512324,173.99223921,4.9528840297,0.02
 09/26  06:00:00,178.213085542,28.7602102133,28.7690164922,12.6799536365,24.7345865669,70.7195625826,145.280498159,135.3547301,9.90576805939,0.02
 09/26  07:00:00,196.275115536,28.9741980079,29.4063269197,7.5942256512,37.1018798503,92.3937384068,134.48216816,115.968706563,9.90576805939,8.60769353797
 09/26  08:00:00,209.076825356,29.0717598493,32.0951093309,5.56631836205,37.1018798503,104.434947198,119.493459765,109.567691706,9.90576805939,0.02
 09/26  09:00:00,224.310311993,29.1688288114,37.7514256832,3.00476801346,37.1018798503,116.476155989,114.273649234,104.347881175,9.90576805939,0.02
 09/26  10:00:00,229.306134089,29.3481731452,43.6182922217,1.95374664448,37.1018798503,116.476155989,118.145882761,99.6106346377,9.90576805939,8.62948006376
 09/26  11:00:00,229.42041547,29.6116748233,43.9148882787,1.50776826979,37.1018798503,116.476155989,105.913087172,95.9873191128,9.90576805939,0.02
 09/26  12:00:00,212.680307217,29.7125903623,39.5710814514,1.05226169278,37.1018798503,104.434947198,112.994572329,94.4613324598,9.90576805939,8.62747180948
 09/26  13:00:00,220.432838151,29.7371556036,35.5630042573,0.746608264548,37.1018798503,116.476155989,103.614011648,93.6882435886,9.90576805939,0.02
 09/26  14:00:00,214.843182417,29.8422405112,30.0921394359,0.52286826296,37.1018798503,116.476155989,102.209788231,92.2840201711,9.90576805939,0.02
 09/26  15:00:00,210.741375831,29.8870046427,26.0145412424,0.454153729495,37.1018798503,116.476155989,109.580705293,91.0461126815,9.90576805939,8.62882455161
 09/26  16:00:00,208.539416505,29.8051830699,23.7462122955,0.60288940903,37.1018798503,116.476155989,101.099593723,91.1738256636,9.90576805939,0.02
 09/26  17:00:00,207.030829002,29.659202312,22.1030794458,0.884512379594,37.1018798503,116.476155989,102.258629903,92.3328618438,9.90576805939,0.02
 09/26  18:00:00,122.651719268,27.2718245661,17.5633298274,0.0,24.7345865669,47.5788473902,85.5029337283,71.9419265372,4.9528840297,8.60812316143
 09/26  19:00:00,131.431619523,28.0140773338,16.06467878,0.0,24.7345865669,47.5788473902,83.3059925781,78.3331085484,4.9528840297,0.02
 09/26  20:00:00,111.322958714,26.1054273598,15.6334103478,0.0,12.3672932834,38.6892022431,96.8405658798,93.848835462,2.97173041782,0.02
 09/26  21:00:00,83.3387063516,15.1953279079,9.48442177467,0.0,12.3672932834,27.0668015668,60.4995428143,57.5078123965,2.97173041782,0.02
 09/26  22:00:00,79.7537206166,21.7545227999,13.7058967951,0.0,4.12243109448,15.9888894789,93.5716765274,90.5799461096,2.97173041782,0.02
 09/26  23:00:00,73.3110878502,18.5912226681,10.8084490784,0.0358965465382,4.12243109448,15.9888894789,76.4348096588,73.443079241,2.97173041782,0.02
 09/26  24:00:00,81.7341445184,22.3907394579,12.9436245229,0.0903001683323,4.12243109448,15.9888894789,96.9880404187,93.9963100009,2.97173041782,0.02
 09/27  01:00:00,72.9940540547,17.8277626785,10.2531497582,0.117515744273,4.12243109448,15.9888894789,78.9555858518,75.963855434,2.97173041782,0.02
 09/27  02:00:00,83.3842349182,23.0269561158,12.0243474814,0.781431652713,4.12243109448,15.9888894789,98.8455786589,95.8538482411,2.97173041782,0.02
 09/27  03:00:00,75.1492207184,18.2519071172,9.31595922855,0.865500315853,4.12243109448,15.9888894789,80.695239606,77.7035091882,2.97173041782,0.02
 09/27  04:00:00,110.796202071,27.5192421554,12.5614696003,1.16840993042,12.3672932834,24.9413748627,113.067446097,108.094562067,4.9528840297,0.02
 09/27  05:00:00,135.731441401,28.3085824208,15.62049507,22.1873952463,12.3672932834,24.9413748627,179.216694149,174.24381012,4.9528840297,0.02
 09/27  06:00:00,185.008784505,28.7750549898,15.9163132342,17.3394876683,24.7345865669,70.7195625826,150.997874872,141.072106812,9.90576805939,0.02
 09/27  07:00:00,196.86306366,28.9595454143,15.9173294225,10.5587196788,37.1018798503,92.3937384068,127.468761655,117.542993596,9.90576805939,0.02
 09/27  08:00:00,204.371283504,29.0336931865,16.2516242045,7.53992958044,37.1018798503,104.434947198,128.003299062,109.474521222,9.90576805939,8.62300977992
 09/27  09:00:00,217.087685852,29.0881642531,16.7664717074,6.6395443265,37.1018798503,116.476155989,116.229473139,106.303705079,9.90576805939,0.02
 09/27  10:00:00,218.514039948,29.1318780631,17.292348674,6.174953525,37.1018798503,116.476155989,122.545586515,104.009397225,9.90576805939,8.63042123093
 09/27  11:00:00,218.562008022,29.2735772446,18.5085353271,4.65719500435,37.1018798503,116.476155989,108.594636617,98.6688685577,9.90576805939,0.02
 09/27  12:00:00,208.171365434,29.5424081377,20.2195343093,3.768001636,37.1018798503,104.434947198,104.39502418,94.469256121,9.90576805939,0.02
 09/27  13:00:00,219.276328673,29.8846714067,21.8901589592,2.70188661254,37.1018798503,116.476155989,109.475802784,90.938058801,9.90576805939,8.63197592324
 09/27  14:00:00,218.72249299,30.069455444,22.5665514387,1.8563912232,37.1018798503,116.476155989,98.7810286507,88.8552605913,9.90576805939,0.02
 09/27  15:00:00,216.773483475,30.0936197849,22.5666892706,1.50442229902,37.1018798503,116.476155989,106.458681235,87.9239724161,9.90576805939,8.6289407598
 09/27  16:00:00,215.018271894,29.9343051117,22.5659901075,1.29773400537,37.1018798503,116.476155989,98.9096368454,88.983868786,9.90576805939,0.02
 09/27  17:00:00,211.666354749,29.8143989733,22.3008849053,1.25226493493,37.1018798503,116.476155989,100.076962719,90.1511946597,9.90576805939,0.02
 09/27  18:00:00,126.539088771,27.2718245661,18.8533204986,0.0,24.7345865669,47.5788473902,75.8229058373,70.8500218076,4.9528840297,0.02
 09/27  19:00:00,133.323348602,28.0140773338,17.9886845418,0.0,24.7345865669,47.5788473902,91.0342024598,77.4731688731,4.9528840297,8.60814955702
 09/27  20:00:00,110.419143248,26.5295717985,17.9332869539,0.0,12.3672932834,38.6892022431,96.0707284175,93.0789979997,2.97173041782,0.02
 09/27  21:00:00,79.4292029354,14.7711834692,10.5946645043,0.0,12.3672932834,27.0668015668,57.1124385134,54.1207080956,2.97173041782,0.02
 09/27  22:00:00,73.4232001601,21.7545227999,16.3798585618,0.0,4.12243109448,15.9888894789,93.3242607349,90.3325303171,2.97173041782,0.02
 09/27  23:00:00,67.3727023855,18.6760515559,13.2645855567,0.00051181647106,4.12243109448,15.9888894789,76.2899877165,73.2982572987,2.97173041782,0.02
 09/27  24:00:00,73.9289639792,22.3907394579,16.3199505454,0.0240122168495,4.12243109448,15.9888894789,96.7504110531,93.7586806353,2.97173041782,0.02
 09/28  01:00:00,66.4078284516,17.8277626785,13.2095450587,0.04575023693,4.12243109448,15.9888894789,78.6743165727,75.6825861549,2.97173041782,0.02
 09/28  02:00:00,73.8946118555,22.8148838965,15.6845283325,0.180706958388,4.12243109448,15.9888894789,98.7850347524,95.7933043345,2.97173041782,0.02
 09/28  03:00:00,66.5734936665,18.4639793365,12.0034466409,0.418774198444,4.12243109448,15.9888894789,80.419997213,77.4282667952,2.97173041782,0.02
 09/28  04:00:00,96.4452933016,27.2364791963,16.446381066,0.28529511348,12.3672932834,24.9413748627,112.708635141,107.735751111,4.9528840297,0.02
 09/28  05:00:00,119.48287999,28.322919807,19.2826980761,19.3232918927,12.3672932834,24.9413748627,178.753197804,173.780313774,4.9528840297,0.02
 09/28  06:00:00,170.903057896,28.7908261273,19.5510370262,14.5572901922,24.7345865669,70.7195625826,145.767886782,135.842118722,9.90576805939,0.02
 09/28  07:00:00,187.760914757,29.0450933263,19.8032171618,8.61224453837,37.1018798503,92.3937384068,125.711115576,115.785347516,9.90576805939,0.02
 09/28  08:00:00,198.031819197,29.1170397564,20.871673353,5.699397215,37.1018798503,104.434947198,127.278518644,108.749645303,9.90576805939,8.62310528144
 09/28  09:00:00,209.612469724,29.2237990908,22.1851237316,3.81828343102,37.1018798503,116.476155989,113.699694335,103.773926275,9.90576805939,0.02
 09/28  10:00:00,210.122827832,29.433625584,23.3548160666,2.94846717365,37.1018798503,116.476155989,108.920803134,98.9950350747,9.90576805939,0.02
 09/28  11:00:00,210.049327087,29.7430044701,23.9289726127,1.99123179376,37.1018798503,116.476155989,113.866499226,95.3287850812,9.90576805939,8.63194608556
 09/28  12:00:00,197.636409512,30.0415418615,24.0846382098,1.14405826827,37.1018798503,104.434947198,102.226030465,92.3002624056,9.90576805939,0.02
 09/28  13:00:00,209.726466777,30.2780758087,24.2590498051,0.803196235161,37.1018798503,116.476155989,108.326395163,89.7886567936,9.90576805939,8.63197030996
 09/28  14:00:00,209.625605213,30.4332458055,24.2190728901,0.586285630565,37.1018798503,116.476155989,97.9110563905,87.9852883311,9.90576805939,0.02
 09/28  15:00:00,210.371406202,30.4779942334,24.0499284806,0.555219740699,37.1018798503,116.476155989,105.00577708,86.4709925946,9.90576805939,8.62901642574
 09/28  16:00:00,212.384417833,30.3677359609,23.8709108446,0.574889728825,37.1018798503,116.476155989,96.2838328604,86.3580648011,9.90576805939,0.02
 09/28  17:00:00,213.351609389,30.1904952713,22.7634893871,0.675279701858,37.1018798503,116.476155989,97.0250423053,87.0992742459,9.90576805939,0.02
 09/28  18:00:00,132.251562601,27.3778606758,18.3323779361,0.0,24.7345865669,47.5788473902,73.0879578131,68.1150737834,4.9528840297,0.02
 09/28  19:00:00,141.500379429,28.0140773338,16.4015408043,0.0,24.7345865669,47.5788473902,80.5124647304,75.5395807007,4.9528840297,0.02
 09/28  20:00:00,120.702149022,26.5295717985,15.0316854517,0.0,12.3672932834,38.6892022431,103.1570776,91.5771926168,2.97173041782,8.60815456514
 09/28  21:00:00,96.0105404099,19.1220880292,10.364342783,0.0,12.3672932834,27.0668015668,73.3678901051,70.3761596873,2.97173041782,0.02
 09/28  22:00:00,74.9611172559,17.4884471276,8.91273879952,0.0,4.12243109448,15.9888894789,73.7377357051,70.7460052873,2.97173041782,0.02
 09/28  23:00:00,86.5735613193,22.6028116772,10.2709633908,0.0228124350577,4.12243109448,15.9888894789,94.7383652473,91.7466348295,2.97173041782,0.02
 09/28  24:00:00,74.8961248659,18.3367360049,7.1612162053,0.167106791371,4.12243109448,15.9888894789,77.5533885356,74.5616581178,2.97173041782,0.02
 09/29  01:00:00,84.3547279883,21.9665950192,8.02398334928,0.0558181815012,4.12243109448,15.9888894789,98.6994702899,95.7077398721,2.97173041782,0.02
 09/29  02:00:00,75.568207309,18.2519071172,5.80614909849,0.690192662377,4.12243109448,15.9888894789,80.4862147529,77.4944843351,2.97173041782,0.02
 09/29  03:00:00,88.7162133816,23.0269561158,7.24350847803,1.75193122203,4.12243109448,15.9888894789,101.334769009,98.3430385916,2.97173041782,0.02
 09/29  04:00:00,116.81830213,27.943386594,7.91009381257,2.62925397057,12.3672932834,24.9413748627,114.099923559,109.12703953,4.9528840297,0.02
 09/29  05:00:00,140.785278513,27.8720075335,11.3391879047,21.9994462608,12.3672932834,24.9413748627,180.906141325,175.933257295,4.9528840297,0.02
 09/29  06:00:00,196.852916269,28.7876386934,11.6038066203,21.6956055947,24.7345865669,70.7195625826,166.080463504,156.154695445,9.90576805939,0.02
 09/29  07:00:00,209.757700024,28.9393460955,11.6110349222,14.1393579444,37.1018798503,92.3937384068,144.463488952,134.537720893,9.90576805939,0.02
 09/29  08:00:00,215.793465701,29.0118537745,13.4262328717,10.2771742354,37.1018798503,104.434947198,129.910910137,119.985142077,9.90576805939,0.02
 09/29  09:00:00,224.290200084,29.0948913258,16.466582469,7.30099271253,37.1018798503,116.476155989,123.949311254,105.417364568,9.90576805939,8.6261786261
 09/29  10:00:00,222.953499762,29.2346861415,19.3903176527,5.63595969005,37.1018798503,116.476155989,109.514997564,99.5892295048,9.90576805939,0.02
 09/29  11:00:00,222.898332929,29.5482956755,21.8472883544,4.40771067836,37.1018798503,116.476155989,113.665692225,95.1278528369,9.90576805939,8.63207132866
 09/29  12:00:00,211.400534174,29.9546480684,24.2457951951,2.82943969972,37.1018798503,104.434947198,101.024916398,91.0991483387,9.90576805939,0.02
 09/29  13:00:00,224.512239623,30.332978454,29.2955954012,1.44774556273,37.1018798503,116.476155989,106.452056996,87.9142487239,9.90576805939,8.63204021316
 09/29  14:00:00,224.679326264,30.578050611,32.7604800607,0.84428150225,37.1018798503,116.476155989,95.7888113641,85.8630433047,9.90576805939,0.02
 09/29  15:00:00,220.285519651,30.6616079318,33.5125572174,0.542485220952,37.1018798503,116.476155989,95.0033361621,85.0775681027,9.90576805939,0.02
 09/29  16:00:00,219.659695553,30.5981800453,34.2744310944,0.401931708,37.1018798503,116.476155989,103.779865511,85.2491220836,9.90576805939,8.62497536835
 09/29  17:00:00,216.089824587,30.42841882,30.8783737124,0.399038614289,37.1018798503,116.476155989,96.2660172743,86.3402492149,9.90576805939,0.02
 09/29  18:00:00,127.854205583,27.6959690048,22.2408157413,0.0,24.7345865669,47.5788473902,72.5870402562,67.6141562265,4.9528840297,0.02
 09/29  19:00:00,137.108359398,28.1201134435,19.621083827,0.0,24.7345865669,47.5788473902,79.7060332405,74.7331492108,4.9528840297,0.02
 09/29  20:00:00,114.458033531,27.3778606758,19.21775758,0.0,12.3672932834,38.6892022431,93.6598060454,90.6680756276,2.97173041782,0.02
 09/29  21:00:00,81.7636459536,14.6863545815,12.1115513858,0.0,12.3672932834,27.0668015668,60.9602764038,57.968545986,2.97173041782,0.02
 09/29  22:00:00,71.3409166613,19.5681245025,16.909635257,0.0,4.12243109448,15.9888894789,84.1797791053,81.1880486875,2.97173041782,0.02
 09/29  23:00:00,58.6156739455,12.1825327679,11.8516285623,0.0,4.12243109448,15.9888894789,65.9368121431,54.3632662391,2.97173041782,8.60181548625
 09/29  24:00:00,76.1782589991,20.3315844921,21.0507963152,0.0,4.12243109448,15.9888894789,90.8674393722,87.8757089543,2.97173041782,0.02
 09/30  01:00:00,60.6376099102,12.1825327679,13.8735646506,0.0,4.12243109448,15.9888894789,57.7490383559,54.7573079381,2.97173041782,0.02
 09/30  02:00:00,76.9909800691,19.2634695088,22.9584282321,0.0,4.12243109448,15.9888894789,84.6560614567,81.6643310389,2.97173041782,0.02
 09/30  03:00:00,63.6313540521,13.2428938646,15.7811896367,0.0257582453946,4.12243109448,15.9888894789,58.4361507291,55.4444203113,2.97173041782,0.02
 09/30  04:00:00,90.7156321285,26.3174995792,29.3250488025,0.0,4.12243109448,16.0517297156,117.470559009,114.478828592,2.97173041782,0.02
 09/30  05:00:00,92.1473134686,26.9537162372,30.0579920361,0.0625215149006,4.12243109448,16.0517297156,116.201164498,113.20943408,2.97173041782,0.02
 09/30  06:00:00,119.007730583,28.6502939918,33.7370060983,0.34243868406,4.12243109448,39.6058045677,97.0921209269,94.1003905091,2.97173041782,0.02
 09/30  07:00:00,163.473862683,28.6963720295,37.2848301841,18.9683023989,12.3672932834,65.3531420225,152.387455132,147.414571103,4.9528840297,0.02
 09/30  08:00:00,165.241425426,28.6807044716,40.3492596375,14.7962374365,12.3672932834,68.2430321324,148.758153569,143.785269539,4.9528840297,0.02
 09/30  09:00:00,193.434229056,28.7081518381,44.6131544922,9.68082914051,16.4897243779,93.1370602926,138.719871119,130.775256672,7.92461444751,0.02
 09/30  10:00:00,195.679615124,28.7145524517,49.1188860628,7.41397014853,16.4897243779,93.1370602926,133.880901592,125.936287145,7.92461444751,0.02
 09/30  11:00:00,197.02869792,28.7389288561,52.4495999106,5.40794946492,16.4897243779,93.1370602926,130.16729513,122.222680683,7.92461444751,0.02
 09/30  12:00:00,189.21786603,28.7719828577,54.8831278226,4.28217978964,16.4897243779,83.9857416113,135.118940011,118.583867081,7.92461444751,8.61045848245
 09/30  13:00:00,190.696051153,28.8086996183,57.3387427959,3.26805096546,16.4897243779,83.9857416113,124.603419492,116.658805044,7.92461444751,0.02
 09/30  14:00:00,190.715830682,28.8139009413,58.3237693768,2.29765109624,16.4897243779,83.9857416113,123.472674765,115.528060318,7.92461444751,0.02
 09/30  15:00:00,167.533506793,28.6502939918,55.059595563,0.0,12.3672932834,70.6512738906,63.7061561375,58.7332721078,4.9528840297,0.02
 09/30  16:00:00,167.159715081,28.6502939918,54.6857958917,0.0,12.3672932834,70.6512738906,63.7602690471,58.7873850174,4.9528840297,0.02
 09/30  17:00:00,152.786933149,28.6502939918,52.8365393309,0.0,12.3672932834,58.1284167478,68.1523629311,63.1794789014,4.9528840297,0.02
 09/30  18:00:00,111.053731171,26.5295717985,39.3640681144,0.0,12.3672932834,24.9413748627,91.4317323536,86.4588483239,4.9528840297,0.02
 09/30  19:00:00,120.097926076,27.3778606758,40.5124741198,0.0,12.3672932834,24.9413748627,98.6188398263,93.6459557966,4.9528840297,0.02
 09/30  20:00:00,95.6536535649,26.9537162372,33.626853358,0.0,4.12243109448,16.0517297156,107.939230084,104.947499666,2.97173041782,0.02
 09/30  21:00:00,60.8231038145,13.0527136799,13.0675654446,0.0,4.12243109448,15.9888894789,58.4234963519,55.4317659341,2.97173041782,0.02
 09/30  22:00:00,58.2489444379,11.9649875399,11.7091433139,0.0,4.12243109448,15.9888894789,69.0530249605,57.479481591,2.97173041782,8.60181295167
 09/30  23:00:00,70.9128216346,18.3367360049,17.6599320592,0.0,4.12243109448,15.9888894789,81.5623844167,78.5706539989,2.97173041782,0.02
 09/30  24:00:00,70.0951308028,17.4036182399,17.8560248668,0.0,4.12243109448,15.9888894789,78.2556825859,75.2639521681,2.97173041782,0.02
 10/01  01:00:00,55.2771513605,10.8772613999,11.9197867565,0.0,2.06121554724,15.9888894789,55.9702165937,52.9784861759,2.97173041782,0.02
 10/01  02:00:00,61.673260251,13.9010025572,15.2251297609,0.0,2.06121554724,15.9888894789,62.3569666927,59.3652362749,2.97173041782,0.02
 10/01  03:00:00,65.7624197394,15.6523103986,17.4960277574,0.0,2.06121554724,15.9888894789,71.1158737052,68.1241432874,2.97173041782,0.02
 10/01  04:00:00,71.71327502,17.4036182399,21.6285859925,0.0,2.06121554724,15.9888894789,87.0482998214,84.0565694036,2.97173041782,0.02
 10/01  05:00:00,74.8662769376,18.6760515559,23.4882544454,0.0209001984379,2.06121554724,15.9888894789,81.8146980663,78.8229676485,2.97173041782,0.02
 10/01  06:00:00,71.5621607809,17.7217265689,21.159279161,8.43547125383e-05,2.06121554724,15.9888894789,83.7465636595,80.7548332416,2.97173041782,0.02
 10/01  07:00:00,69.0294726254,22.6028116772,27.6454292911,0.0611824693953,2.06121554724,15.9888894789,105.20325536,102.211524942,2.97173041782,0.02
 10/01  08:00:00,90.6547578926,19.1001959945,25.1568945444,0.00304371600918,4.12243109448,41.7362269337,80.9891741341,76.0162901044,4.9528840297,0.02
 10/01  09:00:00,101.896159591,23.1117850036,32.2555531721,0.000219272152817,4.12243109448,41.7362269337,97.9920168398,93.0191328101,4.9528840297,0.02
 10/01  10:00:00,94.8820017846,18.6760515559,29.7760354695,0.0114616125735,4.12243109448,41.7362269337,77.3267733028,72.3538892731,4.9528840297,0.02
 10/01  11:00:00,109.533732853,23.4511005545,39.4863916699,0.0,4.12243109448,41.7362269337,93.7202598146,88.7473757849,4.9528840297,0.02
 10/01  12:00:00,98.1891511293,19.1001959945,32.3771992146,0.0,4.12243109448,41.7362269337,74.372508841,69.3996248113,4.9528840297,0.02
 10/01  13:00:00,108.126804524,23.3662716668,37.9693467251,0.0,4.12243109448,41.7362269337,91.041931209,86.0690471793,4.9528840297,0.02
 10/01  14:00:00,101.527779662,19.5243404332,35.0695184443,0.0,4.12243109448,41.7362269337,72.7404776255,67.7675935958,4.9528840297,0.02
 10/01  15:00:00,108.845995274,23.4511005545,38.667915551,0.0,4.12243109448,41.7362269337,91.3698945301,86.3970105004,4.9528840297,0.02
 10/01  16:00:00,81.0505507783,19.1001959945,32.0920954794,0.0,4.12243109448,24.8785346261,74.7659743519,69.7930903222,4.9528840297,0.02
 10/01  17:00:00,69.3662148909,20.8624498532,29.8373072734,0.0,2.06121554724,15.9888894789,91.604635765,88.6129053472,2.97173041782,0.02
 10/01  18:00:00,53.9634716653,12.1606407332,16.3568301945,0.0,2.06121554724,15.9888894789,53.2038480979,50.21211768,2.97173041782,0.02
 10/01  19:00:00,69.7418384661,17.4036182399,19.5719190577,0.0,2.06121554724,15.9888894789,84.4695741731,81.4778437552,2.97173041782,0.02
 10/01  20:00:00,64.5311955031,16.2461126127,15.6710014215,0.0,2.06121554724,15.9888894789,73.5355488874,70.5438184696,2.97173041782,0.02
 10/01  21:00:00,67.5375178811,17.4036182399,17.4528288756,0.0,2.06121554724,15.9888894789,85.3586517551,82.3669213372,2.97173041782,0.02
 10/01  22:00:00,76.6130284498,23.0269561158,20.7475840825,0.0234389234515,2.06121554724,15.9888894789,107.303591891,104.311861473,2.97173041782,0.02
 10/01  23:00:00,66.5121920046,17.4036182399,16.4275029222,0.0,2.06121554724,15.9888894789,86.9745265369,83.9827961191,2.97173041782,0.02
 10/01  24:00:00,76.5225239922,23.0269561158,20.5187749102,0.161743555688,2.06121554724,15.9888894789,108.894089408,105.90235899,2.97173041782,0.02
 10/02  01:00:00,69.6079832964,18.0822493417,16.6911959959,0.092251427488,4.12243109448,15.9888894789,87.1463657544,84.1546353366,2.97173041782,0.02
 10/02  02:00:00,78.384233634,22.1786672385,21.213576654,0.115724637423,4.12243109448,15.9888894789,108.577441155,105.585710737,2.97173041782,0.02
 10/02  03:00:00,70.9901788992,18.5063937804,17.4293589111,0.312139638139,4.12243109448,15.9888894789,96.0094069411,84.4365948853,2.97173041782,8.60108163799
 10/02  04:00:00,106.265568047,27.8585577063,25.8329205144,0.366498721424,12.3672932834,24.9413748627,123.518003037,118.545119008,4.9528840297,0.02
 10/02  05:00:00,126.784095073,27.8311668856,29.050025345,17.6953118151,12.3672932834,24.9413748627,190.803164522,185.830280492,4.9528840297,0.02
 10/02  06:00:00,181.914833211,28.7465855558,29.7928259214,13.022349771,24.7345865669,70.7195625826,155.999432116,146.073664057,9.90576805939,0.02
 10/02  07:00:00,197.156182393,28.8174364016,30.0624852609,7.97589898199,37.1018798503,92.3937384068,135.374272222,125.448504162,9.90576805939,0.02
 10/02  08:00:00,209.625246956,28.8900511187,31.8091462646,6.58237847922,37.1018798503,104.434947198,128.949292483,119.023524424,9.90576805939,0.02
 10/02  09:00:00,222.648494303,28.958735935,34.0138568817,5.29056149032,37.1018798503,116.476155989,124.827168646,114.901400586,9.90576805939,0.02
 10/02  10:00:00,225.173473632,29.0278095335,37.6473155268,4.11244634854,37.1018798503,116.476155989,129.86016424,111.32352249,9.90576805939,8.63087369105
 10/02  11:00:00,229.01372356,29.1028888468,42.3495630851,3.17512527235,37.1018798503,116.476155989,117.920463854,107.994695795,9.90576805939,0.02
 10/02  12:00:00,220.248089666,29.1897313868,46.202699677,2.51130132279,37.1018798503,104.434947198,123.680207532,105.146497367,9.90576805939,8.62794210518
 10/02  13:00:00,234.034108059,29.2907423485,48.4488784004,1.9083648497,37.1018798503,116.476155989,112.51988085,102.59411279,9.90576805939,0.02
 10/02  14:00:00,232.206623729,29.3658681218,46.9380539786,1.51675215393,37.1018798503,116.476155989,119.675019986,101.138445396,9.90576805939,8.63080653013
 10/02  15:00:00,231.543570804,29.5004851419,46.5844110868,1.07298022667,37.1018798503,116.476155989,109.018553772,99.0927857124,9.90576805939,0.02
 10/02  16:00:00,231.143076278,29.5315331044,46.3280643929,0.898292061743,37.1018798503,116.476155989,107.970722298,98.0449542389,9.90576805939,0.02
 10/02  17:00:00,227.335393012,29.5647666567,42.5736946734,0.812919259029,37.1018798503,116.476155989,115.681115694,97.1584684861,9.90576805939,8.61687914901
 10/02  18:00:00,137.174625486,27.3778606758,29.6310424494,0.0,24.7345865669,47.5788473902,78.7204498902,73.7475658606,4.9528840297,0.02
 10/02  19:00:00,139.998599316,28.0140773338,24.7712961319,0.0,24.7345865669,47.5788473902,85.2661212163,80.2932371866,4.9528840297,0.02
 10/02  20:00:00,115.682387954,26.1054273598,23.6206684452,0.0,12.3672932834,38.6892022431,99.3180331648,96.326302747,2.97173041782,0.02
 10/02  21:00:00,82.3994045549,15.1953279079,13.2457341183,0.0,12.3672932834,27.0668015668,61.4453097342,58.4535793163,2.97173041782,0.02
 10/02  22:00:00,68.9780364737,18.2737991519,15.9351552057,0.0,4.12243109448,15.9888894789,82.3383550121,79.3466245943,2.97173041782,0.02
 10/02  23:00:00,67.1855842828,18.6760515559,13.767246294,0.0,4.12243109448,15.9888894789,79.3307972125,76.3390667946,2.97173041782,0.02
 10/02  24:00:00,73.4811829876,22.3907394579,16.1736338902,0.00416747368946,4.12243109448,15.9888894789,99.3996075302,96.4078771124,2.97173041782,0.02
 10/03  01:00:00,65.2825257849,17.8277626785,12.4975525563,0.0269307150239,4.12243109448,15.9888894789,80.9668013341,77.9750709163,2.97173041782,0.02
 10/03  02:00:00,73.6575223114,23.0269561158,15.4100065654,0.266092632124,4.12243109448,15.9888894789,101.371583871,98.3798534534,2.97173041782,0.02
 10/03  03:00:00,68.0388691212,18.1670782295,14.9156201865,0.213884095315,4.12243109448,15.9888894789,82.2177605363,79.2260301185,2.97173041782,0.02
 10/03  04:00:00,102.822949215,27.5192421554,22.7929567539,0.303159033773,12.3672932834,24.9413748627,115.228014341,110.255130312,4.9528840297,0.02
 10/03  05:00:00,122.242383779,28.30732261,23.4640971363,18.26337272,12.3672932834,24.9413748627,182.495278501,177.522394471,4.9528840297,0.02
 10/03  06:00:00,175.782387581,28.7591793724,23.0284340925,13.6417017659,24.7345865669,70.7195625826,157.575645268,139.068089422,9.90576805939,8.60178778646
 10/03  07:00:00,191.511802971,28.9593749892,23.484526968,8.76753672641,37.1018798503,92.3937384068,129.606960427,119.681192367,9.90576805939,0.02
 10/03  08:00:00,203.353311194,29.061752546,25.1360006052,6.81189740264,37.1018798503,104.434947198,123.075643302,113.149875243,9.90576805939,0.02
 10/03  09:00:00,216.452504985,29.139280603,27.5420824117,5.38581820831,37.1018798503,116.476155989,119.325597745,109.399829686,9.90576805939,0.02
 10/03  10:00:00,219.964973362,29.2076980912,32.3420642826,4.029276691,37.1018798503,116.476155989,124.774844157,106.238116556,9.90576805939,8.63095954122
 10/03  11:00:00,225.073402722,29.2762896195,38.280731689,3.13025345206,37.1018798503,116.476155989,113.346209958,103.420441898,9.90576805939,0.02
 10/03  12:00:00,214.411160555,29.3447849006,40.1133640693,2.60862544693,37.1018798503,104.434947198,119.945715927,101.411887947,9.90576805939,8.62805992069
 10/03  13:00:00,227.357568916,29.4473282716,41.4850092581,2.03912305862,37.1018798503,116.476155989,108.981113062,99.0553450024,9.90576805939,0.02
 10/03  14:00:00,226.822791159,29.5087324982,41.2839632912,1.64412569148,37.1018798503,116.476155989,116.17868809,97.6420412936,9.90576805939,8.63087873708
 10/03  15:00:00,224.710132042,29.5315182832,39.3439570048,1.44896777,37.1018798503,116.476155989,106.817428678,96.8916606183,9.90576805939,0.02
 10/03  16:00:00,217.886184374,29.5324418724,32.5052032768,1.46336676329,37.1018798503,116.476155989,106.57291117,96.647143111,9.90576805939,0.02
 10/03  17:00:00,213.958359965,29.5167712273,28.4304675723,1.62707987505,37.1018798503,116.476155989,115.213551727,96.690827211,9.90576805939,8.61695645667
 10/03  18:00:00,133.383974522,27.2718245661,25.9464264023,0.0,24.7345865669,47.5788473902,79.3942244992,74.4213404695,4.9528840297,0.02
 10/03  19:00:00,141.281134705,28.0140773338,26.0538336933,0.0,24.7345865669,47.5788473902,84.8729635376,79.9000795079,4.9528840297,0.02
 10/03  20:00:00,117.959250121,26.1054273598,25.8975339419,0.0,12.3672932834,38.6892022431,98.3402143888,95.348483971,2.97173041782,0.02
 10/03  21:00:00,84.020634823,15.1953279079,14.8669664402,0.0,12.3672932834,27.0668015668,61.2431175217,58.2513871038,2.97173041782,0.02
 10/03  22:00:00,74.4872355271,19.1439800639,20.5473778521,0.0,4.12243109448,15.9888894789,86.6804301773,83.6886997595,2.97173041782,0.02
 10/03  23:00:00,59.6630498955,12.4999562842,12.6083773247,0.0,4.12243109448,15.9888894789,54.5473045777,51.5555741598,2.97173041782,0.02
 10/03  24:00:00,76.6265130152,19.8508874616,21.9797478964,0.0,4.12243109448,15.9888894789,89.1000364426,86.1083060248,2.97173041782,0.02
 10/04  01:00:00,57.2596644454,10.8663153826,11.8654283724,0.0,4.12243109448,15.9888894789,50.6532208412,47.6614904233,2.97173041782,0.02
 10/04  02:00:00,75.3139922706,19.3341602485,21.1787970139,0.0319529404829,4.12243109448,15.9888894789,86.1663179751,83.1745875573,2.97173041782,0.02
 10/04  03:00:00,63.5311628117,13.9010025572,14.9186938055,0.103158577064,4.12243109448,15.9888894789,61.0887518288,58.0970214109,2.97173041782,0.02
