Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  04:00:00,107.550468947,27.5192421554,27.7385546948,0.0850810381078,12.3672932834,24.9413748627,112.209398398,107.236514368,4.9528840297,0.02
 10/04  05:00:00,125.538146458,28.3607252748,30.4417009957,14.5281290884,12.3672932834,24.9413748627,178.188786741,173.215902711,4.9528840297,0.02
 10/04  06:00:00,181.071233005,28.8035052744,31.6172850122,10.2973705737,24.7345865669,70.7195625826,144.938185144,135.012417085,9.90576805939,0.02
 10/04  07:00:00,197.35413035,29.1439416992,31.8367553758,6.07305718821,37.1018798503,92.3937384068,134.691078445,116.177437956,9.90576805939,8.60787242964
 10/04  08:00:00,206.730297969,29.2366220468,30.2125539622,4.93745504284,37.1018798503,104.434947198,120.505934229,110.580166169,9.90576805939,0.02
 10/04  09:00:00,217.882134472,29.3035172974,30.1928600948,4.00044691675,37.1018798503,116.476155989,117.130285454,107.204517395,9.90576805939,0.02
 10/04  10:00:00,218.967240767,29.3677611373,32.0468030054,3.16671600702,37.1018798503,116.476155989,122.797674594,104.260840853,9.90576805939,8.63106568195
 10/04  11:00:00,219.173813441,29.4373893104,32.7247354983,2.62557397732,37.1018798503,116.476155989,111.691893525,101.766125466,9.90576805939,0.02
 10/04  12:00:00,204.139723754,29.5141269233,30.1161463659,2.16504706453,37.1018798503,104.434947198,118.405610027,99.8716222348,9.90576805939,8.62821973298
 10/04  13:00:00,213.21297052,29.5816305125,27.4726152305,1.77261987156,37.1018798503,116.476155989,108.00249287,98.0767248104,9.90576805939,0.02
 10/04  14:00:00,211.87237176,29.6271515533,26.3748249028,1.48442874061,37.1018798503,116.476155989,106.835580307,96.9098122479,9.90576805939,0.02
 10/04  15:00:00,210.74389173,29.615355648,25.2196636193,1.52316662391,37.1018798503,116.476155989,115.142161299,96.6069348361,9.90576805939,8.62945840373
 10/04  16:00:00,210.568632042,29.6027629031,24.9365463044,1.64416227868,37.1018798503,116.476155989,106.481109448,96.5553413883,9.90576805939,0.02
 10/04  17:00:00,210.442614903,29.5779900214,24.6482614164,1.83231072938,37.1018798503,116.476155989,115.120895181,96.5982729765,9.90576805939,8.61685414518
 10/04  18:00:00,128.730569746,27.2718245661,21.2930109571,0.0,24.7345865669,47.5788473902,79.8426155063,74.8697314767,4.9528840297,0.02
 10/04  19:00:00,135.083541314,28.0140773338,19.8562390107,0.0,24.7345865669,47.5788473902,85.5499943194,80.5771102897,4.9528840297,0.02
 10/04  20:00:00,111.373729645,26.5295717985,18.8878708028,0.0,12.3672932834,38.6892022431,99.1096212008,96.117890783,2.97173041782,0.02
 10/04  21:00:00,79.4240999805,14.7711834692,10.6945775351,0.0,12.3672932834,27.0668015668,58.5809118443,55.5891814265,2.97173041782,0.02
 10/04  22:00:00,72.4677289429,21.7545227999,15.5639625024,0.0,4.12243109448,15.9888894789,95.6950383239,92.703307906,2.97173041782,0.02
 10/04  23:00:00,66.2663412165,18.6760515559,12.1650773394,0.0511719523541,4.12243109448,15.9888894789,78.2336685756,75.2419381578,2.97173041782,0.02
 10/04  24:00:00,72.3146278828,22.3907394579,14.6081478299,0.0774406768953,4.12243109448,15.9888894789,99.1516743041,96.1599438863,2.97173041782,0.02
 10/05  01:00:00,65.1761304027,17.8277626785,11.6483315599,0.151235398074,4.12243109448,15.9888894789,80.6368171937,77.6450867759,2.97173041782,0.02
 10/05  02:00:00,72.8756609739,22.8148838965,14.2422119372,0.545633661074,4.12243109448,15.9888894789,101.231528,98.2397975817,2.97173041782,0.02
 10/05  03:00:00,66.3117118776,18.4639793365,11.304219913,0.883796234759,4.12243109448,15.9888894789,82.2921253376,79.3003949198,2.97173041782,0.02
 10/05  04:00:00,96.1136629226,27.2364791963,16.0737393586,0.595853478099,12.3672932834,24.9413748627,115.443703037,110.470819007,4.9528840297,0.02
 10/05  05:00:00,119.89039017,28.3220107419,19.2871854179,20.0736030818,12.3672932834,24.9413748627,181.903728671,176.930844641,4.9528840297,0.02
 10/05  06:00:00,173.777802505,28.7949955462,19.5466525759,15.083082409,24.7345865669,70.7195625826,148.210245813,138.284477754,9.90576805939,0.02
 10/05  07:00:00,188.840976137,29.0395335116,19.5613060539,9.93976299198,37.1018798503,92.3937384068,129.088638819,119.16287076,9.90576805939,0.02
 10/05  08:00:00,199.63667695,29.1178857197,19.5674448126,8.60765278444,37.1018798503,104.434947198,132.125154971,113.595885757,9.90576805939,8.62350115425
 10/05  09:00:00,210.753882821,29.1810009455,19.8886341642,7.29894790011,37.1018798503,116.476155989,120.100844104,110.175076045,9.90576805939,0.02
 10/05  10:00:00,210.073592342,29.2421136556,20.3909390914,6.05456195982,37.1018798503,116.476155989,125.737407716,107.200575683,9.90576805939,8.63106397401
 10/05  11:00:00,209.009608122,29.2940225769,20.3118602839,5.01761524528,37.1018798503,116.476155989,114.65773666,104.7319686,9.90576805939,0.02
 10/05  12:00:00,197.27000468,29.3359250717,20.1311040578,4.25644027597,37.1018798503,104.434947198,113.029557513,103.103789454,9.90576805939,0.02
 10/05  13:00:00,208.18254492,29.3877608655,20.705780572,3.58101503276,37.1018798503,116.476155989,119.645027752,101.108297284,9.90576805939,8.63096240805
 10/05  14:00:00,208.365037505,29.4336090338,21.3931555962,3.15231951144,37.1018798503,116.476155989,109.432436268,99.5066682086,9.90576805939,0.02
 10/05  15:00:00,208.520888224,29.4883027973,21.9013988746,2.74545509354,37.1018798503,116.476155989,115.966747018,97.4314097307,9.90576805939,8.629569228
 10/05  16:00:00,208.566300659,29.5022309438,22.1260502594,2.55286828611,37.1018798503,116.476155989,106.728988184,96.8032201249,9.90576805939,0.02
 10/05  17:00:00,208.301037506,29.5244264388,22.1276043525,2.26495942073,37.1018798503,116.476155989,106.041793864,96.1160258048,9.90576805939,0.02
 10/05  18:00:00,124.815688884,27.3778606758,16.9996159722,0.0,24.7345865669,47.5788473902,88.5554964559,74.9943109045,4.9528840297,8.60830152171
 10/05  19:00:00,130.970057261,27.8020051145,14.4864544245,0.0,24.7345865669,47.5788473902,86.7212792458,81.7483952161,4.9528840297,0.02
 10/05  20:00:00,109.471992837,26.5295717985,14.2604738077,0.0,12.3672932834,38.6892022431,100.441940534,97.4502101161,2.97173041782,0.02
 10/05  21:00:00,89.3026834545,20.4164133799,11.2825284532,0.017161487952,12.3672932834,27.0668015668,82.9505496892,79.9588192714,2.97173041782,0.02
 10/05  22:00:00,63.5629048062,17.4036182399,10.4295751297,0.0,4.12243109448,15.9888894789,77.3487563483,74.3570259305,2.97173041782,0.02
 10/05  23:00:00,73.0806279247,22.6876405649,14.4004974182,0.299044324075,4.12243109448,15.9888894789,98.1360500481,95.1443196303,2.97173041782,0.02
 10/05  24:00:00,66.0935710839,18.2519071172,12.3761929212,0.519102312488,4.12243109448,15.9888894789,80.3339019889,77.3421715711,2.97173041782,0.02
 10/06  01:00:00,74.6529064669,22.1786672385,17.1596893876,0.352224412803,4.12243109448,15.9888894789,100.183871996,97.1921415779,2.97173041782,0.02
 10/06  02:00:00,67.7601521631,18.5063937804,13.491100597,1.0203717064,4.12243109448,15.9888894789,81.8908916064,78.8991611886,2.97173041782,0.02
 10/06  03:00:00,74.5758891011,22.6876405649,15.3315075262,1.20270408754,4.12243109448,15.9888894789,102.855482432,99.8637520143,2.97173041782,0.02
 10/06  04:00:00,100.638587138,27.2364791963,16.8202824567,0.957269305378,12.3672932834,24.9413748627,115.582629876,110.609745847,4.9528840297,0.02
 10/06  05:00:00,130.694856228,28.3125898266,19.8328192092,23.2644408636,12.3672932834,24.9413748627,181.782252825,176.809368795,4.9528840297,0.02
 10/06  06:00:00,183.452671107,28.7911054097,20.1040237045,17.3970040761,24.7345865669,70.7195625826,148.203184911,138.277416852,9.90576805939,0.02
 10/06  07:00:00,197.628116646,28.9976975551,20.1163601538,12.1796746462,37.1018798503,92.3937384068,129.296907772,119.371139713,9.90576805939,0.02
 10/06  08:00:00,206.844304836,29.075459808,20.1195798379,10.5620355026,37.1018798503,104.434947198,132.356324536,113.827003093,9.90576805939,8.6235533834
 10/06  09:00:00,222.430104617,29.1195702685,19.205230529,9.54487269292,37.1018798503,116.476155989,120.342770261,110.417002201,9.90576805939,0.02
 10/06  10:00:00,220.916087038,29.1642039483,18.5559528471,8.51186605664,37.1018798503,116.476155989,126.432984054,107.896079018,9.90576805939,8.63113697625
 10/06  11:00:00,221.111032223,29.2118259433,18.5627157106,7.45808014679,37.1018798503,116.476155989,115.525170032,105.599401973,9.90576805939,0.02
 10/06  12:00:00,212.848023431,29.2513420409,18.5597688813,6.64949255345,37.1018798503,104.434947198,113.262234369,103.33646631,9.90576805939,0.02
 10/06  13:00:00,223.859918351,29.2912213931,18.2306009706,5.86822259171,37.1018798503,116.476155989,120.019433862,101.480889237,9.90576805939,8.63277656615
 10/06  14:00:00,225.859587652,29.3191219184,18.3372540642,5.31429242992,37.1018798503,116.476155989,110.043494623,100.117726564,9.90576805939,0.02
 10/06  15:00:00,225.727624874,29.3411129551,18.2510102863,4.96732700342,37.1018798503,116.476155989,117.700779048,99.1653712066,9.90576805939,8.62963978214
 10/06  16:00:00,224.515556345,29.3566289477,18.3378479292,4.72101646019,37.1018798503,116.476155989,108.32282366,98.3970556006,9.90576805939,0.02
 10/06  17:00:00,226.279929184,29.3566662038,18.5560656344,4.80180757102,37.1018798503,116.476155989,107.676004658,97.7502365988,9.90576805939,0.02
 10/06  18:00:00,148.649656652,27.3778606758,15.1450848369,0.0,24.7345865669,47.5788473902,81.2425240193,76.2696399896,4.9528840297,0.02
 10/06  19:00:00,153.822886444,27.8020051145,14.2776595315,0.0,24.7345865669,47.5788473902,95.7449661466,82.185522772,4.9528840297,8.60655934487
 10/06  20:00:00,130.365007796,26.5295717985,13.642029681,0.0115599429521,12.3672932834,38.6892022431,100.378187782,97.3864573643,2.97173041782,0.02
 10/06  21:00:00,105.436593601,21.2865942919,10.9457163845,0.360994227791,12.3672932834,27.0668015668,84.7528325214,81.7611021036,2.97173041782,0.02
 10/06  22:00:00,77.3278502947,17.4036182399,9.0941405427,0.0,4.12243109448,15.9888894789,77.0920337108,74.100303293,2.97173041782,0.02
 10/06  23:00:00,89.2438502654,22.6876405649,10.4870323369,1.04159672756,4.12243109448,15.9888894789,98.2373631575,95.2456327397,2.97173041782,0.02
 10/06  24:00:00,77.0463576535,18.2519071172,7.16102654347,1.64316894327,4.12243109448,15.9888894789,80.9421212231,77.9503908053,2.97173041782,0.02
 10/07  01:00:00,90.8960776645,23.3662716668,9.44704647243,3.74228779531,4.12243109448,15.9888894789,101.393808197,98.4020777795,2.97173041782,0.02
 10/07  02:00:00,81.3173695962,19.1001959945,7.08132951754,5.26549861507,4.12243109448,15.9888894789,82.7082386901,79.7165082723,2.97173041782,0.02
 10/07  03:00:00,94.3328251576,23.8752449932,7.60890186545,8.41475318945,4.12243109448,15.9888894789,104.363416493,101.371686076,2.97173041782,0.02
 10/07  04:00:00,101.793725116,27.8020051145,8.29238333368,8.18157882333,4.12243109448,16.0517297156,124.392707598,121.400977181,2.97173041782,0.02
 10/07  05:00:00,106.078086381,28.2261495531,8.5991932911,11.6783706905,4.12243109448,16.0517297156,125.746123513,122.754393095,2.97173041782,0.02
 10/07  06:00:00,135.217838624,28.6502939918,7.85350079502,15.7028019612,4.12243109448,39.6058045677,133.289493483,130.297763065,2.97173041782,0.02
 10/07  07:00:00,192.048535429,28.6553282121,11.6808032021,49.4822268379,12.3672932834,65.3531420225,188.860852366,183.887968336,4.9528840297,0.02
 10/07  08:00:00,182.617642724,28.6550045725,13.9645559129,39.4868996375,12.3672932834,68.2430321324,176.307217543,171.334333513,4.9528840297,0.02
 10/07  09:00:00,200.756943944,28.6808993759,17.0184889317,27.7802945118,16.4897243779,93.1370602926,151.910780151,143.966165704,7.92461444751,0.02
 10/07  10:00:00,200.253306774,28.6831647254,19.7376532801,22.1476957491,16.4897243779,93.1370602926,147.997527953,131.460029608,7.92461444751,8.61288389756
 10/07  11:00:00,199.375696993,28.6833228585,21.7401500621,18.2617551933,16.4897243779,93.1370602926,134.911837959,126.967223512,7.92461444751,0.02
 10/07  12:00:00,187.30111182,28.6841506757,22.5630538231,14.9642789137,16.4897243779,83.9857416113,131.506345149,123.561730701,7.92461444751,0.02
 10/07  13:00:00,183.389516812,28.6977650581,23.2346455487,12.8498583869,16.4897243779,83.9857416113,129.404155316,121.459540869,7.92461444751,0.02
 10/07  14:00:00,179.95977688,28.7048329692,24.1011063176,10.9269859394,16.4897243779,83.9857416113,127.918003088,119.97338864,7.92461444751,0.02
 10/07  15:00:00,149.428684068,28.6502939918,22.0900914942,0.0,12.3672932834,70.6512738906,77.7495290459,64.2927618934,4.9528840297,8.50388312286
 10/07  16:00:00,149.690720482,28.6502939918,22.0071026488,0.0,12.3672932834,70.6512738906,68.9176143068,63.8385975309,4.9528840297,0.126132746183
 10/07  17:00:00,137.512070188,28.6502939918,21.0054580441,0.00194833059672,12.3672932834,58.1284167478,72.7521257893,67.7792417596,4.9528840297,0.02
 10/07  18:00:00,110.647701538,26.1054273598,19.3416100595,0.0,12.3672932834,24.9413748627,96.2429912532,91.2701072235,4.9528840297,0.02
 10/07  19:00:00,114.57577885,26.1054273598,18.3229857104,0.0,12.3672932834,24.9413748627,103.860286954,98.8874029243,4.9528840297,0.02
 10/07  20:00:00,96.7204245238,26.1054273598,16.8791310672,0.0,4.12243109448,16.0517297156,113.26603433,110.274303913,2.97173041782,0.02
 10/07  21:00:00,83.3137726024,20.0141609759,13.2313830933,0.0,4.12243109448,15.9888894789,94.435917707,91.4441872891,2.97173041782,0.02
 10/07  22:00:00,77.0242473426,17.4036182399,12.4079119256,0.0,4.12243109448,15.9888894789,83.2416087788,80.249878361,2.97173041782,0.02
 10/07  23:00:00,88.4040379284,21.7545227999,17.1023198847,0.0,4.12243109448,15.9888894789,103.492272569,100.500542151,2.97173041782,0.02
 10/07  24:00:00,78.4301384884,18.5063937804,13.874783038,0.49094865951,4.12243109448,15.9888894789,83.3611822455,80.3694518276,2.97173041782,0.02
 10/08  01:00:00,86.3865576088,21.7545227999,17.7456507197,0.0,2.06121554724,15.9888894789,105.34025664,102.348526222,2.97173041782,0.02
 10/08  02:00:00,76.5576512019,18.2519071172,14.0010787143,0.841895652021,2.06121554724,15.9888894789,85.3087055672,82.3169751494,2.97173041782,0.02
 10/08  03:00:00,87.1877407523,22.1786672385,17.410723296,0.634907490869,2.06121554724,15.9888894789,106.761588052,103.769857634,2.97173041782,0.02
 10/08  04:00:00,77.1009414163,18.2519071172,14.0047253664,1.40679635582,2.06121554724,15.9888894789,86.4438294502,83.4520990324,2.97173041782,0.02
 10/08  05:00:00,87.8790464763,22.1786672385,18.1657790098,0.905747515817,2.06121554724,15.9888894789,107.796453319,104.804722901,2.97173041782,0.02
 10/08  06:00:00,77.9591438356,18.3579432269,14.3626888012,1.99607888163,2.06121554724,15.9888894789,87.0717598416,84.0800294238,2.97173041782,0.02
 10/08  07:00:00,72.6357152056,21.7545227999,18.141690863,0.0,2.06121554724,15.9888894789,108.324044151,105.332313733,2.97173041782,0.02
 10/08  08:00:00,94.4292155617,19.2415774741,14.7949001169,2.26937850229,4.12243109448,41.7362269337,83.7613221429,78.7884381132,4.9528840297,0.02
 10/08  09:00:00,106.240333142,23.1683375954,20.4661544752,0.978948423325,4.12243109448,41.7362269337,99.6585033159,94.6856192862,4.9528840297,0.02
 10/08  10:00:00,95.8235584487,18.958814515,19.1705750694,0.734580169459,4.12243109448,41.7362269337,80.1469933024,75.1741092727,4.9528840297,0.02
 10/08  11:00:00,110.487762034,23.4511005545,25.9245840652,0.877326315261,4.12243109448,41.7362269337,98.4340102419,93.4611262122,4.9528840297,0.02
 10/08  12:00:00,97.2323486915,18.4215648927,20.7627169178,0.275533308042,4.12243109448,41.7362269337,79.6004986131,74.6276145834,4.9528840297,0.02
 10/08  13:00:00,111.747512867,23.4511005545,26.2921740718,0.405694325381,4.12243109448,41.7362269337,98.3274947916,93.3546107619,4.9528840297,0.02
 10/08  14:00:00,94.503117791,18.7608804436,17.7710119324,0.385323601823,4.12243109448,41.7362269337,80.5853467078,75.6124626781,4.9528840297,0.02
 10/08  15:00:00,104.828537972,23.0269561158,18.8711229088,0.43030164651,4.12243109448,41.7362269337,107.996773806,94.4420692588,4.9528840297,8.60182051717
 10/08  16:00:00,76.6977484724,19.1001959945,14.7819963021,0.673744610052,4.12243109448,24.8785346261,81.0198804112,76.0469963815,4.9528840297,0.02
 10/08  17:00:00,61.0380864581,16.0764548372,13.6606014475,0.634335555065,2.06121554724,15.9888894789,73.3129519067,70.3212214889,2.97173041782,0.02
 10/08  18:00:00,87.1787682613,21.7545227999,19.6173968714,0.0,2.06121554724,15.9888894789,106.421386357,103.42965594,2.97173041782,0.02
 10/08  19:00:00,84.9532736674,18.6760515559,16.64944302,1.39466510497,2.06121554724,15.9888894789,86.1249323574,83.1332019396,2.97173041782,0.02
 10/08  20:00:00,93.6857067493,22.8148838965,20.9904347427,1.3469458416,2.06121554724,15.9888894789,108.078743133,105.087012715,2.97173041782,0.02
 10/08  21:00:00,78.5312085937,17.4036182399,16.5635912416,0.0,2.06121554724,15.9888894789,87.498084672,84.5063542542,2.97173041782,0.02
 10/08  22:00:00,93.6099367149,23.0269561158,22.0680938488,2.37952576802,2.06121554724,15.9888894789,109.970621837,106.978891419,2.97173041782,0.02
 10/08  23:00:00,83.8205087454,18.2519071172,17.9901602146,1.71367112303,2.06121554724,15.9888894789,88.9457146241,85.9539842063,2.97173041782,0.02
 10/08  24:00:00,86.914445461,22.1786672385,21.4770776006,1.0780101667,2.06121554724,15.9888894789,110.292910006,107.301179588,2.97173041782,0.02
 10/09  01:00:00,72.4987758402,18.3367360049,17.2109110414,2.05245299713,2.06121554724,15.9888894789,88.9491645975,85.9574341797,2.97173041782,0.02
 10/09  02:00:00,79.9987908594,22.9421272281,20.949511881,3.18413904954,2.06121554724,15.9888894789,112.734785335,109.743054917,2.97173041782,0.02
 10/09  03:00:00,66.5325331718,17.9125915663,14.1859804248,1.40285221041,2.06121554724,15.9888894789,90.7172741703,87.7255437525,2.97173041782,0.02
 10/09  04:00:00,72.4967557237,22.1786672385,15.746918126,1.57893051322,2.06121554724,15.9888894789,113.559150244,110.567419826,2.97173041782,0.02
 10/09  05:00:00,68.726385428,18.5912226681,12.7962497981,4.56288302806,2.06121554724,15.9888894789,91.372008029,88.3802776112,2.97173041782,0.02
 10/09  06:00:00,74.772609007,22.7724694526,14.5843151448,4.43973855998,2.06121554724,15.9888894789,114.476951111,111.485220694,2.97173041782,0.02
 10/09  07:00:00,58.7098202093,18.8174330354,10.9058042679,6.74068321205,2.06121554724,15.9888894789,91.4031325599,88.4114021421,2.97173041782,0.02
 10/09  08:00:00,92.1783993669,23.4511005545,13.7825984429,7.03689576607,4.12243109448,41.7362269337,110.36924839,105.39636436,4.9528840297,0.02
 10/09  09:00:00,87.9046887876,19.1001959945,11.0811423793,6.44679928832,4.12243109448,41.7362269337,86.6479314435,81.6750474138,4.9528840297,0.02
 10/09  10:00:00,95.7598971979,23.0269561158,14.5200640245,3.62790675122,4.12243109448,41.7362269337,105.386710529,100.4138265,4.9528840297,0.02
 10/09  11:00:00,89.3116132651,18.7608804436,11.9225276737,2.70801541782,4.12243109448,41.7362269337,82.6038766465,77.6309926168,4.9528840297,0.02
 10/09  12:00:00,99.0175083878,23.5359294422,14.4137564901,3.49741465566,4.12243109448,41.7362269337,102.594291568,97.621407538,4.9528840297,0.02
 10/09  13:00:00,90.0202424726,18.6760515559,11.4664305318,2.24787132797,4.12243109448,41.7362269337,81.7229927388,76.7501087091,4.9528840297,0.02
 10/09  14:00:00,103.528463278,23.0269561158,14.5212108498,2.03380143728,4.12243109448,41.7362269337,100.491291383,95.5184073531,4.9528840297,0.02
 10/09  15:00:00,96.6698978181,19.1850248823,12.2163059378,2.35774890759,4.12243109448,41.7362269337,79.7388259668,74.7659419371,4.9528840297,0.02
 10/09  16:00:00,90.7043190136,23.4511005545,14.2318858409,2.603935724,4.12243109448,24.8785346261,100.971153453,95.998269423,4.9528840297,0.02
 10/09  17:00:00,65.1143121168,17.4036182399,10.7999784048,0.0,2.06121554724,15.9888894789,85.9937988264,83.0020684085,2.97173041782,0.02
 10/09  18:00:00,87.2781599224,22.6876405649,12.5180822801,2.49233247169,2.06121554724,15.9888894789,109.264835316,106.273104899,2.97173041782,0.02
 10/09  19:00:00,79.4490396348,17.7217265689,9.83456727546,0.951516588359,2.06121554724,15.9888894789,97.3846003672,85.8110453336,2.97173041782,8.60182461573
 10/09  20:00:00,99.8390876856,23.6631727738,11.673168349,8.3148323122,2.06121554724,15.9888894789,112.112095886,109.120365469,2.97173041782,0.02
 10/09  21:00:00,88.716939264,19.1001959945,8.59428152282,9.03881794348,2.06121554724,15.9888894789,90.0456524536,87.0539220358,2.97173041782,0.02
 10/09  22:00:00,104.008662316,23.8752449932,10.0592962504,12.9158656006,2.06121554724,15.9888894789,113.13215053,110.140420112,2.97173041782,0.02
 10/09  23:00:00,90.918473948,19.1001959945,7.72855933982,11.7672318046,2.06121554724,15.9888894789,91.2621691332,88.2704387154,2.97173041782,0.02
 10/09  24:00:00,107.159044878,23.8752449932,9.12331910922,15.782062145,2.06121554724,15.9888894789,114.259998292,111.268267874,2.97173041782,0.02
 10/10  01:00:00,94.8846051677,19.1001959945,7.2467792689,13.2673632372,4.12243109448,15.9888894789,91.2064407062,88.2147102883,2.97173041782,0.02
 10/10  02:00:00,110.066131889,23.8752449932,8.36145942146,17.3370139969,4.12243109448,15.9888894789,113.993517936,111.001787518,2.97173041782,0.02
 10/10  03:00:00,96.4039126076,19.1001959945,6.43480098797,15.1678718108,4.12243109448,15.9888894789,91.7492760047,88.7575455869,2.97173041782,0.02
 10/10  04:00:00,134.388692064,28.2261495531,9.08788210386,15.5041482806,12.3672932834,24.9413748627,130.42342125,125.450537221,4.9528840297,0.02
 10/10  05:00:00,166.107692428,27.8096398805,12.1189063067,46.3390508111,12.3672932834,24.9413748627,199.911482559,194.938598529,4.9528840297,0.02
 10/10  06:00:00,222.711316385,28.6680012242,10.8175172523,47.2565570091,24.7345865669,70.7195625826,189.624040526,179.698272466,9.90576805939,0.02
 10/10  07:00:00,226.460181606,28.7067883322,10.248376239,32.5829124585,37.1018798503,92.3937384068,172.032386122,162.106618063,9.90576805939,0.02
 10/10  08:00:00,225.151064041,28.7181479229,13.0703582132,24.8406948516,37.1018798503,104.434947198,153.70834351,143.78257545,9.90576805939,0.02
 10/10  09:00:00,233.287077637,28.7253932957,16.0989489371,18.3313110215,37.1018798503,116.476155989,143.085322927,124.554289047,9.90576805939,8.6252658212
 10/10  10:00:00,231.432835193,28.735273946,17.8944810754,14.0605408174,37.1018798503,116.476155989,122.076384043,112.150615984,9.90576805939,0.02
 10/10  11:00:00,233.940349603,28.842139933,18.882388538,11.5808227493,37.1018798503,116.476155989,124.872299744,106.333374173,9.90576805939,8.63315751206
 10/10  12:00:00,226.504133822,29.0400556053,19.3897607169,9.40355230993,37.1018798503,104.434947198,111.575113836,101.649345777,9.90576805939,0.02
 10/10  13:00:00,235.059374628,29.198672825,20.1610137209,7.6102331083,37.1018798503,116.476155989,116.869257988,98.330993155,9.90576805939,8.6324967737
 10/10  14:00:00,234.406866381,29.3079207328,20.5818294243,5.94973991549,37.1018798503,116.476155989,105.769824911,95.8440568512,9.90576805939,0.02
 10/10  15:00:00,234.419939311,29.3609830748,20.906495984,4.57621032987,37.1018798503,116.476155989,103.815940501,93.8901724415,9.90576805939,0.02
 10/10  16:00:00,232.731497503,29.2882761056,20.8117686075,3.73290252722,37.1018798503,116.476155989,112.15346719,93.6219528854,9.90576805939,8.62574624552
 10/10  17:00:00,230.778355481,29.1438224573,19.7343364495,3.31648364952,37.1018798503,116.476155989,104.887450429,94.9616823694,9.90576805939,0.02
 10/10  18:00:00,148.302453017,27.1657884565,14.4835366114,0.0,24.7345865669,47.5788473902,79.3832784456,74.4103944159,4.9528840297,0.02
 10/10  19:00:00,148.561857157,27.2011338264,11.2687301141,0.0,24.7345865669,47.5788473902,86.7092706944,81.7363866647,4.9528840297,0.02
 10/10  20:00:00,126.85923241,26.9537162372,9.68379936533,0.000289755032815,12.3672932834,38.6892022431,101.417993096,98.4262626778,2.97173041782,0.02
 10/10  21:00:00,104.714091997,20.8843418879,7.69841760464,0.0,12.3672932834,27.0668015668,96.1347675189,84.5577465714,2.97173041782,8.60529052969
 10/10  22:00:00,79.1208303786,17.9691441581,6.28432607992,0.190976485195,4.12243109448,15.9888894789,77.8289140198,74.837183602,2.97173041782,0.02
 10/10  23:00:00,90.1759432016,22.1786672385,7.67727594489,0.268730955524,4.12243109448,15.9888894789,99.1462265409,96.154496123,2.97173041782,0.02
 10/10  24:00:00,79.8028644232,18.4639793365,5.46882510936,1.50360502672,4.12243109448,15.9888894789,81.7121500848,78.720419667,2.97173041782,0.02
 10/11  01:00:00,92.0778039165,23.0269561158,6.52195513533,3.13954407884,4.12243109448,15.9888894789,103.175905522,100.184175104,2.97173041782,0.02
 10/11  02:00:00,83.143723603,19.1001959945,5.04696603093,5.56181472527,4.12243109448,15.9888894789,83.7224127711,80.7306823533,2.97173041782,0.02
 10/11  03:00:00,98.287392482,23.8752449932,6.07618321382,9.10699397499,4.12243109448,15.9888894789,104.538833879,101.547103461,2.97173041782,0.02
 10/11  04:00:00,122.248197123,27.8020051145,6.31197711735,6.43460244517,12.3672932834,24.9413748627,119.031939455,114.059055426,4.9528840297,0.02
 10/11  05:00:00,163.396318722,28.2466750979,8.67928734641,43.5097837909,12.3672932834,24.9413748627,188.432260981,183.459376951,4.9528840297,0.02
 10/11  06:00:00,209.726912939,28.7206749009,8.19275334115,32.5078282346,24.7345865669,70.7195625826,185.934982459,176.0092144,9.90576805939,0.02
 10/11  07:00:00,219.186560787,28.755372541,8.89932350437,22.720810585,37.1018798503,92.3937384068,165.709898777,155.784130718,9.90576805939,0.02
 10/11  08:00:00,217.798883619,28.7730070083,12.3226202861,16.9872236723,37.1018798503,104.434947198,146.022950291,136.097182232,9.90576805939,0.02
 10/11  09:00:00,224.509011827,28.8278884355,17.1599508581,11.6964662668,37.1018798503,116.476155989,131.438904821,112.907452642,9.90576805939,8.62568411905
 10/11  10:00:00,226.835388447,28.9467806092,21.7870970452,8.75285412052,37.1018798503,116.476155989,113.41648507,103.490717011,9.90576805939,0.02
 10/11  11:00:00,231.369938119,29.1685715683,24.5176660475,7.30558196316,37.1018798503,116.476155989,117.044891412,98.505942114,9.90576805939,8.63318123889
 10/11  12:00:00,223.114087432,29.4466152621,26.1593200035,5.60749787877,37.1018798503,104.434947198,104.481251142,94.555483083,9.90576805939,0.02
 10/11  13:00:00,237.220641396,29.741095819,29.9658455687,4.0804363291,37.1018798503,116.476155989,109.613066962,91.0740942064,9.90576805939,8.63320469582
 10/11  14:00:00,240.453431231,29.9057744156,33.0123417035,2.88579426485,37.1018798503,116.476155989,98.8692591771,88.9434911177,9.90576805939,0.02
 10/11  15:00:00,240.726273278,29.9462440198,34.869035899,1.94027459984,37.1018798503,116.476155989,97.6211016432,87.6953335838,9.90576805939,0.02
 10/11  16:00:00,238.976919208,29.905427,34.5306117676,1.52220230231,37.1018798503,116.476155989,106.053912371,87.5222951239,9.90576805939,8.62584918765
 10/11  17:00:00,234.74136213,29.735646918,29.9372974165,1.4050195613,37.1018798503,116.476155989,98.6085022442,88.6827341849,9.90576805939,0.02
 10/11  18:00:00,148.971647594,27.2718245661,19.5442454816,0.0,24.7345865669,47.5788473902,74.7137590604,69.7408750307,4.9528840297,0.02
 10/11  19:00:00,146.008966766,27.9080412241,15.1764517568,0.0,24.7345865669,47.5788473902,82.6589722559,77.6860882262,4.9528840297,0.02
 10/11  20:00:00,120.970786797,26.1054273598,13.6335089522,0.0,12.3672932834,38.6892022431,97.4896370798,94.497906662,2.97173041782,0.02
 10/11  21:00:00,97.5837036753,21.0745220725,10.8987741678,0.0,12.3672932834,27.0668015668,91.4766379338,79.8995963897,2.97173041782,8.60531112626
 10/11  22:00:00,72.582075145,17.4036182399,8.67079525269,0.0,4.12243109448,15.9888894789,75.5441730699,72.5524426521,2.97173041782,0.02
 10/11  23:00:00,83.926266655,22.9421272281,10.6860010972,0.19922719769,4.12243109448,15.9888894789,97.6807902048,94.689059787,2.97173041782,0.02
 10/11  24:00:00,71.9550796734,17.4036182399,7.92286994305,0.0,4.12243109448,15.9888894789,79.6897158817,76.6979854639,2.97173041782,0.02
 10/12  01:00:00,83.8645786379,22.8148838965,10.9768854421,0.511318686263,4.12243109448,15.9888894789,100.61394016,97.6222097426,2.97173041782,0.02
 10/12  02:00:00,73.2425774761,18.0398348979,8.60507044149,0.608330898607,4.12243109448,15.9888894789,81.9800409462,78.9883105284,2.97173041782,0.02
 10/12  03:00:00,83.9672029547,22.8572983404,9.70699828479,1.76406877863,4.12243109448,15.9888894789,102.733843816,99.7421133983,2.97173041782,0.02
 10/12  04:00:00,108.394840924,27.5192421554,11.1065715581,2.04457495665,12.3672932834,24.9413748627,116.470751132,111.497867102,4.9528840297,0.02
 10/12  05:00:00,140.151350693,28.2879503183,14.2797731009,29.5543929462,12.3672932834,24.9413748627,183.788727366,178.815843336,4.9528840297,0.02
 10/12  06:00:00,189.227674966,28.7550080768,14.6647090295,22.413758585,24.7345865669,70.7195625826,160.000321373,150.074553314,9.90576805939,0.02
 10/12  07:00:00,199.853590919,28.8509625552,15.4824437624,15.2488067582,37.1018798503,92.3937384068,136.849850619,126.924082559,9.90576805939,0.02
 10/12  08:00:00,203.022596858,28.9302408443,18.6416358328,12.2446662957,37.1018798503,104.434947198,124.989254797,115.063486738,9.90576805939,0.02
 10/12  09:00:00,215.091056867,29.0028530629,22.1236061546,9.57924198851,37.1018798503,116.476155989,128.558785453,110.027386708,9.90576805939,8.62563068517
 10/12  10:00:00,215.205491395,29.0676184234,24.3933185145,7.35860158388,37.1018798503,116.476155989,115.842497653,105.916729594,9.90576805939,0.02
 10/12  11:00:00,216.332166016,29.1389355462,26.9024256946,5.90459703278,37.1018798503,116.476155989,121.190235732,102.651179499,9.90576805939,8.63328817333
 10/12  12:00:00,206.504728449,29.2664619082,30.4890779669,4.40481843528,37.1018798503,104.434947198,109.257679614,99.3319115547,9.90576805939,0.02
 10/12  13:00:00,223.115943911,29.6386454744,36.1142526286,2.97682767637,37.1018798503,116.476155989,113.19369724,94.6546126787,9.90576805939,8.63331650234
 10/12  14:00:00,225.866490379,29.9022746073,39.7358969743,1.84238273769,37.1018798503,116.476155989,101.452551937,91.5267838772,9.90576805939,0.02
 10/12  15:00:00,227.327851058,30.0776834963,41.4389299487,1.42544611789,37.1018798503,116.476155989,99.0646747594,89.1389067001,9.90576805939,0.02
 10/12  16:00:00,226.68984111,30.0041186949,41.2010124159,1.09953528333,37.1018798503,116.476155989,107.961899921,89.4319828441,9.90576805939,8.62414901736
 10/12  17:00:00,219.857000285,29.8672803112,34.6020187299,1.00366871001,37.1018798503,116.476155989,100.67781391,90.7520458508,9.90576805939,0.02
 10/12  18:00:00,136.054099954,27.3778606758,23.8121602456,0.0,24.7345865669,47.5788473902,75.7986220223,70.8257379926,4.9528840297,0.02
 10/12  19:00:00,136.4684754,28.0140773338,21.2411471454,0.0,24.7345865669,47.5788473902,82.2448986506,77.2720146209,4.9528840297,0.02
 10/12  20:00:00,112.682176804,26.1054273598,20.6204314767,0.0,12.3672932834,38.6892022431,96.4051024866,93.4133720688,2.97173041782,0.02
 10/12  21:00:00,81.1970343721,15.1953279079,12.0433536656,0.0,12.3672932834,27.0668015668,69.1031582121,57.5260940378,2.97173041782,8.60533375647
 10/12  22:00:00,70.0874687227,19.1439800639,16.0913699449,0.0,4.12243109448,15.9888894789,85.5960700715,82.6043396536,2.97173041782,0.02
 10/12  23:00:00,67.4725975513,18.6760515559,13.5513799856,0.0,4.12243109448,15.9888894789,78.2534815196,75.2617511018,2.97173041782,0.02
 10/12  24:00:00,73.2263195956,21.9665950192,16.1322886552,0.0,4.12243109448,15.9888894789,97.9873618408,94.995631423,2.97173041782,0.02
 10/13  01:00:00,66.5040234321,18.2519071172,13.0838076855,0.0276859179908,4.12243109448,15.9888894789,79.0776487011,76.0859182833,2.97173041782,0.02
 10/13  02:00:00,74.7881131914,22.9421272281,16.7217282676,0.136167648821,4.12243109448,15.9888894789,100.16764149,97.1759110721,2.97173041782,0.02
 10/13  03:00:00,66.808815285,17.7429337908,14.2582050773,0.0376541557106,4.12243109448,15.9888894789,81.1226596312,78.1309292134,2.97173041782,0.02
 10/13  04:00:00,103.119007808,28.0847680736,22.5340823435,0.292566079341,12.3672932834,24.9413748627,113.454558618,108.481674589,4.9528840297,0.02
 10/13  05:00:00,121.08244869,27.8957214321,27.4516416902,13.5274942718,12.3672932834,24.9413748627,180.016700113,175.043816084,4.9528840297,0.02
 10/13  06:00:00,180.523338184,28.7963729402,29.3607377535,12.0131552003,24.7345865669,70.7195625826,146.154115865,136.228347806,9.90576805939,0.02
 10/13  07:00:00,199.455734564,29.0693198593,30.0504648896,7.68640967395,37.1018798503,92.3937384068,127.183744363,117.257976303,9.90576805939,0.02
 10/13  08:00:00,209.467475848,29.144318749,31.5664788881,6.4129395818,37.1018798503,104.434947198,121.559105591,111.633337532,9.90576805939,0.02
 10/13  09:00:00,222.754622361,29.1987310002,33.8991648337,5.27136960521,37.1018798503,116.476155989,126.986805285,108.453770676,9.90576805939,8.62726654965
 10/13  10:00:00,224.311136745,29.2537240718,36.5404481505,4.13100467016,37.1018798503,116.476155989,115.650218147,105.724450088,9.90576805939,0.02
 10/13  11:00:00,226.066335968,29.3136624816,39.1548311676,3.21163205958,37.1018798503,116.476155989,121.542705221,103.003517032,9.90576805939,8.63342012952
 10/13  12:00:00,215.94171481,29.3925779956,41.5314845873,2.67327588975,37.1018798503,104.434947198,110.646414407,100.720646348,9.90576805939,0.02
 10/13  13:00:00,229.902803566,29.4844914359,43.9066402308,2.12545006324,37.1018798503,116.476155989,117.040339923,98.5011849784,9.90576805939,8.63338688502
 10/13  14:00:00,231.431414886,29.5634408594,45.8686849062,1.61334751478,37.1018798503,116.476155989,106.655925417,96.7301573579,9.90576805939,0.02
 10/13  15:00:00,231.884067911,29.620516179,46.6503164592,1.22743556836,37.1018798503,116.476155989,105.44072221,95.5149541504,9.90576805939,0.02
 10/13  16:00:00,233.526597278,29.6573251757,48.4631389891,1.02095981339,37.1018798503,116.476155989,113.254241475,94.7224667305,9.90576805939,8.62600668476
 10/13  17:00:00,233.537432221,29.6582805421,48.4956156767,0.99949891672,37.1018798503,116.476155989,104.245236146,94.3194680868,9.90576805939,0.02
 10/13  18:00:00,150.338939472,27.3778606758,38.0969976592,0.0,24.7345865669,47.5788473902,77.4183474222,72.4454633925,4.9528840297,0.02
 10/13  19:00:00,154.359808779,28.0140773338,39.1324783934,0.0,24.7345865669,47.5788473902,82.8129325309,77.8400485012,4.9528840297,0.02
 10/13  20:00:00,126.882218415,26.5295717985,34.3963266168,0.0,12.3672932834,38.6892022431,104.825731953,93.2464729892,2.97173041782,8.60752854556
 10/13  21:00:00,89.4265626972,14.7711834692,20.6970285039,0.0,12.3672932834,27.0668015668,56.9391389601,53.9474085423,2.97173041782,0.02
 10/13  22:00:00,79.4132200669,19.1439800639,25.4733618489,0.0,4.12243109448,15.9888894789,84.8441580064,81.8524275886,2.97173041782,0.02
 10/13  23:00:00,65.6738905584,12.5847851719,18.5343886234,0.0,4.12243109448,15.9888894789,53.2355943562,50.2438639384,2.97173041782,0.02
 10/13  24:00:00,78.3457852255,18.9524302537,24.6242726056,0.0,4.12243109448,15.9888894789,81.4022536832,78.4105232654,2.97173041782,0.02
 10/14  01:00:00,59.2539819104,10.8663153826,13.8597454751,0.0,4.12243109448,15.9888894789,49.1185225827,46.1267921649,2.97173041782,0.02
 10/14  02:00:00,78.2833602599,19.3341602485,24.1801176361,0.0,4.12243109448,15.9888894789,84.8819033048,81.890172887,2.97173041782,0.02
 10/14  03:00:00,58.5781892422,11.5025320406,12.5477361889,0.0,4.12243109448,15.9888894789,50.0253668734,47.0336364555,2.97173041782,0.02
 10/14  04:00:00,88.9317657892,26.3174995792,27.54118228,0.0,4.12243109448,16.0517297156,118.952770559,115.961040141,2.97173041782,0.02
 10/14  05:00:00,87.6343919566,26.9537162372,25.5798300685,0.027761726157,4.12243109448,16.0517297156,118.694253729,115.702523311,2.97173041782,0.02
 10/14  06:00:00,114.821245423,28.6502939918,27.0270951601,0.516697493954,4.12243109448,39.6058045677,99.748748836,96.7570184181,2.97173041782,0.02
 10/14  07:00:00,162.457779391,28.696425904,33.277318726,19.6105096685,12.3672932834,65.3531420225,155.900618727,150.927734698,4.9528840297,0.02
 10/14  08:00:00,161.499196969,28.6809331694,34.7666682255,16.6363571784,12.3672932834,68.2430321324,152.993416432,148.020532402,4.9528840297,0.02
 10/14  09:00:00,189.302212143,28.7053412043,37.7257503867,12.4389965284,16.4897243779,93.1370602926,143.262324003,135.317709555,7.92461444751,0.02
 10/14  10:00:00,187.822233372,28.7074029973,37.8463706964,10.8362172812,16.4897243779,93.1370602926,138.829754836,130.885140388,7.92461444751,0.02
 10/14  11:00:00,194.898350334,28.7068529284,46.4692440377,9.29002802673,16.4897243779,93.1370602926,144.673872401,128.136105403,7.92461444751,8.6131525505
 10/14  12:00:00,192.53807761,28.7054957515,54.3476350635,8.20436995708,16.4897243779,83.9857416113,134.243109943,126.298495496,7.92461444751,0.02
 10/14  13:00:00,189.764071344,28.7043540993,52.8378082402,6.94132771604,16.4897243779,83.9857416113,132.558471064,124.613856617,7.92461444751,0.02
 10/14  14:00:00,183.975460585,28.7034593781,47.759465243,6.23199895998,16.4897243779,83.9857416113,131.307820323,123.363205875,7.92461444751,0.02
 10/14  15:00:00,152.840784307,28.6502939918,40.3668438448,0.0,12.3672932834,70.6512738906,72.3119760019,67.3390919722,4.9528840297,0.02
 10/14  16:00:00,147.573513084,28.6502939918,35.0995640347,0.0,12.3672932834,70.6512738906,70.6470815472,65.6741975175,4.9528840297,0.02
 10/14  17:00:00,130.799599231,28.6502939918,30.8491946499,0.0,12.3672932834,58.1284167478,82.8077442372,69.2495341424,4.9528840297,8.60532606513
 10/14  18:00:00,101.09436111,26.1054273598,25.1305086392,0.0,12.3672932834,24.9413748627,97.287281696,92.3143976663,4.9528840297,0.02
 10/14  19:00:00,103.136939958,26.9537162372,23.9756320172,0.0,12.3672932834,24.9413748627,104.125740747,99.1528567177,4.9528840297,0.02
 10/14  20:00:00,84.1743820176,26.5295717985,22.5717259153,0.0,4.12243109448,16.0517297156,113.205279351,110.213548933,2.97173041782,0.02
 10/14  21:00:00,56.7092692461,11.6024121599,10.4419902812,0.0,4.12243109448,15.9888894789,58.9479687938,55.9562383759,2.97173041782,0.02
 10/14  22:00:00,70.9641985979,19.1439800639,16.4348439845,0.0,4.12243109448,15.9888894789,96.1213281241,93.1295977063,2.97173041782,0.02
 10/14  23:00:00,68.5289910813,17.8277626785,13.5516213424,0.0362475010605,4.12243109448,15.9888894789,83.7324805513,80.7407501335,2.97173041782,0.02
 10/14  24:00:00,80.465068476,22.6028116772,16.0434398039,0.114470511507,4.12243109448,15.9888894789,103.763024238,100.77129382,2.97173041782,0.02
 10/15  01:00:00,69.0270578573,17.4036182399,12.0238152299,0.0,2.06121554724,15.9888894789,84.7683862223,81.7766558045,2.97173041782,0.02
 10/15  02:00:00,80.8167887586,23.0269561158,14.5145959107,1.13643163463,2.06121554724,15.9888894789,106.739292918,103.7475625,2.97173041782,0.02
 10/15  03:00:00,69.2415415932,17.4036182399,11.1336505979,0.0,2.06121554724,15.9888894789,86.3407157246,83.3489853067,2.97173041782,0.02
 10/15  04:00:00,82.1745417165,23.0269561158,13.3240584038,2.02236171904,2.06121554724,15.9888894789,108.578946474,105.587216056,2.97173041782,0.02
 10/15  05:00:00,69.1849236491,17.4036182399,10.2346253664,0.0,2.06121554724,15.9888894789,87.8179091082,84.8261786904,2.97173041782,0.02
 10/15  06:00:00,82.7250586835,22.9209200062,12.9908642375,2.54834627391,2.06121554724,15.9888894789,110.969997746,107.978267328,2.97173041782,0.02
 10/15  07:00:00,61.21011458,18.6760515559,10.4092629042,3.34276812963,2.06121554724,15.9888894789,88.5761570423,85.5844266245,2.97173041782,0.02
 10/15  08:00:00,94.8730669812,23.281442779,13.8044039504,2.10214999593,4.12243109448,41.7362269337,105.639845442,100.666961412,4.9528840297,0.02
 10/15  09:00:00,86.3481255439,19.1001959945,11.625682803,2.33511739787,4.12243109448,41.7362269337,83.6005166166,78.6276325869,4.9528840297,0.02
 10/15  10:00:00,95.0179118552,23.0269561158,15.2944669997,1.84057782698,4.12243109448,41.7362269337,102.987296992,98.014412962,4.9528840297,0.02
 10/15  11:00:00,85.0066872548,18.7608804436,12.4277806782,1.56255013512,4.12243109448,41.7362269337,82.6463729183,77.6734888886,4.9528840297,0.02
 10/15  12:00:00,95.9678594266,23.4511005545,16.1696653224,1.3086021956,4.12243109448,41.7362269337,100.771488463,95.7986044333,4.9528840297,0.02
 10/15  13:00:00,83.3157087538,19.1001959945,12.9567231984,1.27577186144,4.12243109448,41.7362269337,81.6299888877,76.657104858,4.9528840297,0.02
 10/15  14:00:00,89.8767597092,23.0269561158,16.8533311048,0.834899794021,4.12243109448,41.7362269337,100.844409316,95.8715252861,4.9528840297,0.02
 10/15  15:00:00,81.0296682376,18.6760515559,13.4693443787,0.810435612877,4.12243109448,41.7362269337,81.8374082386,76.8645242089,4.9528840297,0.02
 10/15  16:00:00,72.3736817621,23.4511005545,16.1158462547,1.2463939916,4.12243109448,24.8785346261,101.757840503,96.7849564738,4.9528840297,0.02
 10/15  17:00:00,51.0063425721,18.2519071172,12.3078885514,1.42187330683,2.06121554724,15.9888894789,85.9608150363,82.9690846185,2.97173041782,0.02
 10/15  18:00:00,71.0430784952,21.7545227999,14.9190173256,0.0,2.06121554724,15.9888894789,109.675330763,106.683600345,2.97173041782,0.02
 10/15  19:00:00,73.0983484067,18.6760515559,11.7370485798,2.97313107513,2.06121554724,15.9888894789,88.469469841,85.4777394232,2.97173041782,0.02
 10/15  20:00:00,84.9418505354,22.6028116772,14.6726388925,2.48826759762,2.06121554724,15.9888894789,118.630354645,107.056791897,2.97173041782,8.60183232998
 10/15  21:00:00,73.2723774384,17.8277626785,11.6130771906,1.46084478149,2.06121554724,15.9888894789,90.0157538457,87.0240234279,2.97173041782,0.02
 10/15  22:00:00,85.8087908282,23.0269561158,14.3338481994,4.83705620361,2.06121554724,15.9888894789,112.166949493,109.175219076,2.97173041782,0.02
 10/15  23:00:00,77.4905375165,18.8457093313,11.2815777033,5.92956952234,2.06121554724,15.9888894789,90.8702926796,87.8785622618,2.97173041782,0.02
 10/15  24:00:00,88.6947375139,23.7904161054,13.8844122643,9.79107062542,2.06121554724,15.9888894789,113.216719285,110.224988867,2.97173041782,0.02
 10/16  01:00:00,79.6247404823,19.1001959945,10.6413246452,8.6618241961,4.12243109448,15.9888894789,90.350964929,87.3592345112,2.97173041782,0.02
 10/16  02:00:00,93.7007797697,23.8752449932,13.2097999142,11.6645097722,4.12243109448,15.9888894789,112.10601686,109.114286442,2.97173041782,0.02
 10/16  03:00:00,80.3290438075,19.1001959945,10.2825669731,9.96879274408,4.12243109448,15.9888894789,90.6175777042,87.6258472864,2.97173041782,0.02
 10/16  04:00:00,115.360235221,28.2261495531,15.0727585242,9.83375180821,12.3672932834,24.9413748627,128.00151986,123.02863583,4.9528840297,0.02
 10/16  05:00:00,144.352034346,27.8164812733,18.287449712,35.7661650115,12.3672932834,24.9413748627,196.050045631,191.077161601,4.9528840297,0.02
 10/16  06:00:00,198.114489159,28.6953411148,18.2094981936,34.045880111,24.7345865669,70.7195625826,161.555890186,151.630122127,9.90576805939,0.02
 10/16  07:00:00,206.576113111,28.7322181675,17.9809916906,22.7544778293,37.1018798503,92.3937384068,140.733380094,130.807612034,9.90576805939,0.02
 10/16  08:00:00,211.485115486,28.7437920711,17.9854332894,19.1765466017,37.1018798503,104.434947198,134.081819017,124.156050957,9.90576805939,0.02
 10/16  09:00:00,218.946241905,28.7532002905,18.6321148493,15.8400214405,37.1018798503,116.476155989,138.110804742,119.577509987,9.90576805939,8.62752669546
 10/16  10:00:00,215.13266514,28.7669953159,20.2805885885,11.6964527732,37.1018798503,116.476155989,123.955090921,114.029322862,9.90576805939,0.02
 10/16  11:00:00,215.586491748,28.7931884309,21.7063595887,9.60409050554,37.1018798503,116.476155989,129.090033212,110.550532566,9.90576805939,8.63373258685
 10/16  12:00:00,207.818044013,28.8444634241,23.0454193436,7.5331200997,37.1018798503,104.434947198,116.394557407,106.468789347,9.90576805939,0.02
 10/16  13:00:00,215.104852186,28.8912335133,24.51621639,6.19947989594,37.1018798503,116.476155989,122.781529302,104.241948067,9.90576805939,8.63381317524
 10/16  14:00:00,215.857088716,28.9475142561,24.310949902,5.17470844502,37.1018798503,116.476155989,112.39057817,102.464810111,9.90576805939,0.02
 10/16  15:00:00,218.75938399,28.9920565936,23.3872710688,4.48426405658,37.1018798503,116.476155989,119.689468431,101.153168509,9.90576805939,8.63053186276
 10/16  16:00:00,218.147036772,29.0243946039,22.7927815034,4.1266968216,37.1018798503,116.476155989,110.838297181,100.912529121,9.90576805939,0.02
 10/16  17:00:00,217.88564294,29.0518507915,22.5693586634,3.93176915338,37.1018798503,116.476155989,110.535104573,100.609336514,9.90576805939,0.02
 10/16  18:00:00,139.464868305,27.0950977167,18.9665478014,0.0,24.7345865669,47.5788473902,82.7969762214,77.8240921917,4.9528840297,0.02
 10/16  19:00:00,135.319598007,27.625278265,16.9693139467,0.0,24.7345865669,47.5788473902,88.7961558133,83.8232717836,4.9528840297,0.02
 10/16  20:00:00,110.543432847,26.5295717985,15.7733498624,0.0,12.3672932834,38.6892022431,111.328432384,99.7482512305,2.97173041782,8.60845073557
 10/16  21:00:00,88.0443775646,19.2917458047,11.6657547249,0.0326931718922,12.3672932834,27.0668015668,79.4905520552,76.4988216374,2.97173041782,0.02
 10/16  22:00:00,64.7469326294,17.4036182399,10.7153545794,0.0,4.12243109448,15.9888894789,78.1137091713,75.1219787535,2.97173041782,0.02
 10/16  23:00:00,74.7599128479,22.5179827894,13.307253884,0.309666294666,4.12243109448,15.9888894789,99.8755102723,96.8837798544,2.97173041782,0.02
 10/16  24:00:00,65.608841201,17.8277626785,10.1374026468,0.296081456363,4.12243109448,15.9888894789,81.5780264778,78.58629606,2.97173041782,0.02
 10/17  01:00:00,74.8968474269,23.0269561158,12.8230565651,1.43086935506,4.12243109448,15.9888894789,102.749272661,99.7575422434,2.97173041782,0.02
 10/17  02:00:00,64.2499594406,17.4036182399,10.4712212814,0.0,4.12243109448,15.9888894789,83.0106757135,80.0189452957,2.97173041782,0.02
 10/17  03:00:00,74.8984027578,22.8572983404,13.3638215789,1.66386390263,4.12243109448,15.9888894789,103.863963905,100.872233487,2.97173041782,0.02
 10/17  04:00:00,98.9821944481,27.8585577063,15.5275754054,2.18656119066,12.3672932834,24.9413748627,117.220509276,112.247625246,4.9528840297,0.02
 10/17  05:00:00,125.329479262,27.8466404044,18.528014638,24.2698530539,12.3672932834,24.9413748627,185.599111385,180.626227355,4.9528840297,0.02
 10/17  06:00:00,180.582759056,28.7597171213,18.5249706429,20.9944492168,24.7345865669,70.7195625826,151.104683149,141.17891509,9.90576805939,0.02
 10/17  07:00:00,197.038019571,28.8330084922,18.5371238718,14.6034674398,37.1018798503,92.3937384068,131.840898177,121.915130117,9.90576805939,0.02
 10/17  08:00:00,202.610042628,28.9082241223,19.134926133,12.2231341121,37.1018798503,104.434947198,125.553710565,115.627942505,9.90576805939,0.02
 10/17  09:00:00,212.390509182,28.9850671386,20.1547022681,8.86537790499,37.1018798503,116.476155989,129.216432599,110.683031741,9.90576805939,8.62763279902
 10/17  10:00:00,211.097834962,29.0733116265,21.1605007398,6.47803381365,37.1018798503,116.476155989,115.35008707,105.424319011,9.90576805939,0.02
 10/17  11:00:00,210.804885906,29.2103516714,21.5740316165,5.63398569503,37.1018798503,116.476155989,120.013859804,101.474262734,9.90576805939,8.63382901095
 10/17  12:00:00,200.281379089,29.2525308883,21.8882760788,4.56955293548,37.1018798503,104.434947198,109.951714193,100.025946134,9.90576805939,0.02
 10/17  13:00:00,210.951958604,29.2598430196,22.3750005224,3.51690273451,37.1018798503,116.476155989,117.791495604,99.2518101432,9.90576805939,8.63391740102
 10/17  14:00:00,209.927747397,29.2932920206,22.5620317264,2.85556500221,37.1018798503,116.476155989,108.194626166,98.268858107,9.90576805939,0.02
 10/17  15:00:00,209.204210383,29.4035526188,22.884123515,2.49565692253,37.1018798503,116.476155989,114.812265519,96.275853635,9.90576805939,8.63064382484
 10/17  16:00:00,209.0123815,29.3628723325,22.5274257714,2.42634923503,37.1018798503,116.476155989,105.874861598,95.9490935389,9.90576805939,0.02
