Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  17:00:00,211.716298013,29.3176519684,21.7975971812,2.58715233127,37.1018798503,116.476155989,106.432056565,96.5062885059,9.90576805939,0.02
 10/17  18:00:00,141.371804601,27.3778606758,18.2896684961,0.0,24.7345865669,47.5788473902,79.6611040497,74.68822002,4.9528840297,0.02
 10/17  19:00:00,141.270607237,27.8020051145,17.4186845329,0.0,24.7345865669,47.5788473902,85.5815501128,80.6086660832,4.9528840297,0.02
 10/17  20:00:00,116.977553061,26.5295717985,16.8359019029,0.0,12.3672932834,38.6892022431,107.789088037,96.2088049567,2.97173041782,8.60855266207
 10/17  21:00:00,85.8182185772,16.596374181,11.1251223078,0.0,12.3672932834,27.0668015668,69.2179163241,66.2261859063,2.97173041782,0.02
 10/17  22:00:00,78.3982126894,21.7545227999,13.9583841942,0.0,4.12243109448,15.9888894789,94.5299694675,91.5382390497,2.97173041782,0.02
 10/17  23:00:00,71.7043084093,18.6760515559,11.0318919313,0.194767093066,4.12243109448,15.9888894789,78.1050665474,75.1133361296,2.97173041782,0.02
 10/17  24:00:00,79.1481564215,22.3907394579,11.5054629108,0.260910889968,4.12243109448,15.9888894789,99.4224133478,96.43068293,2.97173041782,0.02
 10/18  01:00:00,71.3936445898,17.8277626785,7.86128751851,0.326934600151,4.12243109448,15.9888894789,81.1996668324,78.2079364146,2.97173041782,0.02
 10/18  02:00:00,81.6670540461,23.0269561158,9.95788285414,1.58534054419,4.12243109448,15.9888894789,101.826179572,98.8344491547,2.97173041782,0.02
 10/18  03:00:00,74.107887339,18.1670782295,8.59346594446,1.27521638857,4.12243109448,15.9888894789,82.9039118088,79.912181391,2.97173041782,0.02
 10/18  04:00:00,109.632336385,27.5192421554,12.593485403,1.92974194084,12.3672932834,24.9413748627,116.416154541,111.443270511,4.9528840297,0.02
 10/18  05:00:00,138.010364636,28.2950826852,15.8468598642,26.893817339,12.3672932834,24.9413748627,183.199035729,178.2261517,4.9528840297,0.02
 10/18  06:00:00,188.680566529,28.7688602011,15.6374624842,20.7132172981,24.7345865669,70.7195625826,155.627129189,145.70136113,9.90576805939,0.02
 10/18  07:00:00,204.491312268,28.9071096167,15.4406786658,15.0472021741,37.1018798503,92.3937384068,135.195801694,125.270033634,9.90576805939,0.02
 10/18  08:00:00,207.575240513,28.9857999322,16.3273335028,12.8181018021,37.1018798503,104.434947198,127.666648891,115.875836087,9.90576805939,1.88504474488
 10/18  09:00:00,215.441096807,29.0748655686,18.2133647311,8.25101215289,37.1018798503,116.476155989,125.698046445,109.031502683,9.90576805939,6.76077570302
 10/18  10:00:00,216.721356691,29.2138714335,21.1323036727,6.27384899962,37.1018798503,116.476155989,112.991486524,103.065718465,9.90576805939,0.02
 10/18  11:00:00,222.092319581,29.4934059759,21.9923249572,5.33277199951,37.1018798503,116.476155989,116.466591806,97.9268735337,9.90576805939,8.63395021276
 10/18  12:00:00,212.30694885,29.6601810606,21.5751414114,4.12015539169,37.1018798503,104.434947198,105.358970133,95.4332020733,9.90576805939,0.02
 10/18  13:00:00,220.732083814,29.9408281284,22.15598372,2.91014221143,37.1018798503,116.476155989,111.486147219,92.9463380648,9.90576805939,8.63404109502
 10/18  14:00:00,218.796610798,30.2125488063,22.5679542831,2.00253213217,37.1018798503,116.476155989,100.274346962,90.3485789022,9.90576805939,0.02
 10/18  15:00:00,219.265882537,30.3096618854,22.8806038533,1.74312074418,37.1018798503,116.476155989,106.946164786,88.4096098367,9.90576805939,8.63078689041
 10/18  16:00:00,220.785570789,30.1976681166,22.7858593289,1.61533643208,37.1018798503,116.476155989,98.1263762887,88.2006082294,9.90576805939,0.02
 10/18  17:00:00,221.250264225,29.9339601992,21.9870546206,1.64038142809,37.1018798503,116.476155989,99.8015269557,89.8757588963,9.90576805939,0.02
 10/18  18:00:00,145.767225275,27.2718245661,15.8502070501,0.0,24.7345865669,47.5788473902,76.1639258183,71.1910417886,4.9528840297,0.02
 10/18  19:00:00,142.746873397,28.0140773338,11.8695500121,0.0,24.7345865669,47.5788473902,92.4429325584,78.8814454642,4.9528840297,8.60860306449
 10/18  20:00:00,119.23298689,26.5295717985,10.6548402937,0.0,12.3672932834,38.6892022431,98.5282306453,95.5365002275,2.97173041782,0.02
 10/18  21:00:00,97.1951221944,20.8624498532,8.51831225054,0.00655316879084,12.3672932834,27.0668015668,83.2015564622,80.2098260444,2.97173041782,0.02
 10/18  22:00:00,71.8177232435,17.4884471276,6.83391109933,0.0,4.12243109448,15.9888894789,76.4992906708,73.507560253,2.97173041782,0.02
 10/18  23:00:00,83.0581343878,22.6028116772,9.57020448144,0.242103718493,4.12243109448,15.9888894789,97.9463759542,94.9546455364,2.97173041782,0.02
 10/18  24:00:00,72.6923307978,18.3367360049,8.13259311964,0.577198785273,4.12243109448,15.9888894789,79.8187512284,76.8270208106,2.97173041782,0.02
 10/19  01:00:00,81.2935465905,21.9665950192,9.81897789769,0.138512397805,4.12243109448,15.9888894789,101.128603377,98.1368729588,2.97173041782,0.02
 10/19  02:00:00,75.4565882674,19.3122682139,7.95737043487,2.99623435162,4.12243109448,15.9888894789,82.2133326007,79.2216021829,2.97173041782,0.02
 10/19  03:00:00,84.6556645901,23.4511005545,10.598363021,3.88339157917,4.12243109448,15.9888894789,102.769058139,99.7773277212,2.97173041782,0.02
 10/19  04:00:00,109.45496852,28.0847680736,12.2078440382,3.89110236901,12.3672932834,24.9413748627,116.445499265,111.472615235,4.9528840297,0.02
 10/19  05:00:00,131.733697543,27.8495560998,15.6524471452,24.2607223822,12.3672932834,24.9413748627,184.24854342,179.27565939,4.9528840297,0.02
 10/19  06:00:00,187.339145925,28.757075522,15.9033259056,22.8085730352,24.7345865669,70.7195625826,155.426639585,145.500871526,9.90576805939,0.02
 10/19  07:00:00,202.031894804,28.8864962202,15.9127955121,15.6081507235,37.1018798503,92.3937384068,133.870644092,123.944876032,9.90576805939,0.02
 10/19  08:00:00,202.938586417,28.972647633,17.1264382184,10.9172655299,37.1018798503,104.434947198,132.134874866,113.604527234,9.90576805939,8.62457957306
 10/19  09:00:00,213.091424192,29.081591021,19.2260166653,7.28134025293,37.1018798503,116.476155989,117.225127715,107.299359656,9.90576805939,0.02
 10/19  10:00:00,213.475576025,29.2721674622,21.8581921375,6.05408746319,37.1018798503,116.476155989,111.681982232,101.756214172,9.90576805939,0.02
 10/19  11:00:00,214.524605877,29.5858039802,23.8231372741,5.29998069271,37.1018798503,116.476155989,115.98221565,97.4424210415,9.90576805939,8.63402654954
 10/19  12:00:00,206.660346319,29.9463848056,25.8503481293,3.92160821245,37.1018798503,104.434947198,103.212766839,93.2869987792,9.90576805939,0.02
 10/19  13:00:00,223.149752305,30.2711323409,30.2481709523,2.74994668459,37.1018798503,116.476155989,108.620292439,90.0803774669,9.90576805939,8.63414691267
 10/19  14:00:00,224.990526611,30.4730026878,30.3770562065,1.90604976469,37.1018798503,116.476155989,97.7461006439,87.8203325845,9.90576805939,0.02
 10/19  15:00:00,226.918427821,30.5631517969,30.9831956336,1.51328303442,37.1018798503,116.476155989,104.708587102,86.1719384594,9.90576805939,8.63088058284
 10/19  16:00:00,231.407582328,30.4446364803,32.3089671765,1.27622238834,37.1018798503,116.476155989,96.0613767504,86.135608691,9.90576805939,0.02
 10/19  17:00:00,231.980678343,30.169712383,29.4027333171,1.22675411301,37.1018798503,116.476155989,97.4778147537,87.5520466943,9.90576805939,0.02
 10/19  18:00:00,153.74911943,27.4838967855,21.9120276709,0.0,24.7345865669,47.5788473902,82.617544137,69.0560327549,4.9528840297,8.60862735242
 10/19  19:00:00,151.088609173,28.0140773338,19.4565609481,0.0,24.7345865669,47.5788473902,80.9043711584,75.9314871287,4.9528840297,0.02
 10/19  20:00:00,122.410714291,26.1054273598,18.1238583561,0.0,12.3672932834,38.6892022431,95.6541901937,92.6624597759,2.97173041782,0.02
 10/19  21:00:00,87.1621775321,16.9356897319,11.5655377594,0.0,12.3672932834,27.0668015668,67.9349592834,64.9432288656,2.97173041782,0.02
 10/19  22:00:00,74.9395362215,21.7545227999,14.4149599456,0.0,4.12243109448,15.9888894789,93.1647701482,90.1730397304,2.97173041782,0.02
 10/19  23:00:00,67.842874083,18.4215648927,11.5767955265,0.0269972214315,4.12243109448,15.9888894789,76.9212479326,73.9295175147,2.97173041782,0.02
 10/19  24:00:00,74.7189614729,21.9665950192,14.0123546414,0.0,4.12243109448,15.9888894789,98.3250365614,95.3333061436,2.97173041782,0.02
 10/20  01:00:00,67.1517064267,18.2519071172,10.9415294079,0.162149399866,4.12243109448,15.9888894789,79.5703237231,76.5785933053,2.97173041782,0.02
 10/20  02:00:00,76.0129867644,22.9421272281,13.0600230695,0.382847757688,4.12243109448,15.9888894789,100.89145965,97.8997292321,2.97173041782,0.02
 10/20  03:00:00,67.9078392271,17.7429337908,9.55313169768,0.164739727423,4.12243109448,15.9888894789,81.9690874086,78.9773569908,2.97173041782,0.02
 10/20  04:00:00,105.469611736,28.0847680736,11.8622919563,1.34703532161,12.3672932834,24.9413748627,115.46144255,110.48855852,4.9528840297,0.02
 10/20  05:00:00,128.759484981,27.8846962043,13.9926850832,18.8427289165,12.3672932834,24.9413748627,182.5182882,177.545404171,4.9528840297,0.02
 10/20  06:00:00,182.41943901,28.7912365628,15.3707938622,17.9993638423,24.7345865669,70.7195625826,155.572708074,145.646940015,9.90576805939,0.02
 10/20  07:00:00,199.263979693,28.9951458516,14.9297884827,12.7889672122,37.1018798503,92.3937384068,133.658162149,123.73239409,9.90576805939,0.02
 10/20  08:00:00,200.243934381,29.0726036114,17.1866586484,9.5507182056,37.1018798503,104.434947198,133.162716278,114.632325821,9.90576805939,8.62462239779
 10/20  09:00:00,210.847092348,29.1601451137,20.7478892865,6.55370262953,37.1018798503,116.476155989,117.636290748,107.710522688,9.90576805939,0.02
 10/20  10:00:00,212.068997737,29.2960428894,23.0885956521,5.29831193555,37.1018798503,116.476155989,121.18268228,102.646071889,9.90576805939,8.63084233224
 10/20  11:00:00,214.093060958,29.4934926759,25.787261691,4.4261202812,37.1018798503,116.476155989,109.416914916,99.4911468563,9.90576805939,0.02
 10/20  12:00:00,203.801618814,29.9275998883,28.382348949,3.14720402911,37.1018798503,104.434947198,107.286464439,95.0936086079,9.90576805939,2.28708777164
 10/20  13:00:00,216.902868248,30.2559212989,30.076329451,2.18442549966,37.1018798503,116.476155989,107.93585621,91.6654920394,9.90576805939,6.3645961109
 10/20  14:00:00,219.149150902,30.4031259197,32.8196147539,1.54037499916,37.1018798503,116.476155989,99.7822994651,89.8565314058,9.90576805939,0.02
 10/20  15:00:00,217.344357551,30.3522427363,31.2972130139,1.3091196754,37.1018798503,116.476155989,107.837800271,89.30102662,9.90576805939,8.63100559117
 10/20  16:00:00,214.101797681,30.1611769423,28.3991234301,1.15627470362,37.1018798503,116.476155989,100.385226338,90.4594582788,9.90576805939,0.02
 10/20  17:00:00,212.769236603,29.9457363073,25.9075353822,1.168172286,37.1018798503,116.476155989,110.506018586,91.9824666862,9.90576805939,8.61778384046
 10/20  18:00:00,136.229424169,27.3778606758,20.6084634786,0.0,24.7345865669,47.5788473902,76.6845903813,71.7117063516,4.9528840297,0.02
 10/20  19:00:00,134.147763628,28.0140773338,18.9204443219,0.0,24.7345865669,47.5788473902,83.3440324864,78.3711484567,4.9528840297,0.02
 10/20  20:00:00,109.473685377,26.5295717985,16.9878079882,0.0,12.3672932834,38.6892022431,97.7119173875,94.7201869697,2.97173041782,0.02
 10/20  21:00:00,84.7670483075,18.2519071172,11.3282583091,0.0,12.3672932834,27.0668015668,71.8084240434,68.8166936256,2.97173041782,0.02
 10/20  22:00:00,72.0083492083,21.8959042794,14.5738651581,0.0,4.12243109448,15.9888894789,93.7530200004,90.7612895826,2.97173041782,0.02
 10/20  23:00:00,66.5775468419,18.2519071172,12.4620657351,0.00871122903403,4.12243109448,15.9888894789,77.2101972371,74.2184668193,2.97173041782,0.02
 10/20  24:00:00,73.9491311059,22.6876405649,15.9350506508,0.093991669747,4.12243109448,15.9888894789,98.4721161717,95.4803857539,2.97173041782,0.02
 10/21  01:00:00,66.0247480295,17.7429337908,13.0455086411,0.0395190893077,4.12243109448,15.9888894789,80.143446953,77.1517165352,2.97173041782,0.02
 10/21  02:00:00,74.5153688723,22.6028116772,16.6568229693,0.238595078786,4.12243109448,15.9888894789,101.051722565,98.059992147,2.97173041782,0.02
 10/21  03:00:00,68.1548547027,18.6760515559,14.0016892167,0.558106654804,4.12243109448,15.9888894789,81.1685622839,78.176831866,2.97173041782,0.02
 10/21  04:00:00,82.9061166001,26.5295717985,21.0790016056,0.224458558262,4.12243109448,16.0517297156,120.551551093,117.559820675,2.97173041782,0.02
 10/21  05:00:00,84.0793684556,26.9537162372,21.3593816871,0.693185853403,4.12243109448,16.0517297156,121.502502903,118.510772485,2.97173041782,0.02
 10/21  06:00:00,111.486505521,28.6502939918,21.3701732667,2.83887868945,4.12243109448,39.6058045677,102.419263228,99.4275328104,2.97173041782,0.02
 10/21  07:00:00,164.659147701,28.6969627544,24.3397205525,28.3997717992,12.3672932834,65.3531420225,159.263637211,154.290753182,4.9528840297,0.02
 10/21  08:00:00,158.410515819,28.6815271328,24.8669088421,23.4468202472,12.3672932834,68.2430321324,164.723479616,151.161279554,4.9528840297,8.6093160325
 10/21  09:00:00,182.730401171,28.707882837,25.3559534729,18.2344434937,16.4897243779,93.1370602926,146.24335721,138.298742763,7.92461444751,0.02
 10/21  10:00:00,181.428647566,28.7085923341,25.5480412663,16.7397938447,16.4897243779,93.1370602926,142.136640196,134.192025749,7.92461444751,0.02
 10/21  11:00:00,180.830188867,28.7070652165,25.7311221711,15.9597707981,16.4897243779,93.1370602926,140.328175131,132.383560684,7.92461444751,0.02
 10/21  12:00:00,171.541534824,28.7051182689,26.4372732661,15.1185365312,16.4897243779,83.9857416113,138.594987218,130.650372771,7.92461444751,0.02
 10/21  13:00:00,171.590546303,28.703164634,27.7775118335,13.8292537957,16.4897243779,83.9857416113,136.685882838,128.74126839,7.92461444751,0.02
 10/21  14:00:00,171.599528013,28.7012957085,28.7908291396,12.8268448691,16.4897243779,83.9857416113,143.788962968,127.253830488,7.92461444751,8.61051803248
 10/21  15:00:00,141.724089219,28.6502939918,29.2501570081,0.0,12.3672932834,70.6512738906,76.1615394999,71.1886554702,4.9528840297,0.02
 10/21  16:00:00,141.113656686,28.6502939918,28.638918225,0.000805850270439,12.3672932834,70.6512738906,74.1401544662,69.1672704365,4.9528840297,0.02
 10/21  17:00:00,124.488013388,28.6502939918,24.4236011957,0.114013215192,12.3672932834,58.1284167478,77.2728688977,72.299984868,4.9528840297,0.02
 10/21  18:00:00,99.190832384,26.1054273598,20.8778132599,0.0,12.3672932834,24.9413748627,100.245432684,95.2725486546,4.9528840297,0.02
 10/21  19:00:00,96.2933944299,26.7416440178,17.3158209314,0.0283376960133,12.3672932834,24.9413748627,107.338718705,102.365834675,4.9528840297,0.02
 10/21  20:00:00,77.5181435293,26.5295717985,15.7984082116,0.117079046512,4.12243109448,16.0517297156,116.542195858,113.55046544,2.97173041782,0.02
 10/21  21:00:00,68.1950042259,20.0141609759,11.7907878508,0.0,4.12243109448,15.9888894789,96.3453912425,93.3536608247,2.97173041782,0.02
 10/21  22:00:00,64.5974570747,17.4036182399,9.83935261068,0.0,4.12243109448,15.9888894789,84.6784693747,81.6867389569,2.97173041782,0.02
 10/21  23:00:00,73.1183999198,22.4967755675,12.6807252894,1.08797396869,4.12243109448,15.9888894789,106.772008147,103.78027773,2.97173041782,0.02
 10/21  24:00:00,65.0262511688,17.8277626785,9.59064323596,0.772694592999,4.12243109448,15.9888894789,86.5362160881,83.5444856702,2.97173041782,0.02
 10/22  01:00:00,77.5590019561,23.6631727738,11.6012837975,5.07347990656,2.06121554724,15.9888894789,108.287950152,105.296219734,2.97173041782,0.02
 10/22  02:00:00,68.8611232168,19.1001959945,10.953374194,5.49482842722,2.06121554724,15.9888894789,87.3224794159,84.330748998,2.97173041782,0.02
 10/22  03:00:00,80.5621896365,23.7692088835,16.8667197775,7.11121048939,2.06121554724,15.9888894789,109.566787707,106.575057289,2.97173041782,0.02
 10/22  04:00:00,72.5691782495,19.1001959945,13.9129648378,6.87494540899,2.06121554724,15.9888894789,88.4852891204,85.4935587026,2.97173041782,0.02
 10/22  05:00:00,83.8598963958,23.8752449932,17.9076402887,9.26196053087,2.06121554724,15.9888894789,110.234475611,107.242745193,2.97173041782,0.02
 10/22  06:00:00,73.95214004,19.1001959945,14.2697303167,7.90114161932,2.06121554724,15.9888894789,89.0622165826,86.0704861647,2.97173041782,0.02
 10/22  07:00:00,70.0015224352,23.0269561158,17.4108993257,6.14528297837,2.06121554724,15.9888894789,119.809732781,108.236166217,2.97173041782,8.60183614655
 10/22  08:00:00,83.590079076,18.6760515559,14.0359808507,4.15900043901,4.12243109448,41.7362269337,85.5587975725,80.5859135428,4.9528840297,0.02
 10/22  09:00:00,88.0433571663,21.7545227999,18.9187021499,0.0,4.12243109448,41.7362269337,102.744701217,97.7718171874,4.9528840297,0.02
 10/22  10:00:00,80.5932620845,17.4036182399,16.2698006225,0.0,4.12243109448,41.7362269337,81.2074957937,76.234611764,4.9528840297,0.02
 10/22  11:00:00,95.8324963264,23.0269561158,24.2354696615,1.06245192302,4.12243109448,41.7362269337,97.1855085925,92.2126245628,4.9528840297,0.02
 10/22  12:00:00,87.487634653,18.4215648927,21.7585418341,0.532643483655,4.12243109448,41.7362269337,78.2324794776,73.2595954479,4.9528840297,0.02
 10/22  13:00:00,99.5884396237,23.0269561158,28.8501410574,0.422476251383,4.12243109448,41.7362269337,95.8190877206,90.8462036909,4.9528840297,0.02
 10/22  14:00:00,90.0691115978,18.5912226681,24.3631715998,0.278451345933,4.12243109448,41.7362269337,76.5661893401,71.5933053104,4.9528840297,0.02
 10/22  15:00:00,100.593032193,22.8997127842,30.0955398305,0.176387059551,4.12243109448,41.7362269337,94.3029418263,89.3300577966,4.9528840297,0.02
 10/22  16:00:00,71.5781170883,18.2519071172,23.2885550086,0.096092488947,4.12243109448,24.8785346261,77.6609941567,72.688110127,4.9528840297,0.02
 10/22  17:00:00,57.8375584464,18.2737991519,20.557332425,0.0,2.06121554724,15.9888894789,85.2416664782,82.2499360604,2.97173041782,0.02
 10/22  18:00:00,66.7361858709,16.7400365386,17.2561374157,0.0924348464377,2.06121554724,15.9888894789,80.2172244341,77.2254940163,2.97173041782,0.02
 10/22  19:00:00,78.553486239,22.6028116772,22.8987017358,0.180354896286,2.06121554724,15.9888894789,107.142172947,104.150442529,2.97173041782,0.02
 10/22  20:00:00,68.5580816101,17.7429337908,18.0633624661,0.0707136512534,2.06121554724,15.9888894789,86.8682678156,83.8765373978,2.97173041782,0.02
 10/22  21:00:00,79.6546998479,22.6028116772,23.8065295808,0.430308355068,2.06121554724,15.9888894789,108.460476943,105.468746525,2.97173041782,0.02
 10/22  22:00:00,70.8857727972,18.2519071172,19.439538912,0.501684427157,2.06121554724,15.9888894789,87.6275762287,84.6358458109,2.97173041782,0.02
 10/22  23:00:00,78.703512098,22.1786672385,23.2469316016,0.40127966809,2.06121554724,15.9888894789,109.747917221,106.756186803,2.97173041782,0.02
 10/22  24:00:00,73.295665399,18.5700154462,21.029634827,1.0149433673,2.06121554724,15.9888894789,88.4065706456,85.4148402278,2.97173041782,0.02
 10/23  01:00:00,84.0277156029,22.4967755675,26.1074341338,0.54723998053,4.12243109448,15.9888894789,110.194588353,107.202857935,2.97173041782,0.02
 10/23  02:00:00,73.8878203255,17.8277626785,20.7906865717,0.52708365176,4.12243109448,15.9888894789,87.8658820801,84.8741516623,2.97173041782,0.02
 10/23  03:00:00,86.6033764762,22.8148838965,27.8763535246,1.03587307522,4.12243109448,15.9888894789,109.07148374,106.079753322,2.97173041782,0.02
 10/23  04:00:00,116.565067623,27.9999391858,35.2042543932,1.15328193181,12.3672932834,24.9413748627,123.54688712,118.57400309,4.9528840297,0.02
 10/23  05:00:00,141.920513657,27.8261106426,37.8410715735,24.0457392909,12.3672932834,24.9413748627,191.16726079,186.19437676,4.9528840297,0.02
 10/23  06:00:00,197.222641468,28.7328797469,40.4342800149,17.7024085132,24.7345865669,70.7195625826,156.287132684,146.361364625,9.90576805939,0.02
 10/23  07:00:00,213.499935706,28.7761205979,39.0075079384,10.7175797206,37.1018798503,92.3937384068,135.694793569,125.769025509,9.90576805939,0.02
 10/23  08:00:00,218.776593983,28.8075951511,38.8129827901,8.81226841772,37.1018798503,104.434947198,137.9580481,119.427403432,9.90576805939,8.62487660951
 10/23  09:00:00,228.840705659,28.8560967408,38.5258447654,7.07338180861,37.1018798503,116.476155989,124.80201737,114.876249311,9.90576805939,0.02
 10/23  10:00:00,226.359252931,28.9978688668,37.6559571012,5.31937761039,37.1018798503,116.476155989,127.615681549,109.07692524,9.90576805939,8.63298824957
 10/23  11:00:00,221.917168028,29.1750432353,34.1094565079,4.24645439949,37.1018798503,116.476155989,115.130149308,105.204381248,9.90576805939,0.02
 10/23  12:00:00,203.994728661,29.2753653707,29.1504984879,3.2243866711,37.1018798503,104.434947198,121.551368929,103.01567492,9.90576805939,8.62992594901
 10/23  13:00:00,211.225427103,29.2902541231,24.9190117234,2.629955182,37.1018798503,116.476155989,111.795971003,101.870202943,9.90576805939,0.02
 10/23  14:00:00,209.879231874,29.3169693074,23.7911582128,2.38504364092,37.1018798503,116.476155989,119.32665318,100.787985473,9.90576805939,8.63289964804
 10/23  15:00:00,209.70011459,29.3369905059,23.7820941457,2.19524817229,37.1018798503,116.476155989,109.504741079,99.5789730198,9.90576805939,0.02
 10/23  16:00:00,210.136118827,29.2896191358,23.3863195116,2.23548627571,37.1018798503,116.476155989,109.173837605,99.2480695461,9.90576805939,0.02
 10/23  17:00:00,214.212136979,29.2320334694,22.7898338579,2.43149730954,37.1018798503,116.476155989,117.784891656,99.2611851603,9.90576805939,8.61793843645
 10/23  18:00:00,142.146906371,27.3778606758,19.5437436631,0.0,24.7345865669,47.5788473902,80.8851461219,75.9122620922,4.9528840297,0.02
 10/23  19:00:00,142.784859029,27.8020051145,18.6040875691,0.0,24.7345865669,47.5788473902,86.5295515841,81.5566675544,4.9528840297,0.02
 10/23  20:00:00,120.576381305,26.5295717985,17.8527449549,0.0,12.3672932834,38.6892022431,100.315318919,97.323588501,2.97173041782,0.02
 10/23  21:00:00,90.0356481006,16.7660319564,11.3051990989,0.0,12.3672932834,27.0668015668,67.6966656656,64.7049352478,2.97173041782,0.02
 10/23  22:00:00,82.6338198105,21.7545227999,14.3812128983,0.0,4.12243109448,15.9888894789,95.2032307361,92.2115003182,2.97173041782,0.02
 10/23  23:00:00,73.774081706,18.5912226681,11.1472927065,0.13891071476,4.12243109448,15.9888894789,78.7643714243,75.7726410065,2.97173041782,0.02
 10/23  24:00:00,81.0651096265,22.3907394579,13.0883874587,0.177147502889,4.12243109448,15.9888894789,100.041960931,97.0502305131,2.97173041782,0.02
 10/24  01:00:00,72.1534077246,17.8277626785,10.4607970304,0.217583090037,4.12243109448,15.9888894789,81.3807652061,78.3890347883,2.97173041782,0.02
 10/24  02:00:00,82.7616813757,23.0269561158,12.4973295142,1.14858811486,4.12243109448,15.9888894789,102.027839394,99.0361089759,2.97173041782,0.02
 10/24  03:00:00,73.7084171848,18.2519071172,9.7446966604,1.16518092361,4.12243109448,15.9888894789,82.421259962,79.4295295441,2.97173041782,0.02
 10/24  04:00:00,108.888940213,27.5192421554,13.5864872272,1.5593765954,12.3672932834,24.9413748627,116.852947779,111.880063749,4.9528840297,0.02
 10/24  05:00:00,138.088004434,28.2849447413,16.3772817709,26.5042456768,12.3672932834,24.9413748627,184.296870249,179.323986219,4.9528840297,0.02
 10/24  06:00:00,188.651590268,28.7544484485,16.1530776582,19.9742304372,24.7345865669,70.7195625826,163.791051297,145.283455692,9.90576805939,8.60182754615
 10/24  07:00:00,208.637519223,28.8492489249,15.6474465411,14.4236075878,37.1018798503,92.3937384068,136.076729952,126.150961892,9.90576805939,0.02
 10/24  08:00:00,209.21384827,28.9355278611,16.0594834933,11.4726465433,37.1018798503,104.434947198,126.440216447,116.514448387,9.90576805939,0.02
 10/24  09:00:00,218.514309437,28.9932663416,17.0932319357,9.85221782628,37.1018798503,116.476155989,121.227784389,111.30201633,9.90576805939,0.02
 10/24  10:00:00,217.597913884,29.0456695854,18.1194186933,8.20947332952,37.1018798503,116.476155989,126.441720409,107.902867277,9.90576805939,8.63308507222
 10/24  11:00:00,218.012230318,29.1564067405,18.8758795664,6.69371567319,37.1018798503,116.476155989,112.657316375,102.731548315,9.90576805939,0.02
 10/24  12:00:00,208.774825925,29.4007034281,19.3754164937,5.67800194302,37.1018798503,104.434947198,116.801425138,98.2657459928,9.90576805939,8.62991108534
 10/24  13:00:00,220.544211371,29.77543148,20.4747857712,4.46268057321,37.1018798503,116.476155989,104.110255191,94.1844871313,9.90576805939,0.02
 10/24  14:00:00,219.613368895,30.0079415185,21.1233456778,3.1740555939,37.1018798503,116.476155989,110.095699527,91.556950302,9.90576805939,8.63298116598
 10/24  15:00:00,221.347066433,30.1028889734,21.3880290787,2.46839896172,37.1018798503,116.476155989,99.4758981185,89.5501300591,9.90576805939,0.02
 10/24  16:00:00,222.103909033,30.0120466825,21.3131662278,2.2299463845,37.1018798503,116.476155989,107.936556032,89.4038238836,9.90576805939,8.62696408864
 10/24  17:00:00,224.637923979,29.7384180169,20.2201753673,2.18105864888,37.1018798503,116.476155989,101.340442763,91.4146747031,9.90576805939,0.02
 10/24  18:00:00,148.630966889,27.3778606758,14.3474261694,0.0,24.7345865669,47.5788473902,77.3626651668,72.3897811371,4.9528840297,0.02
 10/24  19:00:00,145.677855445,27.8726958542,11.0526765409,0.0,24.7345865669,47.5788473902,84.6963814482,79.7234974185,4.9528840297,0.02
 10/24  20:00:00,121.863602319,26.5295717985,10.0494070711,0.0,12.3672932834,38.6892022431,99.2057358935,96.2140054757,2.97173041782,0.02
 10/24  21:00:00,97.9237343219,20.9472787409,8.24954481446,0.0706896909948,12.3672932834,27.0668015668,83.0868447355,80.0951143176,2.97173041782,0.02
 10/24  22:00:00,72.6624469715,17.4884471276,6.43167645316,0.00179644918872,4.12243109448,15.9888894789,76.9623878312,73.9706574134,2.97173041782,0.02
 10/24  23:00:00,85.7538266339,22.6028116772,7.54670916821,0.408305779926,4.12243109448,15.9888894789,98.5087080786,95.5169776608,2.97173041782,0.02
 10/24  24:00:00,76.2230400373,18.4215648927,5.68406755027,1.17038113977,4.12243109448,15.9888894789,80.4886562344,77.4969258166,2.97173041782,0.02
 10/25  01:00:00,90.2237128786,23.7055872177,7.05854761852,3.86654442438,4.12243109448,15.9888894789,110.499911588,98.9263335063,2.97173041782,8.60184766428
 10/25  02:00:00,81.0463148179,19.1001959945,5.27508740215,5.03513046705,4.12243109448,15.9888894789,82.8314574763,79.8397270585,2.97173041782,0.02
 10/25  03:00:00,95.3910283265,23.8752449932,6.49462357476,8.05858871195,4.12243109448,15.9888894789,104.530708528,101.53897811,2.97173041782,0.02
 10/25  04:00:00,117.884054969,27.8020051145,7.54264386042,5.71551398066,12.3672932834,24.9413748627,117.879068506,112.906184476,4.9528840297,0.02
 10/25  05:00:00,153.909223317,28.2631963348,10.2882210742,36.7471890405,12.3672932834,24.9413748627,185.343401454,180.370517424,4.9528840297,0.02
 10/25  06:00:00,201.874133098,28.7321329167,11.1740367094,27.9853976186,24.7345865669,70.7195625826,173.602542374,163.676774314,9.90576805939,0.02
 10/25  07:00:00,219.337495133,28.8059043013,11.1671915583,20.5873595357,37.1018798503,92.3937384068,154.022658331,144.096890272,9.90576805939,0.02
 10/25  08:00:00,215.230029381,28.8683098883,12.7800145862,15.8734419161,37.1018798503,104.434947198,141.373246207,131.447478147,9.90576805939,0.02
 10/25  09:00:00,220.465294989,28.9550914661,16.2291760367,11.2312316787,37.1018798503,116.476155989,130.716156204,112.182090169,9.90576805939,8.628297976
 10/25  10:00:00,220.058009848,29.0633055454,19.0380402204,8.940629274,37.1018798503,116.476155989,113.979966768,104.054198709,9.90576805939,0.02
 10/25  11:00:00,221.986551137,29.2629430074,21.5491711265,7.83377365013,37.1018798503,116.476155989,118.00220193,99.4616669677,9.90576805939,8.6347669024
 10/25  12:00:00,211.797830429,29.5742659434,23.5593348894,6.21426458009,37.1018798503,104.434947198,105.299674444,95.373906385,9.90576805939,0.02
 10/25  13:00:00,222.217036174,29.840070541,24.7618976492,4.72241035565,37.1018798503,116.476155989,110.886092473,92.3455968541,9.90576805939,8.63472755986
 10/25  14:00:00,224.339477796,29.9767221783,25.4156144139,3.54359652759,37.1018798503,116.476155989,100.398774168,90.4730061083,9.90576805939,0.02
 10/25  15:00:00,226.633741698,30.0796965546,26.7539603037,2.56972704323,37.1018798503,116.476155989,98.2678654962,88.3420974368,9.90576805939,0.02
 10/25  16:00:00,226.449771978,29.9165528625,25.8483132265,2.00107672297,37.1018798503,116.476155989,107.596787344,89.0648508804,9.90576805939,8.62616840436
 10/25  17:00:00,228.512311538,29.7085654491,23.906736452,1.90576963108,37.1018798503,116.476155989,100.928199242,91.002431183,9.90576805939,0.02
 10/25  18:00:00,152.539853214,27.1657884565,19.2539865196,0.0,24.7345865669,47.5788473902,76.2454734311,71.2725894014,4.9528840297,0.02
 10/25  19:00:00,149.455889486,28.0140773338,15.4820232738,0.0,24.7345865669,47.5788473902,83.1298814282,78.1569973985,4.9528840297,0.02
 10/25  20:00:00,122.960790663,26.1054273598,12.4436591159,0.0,12.3672932834,38.6892022431,97.8247383029,94.8330078851,2.97173041782,0.02
 10/25  21:00:00,98.7796299437,20.9472787409,9.58677646023,0.0,12.3672932834,27.0668015668,90.7737547715,79.1978436352,2.97173041782,8.60418071853
 10/25  22:00:00,72.8418141983,17.4036182399,7.98487064732,0.0,4.12243109448,15.9888894789,76.1090993516,73.1173689338,2.97173041782,0.02
 10/25  23:00:00,84.0330902107,22.8148838965,9.66724321547,0.241872188464,4.12243109448,15.9888894789,97.5995137605,94.6077833427,2.97173041782,0.02
 10/25  24:00:00,72.4916433053,17.4036182399,7.21940041153,0.0,4.12243109448,15.9888894789,79.662299323,76.6705689052,2.97173041782,0.02
 10/26  01:00:00,85.0458116846,22.9421272281,8.65664987286,0.926527608142,4.12243109448,15.9888894789,101.230961238,98.2392308206,2.97173041782,0.02
 10/26  02:00:00,75.0615124852,18.2519071172,6.5921243866,1.25574177051,4.12243109448,15.9888894789,82.3151325151,79.3234020973,2.97173041782,0.02
 10/26  03:00:00,88.2462130209,23.4511005545,8.53390455699,3.75953769745,4.12243109448,15.9888894789,102.586215187,99.5944847687,2.97173041782,0.02
 10/26  04:00:00,113.781509069,28.0847680736,10.0011009443,3.80105948313,12.3672932834,24.9413748627,116.396891199,111.424007169,4.9528840297,0.02
 10/26  05:00:00,137.93542526,27.8468862133,13.9057357234,25.3929932067,12.3672932834,24.9413748627,184.25215293,179.279268901,4.9528840297,0.02
 10/26  06:00:00,192.516008257,28.7745500708,14.6708294015,23.1647973571,24.7345865669,70.7195625826,159.116579288,149.190811229,9.90576805939,0.02
 10/26  07:00:00,208.885469499,28.9002072208,14.8741094614,16.441568106,37.1018798503,92.3937384068,137.845445616,127.919677557,9.90576805939,0.02
 10/26  08:00:00,209.117866904,28.964565603,15.2103394363,14.2843857903,37.1018798503,104.434947198,129.551035883,119.625267823,9.90576805939,0.02
 10/26  09:00:00,220.479629644,29.0184346303,17.2664491804,12.3054083207,37.1018798503,116.476155989,130.789944671,112.255706447,9.90576805939,8.6284701651
 10/26  10:00:00,221.861434143,29.0635394433,19.7395933445,10.5361583132,37.1018798503,116.476155989,118.502497535,108.576729475,9.90576805939,0.02
 10/26  11:00:00,223.670624332,29.1083961584,21.4805884708,8.78872885672,37.1018798503,116.476155989,123.804520993,105.263853626,9.90576805939,8.63489930783
 10/26  12:00:00,212.66362888,29.1481825357,22.1265466235,7.21548818989,37.1018798503,104.434947198,112.516224295,102.590456236,9.90576805939,0.02
 10/26  13:00:00,219.783549157,29.2161525882,21.7987063605,5.88512724917,37.1018798503,116.476155989,117.913757181,99.373123384,9.90576805939,8.63486573732
 10/26  14:00:00,218.537480091,29.2508694867,22.4717280308,4.91994624109,37.1018798503,116.476155989,108.350166024,98.4243979645,9.90576805939,0.02
 10/26  15:00:00,218.455741733,29.2896602429,23.1117636159,4.12741662829,37.1018798503,116.476155989,116.244356684,97.7070066743,9.90576805939,8.63158195046
 10/26  16:00:00,218.267771797,29.3121875627,23.1108289438,3.70187777059,37.1018798503,116.476155989,107.219092167,97.293324108,9.90576805939,0.02
 10/26  17:00:00,221.520284725,29.3248812273,23.1019821703,3.51173166978,37.1018798503,116.476155989,106.902230917,96.9764628577,9.90576805939,0.02
 10/26  18:00:00,147.05765561,27.3778606758,20.1362157208,0.0,24.7345865669,47.5788473902,80.1840859407,75.211201911,4.9528840297,0.02
 10/26  19:00:00,147.56480672,27.8020051145,19.7954814838,0.0,24.7345865669,47.5788473902,94.1840354952,80.622393968,4.9528840297,8.60875749745
 10/26  20:00:00,125.507652562,26.5295717985,19.1413348391,0.0,12.3672932834,38.6892022431,98.8012745809,95.8095441631,2.97173041782,0.02
 10/26  21:00:00,88.3145050184,15.0256701324,11.0668803662,0.00201613220848,12.3672932834,27.0668015668,61.2697247208,58.277994303,2.97173041782,0.02
 10/26  22:00:00,86.6309896807,21.7545227999,15.9689876994,0.0,4.12243109448,15.9888894789,94.9403696377,91.9486392199,2.97173041782,0.02
 10/26  23:00:00,78.0754954832,18.5912226681,12.0297189114,0.295330467806,4.12243109448,15.9888894789,77.8283198202,74.8365894024,2.97173041782,0.02
 10/26  24:00:00,86.303232841,21.9665950192,14.3123867074,0.0316875928203,4.12243109448,15.9888894789,98.6180931529,95.6263627351,2.97173041782,0.02
 10/27  01:00:00,76.3785036859,18.2519071172,11.5217380692,0.605565113225,4.12243109448,15.9888894789,79.6259695421,76.6342391243,2.97173041782,0.02
 10/27  02:00:00,87.1057036264,22.9421272281,13.9451808754,1.23810734088,4.12243109448,15.9888894789,100.922255458,97.9305250407,2.97173041782,0.02
 10/27  03:00:00,75.2789659079,17.7429337908,10.9445557985,0.3827629003,4.12243109448,15.9888894789,81.8051462227,78.8134158049,2.97173041782,0.02
 10/27  04:00:00,102.097056625,28.0847680736,15.6274582186,2.19252866426,12.3672932834,24.9413748627,115.699568828,110.726684799,4.9528840297,0.02
 10/27  05:00:00,118.86787935,27.8770570453,19.1395390549,19.6436912599,12.3672932834,24.9413748627,183.005076656,178.032192627,4.9528840297,0.02
 10/27  06:00:00,177.266156346,28.7873785207,19.6074757325,18.5182290638,24.7345865669,70.7195625826,149.086831237,139.161063177,9.90576805939,0.02
 10/27  07:00:00,199.411070013,28.9864498982,20.138641501,12.938087725,37.1018798503,92.3937384068,130.036652988,120.110884929,9.90576805939,0.02
 10/27  08:00:00,203.426114622,29.0560631469,20.8305742141,11.1956760948,37.1018798503,104.434947198,132.959499678,114.428623769,9.90576805939,8.62510784922
 10/27  09:00:00,215.003931815,29.0967811406,21.7622875333,9.75948402267,37.1018798503,116.476155989,121.099660057,111.173891997,9.90576805939,0.02
 10/27  10:00:00,214.234785152,29.1325938384,22.2427962629,8.47331700319,37.1018798503,116.476155989,127.043711092,108.504602678,9.90576805939,8.63334035516
 10/27  11:00:00,213.751884271,29.1735857957,22.6990843964,7.49298533819,37.1018798503,116.476155989,116.262924068,106.337156009,9.90576805939,0.02
 10/27  12:00:00,201.526049104,29.2182557537,23.4799084299,6.48339546078,37.1018798503,104.434947198,114.433459789,104.507691729,9.90576805939,0.02
 10/27  13:00:00,213.107746209,29.2752748516,24.3028555683,5.14337714968,37.1018798503,116.476155989,120.570016908,102.029093555,9.90576805939,8.63515529338
 10/27  14:00:00,212.842981473,29.3068117408,24.6846150606,4.4654894053,37.1018798503,116.476155989,110.710844865,100.785076805,9.90576805939,0.02
 10/27  15:00:00,212.77135878,29.3345004548,25.0878870874,3.96315074265,37.1018798503,116.476155989,118.417119009,99.8796453463,9.90576805939,8.63170560307
 10/27  16:00:00,212.886286574,29.3556965589,25.4043194536,3.741020452,37.1018798503,116.476155989,109.11632996,99.1905619005,9.90576805939,0.02
 10/27  17:00:00,215.148429004,29.3665340002,25.3607196486,3.68789936936,37.1018798503,116.476155989,117.220035582,98.6960632366,9.90576805939,8.61820428601
 10/27  18:00:00,137.060854748,27.3778606758,22.4697391506,0.0,24.7345865669,47.5788473902,81.8745725383,76.9016885086,4.9528840297,0.02
 10/27  19:00:00,137.330018833,27.8020051145,22.314763414,0.0,24.7345865669,47.5788473902,87.1544965745,82.1816125448,4.9528840297,0.02
 10/27  20:00:00,114.83427527,26.5295717985,22.3483893547,0.0,12.3672932834,38.6892022431,100.287173199,97.2954427817,2.97173041782,0.02
 10/27  21:00:00,81.9711859012,15.1953279079,12.8067093651,0.0107942520507,12.3672932834,27.0668015668,62.1389876318,59.147257214,2.97173041782,0.02
 10/27  22:00:00,75.7905141522,21.7545227999,19.1597252374,0.0,4.12243109448,15.9888894789,96.2034049248,93.211674507,2.97173041782,0.02
 10/27  23:00:00,68.8461678262,18.3367360049,15.639397411,0.127746799607,4.12243109448,15.9888894789,78.3934619173,75.4017314995,2.97173041782,0.02
 10/27  24:00:00,78.5302248757,22.7724694526,20.5483914314,0.33309783088,4.12243109448,15.9888894789,98.6290463559,95.6373159381,2.97173041782,0.02
 10/28  01:00:00,69.5719179454,17.4036182399,17.426011975,0.0,4.12243109448,15.9888894789,80.2421776343,77.2504472165,2.97173041782,0.02
 10/28  02:00:00,79.9962883738,22.8148838965,21.7615094611,0.543628728852,4.12243109448,15.9888894789,100.740887076,97.7491566581,2.97173041782,0.02
 10/28  03:00:00,71.4758347616,18.4639793365,17.5281251418,0.741442486464,4.12243109448,15.9888894789,81.5336319966,78.5419015788,2.97173041782,0.02
 10/28  04:00:00,86.9294167658,26.7416440178,24.6099508874,0.504736738804,4.12243109448,16.0517297156,120.637640895,117.645910477,2.97173041782,0.02
 10/28  05:00:00,84.4291245678,26.5295717985,22.3294187049,0.497048902101,4.12243109448,16.0517297156,121.742908246,118.751177828,2.97173041782,0.02
 10/28  06:00:00,111.876645929,28.6502939918,20.890290233,3.70890164687,4.12243109448,39.6058045677,102.843215806,99.8514853878,2.97173041782,0.02
 10/28  07:00:00,167.611795937,28.6994154973,23.9746976091,29.3658230836,12.3672932834,65.3531420225,159.552850221,154.579966191,4.9528840297,0.02
 10/28  08:00:00,158.956331314,28.6829035301,24.8882302994,23.9699295345,12.3672932834,68.2430321324,164.719769419,151.15727603,4.9528840297,8.60960935925
 10/28  09:00:00,182.660940955,28.7102990019,25.2000084226,18.3185013274,16.4897243779,93.1370602926,145.87593507,137.931320623,7.92461444751,0.02
 10/28  10:00:00,180.782382503,28.7106833435,24.9928860511,16.6465783155,16.4897243779,93.1370602926,141.563407201,133.618792754,7.92461444751,0.02
 10/28  11:00:00,179.13197881,28.708965683,24.6254393189,15.3653277021,16.4897243779,93.1370602926,139.274831481,131.330217034,7.92461444751,0.02
 10/28  12:00:00,168.386707797,28.7070685184,24.2694508738,14.1295690815,16.4897243779,83.9857416113,137.27898941,129.334374963,7.92461444751,0.02
 10/28  13:00:00,167.349170473,28.7053646666,24.4524262558,12.9107507899,16.4897243779,83.9857416113,135.625586023,127.680971575,7.92461444751,0.02
 10/28  14:00:00,166.759529883,28.7043737939,24.7057765678,12.0688172823,16.4897243779,83.9857416113,142.98119317,126.445773799,7.92461444751,8.61080492357
 10/28  15:00:00,135.425408287,28.6502939918,22.9514663809,0.0,12.3672932834,70.6512738906,75.8714911572,70.8986071275,4.9528840297,0.02
 10/28  16:00:00,135.07139156,28.6502939918,22.5974468291,0.0,12.3672932834,70.6512738906,75.0712446313,70.0983606016,4.9528840297,0.02
 10/28  17:00:00,123.558744768,28.6502939918,21.1642137394,0.0949598579667,12.3672932834,58.1284167478,78.5376928896,73.5648088599,4.9528840297,0.02
 10/28  18:00:00,97.9432723207,26.1054273598,19.630252639,0.0,12.3672932834,24.9413748627,101.071073279,96.098189249,4.9528840297,0.02
 10/28  19:00:00,96.891402399,26.9537162372,17.5930794485,0.137014370502,12.3672932834,24.9413748627,107.851497154,102.878613124,4.9528840297,0.02
 10/28  20:00:00,77.774212131,26.5295717985,15.9770899378,0.194465363058,4.12243109448,16.0517297156,116.84072741,113.848996993,2.97173041782,0.02
 10/28  21:00:00,68.7177626593,20.0141609759,12.0537539984,0.0,4.12243109448,15.9888894789,96.7746961432,93.7829657254,2.97173041782,0.02
 10/28  22:00:00,64.7532420243,17.4036182399,9.85513397935,0.0,4.12243109448,15.9888894789,85.3992619192,82.4075315014,2.97173041782,0.02
 10/28  23:00:00,75.6655448054,22.3907394579,11.9637866716,1.02583971368,4.12243109448,15.9888894789,106.578226667,103.58649625,2.97173041782,0.02
 10/28  24:00:00,67.9349186712,17.8277626785,9.01419972341,0.865036694434,4.12243109448,15.9888894789,85.7254273188,82.733696901,2.97173041782,0.02
 10/29  01:00:00,75.0461267046,23.0269561158,13.9490714442,3.41830827467,2.06121554724,15.9888894789,108.580638246,105.588907828,2.97173041782,0.02
 10/29  02:00:00,69.9712003749,18.9305382191,13.8147014512,4.54488822462,2.06121554724,15.9888894789,87.4440781018,84.452347684,2.97173041782,0.02
 10/29  03:00:00,82.233319738,23.7904161054,18.3487487336,7.279103848,2.06121554724,15.9888894789,109.383205609,106.391475191,2.97173041782,0.02
 10/29  04:00:00,72.2144107976,18.9305382191,14.8221775991,5.7806224058,2.06121554724,15.9888894789,88.0384537111,85.0467232933,2.97173041782,0.02
 10/29  05:00:00,84.2315674042,23.7904161054,19.1511231944,8.47497695522,2.06121554724,15.9888894789,109.99840596,107.006675542,2.97173041782,0.02
 10/29  06:00:00,73.5125366265,18.9305382191,15.4047407193,6.49618504609,2.06121554724,15.9888894789,97.1185860347,85.5450055904,2.97173041782,8.60185002651
 10/29  07:00:00,76.5508353464,23.4511005545,19.8027968779,7.52938682705,2.06121554724,15.9888894789,109.916846651,106.925116234,2.97173041782,0.02
 10/29  08:00:00,82.3990664263,17.8277626785,16.5441211565,1.442837555,4.12243109448,41.7362269337,85.4275825292,80.4546984995,4.9528840297,0.02
 10/29  09:00:00,90.9936185279,21.7545227999,22.0946570707,0.0,4.12243109448,41.7362269337,102.321193918,97.3483098883,4.9528840297,0.02
 10/29  10:00:00,86.9914473458,18.5063937804,20.875308591,0.954812011995,4.12243109448,41.7362269337,81.7959170576,76.8230330279,4.9528840297,0.02
 10/29  11:00:00,98.3875596597,22.9421272281,27.7135165193,0.800861982469,4.12243109448,41.7362269337,100.845311237,95.8724272077,4.9528840297,0.02
 10/29  12:00:00,89.8191958576,18.4639793365,24.2880227651,0.454985515941,4.12243109448,41.7362269337,80.1815573814,75.2086733517,4.9528840297,0.02
 10/29  13:00:00,101.995723205,22.9421272281,31.6676542078,0.348705423369,4.12243109448,41.7362269337,97.596575636,92.6236916064,4.9528840297,0.02
 10/29  14:00:00,91.7598716296,18.6760515559,26.1560422954,0.287463042867,4.12243109448,41.7362269337,79.0988018323,74.1259178026,4.9528840297,0.02
 10/29  15:00:00,100.182279115,23.0269561158,29.8657472702,0.31210472303,4.12243109448,41.7362269337,99.0629047621,94.0900207324,4.9528840297,0.02
 10/29  16:00:00,71.2616402432,18.5912226681,22.6147295657,0.365958488879,4.12243109448,24.8785346261,81.382204951,76.4093209213,4.9528840297,0.02
 10/29  17:00:00,50.5533333509,13.0527136799,14.3501926872,0.0,2.06121554724,15.9888894789,65.7586093477,62.7668789299,2.97173041782,0.02
 10/29  18:00:00,78.3944999615,21.7545227999,23.8249264616,0.0,2.06121554724,15.9888894789,112.350756116,109.359025698,2.97173041782,0.02
 10/29  19:00:00,71.7697472729,18.6760515559,19.2509267948,1.1616967435,2.06121554724,15.9888894789,87.4613805104,84.4696500926,2.97173041782,0.02
 10/29  20:00:00,77.6477524818,21.7545227999,23.0781789692,0.0,2.06121554724,15.9888894789,109.573713401,106.581982983,2.97173041782,0.02
 10/29  21:00:00,72.4167685855,18.6760515559,19.2284830109,1.83116181804,2.06121554724,15.9888894789,88.3306649088,85.338934491,2.97173041782,0.02
 10/29  22:00:00,78.871102831,22.1786672385,23.2800058927,0.597378956244,2.06121554724,15.9888894789,110.475252308,107.483521891,2.97173041782,0.02
 10/29  23:00:00,69.7051830089,18.2519071172,16.8604040817,1.91179957033,2.06121554724,15.9888894789,89.1496466555,86.1579162377,2.97173041782,0.02
 10/29  24:00:00,77.2952664207,22.8572983404,18.8637299099,2.75918738015,2.06121554724,15.9888894789,111.64164868,108.649918262,2.97173041782,0.02
 10/30  01:00:00,68.6332136638,18.1670782295,13.4913204262,2.09886591543,4.12243109448,15.9888894789,89.3875110611,86.3957806433,2.97173041782,0.02
 10/30  02:00:00,73.458640728,22.1786672385,14.6858755819,1.47119182717,4.12243109448,15.9888894789,111.659755605,108.668025188,2.97173041782,0.02
 10/30  03:00:00,69.8051835074,18.5912226681,11.0894916018,4.27550483305,4.12243109448,15.9888894789,90.0267580588,87.035027641,2.97173041782,0.02
 10/30  04:00:00,105.688518866,27.9999391858,15.4149238193,5.52838887494,12.3672932834,24.9413748627,127.419643415,122.446759385,4.9528840297,0.02
 10/30  05:00:00,140.591963229,27.8263034654,17.7013626094,32.2832156304,12.3672932834,24.9413748627,195.176991492,190.204107462,4.9528840297,0.02
 10/30  06:00:00,197.673166508,28.7310623681,16.9153078297,29.0911259792,24.7345865669,70.7195625826,163.05643779,153.130669731,9.90576805939,0.02
 10/30  07:00:00,213.473527503,28.7640014998,16.1563407167,19.7235647449,37.1018798503,92.3937384068,153.174439747,134.660244205,9.90576805939,8.60842748237
 10/30  08:00:00,214.919697928,28.7751266341,16.5280572716,16.4509167149,37.1018798503,104.434947198,136.108003781,126.182235722,9.90576805939,0.02
 10/30  09:00:00,227.591012055,28.7861657654,16.9643093502,14.6662653655,37.1018798503,116.476155989,129.504682738,119.578914679,9.90576805939,0.02
 10/30  10:00:00,227.186677932,28.7948308434,16.9672807993,12.913129316,37.1018798503,116.476155989,134.081321954,115.541756349,9.90576805939,8.63379754493
 10/30  11:00:00,228.670289084,28.821960843,16.9737616564,11.1384211975,37.1018798503,116.476155989,121.46153341,111.53576535,9.90576805939,0.02
 10/30  12:00:00,219.277465398,28.8629029294,17.3080770088,9.62934833811,37.1018798503,104.434947198,127.119335898,108.583042523,9.90576805939,8.63052531571
 10/30  13:00:00,228.370799228,28.9184699955,17.5355613575,7.94280349189,37.1018798503,116.476155989,115.558697206,105.632929147,9.90576805939,0.02
 10/30  14:00:00,228.050476603,28.965191026,17.2118577515,7.16303609573,37.1018798503,116.476155989,122.108007487,103.56851575,9.90576805939,8.63372367699
 10/30  15:00:00,226.441040156,29.022571339,16.9792759853,6.40311222299,37.1018798503,116.476155989,110.752567432,100.826799372,9.90576805939,0.02
 10/30  16:00:00,226.150364213,29.0456251572,16.701520714,5.98385667482,37.1018798503,116.476155989,118.470062963,99.9367777046,9.90576805939,8.6275171993
 10/30  17:00:00,232.472029468,29.0476663154,15.8993472539,6.11546479902,37.1018798503,116.476155989,110.59782853,100.672060471,9.90576805939,0.02
 10/30  18:00:00,153.04465302,27.3778606758,11.5339899659,0.0,24.7345865669,47.5788473902,83.5973317152,78.6244476855,4.9528840297,0.02
 10/30  19:00:00,151.634893835,27.8020051145,9.99497616618,0.0242131598896,24.7345865669,47.5788473902,89.8246834477,84.851799418,4.9528840297,0.02
 10/30  20:00:00,127.462901222,26.5295717985,8.48843091963,0.100727470411,12.3672932834,38.6892022431,103.854734785,100.863004368,2.97173041782,0.02
 10/30  21:00:00,105.420979694,22.0153937243,6.59910735,0.82544078966,12.3672932834,27.0668015668,89.1249137453,86.1331833275,2.97173041782,0.02
 10/30  22:00:00,76.2700527467,17.4036182399,5.12846899791,0.0,4.12243109448,15.9888894789,79.1804632146,76.1887327968,2.97173041782,0.02
 10/30  23:00:00,95.11839029,23.7904161054,5.87820089788,5.25933010067,4.12243109448,15.9888894789,101.581724523,98.5899941048,2.97173041782,0.02
 10/30  24:00:00,85.1663787217,19.1001959945,4.18668999228,6.45843290389,4.12243109448,15.9888894789,82.6900702906,79.6983398728,2.97173041782,0.02
 10/31  01:00:00,100.642876867,23.8752449932,4.86621346705,10.3377349558,4.12243109448,15.9888894789,104.428697084,101.436966666,2.97173041782,0.02
 10/31  02:00:00,89.2600003405,19.1001959945,3.39900121619,9.90835626834,4.12243109448,15.9888894789,93.7865028462,82.2145162653,2.97173041782,8.60025616312
 10/31  03:00:00,105.408547751,23.8752449932,3.87250944302,14.5837890887,4.12243109448,15.9888894789,107.195222,104.203491582,2.97173041782,0.02
 10/31  04:00:00,126.95309286,27.8020051145,3.87061955344,10.2499375189,12.3672932834,24.9413748627,120.867681765,115.894797736,4.9528840297,0.02
