Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  05:00:00,168.308219118,28.2473378599,7.02743495819,47.4778585071,12.3672932834,24.9413748627,189.198326134,184.225442104,4.9528840297,0.02
 10/31  06:00:00,216.197435991,28.7152389888,6.79642806119,37.7553677121,24.7345865669,70.7195625826,191.902682636,181.976914577,9.90576805939,0.02
 10/31  07:00:00,233.188047126,28.7637938146,6.88627199195,27.800696895,37.1018798503,92.3937384068,174.880474166,164.954706107,9.90576805939,0.02
 10/31  08:00:00,225.604757573,28.7828906181,9.08519317927,21.6372263366,37.1018798503,104.434947198,159.138764799,149.212996739,9.90576805939,0.02
 10/31  09:00:00,228.364557838,28.8187043294,11.787005057,16.1215641484,37.1018798503,116.476155989,150.387707054,131.854451455,9.90576805939,8.62748753947
 10/31  10:00:00,226.121695374,28.9027959871,14.3339258253,12.7712299447,37.1018798503,116.476155989,125.209884267,115.284116208,9.90576805939,0.02
 10/31  11:00:00,229.612491236,29.055735064,16.3491547868,10.9388304112,37.1018798503,116.476155989,120.168911375,101.627686191,9.90576805939,8.63545712402
 10/31  12:00:00,221.689058257,29.2699539295,17.9011744225,9.03308874082,37.1018798503,104.434947198,106.822943009,96.8971749496,9.90576805939,0.02
 10/31  13:00:00,232.716984216,29.5056490155,19.1515301009,7.46097964105,37.1018798503,116.476155989,112.198432797,93.6582192385,9.90576805939,8.63444549871
 10/31  14:00:00,231.386606413,29.6268092122,19.8927407429,6.0787907356,37.1018798503,116.476155989,101.863303289,91.9375352298,9.90576805939,0.02
 10/31  15:00:00,228.332583899,29.7038808157,20.124953155,5.09738156421,37.1018798503,116.476155989,100.297442625,90.371674566,9.90576805939,0.02
 10/31  16:00:00,224.356699504,29.5736303168,19.5347767979,4.55798977469,37.1018798503,116.476155989,109.47840029,90.9450051511,9.90576805939,8.62762707994
 10/31  17:00:00,226.610654025,29.3268826046,17.5928152788,4.38661053958,37.1018798503,116.476155989,103.534344352,93.6085762925,9.90576805939,0.02
 10/31  18:00:00,147.190114838,27.2364791963,12.348486806,0.0,24.7345865669,47.5788473902,79.3844724644,74.4115884347,4.9528840297,0.02
 10/31  19:00:00,146.435774772,27.6606236349,10.9442492956,0.0,24.7345865669,47.5788473902,86.1001465701,81.1272625404,4.9528840297,0.02
 10/31  20:00:00,123.531579643,26.5295717985,9.30735070582,0.0108186137668,12.3672932834,38.6892022431,108.98917397,97.4085349746,2.97173041782,8.60890857754
 10/31  21:00:00,102.633245204,21.8174596529,7.37074155011,0.235913628694,12.3672932834,27.0668015668,87.0673519519,84.0756215341,2.97173041782,0.02
 10/31  22:00:00,74.5589305313,17.4036182399,6.30678409904,0.0,4.12243109448,15.9888894789,77.4049625256,74.4132321078,2.97173041782,0.02
 10/31  23:00:00,85.616500391,22.348325014,8.00243261842,0.56847422261,4.12243109448,15.9888894789,99.2740724425,96.2823420247,2.97173041782,0.02
 10/31  24:00:00,78.0477003127,18.8881237752,6.17567353575,2.75293861202,4.12243109448,15.9888894789,80.8682295637,77.8764991458,2.97173041782,0.02
 11/01  01:00:00,90.1059791525,23.4511005545,7.71133184648,4.71221906767,4.12243109448,15.9888894789,101.519700646,98.5279702284,2.97173041782,0.02
 11/01  02:00:00,82.8860562431,19.5243404332,5.99462037424,7.70149595707,4.12243109448,15.9888894789,82.450795395,79.4590649772,2.97173041782,0.02
 11/01  03:00:00,91.894267836,23.4511005545,7.51424250112,7.55105894641,4.12243109448,15.9888894789,103.921241227,100.92951081,2.97173041782,0.02
 11/01  04:00:00,119.002519223,28.2261495531,8.3697173637,7.88543239535,12.3672932834,24.9413748627,117.918003716,112.945119687,4.9528840297,0.02
 11/01  05:00:00,146.656737977,27.8306241228,11.5359832456,32.0852742932,12.3672932834,24.9413748627,185.978671291,181.005787262,4.9528840297,0.02
 11/01  06:00:00,203.591659676,28.7258566752,11.5942491033,30.526133678,24.7345865669,70.7195625826,172.319923147,162.394155088,9.90576805939,0.02
 11/01  07:00:00,222.802071272,28.7912697986,10.9535366521,22.3636908868,37.1018798503,92.3937384068,155.735710551,145.809942492,9.90576805939,0.02
 11/01  08:00:00,217.417883373,28.8257973668,11.7847949665,18.5095190825,37.1018798503,104.434947198,146.734446402,136.808678342,9.90576805939,0.02
 11/01  09:00:00,220.467224597,28.8949694641,15.5433849554,14.0979355724,37.1018798503,116.476155989,136.892687314,118.358505191,9.90576805939,8.62841406295
 11/01  10:00:00,217.210004633,28.995210165,19.3036655365,10.2407494236,37.1018798503,116.476155989,115.919497366,105.993729307,9.90576805939,0.02
 11/01  11:00:00,218.082314018,29.1619789205,21.4749905408,8.84459307173,37.1018798503,116.476155989,119.478065205,100.93668702,9.90576805939,8.63561012573
 11/01  12:00:00,206.521295492,29.4555990484,22.6902965904,7.12434045875,37.1018798503,104.434947198,106.636837932,96.7110698727,9.90576805939,0.02
 11/01  13:00:00,214.866414677,29.6499919779,23.1006672135,5.61060018751,37.1018798503,116.476155989,112.980492365,94.4390083604,9.90576805939,8.63571594507
 11/01  14:00:00,213.716258205,29.7994007065,23.8254006477,4.26022660809,37.1018798503,116.476155989,102.449986321,92.5242182618,9.90576805939,0.02
 11/01  15:00:00,213.221843292,29.7643851484,24.3516174014,3.27874712138,37.1018798503,116.476155989,110.659924288,92.1219123214,9.90576805939,8.63224390766
 11/01  16:00:00,214.57375266,29.6772890977,23.617546874,2.7225386691,37.1018798503,116.476155989,102.189943195,92.2641751355,9.90576805939,0.02
 11/01  17:00:00,220.42667344,29.482476168,21.6343237477,2.58262841627,37.1018798503,116.476155989,103.780383632,93.8546155722,9.90576805939,0.02
 11/01  18:00:00,142.514390332,27.3778606758,14.4780986045,0.0,24.7345865669,47.5788473902,87.6668717454,74.1067389885,4.9528840297,8.60724872728
 11/01  19:00:00,143.318663358,27.625278265,10.8388651639,0.0,24.7345865669,47.5788473902,85.9812445318,81.0083605021,4.9528840297,0.02
 11/01  20:00:00,122.286565507,26.5295717985,9.40487961457,0.0,12.3672932834,38.6892022431,100.181176033,97.1894456156,2.97173041782,0.02
 11/01  21:00:00,100.119788786,21.9447029845,9.5890923144,0.094420365183,12.3672932834,27.0668015668,86.5673807067,83.5756502889,2.97173041782,0.02
 11/01  22:00:00,72.7709249893,17.4036182399,9.0591952766,0.0,4.12243109448,15.9888894789,76.7067478937,73.7150174759,2.97173041782,0.02
 11/01  23:00:00,84.0052908785,22.4331539017,10.5263108958,0.380408426904,4.12243109448,15.9888894789,98.8717989398,95.8800685219,2.97173041782,0.02
 11/01  24:00:00,73.7293121316,17.8277626785,7.77611625893,0.399032205853,4.12243109448,15.9888894789,80.7427730311,77.7510426133,2.97173041782,0.02
 11/02  01:00:00,86.4391507503,22.8148838965,8.75726360403,1.70373564332,4.12243109448,15.9888894789,101.934864691,98.9431342732,2.97173041782,0.02
 11/02  02:00:00,81.9711462855,19.5243404332,5.93310283386,5.52045358069,4.12243109448,15.9888894789,82.1866795316,79.1949491138,2.97173041782,0.02
 11/02  03:00:00,92.6841662387,23.4511005545,7.30515373622,5.81258480673,4.12243109448,15.9888894789,103.651951557,100.660221139,2.97173041782,0.02
 11/02  04:00:00,120.328197407,28.2261495531,8.6449547003,6.43284674288,12.3672932834,24.9413748627,117.83816418,112.86528015,4.9528840297,0.02
 11/02  05:00:00,147.510591667,27.8329846194,12.4589842191,29.9176801092,12.3672932834,24.9413748627,186.012268323,181.039384293,4.9528840297,0.02
 11/02  06:00:00,204.15903158,28.7472082577,12.7104895936,27.7621660202,24.7345865669,70.7195625826,167.911824646,157.986056587,9.90576805939,0.02
 11/02  07:00:00,224.02082753,28.828442159,12.3627668017,19.959212493,37.1018798503,92.3937384068,149.610221486,139.684453427,9.90576805939,0.02
 11/02  08:00:00,219.917700023,28.8932805909,12.7601398725,15.2183673403,37.1018798503,104.434947198,148.563464784,130.031946784,9.90576805939,8.6257499401
 11/02  09:00:00,226.893497584,28.9815472575,14.2067984831,10.965557477,37.1018798503,116.476155989,127.378221313,117.452453253,9.90576805939,0.02
 11/02  10:00:00,225.839809457,29.1084671936,16.1079870404,9.04792665132,37.1018798503,116.476155989,123.335525093,104.795707359,9.90576805939,8.63404967487
 11/02  11:00:00,225.800258099,29.3384477724,17.8980666725,8.33863755523,37.1018798503,116.476155989,109.522963265,99.597195206,9.90576805939,0.02
 11/02  12:00:00,212.569990243,29.6045127729,19.4774476223,6.94927370892,37.1018798503,104.434947198,114.790984512,96.2543235964,9.90576805939,8.63089285602
 11/02  13:00:00,221.02340987,29.8426849306,20.384551219,5.69989238162,37.1018798503,116.476155989,103.537416504,93.6116484444,9.90576805939,0.02
 11/02  14:00:00,220.12313919,29.9777638962,20.8885480035,4.59828547948,37.1018798503,116.476155989,110.253665221,91.7138343099,9.90576805939,8.63406285206
 11/02  15:00:00,219.671448193,30.0700817349,21.123929997,3.80540415224,37.1018798503,116.476155989,99.8747236132,89.9489555538,9.90576805939,0.02
 11/02  16:00:00,218.80067528,29.9034174174,20.5414356443,3.32672512886,37.1018798503,116.476155989,108.982338903,90.4487824954,9.90576805939,8.62778834853
 11/02  17:00:00,223.021109891,29.5917108282,18.2885511515,3.25025788317,37.1018798503,116.476155989,103.091613248,93.1658451888,9.90576805939,0.02
 11/02  18:00:00,144.791334217,27.3778606758,13.1928206515,0.0,24.7345865669,47.5788473902,78.9102781031,73.9373940734,4.9528840297,0.02
 11/02  19:00:00,144.300900713,27.6606236349,12.0526773623,0.0,24.7345865669,47.5788473902,85.6811416783,80.7082576486,4.9528840297,0.02
 11/02  20:00:00,127.518499247,26.5295717985,12.4173565401,0.0,12.3672932834,38.6892022431,99.2281325112,96.2364020934,2.97173041782,0.02
 11/02  21:00:00,104.651693917,21.1452128123,10.7476896513,0.0963885993967,12.3672932834,27.0668015668,83.3705165234,80.3787861056,2.97173041782,0.02
 11/02  22:00:00,75.4563224272,17.4036182399,9.26512574844,0.0,4.12243109448,15.9888894789,76.3323965719,73.3406661541,2.97173041782,0.02
 11/02  23:00:00,87.4403736779,23.0269561158,11.5470097598,0.599780752677,4.12243109448,15.9888894789,98.2116954998,95.2199650819,2.97173041782,0.02
 11/02  24:00:00,75.7491901641,17.4036182399,9.09257002357,0.0,4.12243109448,15.9888894789,79.7967205592,76.8049901414,2.97173041782,0.02
 11/03  01:00:00,87.4981027016,22.8148838965,11.9597790678,0.932620149433,4.12243109448,15.9888894789,100.614830489,97.6231000715,2.97173041782,0.02
 11/03  02:00:00,75.7606481714,18.0398348979,9.79347952859,0.761973261432,4.12243109448,15.9888894789,81.927464305,78.9357338872,2.97173041782,0.02
 11/03  03:00:00,87.0051902204,23.281442779,12.73581001,2.94000027123,4.12243109448,15.9888894789,110.984908219,99.4113162798,2.97173041782,8.60186152118
 11/03  04:00:00,103.574559625,27.2364791963,14.9962931369,1.402960589,12.3672932834,24.9413748627,116.313233923,111.340349894,4.9528840297,0.02
 11/03  05:00:00,131.89721767,28.2971320024,18.5881162757,27.7701721342,12.3672932834,24.9413748627,183.679638981,178.706754951,4.9528840297,0.02
 11/03  06:00:00,181.703343322,28.7745899599,19.0845887866,19.981117399,24.7345865669,70.7195625826,149.668327118,139.742559059,9.90576805939,0.02
 11/03  07:00:00,204.6637761,28.9570153372,22.7984748414,13.2112219565,37.1018798503,92.3937384068,130.376313929,120.45054587,9.90576805939,0.02
 11/03  08:00:00,210.707725572,29.0345219735,28.3396194669,10.9897930623,37.1018798503,104.434947198,124.187423387,114.261655327,9.90576805939,0.02
 11/03  09:00:00,222.56183558,29.0816965786,28.8405168462,9.47352034222,37.1018798503,116.476155989,129.197754372,110.664144594,9.90576805939,8.6278417191
 11/03  10:00:00,225.602834851,29.1212354958,26.8947491877,8.31457375428,37.1018798503,116.476155989,117.340005505,107.414237445,9.90576805939,0.02
 11/03  11:00:00,225.26903592,29.1540203064,25.3139621454,7.31244437087,37.1018798503,116.476155989,123.744214057,105.20255629,9.90576805939,8.63588970698
 11/03  12:00:00,204.685220771,29.2000404016,26.6891401061,6.24890455714,37.1018798503,104.434947198,113.86704385,103.94127579,9.90576805939,0.02
 11/03  13:00:00,219.066090771,29.226020412,30.2196031362,5.23413763165,37.1018798503,116.476155989,121.068660223,102.528273161,9.90576805939,8.63461900304
 11/03  14:00:00,218.11217111,29.2642734415,30.2892084263,4.17263850596,37.1018798503,116.476155989,110.629238058,100.703469998,9.90576805939,0.02
 11/03  15:00:00,220.638207543,29.3011166665,33.4831587093,3.46803434656,37.1018798503,116.476155989,116.55586252,99.2763753873,9.90576805939,7.37371907362
 11/03  16:00:00,220.738324704,29.3363270636,33.8999438131,3.11679634994,37.1018798503,116.476155989,109.390740941,98.2077914304,9.90576805939,1.27718145085
 11/03  17:00:00,228.032843041,29.3583035356,36.666734159,2.92537527007,37.1018798503,116.476155989,107.71866255,97.7928944909,9.90576805939,0.02
 11/03  18:00:00,144.989966162,27.3778606758,30.3988310453,0.0,24.7345865669,47.5788473902,80.5941098116,75.6212257819,4.9528840297,0.02
 11/03  19:00:00,143.219551039,27.8020051145,28.2042659975,0.0,24.7345865669,47.5788473902,85.9576663711,80.9847823414,4.9528840297,0.02
 11/03  20:00:00,120.521777065,26.5295717985,28.0358659332,0.0,12.3672932834,38.6892022431,107.772813559,96.1920800113,2.97173041782,8.60900312962
 11/03  21:00:00,85.5770824494,15.1104990202,16.5082250621,0.0,12.3672932834,27.0668015668,61.5594232243,58.5676928065,2.97173041782,0.02
 11/03  22:00:00,76.0077136638,19.1439800639,22.0678544365,0.0,4.12243109448,15.9888894789,86.788819703,83.7970892852,2.97173041782,0.02
 11/03  23:00:00,60.6852228776,12.4999562842,13.6305487874,0.0,4.12243109448,15.9888894789,52.2469488219,49.2552184041,2.97173041782,0.02
 11/03  24:00:00,74.0690792735,18.4858713712,20.8141244616,0.0,4.12243109448,15.9888894789,88.6068694885,85.6151390707,2.97173041782,0.02
 11/04  01:00:00,65.265047072,15.6413643812,14.9197456954,0.0420363078433,4.12243109448,15.9888894789,69.0981880123,66.1064575945,2.97173041782,0.02
 11/04  02:00:00,80.3089891417,22.9421272281,22.2494232289,0.241172352213,4.12243109448,15.9888894789,100.457271945,97.465541527,2.97173041782,0.02
 11/04  03:00:00,72.7072677952,17.7429337908,20.1804487733,0.0415974147221,4.12243109448,15.9888894789,81.0473000116,78.0555695938,2.97173041782,0.02
 11/04  04:00:00,92.9333118527,26.9537162372,30.5535672494,0.352943248703,4.12243109448,16.0517297156,119.508348729,116.516618311,2.97173041782,0.02
 11/04  05:00:00,94.8286589358,27.3778606758,31.7166942619,0.661018862884,4.12243109448,16.0517297156,120.225439854,117.233709436,2.97173041782,0.02
 11/04  06:00:00,125.009428575,28.6502939918,35.8139741813,1.91800039302,4.12243109448,39.6058045677,101.024278304,98.0325478866,2.97173041782,0.02
 11/04  07:00:00,179.668265189,28.6891694833,37.9460498628,25.1120194979,12.3672932834,65.3531420225,157.671375213,152.698491184,4.9528840297,0.02
 11/04  08:00:00,169.082667866,28.6774412053,39.0529772543,19.9369830968,12.3672932834,68.2430321324,154.176958749,149.204074719,4.9528840297,0.02
 11/04  09:00:00,193.771352542,28.7030393092,42.2621694426,12.3739765769,16.4897243779,93.1370602926,142.071234701,134.126620253,7.92461444751,0.02
 11/04  10:00:00,193.443129715,28.7202447255,45.4273584736,8.86324648674,16.4897243779,93.1370602926,143.869773951,127.33110289,7.92461444751,8.61405661332
 11/04  11:00:00,196.143307454,28.7472375596,49.4839236667,7.47989739952,16.4897243779,93.1370602926,131.726562261,123.781947814,7.92461444751,0.02
 11/04  12:00:00,187.815032726,28.7336979698,51.2399987463,6.56072280295,16.4897243779,83.9857416113,130.985972402,123.041357954,7.92461444751,0.02
 11/04  13:00:00,185.863618933,28.7251635882,50.0445995172,5.81323464781,16.4897243779,83.9857416113,130.462458131,122.517843684,7.92461444751,0.02
 11/04  14:00:00,183.450041619,28.7141605674,48.0129338784,5.44237081586,16.4897243779,83.9857416113,130.241106151,122.296491703,7.92461444751,0.02
 11/04  15:00:00,155.653207754,28.6502939918,43.1792273392,0.0,12.3672932834,70.6512738906,71.704860697,66.7319766673,4.9528840297,0.02
 11/04  16:00:00,154.82802838,28.6502939918,42.3540600193,0.0,12.3672932834,70.6512738906,80.0910732153,66.5271555786,4.9528840297,8.61103360697
 11/04  17:00:00,146.398991142,28.6502939918,41.7502517264,0.0,12.3672932834,58.1284167478,75.2615687221,70.2886846924,4.9528840297,0.02
 11/04  18:00:00,110.539295633,26.1054273598,32.2262759255,0.0,12.3672932834,24.9413748627,97.6006085414,92.6277245117,4.9528840297,0.02
 11/04  19:00:00,112.721578901,26.7416440178,33.7723425326,0.0,12.3672932834,24.9413748627,103.777670533,98.8047865031,4.9528840297,0.02
 11/04  20:00:00,94.2415316529,26.5295717985,32.6388748327,0.0,4.12243109448,16.0517297156,112.577541379,109.585810961,2.97173041782,0.02
 11/04  21:00:00,58.8092344183,10.8772613999,13.3906530601,0.0,4.12243109448,15.9888894789,56.6379015626,53.6461711448,2.97173041782,0.02
 11/04  22:00:00,69.7264076944,15.6632564159,19.3744549261,0.0,4.12243109448,15.9888894789,79.2718433969,76.2801129791,2.97173041782,0.02
 11/04  23:00:00,69.1038408482,15.4402381792,18.9883041488,0.0,4.12243109448,15.9888894789,77.9144787328,74.922748315,2.97173041782,0.02
 11/04  24:00:00,65.5692146786,13.9010025572,17.0599028399,0.0,4.12243109448,15.9888894789,63.7409709682,60.7492405504,2.97173041782,0.02
 11/05  01:00:00,62.5645900896,14.1404398199,15.8435618091,0.0,2.06121554724,15.9888894789,73.2304840044,70.2387535865,2.97173041782,0.02
 11/05  02:00:00,78.8967552884,22.8148838965,23.2299422733,0.036878207706,2.06121554724,15.9888894789,107.751868125,104.760137708,2.97173041782,0.02
 11/05  03:00:00,68.0169790136,17.7217265689,17.5965596903,0.0176203348955,2.06121554724,15.9888894789,85.6244836325,82.6327532147,2.97173041782,0.02
 11/05  04:00:00,77.1072681121,22.6028116772,21.4938470746,0.195558378461,2.06121554724,15.9888894789,108.025725323,105.033994905,2.97173041782,0.02
 11/05  05:00:00,68.5294418488,18.2519071172,17.2973925481,0.299069687372,2.06121554724,15.9888894789,86.9890313164,83.9973008986,2.97173041782,0.02
 11/05  06:00:00,74.4134718874,22.1786672385,19.1821831917,0.237570393376,2.06121554724,15.9888894789,108.41069162,105.418961203,2.97173041782,0.02
 11/05  07:00:00,60.4953015667,18.3579432269,13.1407705474,0.693463726103,2.06121554724,15.9888894789,87.8756612788,84.883930861,2.97173041782,0.02
 11/05  08:00:00,86.8643998427,23.4228242586,15.117903292,1.09821347811,4.12243109448,41.7362269337,105.985771673,101.012887644,4.9528840297,0.02
 11/05  09:00:00,80.1126393295,19.1001959945,11.0322465667,1.7931732512,4.12243109448,41.7362269337,84.496512703,79.5236286733,4.9528840297,0.02
 11/05  10:00:00,85.7318492033,23.0269561158,12.9506212765,1.44300148261,4.12243109448,41.7362269337,104.706152438,99.7332684084,4.9528840297,0.02
 11/05  11:00:00,80.8182834803,18.8457093313,11.1556706408,1.33773244328,4.12243109448,41.7362269337,84.0823163388,79.1094323091,4.9528840297,0.02
 11/05  12:00:00,89.6258416989,23.4511005545,14.0928750029,1.48746634981,4.12243109448,41.7362269337,103.846474982,98.8735909528,4.9528840297,0.02
 11/05  13:00:00,85.2543099663,18.6760515559,11.6036341057,1.04892247366,4.12243109448,41.7362269337,82.803580319,77.8306962893,4.9528840297,0.02
 11/05  14:00:00,97.4687937872,23.0269561158,14.2055217766,0.996881255972,4.12243109448,41.7362269337,102.354545429,97.3816613998,4.9528840297,0.02
 11/05  15:00:00,90.8408088598,19.1850248823,11.364373351,1.66097459226,4.12243109448,41.7362269337,91.0441364996,77.4893931116,4.9528840297,8.6018593583
 11/05  16:00:00,86.9056658674,23.4511005545,14.0562482317,2.32084951593,4.12243109448,24.8785346261,103.445751802,98.4728677725,4.9528840297,0.02
 11/05  17:00:00,69.3302301837,17.4036182399,11.0116657637,0.0,2.06121554724,15.9888894789,87.2721685996,84.2804381818,2.97173041782,0.02
 11/05  18:00:00,88.5229882614,22.7724694526,12.3363386075,2.84368126985,2.06121554724,15.9888894789,110.527436144,107.535705726,2.97173041782,0.02
 11/05  19:00:00,79.1858098771,18.6760515559,9.55544949334,4.63934313563,2.06121554724,15.9888894789,89.5321899948,86.540459577,2.97173041782,0.02
 11/05  20:00:00,87.8761437247,23.2390283352,11.7700468596,5.99597644837,2.06121554724,15.9888894789,112.391157921,109.399427503,2.97173041782,0.02
 11/05  21:00:00,82.0205079861,19.5243404332,8.61155715699,10.4851789174,2.06121554724,15.9888894789,90.997987978,88.0062575601,2.97173041782,0.02
 11/05  22:00:00,90.5581336536,23.4511005545,8.99688224882,9.98933990721,2.06121554724,15.9888894789,113.820432108,110.828701691,2.97173041782,0.02
 11/05  23:00:00,88.3175701975,19.5243404332,6.11545250662,13.9564457369,2.06121554724,15.9888894789,91.7864349945,88.7947045767,2.97173041782,0.02
 11/05  24:00:00,99.2283089243,23.4511005545,6.1834888222,12.7931523307,2.06121554724,15.9888894789,114.873818235,111.882087817,2.97173041782,0.02
 11/06  01:00:00,97.4273340537,19.5243404332,4.15292081429,16.3923044238,4.12243109448,15.9888894789,91.9117227326,88.9199923147,2.97173041782,0.02
 11/06  02:00:00,107.226440065,23.4511005545,4.43484190782,14.5847056883,4.12243109448,15.9888894789,114.679659803,111.687929385,2.97173041782,0.02
 11/06  03:00:00,101.274483784,19.5243404332,3.46832995166,18.7521022087,4.12243109448,15.9888894789,92.5109838348,89.519253417,2.97173041782,0.02
 11/06  04:00:00,109.739673155,23.4511005545,3.67198391518,16.6280924523,4.12243109448,15.9888894789,115.664983505,112.673253088,2.97173041782,0.02
 11/06  05:00:00,138.763303366,28.2261495531,3.84534211003,17.3579136141,12.3672932834,24.9413748627,132.176731851,127.203847821,4.9528840297,0.02
 11/06  06:00:00,170.673822185,27.8106673621,7.07393272252,46.109773718,12.3672932834,24.9413748627,201.581694285,196.608810255,4.9528840297,0.02
 11/06  07:00:00,225.483108081,28.6738376878,7.097625368,47.6258374223,24.7345865669,70.7195625826,203.879434114,193.953666055,9.90576805939,0.02
 11/06  08:00:00,233.584788402,28.7129474322,7.74928446158,32.8860881919,37.1018798503,92.3937384068,182.195968404,172.270200344,9.90576805939,0.02
 11/06  09:00:00,238.556177874,28.7245722133,8.91586509309,26.8280108566,37.1018798503,104.434947198,177.708224207,159.176343526,9.90576805939,8.62611262219
 11/06  10:00:00,247.163038276,28.7316333493,9.71125851589,23.4004489994,37.1018798503,116.476155989,160.943131439,151.017363379,9.90576805939,0.02
 11/06  11:00:00,244.478411385,28.7392893492,9.63122879674,21.3790672502,37.1018798503,116.476155989,166.443017944,147.902616882,9.90576805939,8.63463300292
 11/06  12:00:00,244.459393125,28.7516241121,9.72806718731,19.6273063398,37.1018798503,116.476155989,155.04308317,145.117315111,9.90576805939,0.02
 11/06  13:00:00,233.983318725,28.7624657709,10.294854866,18.0626646093,37.1018798503,104.434947198,158.923486611,140.386439845,9.90576805939,8.63127870735
 11/06  14:00:00,242.120803409,28.7728813903,10.5329354603,16.273578612,37.1018798503,116.476155989,146.207535476,136.281767417,9.90576805939,0.02
 11/06  15:00:00,241.86358993,28.781198047,10.5399297827,15.23818538,37.1018798503,116.476155989,152.756708965,134.216368019,9.90576805939,8.6345728865
 11/06  16:00:00,241.364390359,28.7891492334,10.8305212088,14.7103793986,37.1018798503,116.476155989,141.851750166,131.925982106,9.90576805939,0.02
 11/06  17:00:00,246.838914708,28.7982629906,10.7450474631,14.7450733818,37.1018798503,116.476155989,141.264847567,131.339079508,9.90576805939,0.02
 11/06  18:00:00,252.482287507,28.8127159164,10.1734803962,14.8876046742,37.1018798503,116.476155989,151.19154043,132.666969632,9.90576805939,8.618802739
 11/06  19:00:00,155.574824736,27.0950977167,6.54609110095,0.261648103564,24.7345865669,47.5788473902,92.6158197253,87.6429356956,4.9528840297,0.02
 11/06  20:00:00,157.354042435,27.2364791963,5.53052446905,0.641619154294,24.7345865669,47.5788473902,94.9246142734,89.9517302437,4.9528840297,0.02
 11/06  21:00:00,135.627606285,26.9537162372,4.01794851932,1.59390013499,12.3672932834,38.6892022431,108.200528467,105.208798049,2.97173041782,0.02
 11/06  22:00:00,116.60179333,23.0050640812,2.52740885467,7.38992909956,12.3672932834,27.0668015668,92.9701392518,89.978408834,2.97173041782,0.02
 11/06  23:00:00,89.9185473891,19.1001959945,2.39770307798,8.98129007916,4.12243109448,15.9888894789,82.0827234031,79.0909929853,2.97173041782,0.02
 11/06  24:00:00,105.235906208,23.8752449932,4.83397399487,13.1813491789,4.12243109448,15.9888894789,104.489632192,101.497901774,2.97173041782,0.02
 11/07  01:00:00,90.0658898644,19.1001959945,4.4026711101,11.4956144275,4.12243109448,15.9888894789,85.250256764,82.2585263462,2.97173041782,0.02
 11/07  02:00:00,104.978363289,23.8752449932,5.58661191399,15.9431820937,4.12243109448,15.9888894789,107.176311755,104.184581338,2.97173041782,0.02
 11/07  03:00:00,91.2905090421,19.1001959945,4.35317238286,13.4622143841,4.12243109448,15.9888894789,86.8875713532,83.8958409353,2.97173041782,0.02
 11/07  04:00:00,107.315179714,23.8752449932,5.28366299255,18.0855567183,4.12243109448,15.9888894789,108.885719989,105.893989572,2.97173041782,0.02
 11/07  05:00:00,126.490684804,27.8020051145,5.85901881949,12.1013386162,12.3672932834,24.9413748627,122.366369619,117.39348559,4.9528840297,0.02
 11/07  06:00:00,170.574665483,28.2381201523,9.2754003665,52.180089637,12.3672932834,24.9413748627,190.695052429,185.722168399,4.9528840297,0.02
 11/07  07:00:00,213.327173957,28.6882982309,9.39300329761,41.8542992904,24.7345865669,70.7195625826,193.91482788,175.407484502,9.90576805939,8.60157531887
 11/07  08:00:00,222.429451978,28.7300223484,9.69269475973,27.6500876664,37.1018798503,92.3937384068,164.722899456,154.797131396,9.90576805939,0.02
 11/07  09:00:00,226.305324153,28.750585045,10.5489423475,21.3184636437,37.1018798503,104.434947198,152.722631626,142.796863567,9.90576805939,0.02
 11/07  10:00:00,236.881629266,28.7778508542,12.0153200221,16.6608617374,37.1018798503,116.476155989,140.251685175,130.325917115,9.90576805939,0.02
 11/07  11:00:00,238.415674496,28.8485899971,13.035290783,14.1192202512,37.1018798503,116.476155989,138.103836113,119.563320624,9.90576805939,8.63474742938
 11/07  12:00:00,238.094747576,28.9754622097,13.9446505324,11.8897108888,37.1018798503,116.476155989,119.525279899,109.599511839,9.90576805939,0.02
 11/07  13:00:00,226.509656492,28.9143134048,14.7149064544,10.355301816,37.1018798503,104.434947198,125.838756712,107.301198881,9.90576805939,8.63178977184
 11/07  14:00:00,236.519399921,28.9021028796,15.5187999351,8.99406510147,37.1018798503,116.476155989,114.376869065,104.451101005,9.90576805939,0.02
 11/07  15:00:00,236.214428515,28.9761557584,15.6781711638,8.01981458728,37.1018798503,116.476155989,117.673363578,99.1328933513,9.90576805939,8.63470216706
 11/07  16:00:00,234.275735266,28.956946053,15.483705806,7.56467287953,37.1018798503,116.476155989,110.437191564,100.511423505,9.90576805939,0.02
 11/07  17:00:00,239.387590793,28.9557863866,14.5314686617,7.62082856492,37.1018798503,116.476155989,123.582193245,105.048118069,9.90576805939,8.62830711613
 11/07  18:00:00,246.249506132,28.9629796092,13.8431617293,7.99498283699,37.1018798503,116.476155989,119.173389704,109.247621644,9.90576805939,0.02
 11/07  19:00:00,153.731479497,27.3778606758,10.5115854529,0.0,24.7345865669,47.5788473902,84.8853188363,79.9124348066,4.9528840297,0.02
 11/07  20:00:00,152.639446105,27.3778606758,10.4776325825,0.094849068452,24.7345865669,47.5788473902,89.6913317393,84.7184477096,4.9528840297,0.02
 11/07  21:00:00,129.242339666,26.1054273598,10.3031869302,0.0,12.3672932834,38.6892022431,111.525312646,99.9445927154,2.97173041782,8.6089895123
 11/07  22:00:00,107.059201839,21.9447029845,9.20166796973,0.672730405961,12.3672932834,27.0668015668,88.3226453107,85.3309148928,2.97173041782,0.02
 11/07  23:00:00,78.1162543992,17.4036182399,8.35041557487,0.0,4.12243109448,15.9888894789,77.9787129324,74.9869825145,2.97173041782,0.02
 11/07  24:00:00,89.8397422044,22.4331539017,11.1163203827,1.26736138769,4.12243109448,15.9888894789,100.161339425,97.1696090075,2.97173041782,0.02
 11/08  01:00:00,81.4197706819,19.0153671068,8.92345122634,4.24812362847,4.12243109448,15.9888894789,81.6024402893,78.6107098715,2.97173041782,0.02
 11/08  02:00:00,93.1212917956,23.8752449932,11.2258409078,7.09760995643,4.12243109448,15.9888894789,102.659730275,99.6679998571,2.97173041782,0.02
 11/08  03:00:00,81.4977972367,19.1001959945,8.86641464676,6.80806605043,4.12243109448,15.9888894789,83.4725584777,80.4808280599,2.97173041782,0.02
 11/08  04:00:00,93.9273169064,23.8752449932,11.1967538499,9.58173372379,4.12243109448,15.9888894789,104.968827989,101.977097571,2.97173041782,0.02
 11/08  05:00:00,114.851849672,27.8020051145,13.1133184943,5.9819473979,12.3672932834,24.9413748627,117.929252757,112.956368727,4.9528840297,0.02
 11/08  06:00:00,152.106894966,28.2494921009,16.652380914,38.4467984449,12.3672932834,24.9413748627,185.025713453,180.052829423,4.9528840297,0.02
 11/08  07:00:00,197.356831027,28.7188123371,17.2791642888,28.3422598863,24.7345865669,70.7195625826,152.771446508,142.845678448,9.90576805939,0.02
 11/08  08:00:00,208.384471398,28.7778886619,19.037370964,19.3470549172,37.1018798503,92.3937384068,131.598835882,121.673067823,9.90576805939,0.02
 11/08  09:00:00,215.118464778,28.8032212594,19.7930859509,15.9560196199,37.1018798503,104.434947198,125.381356733,115.455588674,9.90576805939,0.02
 11/08  10:00:00,222.320503345,28.8396841863,19.5634069131,13.9494627112,37.1018798503,116.476155989,131.030362451,112.494791954,9.90576805939,8.62980243741
 11/08  11:00:00,215.710403452,28.8870430278,19.8889403972,12.0270182489,37.1018798503,116.476155989,120.209816148,110.284048088,9.90576805939,0.02
 11/08  12:00:00,214.154256817,28.9351431073,20.4249264269,10.4078710873,37.1018798503,116.476155989,126.500341252,107.95807913,9.90576805939,8.63649406338
 11/08  13:00:00,201.869700738,28.9693944624,21.1384166619,9.41736010339,37.1018798503,104.434947198,116.448342703,106.522574644,9.90576805939,0.02
 11/08  14:00:00,213.592387169,29.0033800963,21.7276444492,8.47504364194,37.1018798503,116.476155989,123.584060714,105.041695715,9.90576805939,8.63659693995
 11/08  15:00:00,213.391405379,29.0291326296,22.1059689606,7.87018712041,37.1018798503,116.476155989,113.922578396,103.996810337,9.90576805939,0.02
 11/08  16:00:00,213.608667973,29.0580854873,22.7754691686,7.38922581687,37.1018798503,116.476155989,121.598357789,103.05953065,9.90576805939,8.63305907919
 11/08  17:00:00,220.945127813,29.0825581207,23.3831407134,7.0466316595,37.1018798503,116.476155989,112.21576625,102.28999819,9.90576805939,0.02
 11/08  18:00:00,228.073309763,29.1024971128,23.7113592304,6.78031247442,37.1018798503,116.476155989,120.281337438,101.756619955,9.90576805939,8.61894942356
 11/08  19:00:00,135.156844604,27.2364791963,20.7070960628,0.0,24.7345865669,47.5788473902,84.4628025834,79.4899185537,4.9528840297,0.02
 11/08  20:00:00,135.123299004,27.6606236349,20.2494105018,0.0,24.7345865669,47.5788473902,89.5365281541,84.5636441244,4.9528840297,0.02
 11/08  21:00:00,112.337951121,26.5295717985,19.8456345382,0.0064159228327,12.3672932834,38.6892022431,102.443502695,99.451772277,2.97173041782,0.02
 11/08  22:00:00,88.1210997632,19.3765746924,14.5136343998,0.138549508925,12.3672932834,27.0668015668,79.5417105664,76.5499801486,2.97173041782,0.02
 11/08  23:00:00,65.2133091828,17.4036182399,13.0514776745,0.0,4.12243109448,15.9888894789,77.8953282753,74.9035978575,2.97173041782,0.02
 11/08  24:00:00,72.8028443809,21.9665950192,15.7422088403,0.0496849692217,4.12243109448,15.9888894789,99.7923951387,96.8006647209,2.97173041782,0.02
 11/09  01:00:00,66.0645068123,18.2519071172,12.06004583,0.868747775773,4.12243109448,15.9888894789,81.1322827544,78.1405523366,2.97173041782,0.02
 11/09  02:00:00,74.4082683963,22.8572983404,14.795847654,1.50297379206,4.12243109448,15.9888894789,102.387993185,99.3962627674,2.97173041782,0.02
 11/09  03:00:00,63.6038188584,17.4036182399,11.2454744512,0.0,4.12243109448,15.9888894789,82.8815208957,79.8897904778,2.97173041782,0.02
 11/09  04:00:00,73.752453257,22.7724694526,12.9990614325,1.86149386,4.12243109448,15.9888894789,103.89057754,100.898847122,2.97173041782,0.02
 11/09  05:00:00,98.2337721781,27.8585577063,14.1398016098,2.81254715862,12.3672932834,24.9413748627,117.815406416,112.842522387,4.9528840297,0.02
 11/09  06:00:00,125.355282584,27.854781367,16.9376572013,24.5037166519,12.3672932834,24.9413748627,185.25735379,180.28446976,4.9528840297,0.02
 11/09  07:00:00,182.19331551,28.7832471878,16.340441585,22.4497426916,24.7345865669,70.7195625826,154.122834714,144.197066654,9.90576805939,0.02
 11/09  08:00:00,197.234962185,28.9032238018,15.641952117,16.0828167385,37.1018798503,92.3937384068,143.984183331,125.469720823,9.90576805939,8.60869444823
 11/09  09:00:00,205.828916773,28.970262327,15.111995136,14.5404263276,37.1018798503,104.434947198,130.411172489,120.48540443,9.90576805939,0.02
 11/09  10:00:00,217.148397998,29.008398375,14.872091306,13.4942584249,37.1018798503,116.476155989,127.779547038,117.853778978,9.90576805939,0.02
 11/09  11:00:00,216.444689719,29.0397859502,14.877029451,12.3440592584,37.1018798503,116.476155989,133.340166175,114.79937311,9.90576805939,8.63502500507
 11/09  12:00:00,215.907448265,29.0822771701,14.8787335103,10.4827878863,37.1018798503,116.476155989,120.776626245,110.850858185,9.90576805939,0.02
 11/09  13:00:00,204.199393622,29.1232388934,14.87595935,8.74947371318,37.1018798503,104.434947198,125.711405587,107.174037854,9.90576805939,8.63159967418
 11/09  14:00:00,215.572009638,29.1936039926,15.8236971418,7.0491385268,37.1018798503,116.476155989,111.343130269,101.41736221,9.90576805939,0.02
 11/09  15:00:00,220.30248807,29.2029811338,17.1042628179,6.33856457844,37.1018798503,116.476155989,118.951987543,100.411325022,9.90576805939,8.63489446166
 11/09  16:00:00,223.173964917,29.2217507531,16.9340548781,5.82502494434,37.1018798503,116.476155989,109.250365213,99.3245971535,9.90576805939,0.02
 11/09  17:00:00,231.798104574,29.2134910268,15.9016210818,6.31705849764,37.1018798503,116.476155989,118.393686627,99.8594099974,9.90576805939,8.62850857031
 11/09  18:00:00,242.716326693,29.2030942307,15.139364244,6.83802444043,37.1018798503,116.476155989,110.125529107,100.199761048,9.90576805939,0.02
 11/09  19:00:00,152.441229965,27.3778606758,11.6147037025,0.0,24.7345865669,47.5788473902,83.455142553,78.4822585233,4.9528840297,0.02
 11/09  20:00:00,153.1249276,27.8020051145,10.9470000979,0.0620218418155,24.7345865669,47.5788473902,89.1477297169,84.1748456872,4.9528840297,0.02
 11/09  21:00:00,131.339741156,26.5295717985,10.3131078909,0.112039339241,12.3672932834,38.6892022431,102.291838458,99.3001080406,2.97173041782,0.02
 11/09  22:00:00,109.059495703,22.0719463161,8.45951943117,0.872186987859,12.3672932834,27.0668015668,96.702899798,85.1254302978,2.97173041782,8.60573908237
 11/09  23:00:00,80.2603243762,17.4036182399,7.05202275998,0.0,4.12243109448,15.9888894789,78.0434421154,75.0517116976,2.97173041782,0.02
 11/09  24:00:00,97.6428668606,23.3662716668,8.64815848619,3.33973921202,4.12243109448,15.9888894789,99.2720535005,96.2803230827,2.97173041782,0.02
 11/10  01:00:00,87.1016924504,19.1001959945,6.45082320425,5.11451588927,4.12243109448,15.9888894789,81.5055800256,78.5138496077,2.97173041782,0.02
 11/10  02:00:00,102.398915647,23.8752449932,7.97474496245,8.09895421329,4.12243109448,15.9888894789,102.659121401,99.6673909833,2.97173041782,0.02
 11/10  03:00:00,88.8171928427,19.1001959945,6.26936278626,7.67798457764,4.12243109448,15.9888894789,83.7483662097,80.7566357919,2.97173041782,0.02
 11/10  04:00:00,102.74227914,23.8752449932,6.87671782382,11.343439735,4.12243109448,15.9888894789,105.477103023,102.485372605,2.97173041782,0.02
 11/10  05:00:00,125.272096054,27.8020051145,6.35352328297,7.79860236212,12.3672932834,24.9413748627,119.154797715,114.181913685,4.9528840297,0.02
 11/10  06:00:00,162.704517265,28.2568897249,9.28988771104,40.9236738987,12.3672932834,24.9413748627,186.482377841,181.509493811,4.9528840297,0.02
 11/10  07:00:00,209.830187467,28.7248631746,9.04434821166,31.712939649,24.7345865669,70.7195625826,181.608668013,171.682899954,9.90576805939,0.02
 11/10  08:00:00,222.01708008,28.7981972387,9.15450133892,23.6283679119,37.1018798503,92.3937384068,163.613422039,153.687653979,9.90576805939,0.02
 11/10  09:00:00,227.880875171,28.8256801983,9.4091313756,21.0056537141,37.1018798503,104.434947198,156.147496226,146.221728167,9.90576805939,0.02
 11/10  10:00:00,236.919217734,28.8517529533,9.69880819299,19.0418882472,37.1018798503,116.476155989,159.975714667,141.439968798,9.90576805939,8.62997780963
 11/10  11:00:00,235.198264401,28.8788709968,9.9111860342,17.3583528519,37.1018798503,116.476155989,147.185852029,137.26008397,9.90576805939,0.02
 11/10  12:00:00,234.571007263,28.9259129901,9.9140387387,15.4128155862,37.1018798503,116.476155989,151.848883883,133.306352083,9.90576805939,8.63676374143
 11/10  13:00:00,223.888841285,28.964231347,10.2707680439,13.9440663901,37.1018798503,104.434947198,138.98961424,129.06384618,9.90576805939,0.02
 11/10  14:00:00,235.497551772,28.9871325745,10.5228518577,13.3396579813,37.1018798503,116.476155989,144.772210531,126.229564734,9.90576805939,8.63687773829
 11/10  15:00:00,236.647319344,29.007179883,10.5310935169,12.8487082346,37.1018798503,116.476155989,134.725685719,124.79991766,9.90576805939,0.02
 11/10  16:00:00,236.223665167,29.0233937584,10.529686365,12.5753522654,37.1018798503,116.476155989,142.198415445,123.659327809,9.90576805939,8.6333195764
 11/10  17:00:00,243.561412701,29.0290028903,10.1785434913,12.8709586961,37.1018798503,116.476155989,134.324579202,124.398811142,9.90576805939,0.02
 11/10  18:00:00,252.346999791,29.0338270144,9.93079474031,13.1396299637,37.1018798503,116.476155989,135.022058097,125.096290037,9.90576805939,0.02
 11/10  19:00:00,155.931563342,27.3778606758,6.58604112272,0.205096522769,24.7345865669,47.5788473902,97.9070340592,84.344932046,4.9528840297,8.60921798351
 11/10  20:00:00,154.051097383,27.6606236349,5.92920691617,0.68049272762,24.7345865669,47.5788473902,92.732446458,87.7595624283,4.9528840297,0.02
 11/10  21:00:00,130.449015305,26.5295717985,5.63800062113,0.667732581998,12.3672932834,38.6892022431,105.56583733,102.574106912,2.97173041782,0.02
 11/10  22:00:00,110.370968678,22.1567752038,4.81605192429,3.12665897932,12.3672932834,27.0668015668,89.9471130789,86.9553826611,2.97173041782,0.02
 11/10  23:00:00,89.7327411925,19.5243404332,4.02110490236,8.42741393677,4.12243109448,15.9888894789,79.3127154073,76.3209849894,2.97173041782,0.02
 11/10  24:00:00,101.199967285,23.4511005545,5.15764594984,8.52520201156,4.12243109448,15.9888894789,101.24971254,98.2579821218,2.97173041782,0.02
 11/11  01:00:00,92.4375047099,19.5243404332,3.74570718552,13.2587776254,2.06121554724,15.9888894789,83.1586380813,80.1669076635,2.97173041782,0.02
 11/11  02:00:00,102.67743435,23.4511005545,4.5656939911,11.909284049,2.06121554724,15.9888894789,105.433526549,102.441796131,2.97173041782,0.02
 11/11  03:00:00,96.4993103003,19.5243404332,3.12554242445,16.8170115489,2.06121554724,15.9888894789,85.6586472414,82.6669168236,2.97173041782,0.02
 11/11  04:00:00,104.94234441,23.4511005545,4.10326308024,14.2774858885,2.06121554724,15.9888894789,107.976533691,104.984803274,2.97173041782,0.02
 11/11  05:00:00,98.762723866,19.5243404332,3.27403526968,19.5078721197,2.06121554724,15.9888894789,87.5607473765,84.5690169587,2.97173041782,0.02
 11/11  06:00:00,106.661911951,23.4511005545,4.51818596855,16.115542192,2.06121554724,15.9888894789,109.995388016,107.003657598,2.97173041782,0.02
 11/11  07:00:00,98.7214711897,19.5243404332,3.64982775078,21.5445341856,2.06121554724,15.9888894789,88.8947907103,85.9030602924,2.97173041782,0.02
 11/11  08:00:00,93.0920693075,23.4511005545,4.94128866266,16.6226313176,2.06121554724,15.9888894789,110.65003695,107.658306532,2.97173041782,0.02
 11/11  09:00:00,111.002342842,19.5243404332,4.23530561167,18.2022191064,4.12243109448,41.7362269337,86.4546152391,81.4817312094,4.9528840297,0.02
 11/11  10:00:00,117.379578246,23.4511005545,5.95241341042,13.2622915557,4.12243109448,41.7362269337,104.622250499,99.6493664689,4.9528840297,0.02
 11/11  11:00:00,109.346488988,19.5243404332,5.36795841027,16.4482374696,4.12243109448,41.7362269337,84.6192915124,79.6464074827,4.9528840297,0.02
 11/11  12:00:00,116.753985759,23.4511005545,7.54211948517,12.3137495238,4.12243109448,41.7362269337,112.758466917,99.2037139907,4.9528840297,8.60186889684
 11/11  13:00:00,108.463244016,19.5243404332,6.10092524058,15.2961803504,4.12243109448,41.7362269337,84.5980301531,79.6251461234,4.9528840297,0.02
 11/11  14:00:00,116.728428482,23.4511005545,7.74239738223,12.1194372249,4.12243109448,41.7362269337,104.976293482,100.003409452,4.9528840297,0.02
 11/11  15:00:00,108.483632474,19.5243404332,6.08911761476,15.2882864514,4.12243109448,41.7362269337,85.404450158,80.4315661283,4.9528840297,0.02
 11/11  16:00:00,116.651019355,23.4511005545,7.44222160188,12.2325102268,4.12243109448,41.7362269337,105.738391728,100.765507698,4.9528840297,0.02
 11/11  17:00:00,99.4465559113,19.5243404332,5.49637033185,16.1309925113,4.12243109448,24.8785346261,86.2008472673,81.2279632376,4.9528840297,0.02
 11/11  18:00:00,105.97361548,23.4511005545,5.9293361512,15.5403009521,2.06121554724,15.9888894789,110.624472818,107.6327424,2.97173041782,0.02
 11/11  19:00:00,100.716605773,19.5243404332,3.52650467593,21.629633504,2.06121554724,15.9888894789,91.0730301481,88.0812997303,2.97173041782,0.02
 11/11  20:00:00,108.527669218,23.4511005545,3.29150897365,18.5613580977,2.06121554724,15.9888894789,114.416642322,111.424911905,2.97173041782,0.02
 11/11  21:00:00,103.5633732,19.5243404332,2.47369782769,25.3640218496,2.06121554724,15.9888894789,92.885592916,89.8938624982,2.97173041782,0.02
 11/11  22:00:00,110.487354163,23.4511005545,2.58446730511,21.2141345269,2.06121554724,15.9888894789,116.306847028,113.31511661,2.97173041782,0.02
 11/11  23:00:00,107.700624451,19.5243404332,1.52400607207,28.5519108262,2.06121554724,15.9888894789,94.1031622389,91.1114318211,2.97173041782,0.02
 11/11  24:00:00,114.252235462,23.4511005545,1.71459532633,23.5503382112,2.06121554724,15.9888894789,117.674350725,114.682620307,2.97173041782,0.02
 11/12  01:00:00,111.111067919,19.5243404332,0.965280856192,31.2776920957,2.06121554724,15.9888894789,95.1069025455,92.1151721277,2.97173041782,0.02
 11/12  02:00:00,116.574680041,23.4511005545,1.01853139172,25.4045088472,2.06121554724,15.9888894789,118.774490143,115.782759726,2.97173041782,0.02
 11/12  03:00:00,113.202247084,19.5243404332,0.774235464817,33.2057970289,2.06121554724,15.9888894789,95.8297835443,92.8380531264,2.97173041782,0.02
 11/12  04:00:00,117.81709011,23.4511005545,0.770836085465,26.8607119832,2.06121554724,15.9888894789,119.687216751,116.695486333,2.97173041782,0.02
 11/12  05:00:00,114.802232502,19.5243404332,0.611310842585,34.9830446533,2.06121554724,15.9888894789,96.5286853565,93.5369549387,2.97173041782,0.02
 11/12  06:00:00,118.997796253,23.4511005545,1.27994062834,28.0323806176,2.06121554724,15.9888894789,120.366093104,117.374362686,2.97173041782,0.02
 11/12  07:00:00,113.447985048,19.5243404332,1.16127053737,36.1100318849,2.06121554724,15.9888894789,96.9613011221,93.9695707042,2.97173041782,0.02
 11/12  08:00:00,104.700341715,23.4511005545,1.4997057264,27.8976744378,2.06121554724,15.9888894789,120.158741919,117.167011502,2.97173041782,0.02
 11/12  09:00:00,123.549898566,19.5243404332,2.4029005271,31.0382214181,4.12243109448,41.7362269337,93.861327554,88.8884435243,4.9528840297,0.02
 11/12  10:00:00,123.13960683,23.4511005545,5.3976395184,22.1740940393,4.12243109448,41.7362269337,112.978406265,108.005522236,4.9528840297,0.02
 11/12  11:00:00,115.08211555,19.5243404332,5.50749941197,25.8138522905,4.12243109448,41.7362269337,90.5401327995,85.5672487698,4.9528840297,0.02
 11/12  12:00:00,119.060787185,23.4511005545,8.69098070853,18.1599905144,4.12243109448,41.7362269337,109.612908818,104.640024788,4.9528840297,0.02
 11/12  13:00:00,111.413466315,19.5243404332,7.93122906497,19.2603287899,4.12243109448,41.7362269337,86.63309701,81.6602129803,4.9528840297,0.02
 11/12  14:00:00,119.021962178,23.4511005545,10.7166500372,15.1037732327,4.12243109448,41.7362269337,107.340734911,102.367850881,4.9528840297,0.02
 11/12  15:00:00,110.406538198,19.5243404332,8.66436213369,18.5741865164,4.12243109448,41.7362269337,87.9457144101,82.9728303804,4.9528840297,0.02
 11/12  16:00:00,116.302088217,23.4511005545,10.6362272457,14.8516966114,4.12243109448,41.7362269337,117.594364438,104.041365707,4.9528840297,8.60011470135
 11/12  17:00:00,99.2826148086,19.5243404332,8.25445904584,18.9407273902,4.12243109448,24.8785346261,88.900047113,83.9271630833,4.9528840297,0.02
 11/12  18:00:00,104.688854321,23.4511005545,10.1263719147,17.9745247693,2.06121554724,15.9888894789,113.178873698,110.18714328,2.97173041782,0.02
 11/12  19:00:00,99.1796632105,19.5243404332,7.86599817983,23.7494424443,2.06121554724,15.9888894789,92.8758057161,89.8840752983,2.97173041782,0.02
 11/12  20:00:00,104.544879958,23.4511005545,9.88563405443,19.4813556585,2.06121554724,15.9888894789,115.878276923,112.886546505,2.97173041782,0.02
 11/12  21:00:00,100.224318843,19.5243404332,7.85815529092,25.2629520774,2.06121554724,15.9888894789,93.6328682596,90.6411378418,2.97173041782,0.02
 11/12  22:00:00,104.749014541,23.4511005545,9.87743899064,20.418683851,2.06121554724,15.9888894789,116.551933968,113.56020355,2.97173041782,0.02
 11/12  23:00:00,100.219075264,19.5243404332,7.85775356787,26.2253524007,2.06121554724,15.9888894789,94.1535124742,91.1617820564,2.97173041782,0.02
 11/12  24:00:00,103.720632727,23.4511005545,10.1095424169,21.0411635477,2.06121554724,15.9888894789,117.095146932,114.103416514,2.97173041782,0.02
 11/13  01:00:00,100.156333039,19.5243404332,8.19917958415,25.8310816199,4.12243109448,15.9888894789,93.7515610664,90.7598306485,2.97173041782,0.02
 11/13  02:00:00,103.968020642,23.4511005545,10.067878119,20.5749279584,4.12243109448,15.9888894789,116.159222292,113.167491874,2.97173041782,0.02
 11/13  03:00:00,100.051146301,19.5243404332,7.85976018118,26.1110156407,4.12243109448,15.9888894789,93.6833252443,90.6915948265,2.97173041782,0.02
 11/13  04:00:00,103.132042335,23.4511005545,9.88073579935,20.8487846875,4.12243109448,15.9888894789,116.374536736,113.382806318,2.97173041782,0.02
 11/13  05:00:00,128.816117897,28.2261495531,11.9544147559,21.2081189078,12.3672932834,24.9413748627,133.065043809,128.09215978,4.9528840297,0.02
 11/13  06:00:00,166.864800526,27.8020051145,15.6733262582,55.9496570523,12.3672932834,24.9413748627,202.561153762,197.588269733,4.9528840297,0.02
 11/13  07:00:00,221.634603705,28.6502939918,16.2464562309,56.3466290848,24.7345865669,70.7195625826,174.310561593,164.384793533,9.90576805939,0.02
 11/13  08:00:00,222.473018486,28.6506065198,16.760143516,39.1599503215,37.1018798503,92.3937384068,151.158117915,141.232349855,9.90576805939,0.02
 11/13  09:00:00,225.845615746,28.6523927194,17.5622855604,32.3419420537,37.1018798503,104.434947198,149.446557648,130.91400245,9.90576805939,8.6267871386
 11/13  10:00:00,232.377962755,28.6558410383,19.2278680891,27.0747163755,37.1018798503,116.476155989,133.493510085,123.567742025,9.90576805939,0.02
 11/13  11:00:00,226.209855346,28.6616556483,20.3816756222,22.5431689562,37.1018798503,116.476155989,138.200038979,119.660364471,9.90576805939,8.63390644915
 11/13  12:00:00,222.828037408,28.6665723189,20.8998315855,18.8753127955,37.1018798503,116.476155989,126.244359198,116.318591138,9.90576805939,0.02
 11/13  13:00:00,208.508443962,28.6708045159,21.4069570166,16.0171004785,37.1018798503,104.434947198,132.188543774,113.650668278,9.90576805939,8.6321074374
 11/13  14:00:00,218.833275516,28.6782602325,21.89821585,13.8704771291,37.1018798503,116.476155989,120.753226503,110.827458443,9.90576805939,0.02
