Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/13  15:00:00,217.984860011,28.6880559972,22.7025946284,12.2080437565,37.1018798503,116.476155989,127.350131613,108.808929616,9.90576805939,8.63543393756
 11/13  16:00:00,216.804344477,28.6979232796,22.8002133386,10.9203210064,37.1018798503,116.476155989,117.055334506,107.129566447,9.90576805939,0.02
 11/13  17:00:00,225.388209759,28.7174960716,22.573335806,10.3153662523,37.1018798503,116.476155989,116.190617793,106.264849733,9.90576805939,0.02
 11/13  18:00:00,229.077550155,28.7368691398,21.991587233,9.8699696819,37.1018798503,116.476155989,124.163939459,105.638838272,9.90576805939,8.61933312694
 11/13  19:00:00,135.804137458,26.1054273598,18.2647822636,0.0,24.7345865669,47.5788473902,87.394060069,82.4211760393,4.9528840297,0.02
 11/13  20:00:00,137.52183441,26.9537162372,17.9780125628,0.0,24.7345865669,47.5788473902,92.0805697978,87.1076857682,4.9528840297,0.02
 11/13  21:00:00,115.630275622,26.5295717985,17.8473451717,0.00862108603475,12.3672932834,38.6892022431,105.08826659,102.096536172,2.97173041782,0.02
 11/13  22:00:00,91.0197237328,19.1439800639,13.2699987522,0.0,12.3672932834,27.0668015668,85.2407432462,82.2490128284,2.97173041782,0.02
 11/13  23:00:00,66.766061899,17.4036182399,11.4065478238,0.0,4.12243109448,15.9888894789,79.6547946227,76.6630642049,2.97173041782,0.02
 11/13  24:00:00,74.1780396953,21.7545227999,14.4300787334,0.0,4.12243109448,15.9888894789,101.695576843,98.7038464249,2.97173041782,0.02
 11/14  01:00:00,65.2514062858,17.4036182399,11.4097909754,0.0,4.12243109448,15.9888894789,82.8434151612,79.8516847433,2.97173041782,0.02
 11/14  02:00:00,72.7896217004,21.7545227999,14.5295487832,0.0,4.12243109448,15.9888894789,103.748138939,100.756408521,2.97173041782,0.02
 11/14  03:00:00,64.0665088115,17.4036182399,11.3967828322,0.0,4.12243109448,15.9888894789,83.3181319624,80.3264015446,2.97173041782,0.02
 11/14  04:00:00,75.4569051908,22.9421272281,14.3151999681,2.23052744825,4.12243109448,15.9888894789,105.876257466,102.884527048,2.97173041782,0.02
 11/14  05:00:00,98.8752901581,27.7737288186,16.586638871,2.30732841137,12.3672932834,24.9413748627,127.47382425,113.919085029,4.9528840297,8.60185519128
 11/14  06:00:00,126.422610992,27.8246627508,19.8744875652,26.5158667066,12.3672932834,24.9413748627,187.20220333,182.2293193,4.9528840297,0.02
 11/14  07:00:00,179.784426666,28.7340002819,20.1069484663,22.472164274,24.7345865669,70.7195625826,152.454728122,142.528960063,9.90576805939,0.02
 11/14  08:00:00,194.570417374,28.7815770191,20.1100983944,15.3300945738,37.1018798503,92.3937384068,132.528858059,122.60309,9.90576805939,0.02
 11/14  09:00:00,204.50545489,28.8142158696,20.1108000931,13.2366103049,37.1018798503,104.434947198,126.610252101,116.684484041,9.90576805939,0.02
 11/14  10:00:00,215.366551985,28.8452992117,20.709052718,11.4266807179,37.1018798503,116.476155989,131.918106974,113.381989599,9.90576805939,8.63034931634
 11/14  11:00:00,214.193325068,28.8874466372,21.1316245179,9.78814538261,37.1018798503,116.476155989,120.52720782,110.601439761,9.90576805939,0.02
 11/14  12:00:00,212.382600623,28.9293841047,20.2492606012,8.81756903624,37.1018798503,116.476155989,127.22441301,108.681372657,9.90576805939,8.63727229438
 11/14  13:00:00,198.747818956,28.9692803099,19.6839348205,7.75008276562,37.1018798503,104.434947198,117.094826726,107.169058667,9.90576805939,0.02
 11/14  14:00:00,209.999470401,29.0167346643,20.1667478033,6.42678872171,37.1018798503,116.476155989,123.538540498,104.995493667,9.90576805939,8.63727877161
 11/14  15:00:00,212.188996807,29.0750908193,20.9003617418,5.03017588754,37.1018798503,116.476155989,111.184066716,101.258298657,9.90576805939,0.02
 11/14  16:00:00,216.990721934,29.102889882,20.5396634202,4.54055224161,37.1018798503,116.476155989,117.505834691,98.9662749734,9.90576805939,8.63379165866
 11/14  17:00:00,227.819357872,29.0993723321,19.5360561309,4.74699967383,37.1018798503,116.476155989,109.646481939,99.7207138791,9.90576805939,0.02
 11/14  18:00:00,232.743848907,29.1005508372,19.1117633223,5.15910368012,37.1018798503,116.476155989,110.191958887,100.266190827,9.90576805939,0.02
 11/14  19:00:00,143.160080782,27.2364791963,16.0228885395,0.0,24.7345865669,47.5788473902,83.1692202084,78.1963361787,4.9528840297,0.02
 11/14  20:00:00,144.070501211,27.6606236349,14.7182507924,0.0,24.7345865669,47.5788473902,97.4374103877,83.8752420584,4.9528840297,8.60928429963
 11/14  21:00:00,124.269872956,26.5295717985,13.624433273,0.0191797382669,12.3672932834,38.6892022431,102.209806952,99.2180765337,2.97173041782,0.02
 11/14  22:00:00,101.735732181,21.0745220725,10.6287217142,0.306592260701,12.3672932834,27.0668015668,85.5789207463,82.5871903285,2.97173041782,0.02
 11/14  23:00:00,75.3578739395,17.4036182399,7.0877804942,0.0,4.12243109448,15.9888894789,77.8868568966,74.8951264788,2.97173041782,0.02
 11/14  24:00:00,89.2742949437,22.8148838965,6.80810889909,1.87017419631,4.12243109448,15.9888894789,100.357545962,97.3658155441,2.97173041782,0.02
 11/15  01:00:00,79.1798600609,18.5063937804,4.92323066791,2.72204606499,4.12243109448,15.9888894789,81.6604759946,78.6687455768,2.97173041782,0.02
 11/15  02:00:00,95.9693275812,23.8752449932,5.56513924532,7.40711166852,4.12243109448,15.9888894789,103.558973275,100.567242857,2.97173041782,0.02
 11/15  03:00:00,85.8904730207,19.1001959945,3.80972057047,7.66569747195,4.12243109448,15.9888894789,84.4952515858,81.5035211679,2.97173041782,0.02
 11/15  04:00:00,101.410917268,23.8752449932,4.62897647533,11.674586092,4.12243109448,15.9888894789,106.513881503,103.522151085,2.97173041782,0.02
 11/15  05:00:00,123.73716722,27.8020051145,4.63380360415,8.24127950343,12.3672932834,24.9413748627,120.2158542,115.24297017,4.9528840297,0.02
 11/15  06:00:00,163.631722868,28.2514770485,7.57521824108,43.65998286,12.3672932834,24.9413748627,187.98835698,183.01547295,4.9528840297,0.02
 11/15  07:00:00,212.320734792,28.7207701151,7.33077956526,34.2636320735,24.7345865669,70.7195625826,188.870729297,178.944961237,9.90576805939,0.02
 11/15  08:00:00,219.200156647,28.7740122814,7.73370628034,24.4438582523,37.1018798503,92.3937384068,170.000046895,160.074278836,9.90576805939,0.02
 11/15  09:00:00,219.918148589,28.8013319295,10.827776299,18.7324081847,37.1018798503,104.434947198,159.728221606,141.195494238,9.90576805939,8.62695930838
 11/15  10:00:00,225.699785932,28.8736348927,14.9473177971,14.0280229577,37.1018798503,116.476155989,128.164834807,118.239066747,9.90576805939,0.02
 11/15  11:00:00,226.40365577,28.9491213335,17.1057859943,11.3813560247,37.1018798503,116.476155989,124.006894273,105.465428722,9.90576805939,8.63569749206
 11/15  12:00:00,228.130659738,29.0944827439,18.1346838799,9.64136353825,37.1018798503,116.476155989,110.632668949,100.70690089,9.90576805939,0.02
 11/15  13:00:00,215.475783018,29.2606367275,18.558371537,8.20095507771,37.1018798503,104.434947198,116.305551659,97.7673839732,9.90576805939,8.63239962654
 11/15  14:00:00,224.510743282,29.3753402548,18.5556640367,6.9310130941,37.1018798503,116.476155989,105.840756809,95.9149887495,9.90576805939,0.02
 11/15  15:00:00,224.376928175,29.3572128409,18.2309442029,5.89439289901,37.1018798503,116.476155989,113.643450126,95.1020483353,9.90576805939,8.63563373158
 11/15  16:00:00,223.36712249,29.249666376,17.1284476042,5.47112799829,37.1018798503,116.476155989,105.638394651,95.7126265911,9.90576805939,0.02
 11/15  17:00:00,232.348198163,29.1227190052,15.2934404798,5.75408313768,37.1018798503,116.476155989,117.113885551,98.5790446766,9.90576805939,8.62907281508
 11/15  18:00:00,237.917732588,29.1060115995,13.4289486424,6.26332010071,37.1018798503,116.476155989,115.49460737,105.568839311,9.90576805939,0.02
 11/15  19:00:00,148.852606804,27.3778606758,9.39571897376,0.0,24.7345865669,47.5788473902,84.022980568,79.0500965383,4.9528840297,0.02
 11/15  20:00:00,151.689077761,27.6606236349,9.02674582235,0.0619452251262,24.7345865669,47.5788473902,89.0158656596,84.0429816299,4.9528840297,0.02
 11/15  21:00:00,130.933089311,26.5295717985,9.24924191615,0.119798305928,12.3672932834,38.6892022431,102.239247928,99.24751751,2.97173041782,0.02
 11/15  22:00:00,107.460970032,22.1567752038,7.72873059181,0.861935216301,12.3672932834,27.0668015668,88.0519195285,85.0601891107,2.97173041782,0.02
 11/15  23:00:00,77.5585401285,17.4036182399,6.30270128126,0.0,4.12243109448,15.9888894789,78.2077818776,75.2160514598,2.97173041782,0.02
 11/15  24:00:00,95.523681068,23.62075833,8.00118523343,4.03129133742,4.12243109448,15.9888894789,99.5686252712,96.5768948534,2.97173041782,0.02
 11/16  01:00:00,86.3354292558,19.1001959945,6.28067698311,5.25898582758,4.12243109448,15.9888894789,81.3670096687,78.3752792509,2.97173041782,0.02
 11/16  02:00:00,102.140536066,23.8752449932,7.67890741251,8.31600729414,4.12243109448,15.9888894789,111.158348931,99.5847409682,2.97173041782,8.601877545
 11/16  03:00:00,89.5300694422,19.1001959945,5.86482513519,8.02819176332,4.12243109448,15.9888894789,83.7171859413,80.7254555235,2.97173041782,0.02
 11/16  04:00:00,104.806366496,23.8752449932,7.70116564679,11.4692230733,4.12243109448,15.9888894789,105.11474499,102.123014572,2.97173041782,0.02
 11/16  05:00:00,125.709151453,27.8020051145,8.55782098922,7.65708618784,12.3672932834,24.9413748627,118.521734069,113.54885004,4.9528840297,0.02
 11/16  06:00:00,162.11559762,28.2476113449,11.4962680324,41.7749712046,12.3672932834,24.9413748627,186.179535396,181.206651366,4.9528840297,0.02
 11/16  07:00:00,209.006393956,28.7158335254,11.2491689171,32.0686102048,24.7345865669,70.7195625826,174.442373112,164.516605052,9.90576805939,0.02
 11/16  08:00:00,216.702735826,28.7764870743,11.3583694562,22.5448586628,37.1018798503,92.3937384068,155.263601718,145.337833659,9.90576805939,0.02
 11/16  09:00:00,222.756933117,28.798569924,12.9022587411,18.9931280554,37.1018798503,104.434947198,143.193917098,133.268149039,9.90576805939,0.02
 11/16  10:00:00,229.785950366,28.8548804529,15.0615600883,15.1679725525,37.1018798503,116.476155989,137.93859693,119.40219885,9.90576805939,8.63063002111
 11/16  11:00:00,224.848607193,28.9505164961,16.8598101004,11.5809252336,37.1018798503,116.476155989,116.431369192,106.505601133,9.90576805939,0.02
 11/16  12:00:00,222.755025885,29.1130826215,18.1284182606,9.89070243674,37.1018798503,116.476155989,119.467152988,100.923855725,9.90576805939,8.63752920336
 11/16  13:00:00,210.072360343,29.3186823207,19.1467194023,8.52741856754,37.1018798503,104.434947198,107.708994155,97.7832260956,9.90576805939,0.02
 11/16  14:00:00,218.236147394,29.4878102101,19.8845984334,7.14536292556,37.1018798503,116.476155989,114.040263571,95.496860537,9.90576805939,8.63763497467
 11/16  15:00:00,217.707323186,29.5202473654,19.7904132536,5.97665765311,37.1018798503,116.476155989,103.939704146,94.0139360863,9.90576805939,0.02
 11/16  16:00:00,216.283674148,29.3950182812,19.2970683387,5.45083558582,37.1018798503,116.476155989,113.208638428,94.6688839813,9.90576805939,8.63398638691
 11/16  17:00:00,223.508378671,29.1842183335,17.5884249183,5.53274698593,37.1018798503,116.476155989,107.319846993,97.3940789336,9.90576805939,0.02
 11/16  18:00:00,229.600078168,29.1381765615,16.1586592893,5.8483884949,37.1018798503,116.476155989,108.838440048,98.9126719886,9.90576805939,0.02
 11/16  19:00:00,140.975562011,27.2364791963,11.7823014305,0.0,24.7345865669,47.5788473902,91.3163467751,77.7540816406,4.9528840297,8.60938110482
 11/16  20:00:00,142.954819067,27.6606236349,10.3725980504,0.0412117103904,24.7345865669,47.5788473902,88.7583054888,83.7854214591,4.9528840297,0.02
 11/16  21:00:00,123.613494188,26.5295717985,10.0520879272,0.0890291171746,12.3672932834,38.6892022431,102.109225707,99.1174952894,2.97173041782,0.02
 11/16  22:00:00,102.898073551,21.9022885406,8.16749222762,0.534157969829,12.3672932834,27.0668015668,88.0381843269,85.0464539091,2.97173041782,0.02
 11/16  23:00:00,74.5790720029,17.4036182399,6.63758777,0.0,4.12243109448,15.9888894789,78.1788600272,75.1871296094,2.97173041782,0.02
 11/16  24:00:00,89.7474045758,23.2390283352,7.90177949806,2.76487439034,4.12243109448,15.9888894789,99.8190486935,96.8273182757,2.97173041782,0.02
 11/17  01:00:00,82.9018511579,19.5243404332,6.01505260441,6.27590020366,4.12243109448,15.9888894789,80.9176739,77.9259434822,2.97173041782,0.02
 11/17  02:00:00,92.5330234765,23.4511005545,7.86810155818,6.32437557513,4.12243109448,15.9888894789,102.276910645,99.2851802269,2.97173041782,0.02
 11/17  03:00:00,86.0072887801,19.5243404332,6.16708297268,9.6840294749,4.12243109448,15.9888894789,83.192680982,80.2009505642,2.97173041782,0.02
 11/17  04:00:00,95.2185855298,23.4511005545,7.52881066542,9.10891683888,4.12243109448,15.9888894789,104.751822828,101.76009241,2.97173041782,0.02
 11/17  05:00:00,120.752981697,28.2261495531,8.28601938862,9.50920014119,12.3672932834,24.9413748627,118.901290726,113.928406696,4.9528840297,0.02
 11/17  06:00:00,147.543159692,27.8243527594,11.8283412591,33.8697768384,12.3672932834,24.9413748627,186.982681118,182.009797089,4.9528840297,0.02
 11/17  07:00:00,201.7694114,28.7168972504,12.738337067,32.4216250397,24.7345865669,70.7195625826,169.894753466,159.968985406,9.90576805939,0.02
 11/17  08:00:00,207.107552051,28.7819528359,13.90171594,22.8630373987,37.1018798503,92.3937384068,146.724303079,136.79853502,9.90576805939,0.02
 11/17  09:00:00,210.278983474,28.8096136082,15.8915402693,19.2064396045,37.1018798503,104.434947198,141.547858896,123.016078436,9.90576805939,8.62601240014
 11/17  10:00:00,217.85161964,28.8652205673,18.4804154883,16.1204895973,37.1018798503,116.476155989,123.800922192,113.875154133,9.90576805939,0.02
 11/17  11:00:00,217.232898184,28.9419328652,21.7433754794,12.1614244675,37.1018798503,116.476155989,127.145236127,108.603439202,9.90576805939,8.63602886552
 11/17  12:00:00,218.30739565,28.9642452905,24.5006141096,10.4561706117,37.1018798503,116.476155989,116.344482564,106.418714505,9.90576805939,0.02
 11/17  13:00:00,208.009011118,29.0022916274,27.8589856899,8.80316336487,37.1018798503,104.434947198,123.393657508,104.855224703,9.90576805939,8.63266474591
 11/17  14:00:00,221.379720451,29.0450392151,30.5231894505,7.42512384428,37.1018798503,116.476155989,112.770782824,102.845014765,9.90576805939,0.02
 11/17  15:00:00,230.797072893,29.0893810568,41.3474634942,5.97407363781,37.1018798503,116.476155989,119.472560011,100.930900563,9.90576805939,8.63589138892
 11/17  16:00:00,237.522783932,29.1401639003,49.1767314701,4.81995116877,37.1018798503,116.476155989,108.96434729,99.0385792303,9.90576805939,0.02
 11/17  17:00:00,245.393665053,29.1760088438,48.2519285675,4.18371664609,37.1018798503,116.476155989,116.746800256,98.2117376706,9.90576805939,8.62929452566
 11/17  18:00:00,250.41683743,29.2098681994,49.1639409743,3.56390412713,37.1018798503,116.476155989,107.441231037,97.5154629778,9.90576805939,0.02
 11/17  19:00:00,154.314641977,27.2364791963,39.8648768793,0.0,24.7345865669,47.5788473902,80.0497976892,75.0769136595,4.9528840297,0.02
 11/17  20:00:00,153.318166261,27.6959690048,38.4089058477,0.0,24.7345865669,47.5788473902,85.0601040876,80.0872200579,4.9528840297,0.02
 11/17  21:00:00,124.678316135,26.5295717985,32.1923855607,0.0,12.3672932834,38.6892022431,98.4759018804,95.4841714626,2.97173041782,0.02
 11/17  22:00:00,87.7845655486,14.9832556886,18.8429340702,0.0,12.3672932834,27.0668015668,71.4894068599,59.9133007824,2.97173041782,8.60437565972
 11/17  23:00:00,76.590014765,19.1439800639,22.650154113,0.0,4.12243109448,15.9888894789,87.045286583,84.0535561652,2.97173041782,0.02
 11/17  24:00:00,61.2618488456,12.1825327679,14.4978011884,0.0,4.12243109448,15.9888894789,58.9950481715,56.0033177537,2.97173041782,0.02
 11/18  01:00:00,77.262496035,19.4048509883,23.0885602064,0.0,4.12243109448,15.9888894789,88.335854514,85.3441240962,2.97173041782,0.02
 11/18  02:00:00,58.5759650847,10.7814864949,13.2590170978,0.00753803825611,4.12243109448,15.9888894789,50.9685106177,47.9767801999,2.97173041782,0.02
 11/18  03:00:00,77.200864457,19.1220880292,23.2813928842,0.0282987772037,4.12243109448,15.9888894789,87.881053577,84.8893231592,2.97173041782,0.02
 11/18  04:00:00,65.140415858,14.8772195789,15.5322608934,0.0958291702618,4.12243109448,15.9888894789,66.5175271649,63.525796747,2.97173041782,0.02
 11/18  05:00:00,88.7575493562,26.5295717985,27.0378140821,0.117077171432,4.12243109448,16.0517297156,119.01193288,116.020202463,2.97173041782,0.02
 11/18  06:00:00,88.7484553362,26.9537162372,26.4115696921,0.310083115352,4.12243109448,16.0517297156,120.142349242,117.150618824,2.97173041782,0.02
 11/18  07:00:00,114.250306492,28.6502939918,25.2268866344,1.74596472908,4.12243109448,39.6058045677,101.302484226,98.3107538079,2.97173041782,0.02
 11/18  08:00:00,159.303467535,28.6930641814,26.5856403015,25.5004022725,12.3672932834,65.3531420225,157.638841517,152.665957487,4.9528840297,0.02
 11/18  09:00:00,157.614595502,28.6786600056,26.8071226646,20.7135281271,12.3672932834,68.2430321324,154.130853728,149.157969698,4.9528840297,0.02
 11/18  10:00:00,181.506643675,28.7024066434,26.7943793389,15.5776693707,16.4897243779,93.1370602926,144.374567991,136.429953544,7.92461444751,0.02
 11/18  11:00:00,177.276964537,28.7036918318,25.8489390325,12.2920223006,16.4897243779,93.1370602926,146.860666811,130.321354771,7.92461444751,8.61469759286
 11/18  12:00:00,179.494715128,28.7038763917,25.3312667115,11.488311831,16.4897243779,93.1370602926,136.110138357,128.165523909,7.92461444751,0.02
 11/18  13:00:00,173.151529652,28.7097436196,24.6497023663,9.62785615584,16.4897243779,83.9857416113,132.839801704,124.895187256,7.92461444751,0.02
 11/18  14:00:00,172.467386857,28.7029813472,23.6204677955,10.2801295011,16.4897243779,83.9857416113,132.846140569,124.901526122,7.92461444751,0.02
 11/18  15:00:00,172.404810855,28.701765244,22.7870053039,10.8613763844,16.4897243779,83.9857416113,133.064485047,125.119870599,7.92461444751,0.02
 11/18  16:00:00,141.777263821,28.6502939918,19.280457034,0.0,12.3672932834,70.6512738906,75.7069326281,70.7340485984,4.9528840297,0.02
 11/18  17:00:00,149.493679927,28.6502939918,18.4884976902,0.0437614724491,12.3672932834,70.6512738906,84.4921179949,70.9277180925,4.9528840297,8.61151587274
 11/18  18:00:00,141.166965384,28.6502939918,17.9626028656,0.419615222749,12.3672932834,58.1284167478,79.6489961281,74.6761120984,4.9528840297,0.02
 11/18  19:00:00,103.68946408,26.1054273598,17.3102999502,0.0,12.3672932834,24.9413748627,101.681463936,96.7085799059,4.9528840297,0.02
 11/18  20:00:00,105.447998266,26.7416440178,16.773493355,0.0895547706451,12.3672932834,24.9413748627,107.967248386,102.994364356,4.9528840297,0.02
 11/18  21:00:00,88.7824002183,26.5295717985,14.3840672563,0.267650764239,4.12243109448,16.0517297156,116.74177852,113.750048103,2.97173041782,0.02
 11/18  22:00:00,79.1263677404,20.8843418879,10.3197750896,0.0,4.12243109448,15.9888894789,98.7548048551,95.7630744373,2.97173041782,0.02
 11/18  23:00:00,73.9776350301,17.4036182399,8.12777166663,0.0,4.12243109448,15.9888894789,84.7960664646,81.8043360468,2.97173041782,0.02
 11/18  24:00:00,91.0456148118,22.9421272281,10.1696802382,2.78348297257,4.12243109448,15.9888894789,106.511085474,103.519355056,2.97173041782,0.02
 11/19  01:00:00,81.5869483452,19.1001959945,8.09293986985,5.52298157824,2.06121554724,15.9888894789,86.2117663133,83.2200358954,2.97173041782,0.02
 11/19  02:00:00,94.9170469416,23.8752449932,9.97014023116,8.64666086631,2.06121554724,15.9888894789,108.783017315,105.791286897,2.97173041782,0.02
 11/19  03:00:00,81.2210606078,19.1001959945,7.24117412881,8.30993977218,2.06121554724,15.9888894789,88.2405101147,85.2487796969,2.97173041782,0.02
 11/19  04:00:00,93.9266383675,23.8752449932,9.133253479,11.6166212569,2.06121554724,15.9888894789,109.787876635,106.796146217,2.97173041782,0.02
 11/19  05:00:00,82.7005724034,19.1001959945,7.74949915407,10.2823830694,2.06121554724,15.9888894789,88.7330183801,85.7412879622,2.97173041782,0.02
 11/19  06:00:00,98.2550107789,23.8752449932,10.2493059377,13.5964145971,2.06121554724,15.9888894789,110.789899365,107.798168947,2.97173041782,0.02
 11/19  07:00:00,85.7518215086,19.1001959945,7.67478560895,11.9895752426,2.06121554724,15.9888894789,89.5549795482,86.5632491304,2.97173041782,0.02
 11/19  08:00:00,84.7583949386,23.8752449932,9.30043563587,15.1745943432,2.06121554724,15.9888894789,111.878085327,108.886354909,2.97173041782,0.02
 11/19  09:00:00,97.7494057195,19.1001959945,8.63072488663,9.09818659815,4.12243109448,41.7362269337,87.2086180013,82.2357339716,4.9528840297,0.02
 11/19  10:00:00,112.17920137,23.8752449932,12.2101512677,10.1864577692,4.12243109448,41.7362269337,104.515385299,99.5425012691,4.9528840297,0.02
 11/19  11:00:00,96.8844526002,19.1001959945,10.1695039234,7.4515118088,4.12243109448,41.7362269337,83.7632197853,78.7903357556,4.9528840297,0.02
 11/19  12:00:00,110.70525157,23.8752449932,13.9947626006,7.51794631168,4.12243109448,41.7362269337,100.823942039,95.8510580097,4.9528840297,0.02
 11/19  13:00:00,99.4209010041,19.1001959945,11.5286037388,6.23823363435,4.12243109448,41.7362269337,82.3342993944,77.3614153647,4.9528840297,0.02
 11/19  14:00:00,112.462501814,23.7904161054,14.5188249056,7.87249694548,4.12243109448,41.7362269337,102.817531824,97.8446477938,4.9528840297,0.02
 11/19  15:00:00,94.9369994022,18.6760515559,11.5157060987,4.61670999906,4.12243109448,41.7362269337,84.0332461165,79.0603620868,4.9528840297,0.02
 11/19  16:00:00,108.567891988,23.5359294422,14.3022970492,7.46899949793,4.12243109448,41.7362269337,113.02473348,99.4699646774,4.9528840297,8.60188477259
 11/19  17:00:00,86.1764833117,18.4215648927,11.2330438262,4.2748383978,4.12243109448,24.8785346261,85.5023120659,80.5294280362,4.9528840297,0.02
 11/19  18:00:00,100.157454158,23.8752449932,13.6710211057,12.5260050476,2.06121554724,15.9888894789,109.51848736,106.526756942,2.97173041782,0.02
 11/19  19:00:00,86.3697291433,19.1001959945,10.1005321375,11.067505239,2.06121554724,15.9888894789,90.1389311106,87.1472006927,2.97173041782,0.02
 11/19  20:00:00,104.144396222,23.8752449932,12.8115674665,14.4238895438,2.06121554724,15.9888894789,112.31188774,109.320157322,2.97173041782,0.02
 11/19  21:00:00,92.199890948,19.1001959945,10.0859432874,12.3152380649,2.06121554724,15.9888894789,90.5148346717,87.5231042539,2.97173041782,0.02
 11/19  22:00:00,109.262281605,23.8752449932,12.8015993233,15.7483090024,2.06121554724,15.9888894789,112.853670159,109.861939741,2.97173041782,0.02
 11/19  23:00:00,94.3993286418,19.1001959945,10.6633874739,13.1414433147,2.06121554724,15.9888894789,90.9340125757,87.9422821578,2.97173041782,0.02
 11/19  24:00:00,111.182767531,23.8752449932,13.5970959189,16.7096504276,2.06121554724,15.9888894789,113.217161857,110.225431439,2.97173041782,0.02
 11/20  01:00:00,91.1453255178,19.1001959945,10.2264219319,13.4718120396,4.12243109448,15.9888894789,91.0792071713,88.0874767535,2.97173041782,0.02
 11/20  02:00:00,98.7496308266,23.8752449932,12.0075572165,17.3460249954,4.12243109448,15.9888894789,113.904807148,110.91307673,2.97173041782,0.02
 11/20  03:00:00,83.7862442277,19.1001959945,9.17451301401,14.4826353961,4.12243109448,15.9888894789,92.185050864,89.1933204462,2.97173041782,0.02
 11/20  04:00:00,96.855850225,23.8752449932,11.0828380562,18.5199485402,4.12243109448,15.9888894789,114.768988823,111.777258406,2.97173041782,0.02
 11/20  05:00:00,113.478183923,27.8020051145,12.7726294239,11.459322543,12.3672932834,24.9413748627,130.741162196,125.768278167,4.9528840297,0.02
 11/20  06:00:00,163.521758031,28.2262411603,15.8588726983,57.6828803102,12.3672932834,24.9413748627,199.115390255,194.142506225,4.9528840297,0.02
 11/20  07:00:00,208.033190296,28.6507099025,15.6301338653,44.0907096137,24.7345865669,70.7195625826,173.401581087,163.475813028,9.90576805939,0.02
 11/20  08:00:00,212.41523873,28.6626664529,15.4396417175,30.8364663853,37.1018798503,92.3937384068,153.532000984,143.606232925,9.90576805939,0.02
 11/20  09:00:00,218.025273556,28.6764401069,15.4408112871,26.5647741699,37.1018798503,104.434947198,155.249580783,136.716425678,9.90576805939,8.62738704481
 11/20  10:00:00,227.083796188,28.6875798629,15.1095257237,23.3299761124,37.1018798503,116.476155989,143.436355461,133.510587401,9.90576805939,0.02
 11/20  11:00:00,226.529347326,28.6958272144,14.5999385992,20.2807968186,37.1018798503,116.476155989,149.997014378,131.455390453,9.90576805939,8.63585586569
 11/20  12:00:00,228.210263547,28.702730827,14.0763692365,18.3065200798,37.1018798503,116.476155989,140.12420917,130.198441111,9.90576805939,0.02
 11/20  13:00:00,220.215677085,28.7101709984,13.1861572885,16.754753693,37.1018798503,104.434947198,148.720552836,130.181969524,9.90576805939,8.63281525278
 11/20  14:00:00,233.280804827,28.7191430898,12.0831509837,15.5471280858,37.1018798503,116.476155989,141.376868426,131.451100366,9.90576805939,0.02
 11/20  15:00:00,236.0619888,28.7313408679,11.2810863016,14.5462050363,37.1018798503,116.476155989,150.57836765,132.036306861,9.90576805939,8.63629272962
 11/20  16:00:00,236.779435659,28.7439993192,10.3859036431,14.3293475967,37.1018798503,116.476155989,143.58321993,133.657451871,9.90576805939,0.02
 11/20  17:00:00,248.21021992,28.7627996476,8.92949466369,14.8305854602,37.1018798503,116.476155989,156.580105122,138.044793904,9.90576805939,8.62954315925
 11/20  18:00:00,255.244101991,28.7803640594,7.57600014069,15.3935954484,37.1018798503,116.476155989,152.430614472,142.504846412,9.90576805939,0.02
 11/20  19:00:00,156.433021952,26.1054273598,3.45568357382,0.0,24.7345865669,47.5788473902,93.9123216489,88.9394376192,4.9528840297,0.02
 11/20  20:00:00,159.667972673,27.5899328951,2.52446347601,0.913146617993,24.7345865669,47.5788473902,95.2637626096,90.2908785799,4.9528840297,0.02
 11/20  21:00:00,140.47176566,26.9537162372,1.92131239711,1.75524925047,12.3672932834,38.6892022431,108.149744234,105.158013816,2.97173041782,0.02
 11/20  22:00:00,122.290781204,23.0050640812,1.30290550493,7.77493607038,12.3672932834,27.0668015668,93.3136554923,90.3219250745,2.97173041782,0.02
 11/20  23:00:00,95.5050211048,19.1001959945,0.305878217613,9.68318771582,4.12243109448,15.9888894789,82.3386790763,79.3469486585,2.97173041782,0.02
 11/20  24:00:00,114.564609464,23.8752449932,0.213924318146,15.0469001274,4.12243109448,15.9888894789,106.493404543,103.501674125,2.97173041782,0.02
 11/21  01:00:00,100.269635273,19.1001959945,0.0487565767383,13.5905938593,4.12243109448,15.9888894789,89.7172226121,86.7254921943,2.97173041782,0.02
 11/21  02:00:00,119.081674476,23.8752449932,0.0140395328551,19.4942922858,4.12243109448,15.9888894789,127.535711916,115.962094002,2.97173041782,8.60188749625
 11/21  03:00:00,103.573328817,19.1001959945,0.0,16.6009510047,4.12243109448,15.9888894789,98.6551677224,95.6634373046,2.97173041782,0.02
 11/21  04:00:00,124.131803962,23.8752449932,0.0,23.119463533,4.12243109448,15.9888894789,125.028465422,122.036735005,2.97173041782,0.02
 11/21  05:00:00,145.542203172,27.8020051145,0.0,16.3172264849,12.3672932834,24.9413748627,148.268258227,143.295374197,4.9528840297,0.02
 11/21  06:00:00,191.219111018,28.235003447,0.0,61.6213198963,12.3672932834,24.9413748627,199.581402591,194.608518562,4.9528840297,0.02
 11/21  07:00:00,237.761955708,28.674098898,0.0,51.052444138,24.7345865669,70.7195625826,221.484955632,211.559187573,9.90576805939,0.02
 11/21  08:00:00,242.19983068,28.7135105815,0.0,38.7182809329,37.1018798503,92.3937384068,209.511929662,199.586161603,9.90576805939,0.02
 11/21  09:00:00,247.387162026,28.7311291865,0.0,33.5888805749,37.1018798503,104.434947198,204.739153517,194.813385458,9.90576805939,0.02
 11/21  10:00:00,256.910439751,28.745624155,0.0,31.0990341529,37.1018798503,116.476155989,207.213787455,188.676863574,9.90576805939,8.63115582101
 11/21  11:00:00,254.585165857,28.7564224795,0.49407821085,28.9578896781,37.1018798503,116.476155989,190.266689357,180.340921298,9.90576805939,0.02
 11/21  12:00:00,252.940238604,28.7659889407,1.36790310499,26.8246088801,37.1018798503,116.476155989,193.226715996,174.68269201,9.90576805939,8.63825592691
 11/21  13:00:00,241.047862037,28.7755796572,2.26154451339,25.2195545301,37.1018798503,104.434947198,179.199492014,169.273723955,9.90576805939,0.02
 11/21  14:00:00,250.697838096,28.785111981,3.01552546431,23.7300064701,37.1018798503,116.476155989,182.773788173,164.229691252,9.90576805939,8.63832886125
 11/21  15:00:00,250.28921543,28.7930473784,3.57710314663,22.6576491601,37.1018798503,116.476155989,170.443033062,160.517265002,9.90576805939,0.02
 11/21  16:00:00,249.528497927,28.800350392,4.17862409793,21.9089976375,37.1018798503,116.476155989,175.600385314,157.059972182,9.90576805939,8.63464507289
 11/21  17:00:00,258.753837459,28.806870388,4.72049992321,21.5284748308,37.1018798503,116.476155989,164.073014659,154.1472466,9.90576805939,0.02
 11/21  18:00:00,264.272984067,28.8127231077,4.92747656839,21.2843710135,37.1018798503,116.476155989,170.95468196,152.42908603,9.90576805939,8.61982787014
 11/21  19:00:00,161.143616653,27.2364791963,1.29674235653,1.480799074,24.7345865669,47.5788473902,96.0257773361,91.0528933064,4.9528840297,0.02
 11/21  20:00:00,162.105343403,27.3778606758,0.715183645293,2.6535800086,24.7345865669,47.5788473902,96.6133378016,91.6404537719,4.9528840297,0.02
 11/21  21:00:00,149.17941032,28.1201134435,0.632281475852,9.47586367895,12.3672932834,38.6892022431,108.951160394,105.959429976,2.97173041782,0.02
 11/21  22:00:00,123.298969916,22.5809196425,0.866770164214,10.0576930313,12.3672932834,27.0668015668,93.2435273768,90.2517969589,2.97173041782,0.02
 11/21  23:00:00,101.945901252,19.5243404332,0.854840293191,16.3778246868,4.12243109448,15.9888894789,81.9526864723,78.9609560545,2.97173041782,0.02
 11/21  24:00:00,111.350634695,23.4511005545,0.849281030819,14.5906093334,4.12243109448,15.9888894789,104.731156096,101.739425678,2.97173041782,0.02
 11/22  01:00:00,104.493401452,19.5243404332,0.182534580111,20.4427091685,4.12243109448,15.9888894789,85.0068060076,82.0150755898,2.97173041782,0.02
 11/22  02:00:00,113.020811047,23.4511005545,0.317889845665,16.9711514425,4.12243109448,15.9888894789,107.29275104,104.301020622,2.97173041782,0.02
 11/22  03:00:00,107.410542778,19.5243404332,0.147000551991,23.0799557255,4.12243109448,15.9888894789,86.9231082907,83.9313778729,2.97173041782,0.02
 11/22  04:00:00,114.861202922,23.4511005545,0.273832808487,19.0035497718,4.12243109448,15.9888894789,109.450018827,106.458288409,2.97173041782,0.02
 11/22  05:00:00,145.841592446,28.2261495531,0.0,21.5920233704,12.3672932834,24.9413748627,124.310962641,119.338078611,4.9528840297,0.02
 11/22  06:00:00,178.165525851,27.8076518898,3.54108162409,50.8526167836,12.3672932834,24.9413748627,193.313338752,188.340454722,4.9528840297,0.02
 11/22  07:00:00,237.458346845,28.6908795797,3.43900245176,52.8317417103,24.7345865669,70.7195625826,207.112869871,197.187101811,9.90576805939,0.02
 11/22  08:00:00,241.421748121,28.7323464947,3.90109054776,37.2446697018,37.1018798503,92.3937384068,197.57852342,179.063715638,9.90576805939,8.60903972292
 11/22  09:00:00,240.946982001,28.753952652,5.05541667238,28.4277280523,37.1018798503,104.434947198,174.68047461,164.754706551,9.90576805939,0.02
 11/22  10:00:00,248.423496965,28.7668754988,6.45266880111,22.8362765466,37.1018798503,116.476155989,162.403046441,152.477278381,9.90576805939,0.02
 11/22  11:00:00,245.969246539,28.7973210014,8.11374839455,19.4760227517,37.1018798503,116.476155989,159.310969124,140.768552562,9.90576805939,8.63664850274
 11/22  12:00:00,245.173492874,28.8644748685,10.1203073295,16.5756459827,37.1018798503,116.476155989,138.100049777,128.174281717,9.90576805939,0.02
 11/22  13:00:00,234.738870245,29.0087390195,11.4002664697,14.4992822071,37.1018798503,104.434947198,134.908685533,116.369467845,9.90576805939,8.6334496283
 11/22  14:00:00,246.701364929,29.0821575713,11.9440735482,12.7451011684,37.1018798503,116.476155989,120.066058409,110.14029035,9.90576805939,0.02
 11/22  15:00:00,248.87221341,29.0515884718,12.5155226113,11.0195136427,37.1018798503,116.476155989,125.452522101,106.910201867,9.90576805939,8.6365521753
 11/22  16:00:00,245.089823911,28.9460823704,12.4157328841,10.1737212489,37.1018798503,116.476155989,128.37205126,109.831577418,9.90576805939,8.63470578319
 11/22  17:00:00,252.131376536,28.9023047697,11.2169785328,10.2302338371,37.1018798503,116.476155989,127.719419295,117.793651236,9.90576805939,0.02
 11/22  18:00:00,256.605515337,28.8993347353,9.89890470254,10.760775238,37.1018798503,116.476155989,134.288935396,124.363167337,9.90576805939,0.02
 11/22  19:00:00,161.792548278,27.2364791963,6.77303807821,0.137235992243,24.7345865669,47.5788473902,87.4427039217,82.469819892,4.9528840297,0.02
 11/22  20:00:00,160.498063943,27.3778606758,6.8460737655,0.459101666624,24.7345865669,47.5788473902,99.2024838604,85.6400448885,4.9528840297,8.60955494217
 11/22  21:00:00,136.885360749,26.1054273598,6.76465523994,0.0,12.3672932834,38.6892022431,103.752216345,100.760485927,2.97173041782,0.02
 11/22  22:00:00,113.475713924,21.9447029845,4.95489910367,1.90383934479,12.3672932834,27.0668015668,89.1815980056,86.1898675877,2.97173041782,0.02
 11/22  23:00:00,91.6270391135,19.5243404332,3.41235700498,7.54806448597,4.12243109448,15.9888894789,78.805162954,75.8134325362,2.97173041782,0.02
 11/22  24:00:00,103.127599562,23.4511005545,3.642419716,8.40925848973,4.12243109448,15.9888894789,101.007371033,98.0156406151,2.97173041782,0.02
 11/23  01:00:00,93.8600246069,19.5243404332,2.24933871784,13.420972492,2.06121554724,15.9888894789,83.1438768186,80.1521464008,2.97173041782,0.02
 11/23  02:00:00,103.769863634,23.4511005545,2.9640036839,12.1487565582,2.06121554724,15.9888894789,105.389116755,102.397386338,2.97173041782,0.02
 11/23  03:00:00,97.3359885237,19.5243404332,1.98669710773,17.3584920998,2.06121554724,15.9888894789,85.7036967969,82.7119663791,2.97173041782,0.02
 11/23  04:00:00,106.342113758,23.4511005545,2.44498034947,14.8556336683,2.06121554724,15.9888894789,108.159117332,105.167386914,2.97173041782,0.02
 11/23  05:00:00,100.683657012,19.5243404332,1.80145282314,20.6307673283,2.06121554724,15.9888894789,87.7073441289,84.7156137111,2.97173041782,0.02
 11/23  06:00:00,108.937445284,23.4511005545,2.10538208116,17.3530225648,2.06121554724,15.9888894789,110.269068297,107.277337879,2.97173041782,0.02
 11/23  07:00:00,103.020440877,19.5243404332,2.60451250731,23.360252115,2.06121554724,15.9888894789,89.1569103994,86.1651799816,2.97173041782,0.02
 11/23  08:00:00,96.7989541045,23.4511005545,5.2171165476,18.6158376964,2.06121554724,15.9888894789,111.418526591,108.426796173,2.97173041782,0.02
 11/23  09:00:00,113.547569436,19.5243404332,5.02790791998,20.8654520976,4.12243109448,41.7362269337,87.3443789074,82.3714948777,4.9528840297,0.02
 11/23  10:00:00,119.88046877,23.4511005545,8.7102275045,14.0811577454,4.12243109448,41.7362269337,104.448229243,99.475345213,4.9528840297,0.02
 11/23  11:00:00,111.885122834,19.5243404332,8.79841716462,15.1951132001,4.12243109448,41.7362269337,82.4732610961,77.5003770664,4.9528840297,0.02
 11/23  12:00:00,122.951822911,23.4511005545,13.4587693387,10.3837374663,4.12243109448,41.7362269337,100.176946804,95.2040627744,4.9528840297,0.02
 11/23  13:00:00,112.04790646,19.5243404332,11.7611312299,11.3679940584,4.12243109448,41.7362269337,80.7116848919,75.7388008622,4.9528840297,0.02
 11/23  14:00:00,118.455881326,23.4511005545,14.2767131005,9.08446362241,4.12243109448,41.7362269337,100.921537566,95.948653536,4.9528840297,0.02
 11/23  15:00:00,104.358869812,19.5243404332,10.4739927264,11.3948523119,4.12243109448,41.7362269337,83.1243502882,78.1514662585,4.9528840297,0.02
 11/23  16:00:00,113.449095436,23.4511005545,12.3091328999,9.61029267221,4.12243109448,41.7362269337,103.634206625,98.6613225955,4.9528840297,0.02
 11/23  17:00:00,99.9374206922,19.5243404332,9.22277114911,12.6415594724,4.12243109448,24.8785346261,84.7519733888,79.7790893591,4.9528840297,0.02
 11/23  18:00:00,101.271727455,23.4511005545,11.4010229343,12.7206828456,2.06121554724,15.9888894789,108.766117352,105.774386935,2.97173041782,0.02
 11/23  19:00:00,92.5169388531,19.5243404332,8.83825032111,17.2240128765,2.06121554724,15.9888894789,98.2445239231,86.670905096,2.97173041782,8.60188840932
 11/23  20:00:00,98.8551707049,23.4511005545,10.9495779438,14.426315663,2.06121554724,15.9888894789,112.419809964,109.428079546,2.97173041782,0.02
 11/23  21:00:00,95.6078700855,19.5243404332,10.9776845544,18.1905007708,2.06121554724,15.9888894789,90.3468455062,87.3551150884,2.97173041782,0.02
 11/23  22:00:00,105.377487853,23.4511005545,15.9646090848,14.4296762365,2.06121554724,15.9888894789,111.95691375,108.965183332,2.97173041782,0.02
 11/23  23:00:00,95.9786418216,19.5243404332,12.5559424947,18.4940883091,2.06121554724,15.9888894789,90.424354093,87.4326236752,2.97173041782,0.02
 11/23  24:00:00,101.446118555,23.4511005545,16.0007937337,14.7722419461,2.06121554724,15.9888894789,112.643596594,109.651866176,2.97173041782,0.02
 11/24  01:00:00,97.1410403371,19.5243404332,13.0679118092,17.632318503,4.12243109448,15.9888894789,89.9295789698,86.937848552,2.97173041782,0.02
 11/24  02:00:00,106.016686402,23.4511005545,16.6425334053,13.8473976325,4.12243109448,15.9888894789,111.261322097,108.269591679,2.97173041782,0.02
 11/24  03:00:00,97.2804385349,19.5243404332,13.2365346255,17.2358718431,4.12243109448,15.9888894789,89.6770989237,86.6853685059,2.97173041782,0.02
 11/24  04:00:00,103.64432675,23.4511005545,16.945901457,13.665565015,4.12243109448,15.9888894789,111.501292795,108.509562378,2.97173041782,0.02
 11/24  05:00:00,132.423900631,28.2261495531,20.3051618592,12.3564225533,12.3672932834,24.9413748627,126.542650658,121.569766628,4.9528840297,0.02
 11/24  06:00:00,166.968319127,27.8020051145,23.5447925354,45.2336788781,12.3672932834,24.9413748627,194.803286974,189.830402944,4.9528840297,0.02
 11/24  07:00:00,219.597287827,28.6506066212,22.7590884154,42.4690452348,24.7345865669,70.7195625826,160.151318862,150.225550803,9.90576805939,0.02
 11/24  08:00:00,225.427687241,28.6601659945,22.1174151374,27.7096278507,37.1018798503,92.3937384068,139.163168178,129.237400119,9.90576805939,0.02
 11/24  09:00:00,217.991456975,28.671541768,21.7977564972,22.5595686207,37.1018798503,104.434947198,133.160002432,123.234234373,9.90576805939,0.02
 11/24  10:00:00,224.1191995,28.6826324327,22.2939483425,18.7571101613,37.1018798503,116.476155989,138.089292187,119.552028139,9.90576805939,8.63149598824
 11/24  11:00:00,221.974969056,28.6910383214,23.0579762014,15.8397458519,37.1018798503,116.476155989,126.013187328,116.087419269,9.90576805939,0.02
 11/24  12:00:00,220.110744128,28.6984186669,23.2033315168,13.8226079022,37.1018798503,116.476155989,131.780204607,113.235741062,9.90576805939,8.63869548489
 11/24  13:00:00,205.688177203,28.7068162943,22.5844802698,12.052258882,37.1018798503,104.434947198,129.366970554,110.827900511,9.90576805939,8.63330198334
 11/24  14:00:00,215.432258796,28.7151418773,21.8305481788,10.5001868555,37.1018798503,116.476155989,118.37841396,108.452645901,9.90576805939,0.02
 11/24  15:00:00,213.92016548,28.7273238508,21.3181211376,9.48850268762,37.1018798503,116.476155989,125.562121509,107.019587638,9.90576805939,8.63676581195
 11/24  16:00:00,213.017146567,28.7534439765,21.1254646313,8.75229733153,37.1018798503,116.476155989,115.864758092,105.938990032,9.90576805939,0.02
 11/24  17:00:00,224.191328432,28.7830714413,20.8069052752,8.47012426017,37.1018798503,116.476155989,123.854020433,105.318213026,9.90576805939,8.63003934744
 11/24  18:00:00,228.065290735,28.8070607204,20.3067222061,8.26902474164,37.1018798503,116.476155989,114.506957766,104.581189707,9.90576805939,0.02
 11/24  19:00:00,137.59071958,26.1054273598,16.6894994019,0.0,24.7345865669,47.5788473902,86.0863366252,81.1134525955,4.9528840297,0.02
 11/24  20:00:00,136.615319336,27.3778606758,15.4948741339,0.0,24.7345865669,47.5788473902,91.5360086258,86.5631245961,4.9528840297,0.02
 11/24  21:00:00,111.520008943,26.1054273598,14.3847443416,0.0,12.3672932834,38.6892022431,105.089109087,102.097378669,2.97173041782,0.02
 11/24  22:00:00,90.875533319,20.0141609759,11.2906510299,0.0,12.3672932834,27.0668015668,87.579024372,84.5872939542,2.97173041782,0.02
 11/24  23:00:00,68.1599354176,17.4036182399,9.21827972815,0.0,4.12243109448,15.9888894789,79.456362582,76.4646321642,2.97173041782,0.02
 11/24  24:00:00,79.4083675325,21.7545227999,11.2867644957,0.0,4.12243109448,15.9888894789,101.351775433,98.3600450151,2.97173041782,0.02
 11/25  01:00:00,72.8338231857,18.6760515559,8.67945455381,2.02196983952,4.12243109448,15.9888894789,82.7089893443,79.7172589265,2.97173041782,0.02
 11/25  02:00:00,78.81099948,21.7545227999,10.710881362,0.0,4.12243109448,15.9888894789,105.005065006,100.992035599,2.97173041782,1.04129898947
 11/25  03:00:00,73.9184435707,18.2519071172,8.17873521241,2.21089124258,4.12243109448,15.9888894789,91.4085375643,80.8569521911,2.97173041782,7.57985495536
 11/25  04:00:00,89.8930894845,23.4511005545,10.2617370419,5.55854417334,4.12243109448,15.9888894789,105.7312475,102.739517082,2.97173041782,0.02
 11/25  05:00:00,99.3209039748,27.8020051145,11.3326623598,6.66819967031,4.12243109448,16.0517297156,125.273985019,122.282254601,2.97173041782,0.02
 11/25  06:00:00,103.57753543,28.2261495531,11.053541971,9.63938792141,4.12243109448,16.0517297156,126.730864812,123.739134395,2.97173041782,0.02
 11/25  07:00:00,131.355943987,28.6502939918,11.0522530095,12.8953710402,4.12243109448,39.6058045677,124.750069652,121.758339234,2.97173041782,0.02
 11/25  08:00:00,192.812593738,28.6520675706,14.5738670285,50.0573961159,12.3672932834,65.3531420225,179.462485126,174.489601096,4.9528840297,0.02
 11/25  09:00:00,183.246888896,28.6517689733,15.1909120814,41.091443699,12.3672932834,68.2430321324,173.761687375,168.788803345,4.9528840297,0.02
 11/25  10:00:00,203.177961446,28.6721732529,15.4428867876,32.7917012786,16.4897243779,93.1370602926,161.255563634,153.310949187,7.92461444751,0.02
 11/25  11:00:00,201.294087929,28.6758273971,15.4539649412,30.1882964584,16.4897243779,93.1370602926,156.510201262,148.565586815,7.92461444751,0.02
 11/25  12:00:00,197.6947869,28.6765061066,14.5001545934,28.6403940752,16.4897243779,93.1370602926,165.953194092,149.41414695,7.92461444751,8.61443269511
 11/25  13:00:00,185.791843995,28.676375629,13.8038398261,27.4408681143,16.4897243779,83.9857416113,159.059052329,151.114437881,7.92461444751,0.02
 11/25  14:00:00,184.822945645,28.6760247802,13.4538985625,26.5371538997,16.4897243779,83.9857416113,158.811271705,150.866657258,7.92461444751,0.02
 11/25  15:00:00,185.442687116,28.6756386216,13.2036559208,26.2770263703,16.4897243779,83.9857416113,159.02897036,151.084355913,7.92461444751,0.02
 11/25  16:00:00,142.451834829,28.6502939918,9.5424070296,2.24493976889,12.3672932834,70.6512738906,107.047402319,102.07451829,4.9528840297,0.02
 11/25  17:00:00,158.034759887,28.6502939918,8.69237010911,5.06118590415,12.3672932834,70.6512738906,110.29611209,105.32322806,4.9528840297,0.02
 11/25  18:00:00,150.989329661,28.6502939918,8.42900896375,7.14724820403,12.3672932834,58.1284167478,123.407287441,109.848436015,4.9528840297,8.60596739602
 11/25  19:00:00,107.800332863,26.1054273598,8.63354990705,0.0,12.3672932834,24.9413748627,110.589709572,105.616825542,4.9528840297,0.02
 11/25  20:00:00,112.854242901,27.3778606758,8.85890671748,4.26262435036,12.3672932834,24.9413748627,113.517106776,108.544222747,4.9528840297,0.02
 11/25  21:00:00,103.217852837,28.2261495531,9.14410787417,10.9204695987,4.12243109448,16.0517297156,121.740791518,118.7490611,2.97173041782,0.02
 11/25  22:00:00,90.1103005718,22.5809196425,7.72387834214,10.0959227567,4.12243109448,15.9888894789,101.292228729,98.3004983112,2.97173041782,0.02
 11/25  23:00:00,86.9523482045,19.5243404332,6.9955733198,13.9031326644,4.12243109448,15.9888894789,86.9305781122,83.9388476944,2.97173041782,0.02
 11/25  24:00:00,93.2495995219,23.4511005545,9.3076808925,11.6337201418,4.12243109448,15.9888894789,108.732592842,105.740862424,2.97173041782,0.02
 11/26  01:00:00,87.6612440198,19.5243404332,6.63299246546,16.2714424542,2.06121554724,15.9888894789,88.1029870338,85.111256616,2.97173041782,0.02
 11/26  02:00:00,95.7025206515,23.4511005545,7.74133249259,13.7455310688,2.06121554724,15.9888894789,110.820751218,107.8290208,2.97173041782,0.02
 11/26  03:00:00,91.4059420518,19.5243404332,5.86388719657,18.5023585721,2.06121554724,15.9888894789,89.6109441763,86.6192137585,2.97173041782,0.02
 11/26  04:00:00,98.9653949645,23.4511005545,7.19674320117,15.3924995539,2.06121554724,15.9888894789,112.320942016,109.329211598,2.97173041782,0.02
 11/26  05:00:00,94.2905121243,19.5243404332,5.66120219948,20.6060563411,2.06121554724,15.9888894789,90.775070193,87.7833397751,2.97173041782,0.02
 11/26  06:00:00,100.944972299,23.4511005545,6.92627396664,17.0259305716,2.06121554724,15.9888894789,113.616353531,110.624623113,2.97173041782,0.02
 11/26  07:00:00,97.6903566442,19.5243404332,5.08897961042,22.6278626679,2.06121554724,15.9888894789,91.684941816,88.6932113982,2.97173041782,0.02
 11/26  08:00:00,92.0500570321,23.4511005545,6.21199476772,18.2828378883,2.06121554724,15.9888894789,114.429432076,111.437701658,2.97173041782,0.02
 11/26  09:00:00,109.248977235,19.5243404332,4.93989161692,20.1200312031,4.12243109448,41.7362269337,89.7512592987,84.778375269,4.9528840297,0.02
 11/26  10:00:00,114.868008145,23.4511005545,6.81488053913,15.1733044397,4.12243109448,41.7362269337,109.051290531,104.078406501,4.9528840297,0.02
 11/26  11:00:00,108.126914118,19.5243404332,5.49444947837,18.3261855987,4.12243109448,41.7362269337,87.6962196208,82.7233355911,4.9528840297,0.02
 11/26  12:00:00,114.715843975,23.4511005545,7.03073014797,13.9091671471,4.12243109448,41.7362269337,107.641108293,102.668224263,4.9528840297,0.02
 11/26  13:00:00,106.937002875,19.5243404332,5.67517213527,16.6816538507,4.12243109448,41.7362269337,86.883737253,81.9108532233,4.9528840297,0.02
 11/26  14:00:00,114.044341451,23.4511005545,7.49257199016,12.8669296797,4.12243109448,41.7362269337,106.982758792,102.009874763,4.9528840297,0.02
 11/26  15:00:00,106.649341441,19.5243404332,6.07348138186,16.0496294899,4.12243109448,41.7362269337,86.8851796496,81.9122956199,4.9528840297,0.02
 11/26  16:00:00,114.410397496,23.4511005545,7.69417249432,13.0868489163,4.12243109448,41.7362269337,107.656728977,102.683844947,4.9528840297,0.02
 11/26  17:00:00,102.541324182,19.5243404332,5.84459736198,17.3113944559,4.12243109448,24.8785346261,87.923970782,82.9510867523,4.9528840297,0.02
 11/26  18:00:00,103.897748155,23.4511005545,7.12888214213,16.9016344896,2.06121554724,15.9888894789,112.375246911,109.383516493,2.97173041782,0.02
 11/26  19:00:00,99.1001727741,19.5243404332,5.42129635254,22.8188824064,2.06121554724,15.9888894789,92.2341196281,89.2423892103,2.97173041782,0.02
 11/26  20:00:00,105.521748054,23.4511005545,6.64565959785,19.0106682678,2.06121554724,15.9888894789,115.44887285,112.457142432,2.97173041782,0.02
 11/26  21:00:00,101.210119739,19.5243404332,5.03985308603,25.2454488343,2.06121554724,15.9888894789,102.017304207,90.4436754731,2.97173041782,8.60189831646
 11/26  22:00:00,107.371627471,23.4511005545,6.12693542554,20.6928199472,2.06121554724,15.9888894789,116.605934608,113.61420419,2.97173041782,0.02
 11/26  23:00:00,103.682227991,19.5243404332,4.84875017708,27.0130644215,2.06121554724,15.9888894789,94.0989518147,91.1072213969,2.97173041782,0.02
 11/26  24:00:00,108.970103846,23.4511005545,6.11508681707,21.8535336124,2.06121554724,15.9888894789,117.270412046,114.278681628,2.97173041782,0.02
 11/27  01:00:00,106.433301104,19.5243404332,4.8523353573,27.3793110258,4.12243109448,15.9888894789,93.8165946426,90.8248642248,2.97173041782,0.02
