Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/27  02:00:00,111.137549013,23.4511005545,5.88250668095,21.8812880288,4.12243109448,15.9888894789,116.457043541,113.465313123,2.97173041782,0.02
 11/27  03:00:00,106.505540137,19.5243404332,4.51166397201,28.1327877075,4.12243109448,15.9888894789,93.9788885089,90.9871580911,2.97173041782,0.02
 11/27  04:00:00,111.110405005,23.4511005545,5.40651586837,22.6440969061,4.12243109448,15.9888894789,116.961643041,113.969912623,2.97173041782,0.02
 11/27  05:00:00,139.093668475,28.2261495531,5.74331901528,24.1616757298,12.3672932834,24.9413748627,133.694837266,128.721953236,4.9528840297,0.02
 11/27  06:00:00,177.269196792,27.8020051145,8.79092528468,58.458447728,12.3672932834,24.9413748627,203.890363529,198.917479499,4.9528840297,0.02
 11/27  07:00:00,238.429115711,28.6504048336,8.44295551005,60.6536359557,24.7345865669,70.7195625826,201.702773177,191.777005117,9.90576805939,0.02
 11/27  08:00:00,242.273426343,28.6537160458,7.55627810683,43.5800340141,37.1018798503,92.3937384068,185.826034533,175.900266474,9.90576805939,0.02
 11/27  09:00:00,241.343931287,28.661689816,7.45342016424,34.2260765195,37.1018798503,104.434947198,176.847622976,166.921854916,9.90576805939,0.02
 11/27  10:00:00,245.394407018,28.667981645,8.69086095953,27.6160704431,37.1018798503,116.476155989,174.303192795,155.765620744,9.90576805939,8.63180399178
 11/27  11:00:00,241.786055211,28.6742952084,9.4096018664,25.2753289272,37.1018798503,116.476155989,160.106596777,150.180828718,9.90576805939,0.02
 11/27  12:00:00,237.880663894,28.6828339028,10.0548773704,20.7217111949,37.1018798503,116.476155989,162.037355256,143.492485313,9.90576805939,8.63910188362
 11/27  13:00:00,224.324727754,28.6906956646,10.8097859532,17.3755160915,37.1018798503,104.434947198,144.96922522,135.043457161,9.90576805939,0.02
 11/27  14:00:00,231.959942156,28.7032416743,11.0079384267,15.0899643377,37.1018798503,116.476155989,148.767299703,130.222354732,9.90576805939,8.63917691073
 11/27  15:00:00,230.60602347,28.7133484328,10.7209585959,13.4098121769,37.1018798503,116.476155989,147.898466299,129.355538452,9.90576805939,8.63715978796
 11/27  16:00:00,229.878101063,28.7126313536,10.5104680957,12.7574737875,37.1018798503,116.476155989,141.482805749,131.55703769,9.90576805939,0.02
 11/27  17:00:00,242.230314857,28.7194410265,10.1592967442,13.4494611448,37.1018798503,116.476155989,152.17623877,133.640210144,9.90576805939,8.63026056621
 11/27  18:00:00,246.014118049,28.729478779,9.90773613241,14.0003042171,37.1018798503,116.476155989,144.538052083,134.612284024,9.90576805939,0.02
 11/27  19:00:00,148.23193048,26.1054273598,6.57009505342,0.0,24.7345865669,47.5788473902,91.7862709628,86.8133869331,4.9528840297,0.02
 11/27  20:00:00,150.082390158,27.3778606758,6.17224687472,0.50632320289,24.7345865669,47.5788473902,94.1844463183,89.2115622886,4.9528840297,0.02
 11/27  21:00:00,126.175169467,26.1054273598,6.10111021756,0.0,12.3672932834,38.6892022431,107.307117718,104.3153873,2.97173041782,0.02
 11/27  22:00:00,102.676441401,21.3933152143,5.18246580526,0.880582043107,12.3672932834,27.0668015668,91.4936188643,88.5018884465,2.97173041782,0.02
 11/27  23:00:00,82.6846095311,19.1001959945,4.17942892488,5.94877335875,4.12243109448,15.9888894789,80.9158030302,77.9240726124,2.97173041782,0.02
 11/27  24:00:00,98.6562859117,23.8752449932,4.90128279569,10.1547012269,4.12243109448,15.9888894789,103.508727488,100.516997071,2.97173041782,0.02
 11/28  01:00:00,87.3471376051,19.1001959945,3.64223951083,9.65974840981,4.12243109448,15.9888894789,84.4891706517,81.4974402339,2.97173041782,0.02
 11/28  02:00:00,103.14147169,23.8752449932,4.65126538881,13.7650311126,4.12243109448,15.9888894789,106.381085054,103.389354637,2.97173041782,0.02
 11/28  03:00:00,90.3662968705,19.1001959945,3.39355512092,12.0631611829,4.12243109448,15.9888894789,94.9555945775,83.3819666372,2.97173041782,8.60189752243
 11/28  04:00:00,106.66001683,23.8752449932,4.09368760622,16.7589992248,4.12243109448,15.9888894789,108.441221303,105.449490886,2.97173041782,0.02
 11/28  05:00:00,127.046662804,27.8020051145,4.07791858276,11.5080479461,12.3672932834,24.9413748627,122.248241805,117.275357775,4.9528840297,0.02
 11/28  06:00:00,172.664094829,28.2348577874,7.66494567204,53.1657440967,12.3672932834,24.9413748627,190.752483577,185.779599547,4.9528840297,0.02
 11/28  07:00:00,219.15138924,28.6731844244,8.19461469775,42.0080023744,24.7345865669,70.7195625826,189.548773235,179.623005175,9.90576805939,0.02
 11/28  08:00:00,227.085589381,28.7121235765,8.1944343322,30.4845670778,37.1018798503,92.3937384068,172.328292878,162.402524818,9.90576805939,0.02
 11/28  09:00:00,231.43912201,28.7233497323,7.54895400942,27.1686493363,37.1018798503,104.434947198,168.198048636,158.272280576,9.90576805939,0.02
 11/28  10:00:00,240.531784705,28.7349350457,8.44202100797,24.3869138287,37.1018798503,116.476155989,170.878537565,152.342107719,9.90576805939,8.63066178686
 11/28  11:00:00,235.650611181,28.7485513426,10.0478131223,21.9500680716,37.1018798503,116.476155989,152.845038425,142.919270366,9.90576805939,0.02
 11/28  12:00:00,232.487018873,28.7598932323,10.5047996503,19.9344394051,37.1018798503,116.476155989,156.739688074,138.194761567,9.90576805939,8.63915844823
 11/28  13:00:00,219.280981968,28.7694492507,10.7956151536,17.995291248,37.1018798503,104.434947198,144.728354386,134.802586327,9.90576805939,0.02
 11/28  14:00:00,227.26887889,28.7789250655,11.3578854663,16.500678282,37.1018798503,116.476155989,149.541033399,130.996044292,9.90576805939,8.63922104787
 11/28  15:00:00,226.147599405,28.7929714351,11.612178545,15.4514532206,37.1018798503,116.476155989,138.154461733,128.228693674,9.90576805939,0.02
 11/28  16:00:00,225.591789451,28.8118596288,11.6098202221,14.9205443639,37.1018798503,116.476155989,145.413332587,126.872099737,9.90576805939,8.63546479006
 11/28  17:00:00,237.415802029,28.8272274382,11.2526803744,14.8710979711,37.1018798503,116.476155989,136.975544142,127.049776082,9.90576805939,0.02
 11/28  18:00:00,240.781294881,28.8394828062,11.3539331631,14.7001847631,37.1018798503,116.476155989,144.818197518,126.292197012,9.90576805939,8.62023244645
 11/28  19:00:00,144.298616386,27.2364791963,7.91748350439,0.259522006926,24.7345865669,47.5788473902,90.7867566324,85.8138726028,4.9528840297,0.02
 11/28  20:00:00,146.610743508,27.3778606758,6.64833237034,0.880658589433,24.7345865669,47.5788473902,93.9649805498,88.9920965201,4.9528840297,0.02
 11/28  21:00:00,125.905867898,26.1054273598,5.4833825493,0.0,12.3672932834,38.6892022431,106.71502386,103.723293442,2.97173041782,0.02
 11/28  22:00:00,108.784497988,22.2981566834,4.03415203441,3.8742853129,12.3672932834,27.0668015668,90.8905293371,87.8987989193,2.97173041782,0.02
 11/28  23:00:00,88.9272523271,19.5243404332,3.20785594188,9.76512217409,4.12243109448,15.9888894789,80.263201312,77.2714708942,2.97173041782,0.02
 11/28  24:00:00,99.2337119748,23.4511005545,4.42705716495,9.67179491577,4.12243109448,15.9888894789,102.583212408,99.5914819901,2.97173041782,0.02
 11/29  01:00:00,92.2571963427,19.5243404332,3.57388390823,13.4882205113,4.12243109448,15.9888894789,83.4309044675,80.4391740497,2.97173041782,0.02
 11/29  02:00:00,101.511104849,23.4511005545,4.57976993985,12.2920443078,4.12243109448,15.9888894789,105.309274067,102.317543649,2.97173041782,0.02
 11/29  03:00:00,95.3151840631,19.5243404332,3.32367494077,16.3158012338,4.12243109448,15.9888894789,85.4438374247,82.4521070069,2.97173041782,0.02
 11/29  04:00:00,104.260153616,23.4511005545,4.02053717928,14.4877491423,4.12243109448,15.9888894789,107.48327767,104.491547252,2.97173041782,0.02
 11/29  05:00:00,131.777816086,28.2261495531,4.37486952927,15.1051650313,12.3672932834,24.9413748627,121.75800209,116.78511806,4.9528840297,0.02
 11/29  06:00:00,162.587184377,27.8153025201,7.92178494498,42.2816043075,12.3672932834,24.9413748627,190.103555397,185.130671367,4.9528840297,0.02
 11/29  07:00:00,220.669241577,28.6942287501,8.53680465609,42.5063632616,24.7345865669,70.7195625826,187.034091797,177.108323738,9.90576805939,0.02
 11/29  08:00:00,227.205797093,28.7403125071,9.14974941578,30.2406697372,37.1018798503,92.3937384068,176.142037634,157.627023508,9.90576805939,8.60924606653
 11/29  09:00:00,230.575385069,28.7611681446,9.40167340621,26.3053189428,37.1018798503,104.434947198,159.655813752,149.730045693,9.90576805939,0.02
 11/29  10:00:00,238.158766346,28.7741619313,9.69104317976,23.4583673513,37.1018798503,116.476155989,154.831867496,144.906099436,9.90576805939,0.02
 11/29  11:00:00,234.518119388,28.7853153502,10.8982833704,21.2360882942,37.1018798503,116.476155989,156.737038254,138.19501485,9.90576805939,8.63625534429
 11/29  12:00:00,231.422418568,28.7944826185,11.6141290875,19.2976450749,37.1018798503,116.476155989,151.240185639,132.695153008,9.90576805939,8.63926457174
 11/29  13:00:00,215.926453403,28.8022062699,12.5498196768,17.4669678642,37.1018798503,104.434947198,137.840050637,127.914282577,9.90576805939,0.02
 11/29  14:00:00,223.606988556,28.8126199924,13.2111851118,16.0060479075,37.1018798503,116.476155989,141.59515225,123.050102184,9.90576805939,8.63928200647
 11/29  15:00:00,223.018365694,28.8367075847,13.2181856872,15.0793653047,37.1018798503,116.476155989,131.207073891,121.281305832,9.90576805939,0.02
 11/29  16:00:00,221.555220017,28.8600998862,13.5723898472,14.3522583804,37.1018798503,116.476155989,137.359666069,118.818372344,9.90576805939,8.63552566565
 11/29  17:00:00,232.759647927,28.8816855129,14.1690461069,13.8321937348,37.1018798503,116.476155989,125.349961468,115.424193409,9.90576805939,0.02
 11/29  18:00:00,235.001176451,28.9005052258,14.4073129866,13.4116330163,37.1018798503,116.476155989,123.11224431,113.18647625,9.90576805939,0.02
 11/29  19:00:00,137.968894723,27.0950977167,11.0788087466,0.0777408771383,24.7345865669,47.5788473902,97.6225903383,84.0599494787,4.9528840297,8.60975682996
 11/29  20:00:00,139.25081941,27.5192421554,11.0013667727,0.400513920425,24.7345865669,47.5788473902,93.1855231148,88.2126390851,4.9528840297,0.02
 11/29  21:00:00,119.527079368,26.9537162372,11.1423064114,1.01389896806,12.3672932834,38.6892022431,105.66574222,102.674011802,2.97173041782,0.02
 11/29  22:00:00,94.3907103704,20.8843418879,9.60305962445,0.0,12.3672932834,27.0668015668,90.614267093,87.6225366752,2.97173041782,0.02
 11/29  23:00:00,69.8920619416,18.1105256377,8.17321273151,1.90407106325,4.12243109448,15.9888894789,80.2236578756,77.2319274578,2.97173041782,0.02
 11/29  24:00:00,83.9689416753,23.4511005545,10.5171127448,5.94943797003,4.12243109448,15.9888894789,101.402254602,98.4105241843,2.97173041782,0.02
 11/30  01:00:00,77.997264437,19.5243404332,8.39363489834,8.83339683411,4.12243109448,15.9888894789,82.1965303811,79.2047999633,2.97173041782,0.02
 11/30  02:00:00,84.6618954843,23.4511005545,10.6248097564,8.06927305309,4.12243109448,15.9888894789,103.679829381,100.688098963,2.97173041782,0.02
 11/30  03:00:00,79.6548803125,19.5243404332,8.35778926399,11.1288941854,4.12243109448,15.9888894789,83.9931019255,81.0013715077,2.97173041782,0.02
 11/30  04:00:00,86.1311999977,23.4511005545,10.5684121128,9.62615530491,4.12243109448,15.9888894789,105.535477832,102.543747414,2.97173041782,0.02
 11/30  05:00:00,110.438151414,28.2261495531,12.1993392966,9.83865460338,12.3672932834,24.9413748627,119.651621571,114.678737541,4.9528840297,0.02
 11/30  06:00:00,138.940774378,27.8125697505,15.6721102432,35.3993286351,12.3672932834,24.9413748627,187.660205149,182.68732112,4.9528840297,0.02
 11/30  07:00:00,192.920717003,28.7161938618,16.2348594325,32.5206536968,24.7345865669,70.7195625826,158.339483706,148.413715647,9.90576805939,0.02
 11/30  08:00:00,205.226207903,28.7696166129,16.1425856038,22.7484688443,37.1018798503,92.3937384068,138.246238573,128.320470514,9.90576805939,0.02
 11/30  09:00:00,208.212969039,28.7902642523,17.4495013988,19.3145654284,37.1018798503,104.434947198,137.882708692,119.348632035,9.90576805939,8.62830859814
 11/30  10:00:00,218.388805386,28.8092383599,18.7658072519,16.4282110696,37.1018798503,116.476155989,124.250619675,114.324851616,9.90576805939,0.02
 11/30  11:00:00,216.306791985,28.8346830067,19.0149996997,14.070886107,37.1018798503,116.476155989,129.875242024,111.332290217,9.90576805939,8.6371837473
 11/30  12:00:00,214.172832151,28.8814973873,19.1180886519,11.7868051139,37.1018798503,116.476155989,118.368645855,108.442877795,9.90576805939,0.02
 11/30  13:00:00,202.055136586,28.9338337516,19.3789010796,9.76120197002,37.1018798503,104.434947198,124.135899519,105.596012917,9.90576805939,8.63411854275
 11/30  14:00:00,213.515858639,28.972347419,19.2999493228,8.53802016112,37.1018798503,116.476155989,113.669613233,103.743845174,9.90576805939,0.02
 11/30  15:00:00,215.280180061,29.0013068478,19.114804486,7.71279195317,37.1018798503,116.476155989,121.012242442,102.468891707,9.90576805939,8.63758267603
 11/30  16:00:00,212.872021581,29.027158747,18.4632280153,7.13235909475,37.1018798503,116.476155989,120.046015914,101.50460893,9.90576805939,8.63563892409
 11/30  17:00:00,223.900460579,29.03654351,17.3928246748,7.54476734659,37.1018798503,116.476155989,111.728981167,101.803213107,9.90576805939,0.02
 11/30  18:00:00,229.131002367,29.0480121687,16.9629244829,7.87114805498,37.1018798503,116.476155989,111.672357258,101.746589199,9.90576805939,0.02
 11/30  19:00:00,140.085162538,27.2364791963,13.5187617558,0.0,24.7345865669,47.5788473902,84.8850997598,79.9122157301,4.9528840297,0.02
 11/30  20:00:00,140.953634927,27.6606236349,12.9350080256,0.0165197313366,24.7345865669,47.5788473902,98.8622728196,85.2996038706,4.9528840297,8.60978491925
 11/30  21:00:00,119.596525459,26.5295717985,12.5125350593,0.100844231822,12.3672932834,38.6892022431,103.237138021,100.245407603,2.97173041782,0.02
 11/30  22:00:00,98.9546244634,20.7776209655,9.4901946177,0.572527014632,12.3672932834,27.0668015668,86.7792874339,83.787557016,2.97173041782,0.02
 11/30  23:00:00,75.4500503671,17.8277626785,7.26479175682,0.598447427033,4.12243109448,15.9888894789,78.7234637769,75.7317333591,2.97173041782,0.02
 11/30  24:00:00,88.9978852419,21.7545227999,8.24162009821,0.0,4.12243109448,15.9888894789,100.626135041,97.6344046229,2.97173041782,0.02
 12/01  01:00:00,85.7619982085,19.5243404332,5.47811179904,6.24159087967,4.12243109448,15.9888894789,81.305720961,78.3139905432,2.97173041782,0.02
 12/01  02:00:00,101.156343774,23.4511005545,5.83805692084,6.83957763705,4.12243109448,15.9888894789,102.25905745,99.2673270324,2.97173041782,0.02
 12/01  03:00:00,95.5287775913,19.5243404332,3.72170276787,10.5421724556,4.12243109448,15.9888894789,83.0122476366,80.0205172187,2.97173041782,0.02
 12/01  04:00:00,107.050431104,23.4511005545,3.63811305917,9.97001950596,4.12243109448,15.9888894789,104.896889867,101.905159449,2.97173041782,0.02
 12/01  05:00:00,135.554433899,28.2261495531,2.65568449287,11.3910139659,12.3672932834,24.9413748627,119.619419442,114.646535412,4.9528840297,0.02
 12/01  06:00:00,163.861366469,27.8207645429,4.10800890392,37.1400448065,12.3672932834,24.9413748627,188.34260333,183.3697193,4.9528840297,0.02
 12/01  07:00:00,221.082091221,28.7287451524,3.89625865451,36.60971686,24.7345865669,70.7195625826,200.61489234,190.689124281,9.90576805939,0.02
 12/01  08:00:00,233.336091789,28.7934215801,5.33752993967,27.0681287851,37.1018798503,92.3937384068,179.582373437,169.656605378,9.90576805939,0.02
 12/01  09:00:00,236.711361758,28.8110184915,8.2969857532,23.6539929293,37.1018798503,104.434947198,171.224273615,152.69010994,9.90576805939,8.62839561521
 12/01  10:00:00,245.972913975,28.8251030306,10.9214248948,20.5351390269,37.1018798503,116.476155989,147.581257471,137.655489411,9.90576805939,0.02
 12/01  11:00:00,240.63450926,28.8549435611,12.2772951771,17.846182864,37.1018798503,116.476155989,147.213898096,128.670447864,9.90576805939,8.63768217268
 12/01  12:00:00,233.647337774,28.885600801,13.0264727771,15.7980953323,37.1018798503,116.476155989,133.206181013,123.280412954,9.90576805939,0.02
 12/01  13:00:00,219.104681923,28.9280044527,13.2317464126,13.9071008745,37.1018798503,104.434947198,137.993556058,119.453539099,9.90576805939,8.63424889957
 12/01  14:00:00,229.372888069,28.9592301738,13.5748325409,12.9602999236,37.1018798503,116.476155989,126.169803871,116.244035812,9.90576805939,0.02
 12/01  15:00:00,228.44565872,28.9820371169,13.8265335911,12.3584953696,37.1018798503,116.476155989,132.286737232,113.743311314,9.90576805939,8.63765785873
 12/01  16:00:00,225.077051263,28.9978635306,13.4732820578,12.2105921144,37.1018798503,116.476155989,124.129939755,114.204171696,9.90576805939,0.02
 12/01  17:00:00,235.768601261,29.0092799995,12.9253574563,12.2552095063,37.1018798503,116.476155989,134.266381885,115.731592716,9.90576805939,8.6290211102
 12/01  18:00:00,239.996945558,29.0194384303,12.7210359399,12.2710640913,37.1018798503,116.476155989,125.907322239,115.98155418,9.90576805939,0.02
 12/01  19:00:00,144.111207433,27.3778606758,9.66395906818,0.110507078433,24.7345865669,47.5788473902,88.5862204653,83.6133364356,4.9528840297,0.02
 12/01  20:00:00,144.156498114,27.6606236349,9.21042457348,0.323138923982,24.7345865669,47.5788473902,92.6266701373,87.6537861076,4.9528840297,0.02
 12/01  21:00:00,122.994514454,26.5295717985,8.93028133496,0.495777121598,12.3672932834,38.6892022431,113.973677964,102.392207806,2.97173041782,8.60973973995
 12/01  22:00:00,103.446054503,22.1567752038,8.34844678063,2.19505170027,12.3672932834,27.0668015668,90.2734546194,87.2817242016,2.97173041782,0.02
 12/01  23:00:00,77.2979298801,18.4215648927,7.41973448168,2.90250171679,4.12243109448,15.9888894789,79.660351566,76.6686211482,2.97173041782,0.02
 12/01  24:00:00,91.4773791905,23.8752449932,9.96903866673,7.84932358605,4.12243109448,15.9888894789,101.767082704,98.7753522866,2.97173041782,0.02
 12/02  01:00:00,78.4151571041,19.1001959945,7.93128595968,7.55571524829,4.12243109448,15.9888894789,83.103749986,80.1120195682,2.97173041782,0.02
 12/02  02:00:00,92.3794356744,23.8752449932,9.27710650498,10.9055571117,4.12243109448,15.9888894789,104.745784584,101.754054166,2.97173041782,0.02
 12/02  03:00:00,83.1601932663,19.1001959945,6.99638520076,9.65361530208,4.12243109448,15.9888894789,85.1242453957,82.1325149779,2.97173041782,0.02
 12/02  04:00:00,98.2052526015,23.8752449932,8.54879168882,13.3226871181,4.12243109448,15.9888894789,106.732713912,103.740983494,2.97173041782,0.02
 12/02  05:00:00,107.095076867,27.8020051145,8.45646868454,11.5236594409,4.12243109448,16.0517297156,126.306358182,123.314627764,2.97173041782,0.02
 12/02  06:00:00,114.283088733,28.2261495531,7.39445907756,15.7534536315,4.12243109448,16.0517297156,127.424005935,124.432275517,2.97173041782,0.02
 12/02  07:00:00,144.504219253,28.6502939918,6.85084664469,19.2623607427,4.12243109448,39.6058045677,138.866361455,135.874631037,2.97173041782,0.02
 12/02  08:00:00,215.533108926,28.6502939918,9.55502882297,58.4900949682,12.3672932834,65.3531420225,198.174993478,193.202109448,4.9528840297,0.02
 12/02  09:00:00,204.649359568,28.6502939918,8.69928898119,48.1589275316,12.3672932834,68.2430321324,197.383947065,192.411063035,4.9528840297,0.02
 12/02  10:00:00,223.817623841,28.6572539266,8.20348739526,38.8289919411,16.4897243779,93.1370602926,187.964482387,180.01986794,7.92461444751,0.02
 12/02  11:00:00,217.76176233,28.6638385109,8.20507623244,35.0435047936,16.4897243779,93.1370602926,191.1611381,174.621111087,7.92461444751,8.61541256566
 12/02  12:00:00,214.380708102,28.6664516133,8.90579209804,33.5043329939,16.4897243779,93.1370602926,178.805877665,170.861263218,7.92461444751,0.02
 12/02  13:00:00,201.262996739,28.6676601306,9.69333763218,30.880133132,16.4897243779,83.9857416113,173.283080085,165.338465637,7.92461444751,0.02
 12/02  14:00:00,197.316401035,28.6682925694,9.90239555129,27.9631340858,16.4897243779,83.9857416113,169.236321575,161.291707127,7.92461444751,0.02
 12/02  15:00:00,196.065331529,28.6687197474,9.61458019736,26.2822728675,16.4897243779,83.9857416113,167.84287273,159.898258283,7.92461444751,0.02
 12/02  16:00:00,155.426030441,28.6502939918,5.37494176734,2.38409116084,12.3672932834,70.6512738906,127.337870953,113.772924359,4.9528840297,8.61206256487
 12/02  17:00:00,171.85322906,28.6502939918,3.95467505752,6.46562225534,12.3672932834,70.6512738906,126.264802007,121.291917977,4.9528840297,0.02
 12/02  18:00:00,163.942017995,28.6502939918,2.8246452114,9.36804004691,12.3672932834,58.1284167478,134.633512201,129.660628171,4.9528840297,0.02
 12/02  19:00:00,129.008826171,27.9716628899,1.89733623611,8.38530360925,12.3672932834,24.9413748627,113.357192206,108.384308176,4.9528840297,0.02
 12/02  20:00:00,129.48820717,27.8020051145,1.31017041906,9.06628842197,12.3672932834,24.9413748627,114.529318939,109.55643491,4.9528840297,0.02
 12/02  21:00:00,121.735331514,28.2261495531,0.0831848143643,16.7762053695,4.12243109448,16.0517297156,128.235059965,125.243329547,2.97173041782,0.02
 12/02  22:00:00,107.211274443,22.5809196425,0.0168660807151,15.3245144104,4.12243109448,15.9888894789,113.695987872,110.704257454,2.97173041782,0.02
 12/02  23:00:00,105.583899199,19.5243404332,0.0,21.6594213849,4.12243109448,15.9888894789,97.398673039,94.4069426212,2.97173041782,0.02
 12/02  24:00:00,116.875573044,23.4511005545,0.0,18.615362898,4.12243109448,15.9888894789,131.054807601,128.063077183,2.97173041782,0.02
 12/03  01:00:00,113.210550249,19.5243404332,0.0,27.5629950309,2.06121554724,15.9888894789,118.568006125,115.576275707,2.97173041782,0.02
 12/03  02:00:00,121.960801806,23.4511005545,0.0,23.6484515849,2.06121554724,15.9888894789,157.932844653,154.941114235,2.97173041782,0.02
 12/03  03:00:00,119.278245958,19.5243404332,0.0,33.1177375644,2.06121554724,15.9888894789,132.819491864,129.827761446,2.97173041782,0.02
 12/03  04:00:00,126.864776459,23.4511005545,0.0,27.5428512881,2.06121554724,15.9888894789,170.74555598,167.753825562,2.97173041782,0.02
 12/03  05:00:00,123.959389002,19.5243404332,0.0,37.2596661968,2.06121554724,15.9888894789,135.638627831,132.646897414,2.97173041782,0.02
 12/03  06:00:00,129.753649039,23.4511005545,0.0,30.3450119572,2.06121554724,15.9888894789,169.747952481,166.756222063,2.97173041782,0.02
 12/03  07:00:00,126.873816042,19.5243404332,0.0,40.6681624638,2.06121554724,15.9888894789,136.107280631,133.115550214,2.97173041782,0.02
 12/03  08:00:00,121.334479809,23.4511005545,0.0,32.1507753237,2.06121554724,15.9888894789,163.845271724,160.853541306,2.97173041782,0.02
 12/03  09:00:00,136.461828806,19.5243404332,0.0,37.3021393406,4.12243109448,41.7362269337,123.703361475,118.730477446,4.9528840297,0.02
 12/03  10:00:00,137.433979738,23.4511005545,0.0,26.9507546727,4.12243109448,41.7362269337,143.910672213,138.937788183,4.9528840297,0.02
 12/03  11:00:00,128.878945618,19.5243404332,0.0,31.6070216246,4.12243109448,41.7362269337,107.826826646,102.853942616,4.9528840297,0.02
 12/03  12:00:00,133.222948359,23.4511005545,0.0,23.6510369319,4.12243109448,41.7362269337,132.502616291,118.947829928,4.9528840297,8.60190233293
 12/03  13:00:00,126.384539513,19.5243404332,0.0,29.5930536195,4.12243109448,41.7362269337,99.2625177221,94.2896336924,4.9528840297,0.02
 12/03  14:00:00,130.933563209,23.4511005545,0.0,23.2455431161,4.12243109448,41.7362269337,121.857392289,116.884508259,4.9528840297,0.02
 12/03  15:00:00,125.551616506,19.5243404332,0.0,29.6628630935,4.12243109448,41.7362269337,98.9997178437,94.026833814,4.9528840297,0.02
 12/03  16:00:00,131.456838576,23.4511005545,0.0231774125528,23.7148585412,4.12243109448,41.7362269337,121.510415642,116.537531612,4.9528840297,0.02
 12/03  17:00:00,121.515093589,19.5243404332,0.0273244109328,30.9463860411,4.12243109448,24.8785346261,96.6611186422,91.6882346125,4.9528840297,0.02
 12/03  18:00:00,121.398265354,23.4511005545,0.0255544931023,27.5205179962,2.06121554724,15.9888894789,123.215722311,120.223991893,2.97173041782,0.02
 12/03  19:00:00,118.059674462,19.5243404332,0.0,36.1876506182,2.06121554724,15.9888894789,100.156376437,97.1646460195,2.97173041782,0.02
 12/03  20:00:00,121.233627336,23.4511005545,0.0391504961614,28.9256307913,2.06121554724,15.9888894789,122.364392789,119.372662371,2.97173041782,0.02
 12/03  21:00:00,117.045059943,19.5243404332,0.0391596601625,37.2621928642,2.06121554724,15.9888894789,97.4643644198,94.472634002,2.97173041782,0.02
 12/03  22:00:00,119.967020303,23.4511005545,0.569362615012,29.5164641038,2.06121554724,15.9888894789,121.313876285,118.322145867,2.97173041782,0.02
 12/03  23:00:00,116.521220101,19.5243404332,1.16601118753,37.6065714518,2.06121554724,15.9888894789,97.7439448382,94.7522144204,2.97173041782,0.02
 12/03  24:00:00,118.91456347,23.4511005545,1.92793381538,29.6793301795,2.06121554724,15.9888894789,121.775674644,118.783944226,2.97173041782,0.02
 12/04  01:00:00,116.623099033,19.5243404332,1.90967557011,36.603459486,4.12243109448,15.9888894789,97.1446121352,94.1528817173,2.97173041782,0.02
 12/04  02:00:00,118.485190928,23.4511005545,3.13252218363,28.5257401081,4.12243109448,15.9888894789,120.414270394,117.422539976,2.97173041782,0.02
 12/04  03:00:00,114.715527806,19.5243404332,3.02823659152,35.605258841,4.12243109448,15.9888894789,96.751464913,93.7597344952,2.97173041782,0.02
 12/04  04:00:00,117.448554672,23.4511005545,4.5373935396,27.8263012266,4.12243109448,15.9888894789,119.971974224,116.980243806,2.97173041782,0.02
 12/04  05:00:00,146.409725188,28.2261495531,6.18501289965,29.4545557088,12.3672932834,24.9413748627,136.454721665,131.481837635,4.9528840297,0.02
 12/04  06:00:00,182.760799149,27.8020051145,10.2492718088,62.8120219898,12.3672932834,24.9413748627,206.819352347,201.846468317,4.9528840297,0.02
 12/04  07:00:00,239.872351139,28.6503265667,11.1411704633,65.5913156653,24.7345865669,70.7195625826,195.741652978,185.815884919,9.90576805939,0.02
 12/04  08:00:00,238.684381117,28.6518137845,12.5403971463,47.1536682083,37.1018798503,92.3937384068,171.240331114,161.314563055,9.90576805939,0.02
 12/04  09:00:00,233.847690586,28.6575578648,13.5585033321,39.4672615718,37.1018798503,104.434947198,167.900795072,149.366331144,9.90576805939,8.62869586906
 12/04  10:00:00,240.773947942,28.6641987258,14.4374305963,34.0496698067,37.1018798503,116.476155989,151.199163383,141.273395324,9.90576805939,0.02
 12/04  11:00:00,231.579677911,28.669206713,18.9304325101,28.211873505,37.1018798503,116.476155989,144.461768186,125.919234707,9.90576805939,8.63676541936
 12/04  12:00:00,229.738648279,28.6755951824,23.1686734581,23.5079276191,37.1018798503,116.476155989,128.936248675,119.010480616,9.90576805939,0.02
 12/04  13:00:00,212.393761673,28.6831850099,22.251087955,19.1148496689,37.1018798503,104.434947198,133.794618758,115.254443639,9.90576805939,8.63440706031
 12/04  14:00:00,221.12974922,28.6905347189,20.904029741,17.1487209068,37.1018798503,116.476155989,123.072192038,113.146423979,9.90576805939,0.02
 12/04  15:00:00,217.728069848,28.6985219954,18.743340717,15.8999840223,37.1018798503,116.476155989,130.552654767,112.008890261,9.90576805939,8.63799644662
 12/04  16:00:00,219.287115841,28.7067257784,17.2057643266,15.3743977748,37.1018798503,116.476155989,122.420155869,112.49438781,9.90576805939,0.02
 12/04  17:00:00,234.622347194,28.7140831566,16.0839803834,15.1470522403,37.1018798503,116.476155989,133.524423541,114.987660388,9.90576805939,8.63099509383
 12/04  18:00:00,238.278197709,28.7269865094,15.1232992679,14.9399366688,37.1018798503,116.476155989,127.849815341,117.924047282,9.90576805939,0.02
 12/04  19:00:00,145.726825293,26.1054273598,11.2829672563,0.0,24.7345865669,47.5788473902,91.6450879815,86.6722039518,4.9528840297,0.02
 12/04  20:00:00,147.367379543,26.9537162372,10.6881411676,0.224005384523,24.7345865669,47.5788473902,103.820053429,90.2572674185,4.9528840297,8.60990198045
 12/04  21:00:00,123.977618276,26.5295717985,10.2740018777,0.406390266549,12.3672932834,38.6892022431,108.364881162,105.373150744,2.97173041782,0.02
 12/04  22:00:00,101.974809582,20.8843418879,8.11047551701,0.0,12.3672932834,27.0668015668,92.4532247166,89.4614942988,2.97173041782,0.02
 12/04  23:00:00,77.0700754301,17.5732760154,6.60753837711,0.454459402922,4.12243109448,15.9888894789,81.6311016413,78.6393712235,2.97173041782,0.02
 12/04  24:00:00,99.4877307427,23.8752449932,8.40819535759,8.33139567739,4.12243109448,15.9888894789,103.689072469,100.697342051,2.97173041782,0.02
 12/05  01:00:00,86.4263181901,19.1001959945,6.37837147402,8.09581804444,4.12243109448,15.9888894789,84.2477575917,81.2560271739,2.97173041782,0.02
 12/05  02:00:00,101.269491297,23.8752449932,7.56816632695,11.6483136027,4.12243109448,15.9888894789,105.805402997,102.81367258,2.97173041782,0.02
 12/05  03:00:00,89.3941544911,19.1001959945,5.91964876121,10.4988187536,4.12243109448,15.9888894789,85.2316924204,82.2399620026,2.97173041782,0.02
 12/05  04:00:00,105.754334135,23.8752449932,7.73537404681,13.9178695701,4.12243109448,15.9888894789,106.854729735,103.862999317,2.97173041782,0.02
 12/05  05:00:00,127.045367457,27.8020051145,8.87805134595,9.32442157151,12.3672932834,24.9413748627,121.27214735,116.29926332,4.9528840297,0.02
 12/05  06:00:00,170.147819821,28.2311557772,12.494266077,49.5358025112,12.3672932834,24.9413748627,190.58201176,185.60912773,4.9528840297,0.02
 12/05  07:00:00,213.827409372,28.6789487684,12.7086998982,37.5110959613,24.7345865669,70.7195625826,173.699951685,163.774183626,9.90576805939,0.02
 12/05  08:00:00,223.688837177,28.7169476411,13.0041050532,26.5116462112,37.1018798503,92.3937384068,154.093284161,144.167516102,9.90576805939,0.02
 12/05  09:00:00,222.845787074,28.7316878739,13.5648775297,22.7148520745,37.1018798503,104.434947198,154.172888186,135.638356799,9.90576805939,8.62876332712
 12/05  10:00:00,227.793841849,28.7476889843,14.4436301604,19.1563143757,37.1018798503,116.476155989,137.755421696,127.829653636,9.90576805939,0.02
 12/05  11:00:00,224.839678604,28.7599392732,15.4955402509,16.9814621477,37.1018798503,116.476155989,139.39560445,120.853104456,9.90576805939,8.63673193472
 12/05  12:00:00,221.402559218,28.7711141841,16.2595150041,13.2485993821,37.1018798503,116.476155989,122.499273392,112.573505333,9.90576805939,0.02
 12/05  13:00:00,212.253799188,28.7931643697,17.3708253445,11.8515569971,37.1018798503,104.434947198,125.752479759,107.212214631,9.90576805939,8.63449706833
 12/05  14:00:00,219.561094612,28.843930082,17.1196164742,9.8438058251,37.1018798503,116.476155989,113.783064603,103.857296543,9.90576805939,0.02
 12/05  15:00:00,221.750721327,28.8690006336,17.3755785441,8.8979616587,37.1018798503,116.476155989,121.121654851,102.577756042,9.90576805939,8.63813075017
 12/05  16:00:00,223.820878566,28.8872269611,17.7298596255,8.76455094789,37.1018798503,116.476155989,112.422061125,102.496293066,9.90576805939,0.02
 12/05  17:00:00,231.138162547,28.9010452386,16.9312527333,9.07968037582,37.1018798503,116.476155989,121.745263408,103.208427205,9.90576805939,8.63106814407
 12/05  18:00:00,233.261349811,28.9158684201,16.4993879281,9.26389934386,37.1018798503,116.476155989,113.167904088,103.242136028,9.90576805939,0.02
 12/05  19:00:00,140.400242212,27.2364791963,13.5885869205,0.0,24.7345865669,47.5788473902,85.8952491197,80.92236509,4.9528840297,0.02
 12/05  20:00:00,141.4807524,27.3778606758,13.4206500009,0.0839981945649,24.7345865669,47.5788473902,91.003652236,86.0307682063,4.9528840297,0.02
 12/05  21:00:00,121.951240999,26.1054273598,13.0700242902,0.0,12.3672932834,38.6892022431,112.444248409,100.862729384,2.97173041782,8.60978860668
 12/05  22:00:00,101.244555649,21.0745220725,9.97091236396,0.72415636287,12.3672932834,27.0668015668,86.8313851465,83.8396547287,2.97173041782,0.02
 12/05  23:00:00,74.8943683823,17.4036182399,8.34825192656,0.0,4.12243109448,15.9888894789,78.6140344458,75.622304028,2.97173041782,0.02
 12/05  24:00:00,85.3986068627,22.4331539017,11.1102774683,1.22402962436,4.12243109448,15.9888894789,101.041100034,98.0493696165,2.97173041782,0.02
 12/06  01:00:00,75.5571374242,18.4639793365,8.91578742807,2.45851531298,4.12243109448,15.9888894789,82.3141965945,79.3224661767,2.97173041782,0.02
 12/06  02:00:00,87.3449763018,23.4511005545,10.8535245768,5.47953883366,4.12243109448,15.9888894789,102.953441447,99.9617110289,2.97173041782,0.02
 12/06  03:00:00,81.1577442625,19.5243404332,8.57722257243,8.17128193676,4.12243109448,15.9888894789,83.3183505936,80.3266201758,2.97173041782,0.02
 12/06  04:00:00,90.772528045,23.4511005545,11.3089434823,7.47873494871,4.12243109448,15.9888894789,104.567372405,101.575641987,2.97173041782,0.02
 12/06  05:00:00,116.017030998,28.2261495531,13.0172992645,7.47672080406,12.3672932834,24.9413748627,118.632732737,113.659848708,4.9528840297,0.02
 12/06  06:00:00,143.744245015,27.8185904223,16.2411810597,32.561206325,12.3672932834,24.9413748627,186.864723376,181.891839347,4.9528840297,0.02
 12/06  07:00:00,198.175427019,28.7250730722,16.4870041074,29.1671247458,24.7345865669,70.7195625826,156.615579229,146.68981117,9.90576805939,0.02
 12/06  08:00:00,211.447119342,28.7786854469,16.4936715818,20.5739612022,37.1018798503,92.3937384068,136.419307567,126.493539507,9.90576805939,0.02
 12/06  09:00:00,215.691094808,28.7986614153,16.7662953982,17.5223565641,37.1018798503,104.434947198,137.452233194,118.918669608,9.90576805939,8.62779552716
 12/06  10:00:00,224.350423566,28.8275499405,16.0863058436,14.8799690535,37.1018798503,116.476155989,126.07342718,116.147659121,9.90576805939,0.02
 12/06  11:00:00,221.552753152,28.8940336834,17.5949761726,12.0056830145,37.1018798503,116.476155989,129.072782344,110.528755262,9.90576805939,8.63825902288
 12/06  12:00:00,220.547602761,28.9428000387,19.1069174929,10.0516065811,37.1018798503,116.476155989,116.544495178,106.618727118,9.90576805939,0.02
 12/06  13:00:00,210.594028366,28.9678890137,19.3806190693,9.19229753647,37.1018798503,104.434947198,123.98755702,105.447137113,9.90576805939,8.63465184788
 12/06  14:00:00,218.949736711,29.0137818403,18.9776888154,7.76226844661,37.1018798503,116.476155989,113.16344154,103.23767348,9.90576805939,0.02
 12/06  15:00:00,216.756556267,29.0473301418,18.8854425264,6.91209130717,37.1018798503,116.476155989,119.958045848,101.413967208,9.90576805939,8.63831058064
 12/06  16:00:00,217.231570027,29.0591908727,18.4609289593,6.74607084382,37.1018798503,116.476155989,110.85427977,100.928511711,9.90576805939,0.02
 12/06  17:00:00,225.932496347,29.0608609408,17.1219961537,7.24050954513,37.1018798503,116.476155989,120.442655474,101.905686516,9.90576805939,8.63120089893
 12/06  18:00:00,228.347959014,29.0662386645,16.7662409229,7.51691687528,37.1018798503,116.476155989,112.119078073,102.193310013,9.90576805939,0.02
 12/06  19:00:00,139.2302116,27.3778606758,13.7904148509,0.0,24.7345865669,47.5788473902,84.840717876,79.8678338463,4.9528840297,0.02
 12/06  20:00:00,139.59230034,27.6606236349,13.4309305603,0.0302720761463,24.7345865669,47.5788473902,90.4358777041,85.4629936744,4.9528840297,0.02
 12/06  21:00:00,118.798189877,26.5295717985,12.710704294,0.0977992626596,12.3672932834,38.6892022431,112.134624749,100.552993709,2.97173041782,8.6099006223
 12/06  22:00:00,98.1142901671,21.2017654041,10.0608032863,0.839235366166,12.3672932834,27.0668015668,86.834677412,83.8429469942,2.97173041782,0.02
 12/06  23:00:00,73.0307991002,17.4036182399,8.73271637758,0.0,4.12243109448,15.9888894789,78.6352679519,75.6435375341,2.97173041782,0.02
 12/06  24:00:00,86.6430044377,21.9665950192,11.056299039,0.284778225695,4.12243109448,15.9888894789,100.287307773,97.2955773555,2.97173041782,0.02
 12/07  01:00:00,80.438189483,19.1001959945,8.07358973902,3.90656060779,4.12243109448,15.9888894789,81.5181429375,78.5264125197,2.97173041782,0.02
 12/07  02:00:00,92.2560498286,23.4511005545,9.18365939143,5.53310488489,4.12243109448,15.9888894789,102.232587839,99.240857421,2.97173041782,0.02
 12/07  03:00:00,85.7487208997,19.5243404332,6.88709592786,8.53939443735,4.12243109448,15.9888894789,83.1036575512,80.1119271334,2.97173041782,0.02
 12/07  04:00:00,96.246919761,23.4511005545,8.19903270106,8.13885251015,4.12243109448,15.9888894789,104.593189145,101.601458728,2.97173041782,0.02
 12/07  05:00:00,126.293082344,28.2261495531,8.54943227451,8.78941330068,12.3672932834,24.9413748627,118.874703244,113.901819214,4.9528840297,0.02
 12/07  06:00:00,157.93593864,27.8228475423,12.2201253289,33.5471047656,12.3672932834,24.9413748627,186.895811005,181.922926975,4.9528840297,0.02
 12/07  07:00:00,214.792580463,28.7316883607,12.3672269488,31.23992522,24.7345865669,70.7195625826,169.969407195,160.043639136,9.90576805939,0.02
 12/07  08:00:00,227.108611904,28.7960072879,12.1244194946,22.4728773107,37.1018798503,92.3937384068,151.975839132,142.050071073,9.90576805939,0.02
 12/07  09:00:00,226.436680508,28.8208038038,12.7717484119,18.4239222135,37.1018798503,104.434947198,151.349672057,132.814939604,9.90576805939,8.62896439409
 12/07  10:00:00,234.333401215,28.8634415965,13.221848031,15.8854571092,37.1018798503,116.476155989,135.867411034,125.941642975,9.90576805939,0.02
 12/07  11:00:00,231.936050312,28.8959667601,13.2207614832,14.537364929,37.1018798503,116.476155989,141.638669751,123.09454573,9.90576805939,8.63835596132
 12/07  12:00:00,230.636207699,28.9289321377,13.2268932609,13.4279540899,37.1018798503,116.476155989,130.726138001,120.800369942,9.90576805939,0.02
 12/07  13:00:00,218.38424873,28.9626507441,13.5815377111,12.3233308302,37.1018798503,104.434947198,135.936489026,117.395850347,9.90576805939,8.6348706195
 12/07  14:00:00,227.905366686,28.9892285494,13.8274120778,11.6953172441,37.1018798503,116.476155989,124.472146276,114.546378216,9.90576805939,0.02
 12/07  15:00:00,228.291102327,29.0088068792,13.4803228985,11.3336040424,37.1018798503,116.476155989,132.824130265,114.279939072,9.90576805939,8.63842313322
 12/07  16:00:00,228.512945602,29.0257278562,13.2298816293,11.1099065858,37.1018798503,116.476155989,124.188537466,114.262769407,9.90576805939,0.02
 12/07  17:00:00,238.760484391,29.0360388411,12.932368321,11.2296314057,37.1018798503,116.476155989,133.154390081,114.61735157,9.90576805939,8.63127045182
 12/07  18:00:00,242.346806295,29.0425972139,12.7242600028,11.4120721204,37.1018798503,116.476155989,125.033947211,115.108179151,9.90576805939,0.02
 12/07  19:00:00,148.545978062,27.3778606758,9.37664337711,0.0713435067569,24.7345865669,47.5788473902,88.1063941181,83.1335100884,4.9528840297,0.02
 12/07  20:00:00,150.772564264,27.6606236349,9.30808961053,0.27056314951,24.7345865669,47.5788473902,92.1638516446,87.1909676149,4.9528840297,0.02
 12/07  21:00:00,130.210398454,26.5295717985,9.4449668992,0.444097987382,12.3672932834,38.6892022431,104.734683962,101.742953544,2.97173041782,0.02
 12/07  22:00:00,107.335715961,21.9447029845,7.90733306035,1.67785779941,12.3672932834,27.0668015668,98.2841377097,86.7062158978,2.97173041782,8.60619139406
 12/07  23:00:00,80.8447543172,18.4215648927,6.59275654878,2.80951025704,4.12243109448,15.9888894789,79.1090861635,76.1173557457,2.97173041782,0.02
 12/07  24:00:00,97.0323892036,23.8752449932,8.19508151454,7.88524440317,4.12243109448,15.9888894789,101.598696649,98.6069662311,2.97173041782,0.02
 12/08  01:00:00,84.8780586597,19.1001959945,6.26765928966,7.65161408489,4.12243109448,15.9888894789,82.8819472183,79.8902168005,2.97173041782,0.02
 12/08  02:00:00,98.1418654108,23.8752449932,7.68555350711,11.1138619688,4.12243109448,15.9888894789,104.807530981,101.815800564,2.97173041782,0.02
 12/08  03:00:00,85.1345507079,19.1001959945,5.85250601088,9.88412580721,4.12243109448,15.9888894789,85.3597688496,82.3680384318,2.97173041782,0.02
 12/08  04:00:00,99.5288160762,23.8752449932,7.40172474696,13.6852522857,4.12243109448,15.9888894789,107.08277793,104.091047512,2.97173041782,0.02
 12/08  05:00:00,118.578521237,27.8020051145,8.2868867912,9.09548871453,12.3672932834,24.9413748627,120.570047792,115.597163762,4.9528840297,0.02
 12/08  06:00:00,156.709244921,28.2447685622,11.7715518625,43.8978638917,12.3672932834,24.9413748627,188.037403878,183.064519849,4.9528840297,0.02
 12/08  07:00:00,204.194194916,28.7113469132,12.0968842311,33.9121982505,24.7345865669,70.7195625826,173.438499287,163.512731227,9.90576805939,0.02
 12/08  08:00:00,216.815577684,28.7738330287,12.1004234213,24.6946710851,37.1018798503,92.3937384068,154.530441787,144.604673727,9.90576805939,0.02
 12/08  09:00:00,218.47495416,28.7933309188,12.455200214,21.8504182287,37.1018798503,104.434947198,147.304656397,137.378888337,9.90576805939,0.02
 12/08  10:00:00,227.287709501,28.8105957157,12.7020404193,19.7411009351,37.1018798503,116.476155989,151.265472965,132.72676373,9.90576805939,8.63294117569
 12/08  11:00:00,224.087457772,28.8345556796,13.0028670413,17.5093787044,37.1018798503,116.476155989,147.137445599,128.593181845,9.90576805939,8.63849569452
 12/08  12:00:00,221.057270936,28.8618837062,13.5642485742,15.528106227,37.1018798503,116.476155989,133.550269564,123.624501504,9.90576805939,0.02
 12/08  13:00:00,208.167613,28.9010417446,13.8104250507,13.9856257037,37.1018798503,104.434947198,138.14485331,119.60422637,9.90576805939,8.63485888134
 12/08  14:00:00,217.766705783,28.9386818767,14.1540875891,12.8147214855,37.1018798503,116.476155989,126.008885125,116.083117065,9.90576805939,0.02
 12/08  15:00:00,217.694275805,28.96407036,14.4026001642,12.2257633785,37.1018798503,116.476155989,132.054528907,113.510294658,9.90576805939,8.63846618941
 12/08  16:00:00,217.13871024,28.9842802535,14.0602767853,11.9474523692,37.1018798503,116.476155989,123.369472947,113.443704887,9.90576805939,0.02
 12/08  17:00:00,229.742384711,29.0002366794,13.4598383567,11.8458087749,37.1018798503,116.476155989,133.174251967,114.63708667,9.90576805939,8.63139723782
 12/08  18:00:00,234.363601196,29.013760015,13.2211771164,11.7310880885,37.1018798503,116.476155989,124.839094892,114.913326832,9.90576805939,0.02
 12/08  19:00:00,139.04918445,27.2364791963,9.87483142066,0.0488805379187,24.7345865669,47.5788473902,89.005458941,84.0325749114,4.9528840297,0.02
 12/08  20:00:00,139.726262816,27.6606236349,9.49582432725,0.279152504984,24.7345865669,47.5788473902,93.1045190926,88.1316350629,4.9528840297,0.02
 12/08  21:00:00,118.686762994,26.5295717985,9.42900300851,0.48050170904,12.3672932834,38.6892022431,105.958499995,102.966769577,2.97173041782,0.02
 12/08  22:00:00,99.5955428005,21.5629729897,7.41002017863,1.20106436378,12.3672932834,27.0668015668,99.3096781966,87.7317687797,2.97173041782,8.60617899906
 12/08  23:00:00,77.6192523357,18.7608804436,5.8397820942,3.92863984089,4.12243109448,15.9888894789,79.9058114779,76.9140810601,2.97173041782,0.02
 12/08  24:00:00,94.5460733235,23.8752449932,7.50367428228,8.39228397216,4.12243109448,15.9888894789,102.218434874,99.2267044559,2.97173041782,0.02
 12/09  01:00:00,85.0743934598,19.1001959945,5.68339756101,8.08583255002,4.12243109448,15.9888894789,83.1845521012,80.1928216834,2.97173041782,0.02
 12/09  02:00:00,100.689494563,23.8752449932,6.77336519211,11.7710010412,4.12243109448,15.9888894789,105.159844845,102.168114427,2.97173041782,0.02
 12/09  03:00:00,87.9825664829,19.1001959945,5.1194300296,10.4297179391,4.12243109448,15.9888894789,85.4740765562,82.4823461384,2.97173041782,0.02
 12/09  04:00:00,102.999358659,23.8752449932,6.24513259644,14.5518822129,4.12243109448,15.9888894789,107.361472676,104.369742258,2.97173041782,0.02
 12/09  05:00:00,109.779617123,27.8020051145,6.3237430059,12.5240301745,4.12243109448,16.0517297156,127.089394042,124.097663624,2.97173041782,0.02
 12/09  06:00:00,115.710780505,28.2261495531,5.74370633185,17.0517295561,4.12243109448,16.0517297156,128.298842285,125.307111867,2.97173041782,0.02
 12/09  07:00:00,143.35608033,28.6502939918,5.53517205908,20.4010939665,4.12243109448,39.6058045677,144.204368365,141.212637948,2.97173041782,0.02
 12/09  08:00:00,214.203972553,28.6502939918,8.72711232673,60.3234813695,12.3672932834,65.3531420225,202.764075193,197.791191163,4.9528840297,0.02
 12/09  09:00:00,202.02158579,28.6502939918,8.78313751446,50.4165794798,12.3672932834,68.2430321324,199.320624225,194.347740195,4.9528840297,0.02
 12/09  10:00:00,222.153029152,28.6558029382,8.45352626709,41.4591074293,16.4897243779,93.1370602926,189.171934866,181.227320418,7.92461444751,0.02
 12/09  11:00:00,218.73478474,28.662240166,8.56418987894,38.0825023524,16.4897243779,93.1370602926,192.932893362,176.394110977,7.92461444751,8.61416793793
 12/09  12:00:00,216.827744723,28.6650863918,8.4735774821,35.1172303496,16.4897243779,93.1370602926,181.155756432,173.211141984,7.92461444751,0.02
 12/09  13:00:00,206.947506856,28.6665065683,8.20894339373,32.5061864092,16.4897243779,83.9857416113,179.111726124,171.167111676,7.92461444751,0.02
 12/09  14:00:00,207.099774052,28.6673528708,8.21817989573,32.2199649561,16.4897243779,83.9857416113,178.751224751,170.806610304,7.92461444751,0.02
 12/09  15:00:00,206.45858154,28.6679303879,8.56983580643,31.6047029166,16.4897243779,83.9857416113,177.138027458,169.193413011,7.92461444751,0.02
 12/09  16:00:00,158.537552661,28.6502939918,5.12595571036,4.6151716928,12.3672932834,70.6512738906,133.071515886,119.506322103,4.9528840297,8.61230975275
 12/09  17:00:00,173.397719851,28.6502939918,4.58316119952,8.52216879885,12.3672932834,70.6512738906,126.838915143,121.866031113,4.9528840297,0.02
 12/09  18:00:00,165.882410324,28.6502939918,4.57029711743,10.6757430863,12.3672932834,58.1284167478,130.170811384,125.197927354,4.9528840297,0.02
 12/09  19:00:00,130.258150423,27.8868340022,3.75305690624,8.60979280564,12.3672932834,24.9413748627,113.143540813,108.170656783,4.9528840297,0.02
 12/09  20:00:00,131.01486759,27.8020051145,2.97072746905,9.22588397717,12.3672932834,24.9413748627,114.665500354,109.692616324,4.9528840297,0.02
 12/09  21:00:00,121.341653827,28.2261495531,2.74571590472,15.9806478622,4.12243109448,16.0517297156,122.858173301,119.866442883,2.97173041782,0.02
 12/09  22:00:00,105.145858466,22.5809196425,2.42825823565,14.1324801977,4.12243109448,15.9888894789,102.403262995,99.4115325776,2.97173041782,0.02
 12/09  23:00:00,102.35204039,19.5243404332,2.46687148505,19.5326233496,4.12243109448,15.9888894789,87.2391915245,84.2474611067,2.97173041782,0.02
 12/09  24:00:00,110.86899851,23.4511005545,3.62537388709,16.2393488304,4.12243109448,15.9888894789,109.603564948,106.61183453,2.97173041782,0.02
 12/10  01:00:00,103.756606219,19.5243404332,2.76879550629,22.6843633882,2.06121554724,15.9888894789,89.334297232,86.3425668142,2.97173041782,0.02
 12/10  02:00:00,111.434439868,23.4511005545,3.27401109982,18.9260909278,2.06121554724,15.9888894789,112.664791199,109.673060782,2.97173041782,0.02
 12/10  03:00:00,106.99239211,19.5243404332,1.54351427552,25.9548252533,2.06121554724,15.9888894789,91.3066399741,88.3149095563,2.97173041782,0.02
 12/10  04:00:00,114.974116734,23.4511005545,0.623484955582,21.698275592,2.06121554724,15.9888894789,114.84459579,111.852865372,2.97173041782,0.02
 12/10  05:00:00,111.327456889,19.5243404332,0.479807069349,28.9702804117,2.06121554724,15.9888894789,92.6516742901,89.6599438722,2.97173041782,0.02
 12/10  06:00:00,119.244926759,23.4511005545,0.227338246929,23.850913416,2.06121554724,15.9888894789,118.296301412,115.304570994,2.97173041782,0.02
 12/10  07:00:00,116.998021015,19.5243404332,0.0,32.3870768942,2.06121554724,15.9888894789,103.985636582,100.993906164,2.97173041782,0.02
 12/10  08:00:00,116.207683643,23.4511005545,0.0,26.4870606552,2.06121554724,15.9888894789,138.12889093,135.137160513,2.97173041782,0.02
 12/10  09:00:00,129.447214812,19.5243404332,0.0,31.3304532377,4.12243109448,41.7362269337,112.856515695,107.883631666,4.9528840297,0.02
 12/10  10:00:00,135.078278603,23.4511005545,0.0,23.7321886791,4.12243109448,41.7362269337,140.739596409,135.76671238,4.9528840297,0.02
 12/10  11:00:00,128.304643637,19.5243404332,0.0,29.030206023,4.12243109448,41.7362269337,115.193719362,110.220835332,4.9528840297,0.02
