Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/10  12:00:00,133.652834065,23.4511005545,0.0,21.4362216659,4.12243109448,41.7362269337,140.680918733,135.708034703,4.9528840297,0.02
 12/10  13:00:00,125.191185775,19.5243404332,0.0,25.8132965591,4.12243109448,41.7362269337,120.395716703,106.840913489,4.9528840297,8.60191918517
 12/10  14:00:00,131.088775482,23.4511005545,0.0,19.0611417212,4.12243109448,41.7362269337,134.625643866,129.652759837,4.9528840297,0.02
 12/10  15:00:00,122.48715537,19.5243404332,0.0,23.4429174094,4.12243109448,41.7362269337,107.083281242,102.110397212,4.9528840297,0.02
 12/10  16:00:00,130.891340294,23.4511005545,0.0,19.1976413973,4.12243109448,41.7362269337,133.413006863,128.440122834,4.9528840297,0.02
 12/10  17:00:00,121.718586177,19.5243404332,0.0,27.4670356879,4.12243109448,24.8785346261,114.075192722,109.102308692,4.9528840297,0.02
 12/10  18:00:00,124.64618815,23.4511005545,0.0,25.8227622353,2.06121554724,15.9888894789,152.117639839,149.125909421,2.97173041782,0.02
 12/10  19:00:00,122.028279469,19.5243404332,0.0,35.6769375461,2.06121554724,15.9888894789,127.321878637,124.330148219,2.97173041782,0.02
 12/10  20:00:00,129.309206019,23.4511005545,0.0,29.6867902589,2.06121554724,15.9888894789,164.645544052,161.653813634,2.97173041782,0.02
 12/10  21:00:00,127.093977055,19.5243404332,0.0,40.0098272841,2.06121554724,15.9888894789,135.647478262,132.655747845,2.97173041782,0.02
 12/10  22:00:00,132.324615745,23.4511005545,0.0,32.5510528583,2.06121554724,15.9888894789,167.438697243,164.446966826,2.97173041782,0.02
 12/10  23:00:00,129.352173325,19.5243404332,0.0,42.7462312458,2.06121554724,15.9888894789,129.796656403,126.804925985,2.97173041782,0.02
 12/10  24:00:00,133.136749871,23.4511005545,0.0,34.0670207163,2.06121554724,15.9888894789,158.834626606,155.842896189,2.97173041782,0.02
 12/11  01:00:00,130.585273487,19.5243404332,0.0,43.1980135061,4.12243109448,15.9888894789,125.524891367,122.533160949,2.97173041782,0.02
 12/11  02:00:00,132.12031427,23.4511005545,0.0,33.8541819207,4.12243109448,15.9888894789,154.855574891,151.863844473,2.97173041782,0.02
 12/11  03:00:00,128.74806681,19.5243404332,0.0,43.3733057044,4.12243109448,15.9888894789,122.266164514,119.274434097,2.97173041782,0.02
 12/11  04:00:00,131.17991188,23.4511005545,0.0,34.2671707466,4.12243109448,15.9888894789,150.414626884,147.422896466,2.97173041782,0.02
 12/11  05:00:00,163.766042953,28.2261495531,0.0,38.2154224436,12.3672932834,24.9413748627,169.413871385,164.440987355,4.9528840297,0.02
 12/11  06:00:00,194.371115094,27.8020051145,0.459449107839,70.2719112974,12.3672932834,24.9413748627,214.926147613,209.953263583,4.9528840297,0.02
 12/11  07:00:00,257.874629433,28.6503236436,1.63002652783,76.0475733496,24.7345865669,70.7195625826,231.02038529,221.09461723,9.90576805939,0.02
 12/11  08:00:00,264.012693562,28.6518499949,2.73346556441,57.1164066373,37.1018798503,92.3937384068,210.257796314,200.332028254,9.90576805939,0.02
 12/11  09:00:00,258.372777432,28.6577483958,4.82881727365,48.8483930543,37.1018798503,104.434947198,203.286671666,184.751567285,9.90576805939,8.62933632139
 12/11  10:00:00,261.132208487,28.6644238856,7.28483562956,41.104756693,37.1018798503,116.476155989,178.825161322,168.899393263,9.90576805939,0.02
 12/11  11:00:00,253.154462813,28.6694430384,8.90834744072,35.2950644982,37.1018798503,116.476155989,176.211949052,157.667236505,9.90576805939,8.63894448752
 12/11  12:00:00,247.107422756,28.6762540206,9.41188465256,30.7674716793,37.1018798503,116.476155989,161.835993955,151.910225896,9.90576805939,0.02
 12/11  13:00:00,232.633129863,28.6841216973,9.70597067941,26.6680431926,37.1018798503,104.434947198,166.174004686,147.63297284,9.90576805939,8.63526378744
 12/11  14:00:00,239.984959151,28.6913386413,10.5490899054,22.7198047649,37.1018798503,116.476155989,150.819374141,140.893606082,9.90576805939,0.02
 12/11  15:00:00,239.849071843,28.6976933961,10.7282630377,20.3017607746,37.1018798503,116.476155989,155.512897926,136.968287975,9.90576805939,8.63884189097
 12/11  16:00:00,238.1844216,28.7038294246,9.8740470457,18.9872513636,37.1018798503,116.476155989,156.837944981,138.295262067,9.90576805939,8.6369148544
 12/11  17:00:00,250.004405135,28.711090474,9.05899643871,19.1722341802,37.1018798503,116.476155989,151.447156137,141.521388078,9.90576805939,0.02
 12/11  18:00:00,254.677373099,28.7214087496,7.52097371282,19.5390450905,37.1018798503,116.476155989,156.174260356,146.248492296,9.90576805939,0.02
 12/11  19:00:00,151.928161124,26.1054273598,2.90149953707,0.0,24.7345865669,47.5788473902,96.6869261201,91.7140420904,4.9528840297,0.02
 12/11  20:00:00,154.852710339,26.9537162372,0.976529042513,1.20429480857,24.7345865669,47.5788473902,106.431735871,92.8705578173,4.9528840297,8.60829402402
 12/11  21:00:00,140.981837358,27.8020051145,0.0,6.27242110546,12.3672932834,38.6892022431,112.773517063,109.781786645,2.97173041782,0.02
 12/11  22:00:00,122.489639384,23.0050640812,0.0566748090913,11.3354391326,12.3672932834,27.0668015668,100.299698434,97.307968016,2.97173041782,0.02
 12/11  23:00:00,95.3732202647,19.1001959945,0.114437617206,12.2097554856,4.12243109448,15.9888894789,86.8118138822,83.8200834644,2.97173041782,0.02
 12/11  24:00:00,112.245601966,23.8752449932,1.75990578248,17.4154217666,4.12243109448,15.9888894789,106.461783458,103.47005304,2.97173041782,0.02
 12/12  01:00:00,96.431340161,19.1001959945,2.56924517689,14.8159182502,4.12243109448,15.9888894789,86.765629827,83.7738994092,2.97173041782,0.02
 12/12  02:00:00,113.669688202,23.8752449932,4.42437357268,20.1749549222,4.12243109448,15.9888894789,108.829089799,105.837359381,2.97173041782,0.02
 12/12  03:00:00,97.9901743933,19.1001959945,3.82293464978,16.5760456312,4.12243109448,15.9888894789,87.9895092524,84.9977788346,2.97173041782,0.02
 12/12  04:00:00,115.666191785,23.8752449932,5.32660728717,21.9511818858,4.12243109448,15.9888894789,110.037383315,107.045652898,2.97173041782,0.02
 12/12  05:00:00,133.94825787,27.8020051145,6.0780947886,14.2634122509,12.3672932834,24.9413748627,123.558254564,118.585370534,4.9528840297,0.02
 12/12  06:00:00,181.300803351,28.2313559968,10.0219207706,58.8850664838,12.3672932834,24.9413748627,192.959788459,187.986904429,4.9528840297,0.02
 12/12  07:00:00,226.452935454,28.6597123552,10.5062498503,47.3806166774,24.7345865669,70.7195625826,183.629343364,173.703575305,9.90576805939,0.02
 12/12  08:00:00,234.241941633,28.6979191539,10.5041050249,34.4854540272,37.1018798503,92.3937384068,165.684429137,155.758661077,9.90576805939,0.02
 12/12  09:00:00,230.705201239,28.7103027658,11.1454929634,29.5838846635,37.1018798503,104.434947198,165.992039708,147.456843799,9.90576805939,8.62942784971
 12/12  10:00:00,238.82173701,28.7192596178,11.90044225,25.90004303,37.1018798503,116.476155989,150.498322626,140.572554567,9.90576805939,0.02
 12/12  11:00:00,234.527130074,28.7316035759,12.459540313,23.1179274909,37.1018798503,116.476155989,153.952426727,135.407611953,9.90576805939,8.63904671477
 12/12  12:00:00,231.075010148,28.7433608099,13.0123979888,20.8121621699,37.1018798503,116.476155989,140.733200137,130.807432077,9.90576805939,0.02
 12/12  13:00:00,216.624475627,28.7547218733,13.9193387484,18.7351228617,37.1018798503,104.434947198,143.961665012,125.420430585,9.90576805939,8.63546636853
 12/12  14:00:00,225.446582735,28.7653496934,14.0646773818,17.0154349287,37.1018798503,116.476155989,136.312386543,121.993411625,9.90576805939,4.41320685844
 12/12  15:00:00,225.360622789,28.7745478888,13.8191430855,16.0437559852,37.1018798503,116.476155989,135.677039147,121.526317609,9.90576805939,4.24495347863
 12/12  16:00:00,224.673288188,28.7849111476,13.8187826315,15.36608647,37.1018798503,116.476155989,138.88532523,120.342561842,9.90576805939,8.63699532874
 12/12  17:00:00,235.543529167,28.8027842506,13.8211677528,14.9464877474,37.1018798503,116.476155989,129.240968078,119.315200018,9.90576805939,0.02
 12/12  18:00:00,238.14959954,28.8182028809,14.1644793755,14.5338448998,37.1018798503,116.476155989,127.099833503,117.174065443,9.90576805939,0.02
 12/12  19:00:00,141.128512714,26.7416440178,10.7245295531,0.0455951696236,24.7345865669,47.5788473902,98.5328771383,84.9698821348,4.9528840297,8.61011097378
 12/12  20:00:00,145.088477498,27.8020051145,9.74696788343,0.766396557303,24.7345865669,47.5788473902,93.8924444865,88.9195604568,4.9528840297,0.02
 12/12  21:00:00,125.81939936,26.1054273598,9.14159377236,0.0,12.3672932834,38.6892022431,106.406480914,103.414750496,2.97173041782,0.02
 12/12  22:00:00,102.899865513,20.8843418879,7.53147650173,0.0,12.3672932834,27.0668015668,91.0601723206,88.0684419028,2.97173041782,0.02
 12/12  23:00:00,82.6448241227,19.1850248823,6.42042374377,6.03344475795,4.12243109448,15.9888894789,80.3335168368,77.341786419,2.97173041782,0.02
 12/12  24:00:00,93.6076360741,23.4511005545,8.32799714344,7.42936549054,4.12243109448,15.9888894789,101.946486585,98.9547561669,2.97173041782,0.02
 12/13  01:00:00,86.8170891436,19.5243404332,6.72693615909,10.8999414281,4.12243109448,15.9888894789,82.8537399806,79.8620095628,2.97173041782,0.02
 12/13  02:00:00,95.6791523248,23.4511005545,9.05053497615,9.5816849543,4.12243109448,15.9888894789,104.269802169,101.278071751,2.97173041782,0.02
 12/13  03:00:00,90.5597913223,19.5243404332,7.28211292263,13.1520285516,4.12243109448,15.9888894789,84.3950374562,81.4033070384,2.97173041782,0.02
 12/13  04:00:00,100.662255418,23.4511005545,9.21710916961,11.1999649786,4.12243109448,15.9888894789,105.849203741,102.857473323,2.97173041782,0.02
 12/13  05:00:00,128.845596804,28.2261495531,9.90180933898,11.8945072333,12.3672932834,24.9413748627,120.03350342,115.060619391,4.9528840297,0.02
 12/13  06:00:00,158.162953732,27.8093028448,12.6631252599,39.1612503394,12.3672932834,24.9413748627,188.579283183,183.606399153,4.9528840297,0.02
 12/13  07:00:00,213.913510996,28.704089669,12.9975788014,37.4072697483,24.7345865669,70.7195625826,170.633896416,160.708128357,9.90576805939,0.02
 12/13  08:00:00,227.453165741,28.7463540523,13.9223831961,25.9843717714,37.1018798503,92.3937384068,148.769971402,138.844203343,9.90576805939,0.02
 12/13  09:00:00,225.841927606,28.7673676384,15.0286282974,22.2871341762,37.1018798503,104.434947198,146.62511388,128.089834574,9.90576805939,8.62951124631
 12/13  10:00:00,232.748424075,28.7813273169,15.4592596172,19.4285054556,37.1018798503,116.476155989,132.04961975,122.12385169,9.90576805939,0.02
 12/13  11:00:00,229.400689421,28.7915964667,16.341324897,16.9223293823,37.1018798503,116.476155989,134.673052646,116.128102694,9.90576805939,8.63918189345
 12/13  12:00:00,225.916465297,28.8007727895,16.9727359806,14.7726466731,37.1018798503,116.476155989,120.418431942,110.492663882,9.90576805939,0.02
 12/13  13:00:00,209.708349861,28.8230789487,16.3617317596,13.3884805911,37.1018798503,104.434947198,128.882617279,110.341858521,9.90576805939,8.6349906982
 12/13  14:00:00,214.887135757,28.8531064449,15.6429483303,12.3851076995,37.1018798503,116.476155989,130.085276312,111.538435532,9.90576805939,8.64107272073
 12/13  15:00:00,212.943321443,28.8777075365,15.4432692596,11.8784090694,37.1018798503,116.476155989,121.213817415,111.288049356,9.90576805939,0.02
 12/13  16:00:00,214.010517397,28.900781465,15.7211491501,11.3122003431,37.1018798503,116.476155989,127.4255042,108.882619623,9.90576805939,8.63711651761
 12/13  17:00:00,229.121086721,28.9195992023,15.9245627507,11.1970521602,37.1018798503,116.476155989,116.707166625,106.781398566,9.90576805939,0.02
 12/13  18:00:00,234.071130042,28.9383155889,16.2627006774,11.0412432663,37.1018798503,116.476155989,114.770980914,104.845212855,9.90576805939,0.02
 12/13  19:00:00,140.272260683,27.0950977167,13.2919146905,0.0013699529738,24.7345865669,47.5788473902,95.6162345279,82.0532052911,4.9528840297,8.61014520712
 12/13  20:00:00,139.416377784,27.6606236349,12.2727117247,0.14391502444,24.7345865669,47.5788473902,92.2793471109,87.3064630812,4.9528840297,0.02
 12/13  21:00:00,116.124952191,26.5295717985,11.7352753548,0.333155571933,12.3672932834,38.6892022431,105.277658784,102.285928366,2.97173041782,0.02
 12/13  22:00:00,94.2936533047,20.8843418879,9.8067585301,0.0,12.3672932834,27.0668015668,90.421524526,87.4297941082,2.97173041782,0.02
 12/13  23:00:00,71.9588722486,18.6760515559,7.91501061975,2.40279353152,4.12243109448,15.9888894789,79.7499810628,76.758250645,2.97173041782,0.02
 12/13  24:00:00,82.1394907907,22.8572983404,9.90578128586,3.21400663945,4.12243109448,15.9888894789,102.299487207,99.3077567894,2.97173041782,0.02
 12/14  01:00:00,76.2007811147,19.1001959945,7.7238117073,6.16593611596,4.12243109448,15.9888894789,83.0293139517,80.0375835339,2.97173041782,0.02
 12/14  02:00:00,90.1689171543,23.8752449932,9.26743032409,9.33415300231,4.12243109448,15.9888894789,104.527727757,101.535997339,2.97173041782,0.02
 12/14  03:00:00,81.4423326043,19.1001959945,6.7216065725,8.72818064271,4.12243109448,15.9888894789,84.7747080049,81.7829775871,2.97173041782,0.02
 12/14  04:00:00,96.7386791716,23.8752449932,8.05244908958,12.1233465147,4.12243109448,15.9888894789,106.366044606,103.374314188,2.97173041782,0.02
 12/14  05:00:00,121.506235652,27.8020051145,7.25820852625,8.36649887966,12.3672932834,24.9413748627,120.283830292,115.310946262,4.9528840297,0.02
 12/14  06:00:00,167.091976598,28.2407670801,8.3095863973,45.3605954346,12.3672932834,24.9413748627,188.016467115,183.043583085,4.9528840297,0.02
 12/14  07:00:00,216.786255572,28.7149595675,6.69948489303,35.3929144151,24.7345865669,70.7195625826,191.18608135,181.260313291,9.90576805939,0.02
 12/14  08:00:00,232.564765964,28.7747470961,5.995548568,26.5130913871,37.1018798503,92.3937384068,177.327119293,167.401351233,9.90576805939,0.02
 12/14  09:00:00,231.910902977,28.7959985101,5.9993784349,23.0290632666,37.1018798503,104.434947198,178.822370934,160.288800291,9.90576805939,8.62780258379
 12/14  10:00:00,240.790466494,28.807713593,5.70679733576,20.2713605583,37.1018798503,116.476155989,166.331167731,156.405399671,9.90576805939,0.02
 12/14  11:00:00,238.745816809,28.8294672565,5.15450094004,17.7760041001,37.1018798503,116.476155989,172.640162388,154.095112619,9.90576805939,8.63928170965
 12/14  12:00:00,237.29839143,28.9044903232,5.5501511748,14.2967091641,37.1018798503,116.476155989,164.503223731,145.956362196,9.90576805939,8.6410934754
 12/14  13:00:00,225.934303149,28.9975873618,6.66323447814,12.8505574853,37.1018798503,104.434947198,145.693931707,135.768163647,9.90576805939,0.02
 12/14  14:00:00,233.488100991,29.1036176486,7.45845627314,11.7194042132,37.1018798503,116.476155989,146.391843492,127.844967365,9.90576805939,8.64110806766
 12/14  15:00:00,234.096133923,29.1022593475,8.00591409748,10.6156465524,37.1018798503,116.476155989,134.090249521,124.164481462,9.90576805939,0.02
 12/14  16:00:00,233.774407783,29.0171426284,8.22003789069,10.230858773,37.1018798503,116.476155989,146.288069718,127.745024998,9.90576805939,8.63727666066
 12/14  17:00:00,244.877461807,29.0010993753,8.21823065217,10.6811541945,37.1018798503,116.476155989,140.474442039,130.54867398,9.90576805939,0.02
 12/14  18:00:00,248.754546968,28.9965496381,7.57037838323,11.7365140215,37.1018798503,116.476155989,143.233343732,133.307575673,9.90576805939,0.02
 12/14  19:00:00,153.243886102,27.2364791963,3.7849607835,0.220650617577,24.7345865669,47.5788473902,98.8327697217,85.2697092799,4.9528840297,8.61017641206
 12/14  20:00:00,154.111313131,27.6606236349,4.04704205463,0.678322092173,24.7345865669,47.5788473902,92.494632412,87.5217483823,4.9528840297,0.02
 12/14  21:00:00,131.438416593,26.5295717985,6.71685342098,0.540658010187,12.3672932834,38.6892022431,105.170853817,102.179123399,2.97173041782,0.02
 12/14  22:00:00,110.932175858,23.0050640812,6.04006746935,4.83539132978,12.3672932834,27.0668015668,90.4315709594,87.4398405416,2.97173041782,0.02
 12/14  23:00:00,83.9747951202,19.1001959945,4.42193909938,6.79104240595,4.12243109448,15.9888894789,80.3407981566,77.3490677388,2.97173041782,0.02
 12/14  24:00:00,98.9147615337,23.8752449932,5.66847306291,10.7770629031,4.12243109448,15.9888894789,102.487056693,99.4953262754,2.97173041782,0.02
 12/15  01:00:00,87.5064430859,19.1001959945,4.63508573785,9.80489258452,4.12243109448,15.9888894789,83.5664352119,80.5747047941,2.97173041782,0.02
 12/15  02:00:00,102.358098953,23.8752449932,6.66300173532,13.6506706398,4.12243109448,15.9888894789,105.383215992,102.391485574,2.97173041782,0.02
 12/15  03:00:00,88.5965991206,19.1001959945,5.52173305107,11.6608895499,4.12243109448,15.9888894789,85.519616665,82.5278862472,2.97173041782,0.02
 12/15  04:00:00,103.773178277,23.8752449932,7.22443375054,15.7339674563,4.12243109448,15.9888894789,107.267618713,104.275888295,2.97173041782,0.02
 12/15  05:00:00,123.523039334,27.8020051145,8.2994408653,10.3832376389,12.3672932834,24.9413748627,120.59834174,115.625457711,4.9528840297,0.02
 12/15  06:00:00,164.313106798,28.2403619009,12.1265298295,47.0598075379,12.3672932834,24.9413748627,187.783211283,182.810327253,4.9528840297,0.02
 12/15  07:00:00,212.284875603,28.6996482465,12.7031704685,36.6495808061,24.7345865669,70.7195625826,171.273344403,161.347576344,9.90576805939,0.02
 12/15  08:00:00,227.156022743,28.7577146589,13.0068664155,26.3663159843,37.1018798503,92.3937384068,159.955488265,141.441236402,9.90576805939,8.60848380412
 12/15  09:00:00,227.020213485,28.7779745638,13.5736688562,22.894110325,37.1018798503,104.434947198,142.881421956,132.955653896,9.90576805939,0.02
 12/15  10:00:00,234.228582879,28.790170771,13.824456358,20.2617649554,37.1018798503,116.476155989,138.11414816,128.1883801,9.90576805939,0.02
 12/15  11:00:00,230.556012048,28.8014747207,13.8230470119,18.1500422222,37.1018798503,116.476155989,143.863075388,125.31789035,9.90576805939,8.63941697857
 12/15  12:00:00,225.752064194,28.8240312476,14.4528561537,16.0006120899,37.1018798503,116.476155989,139.277097386,120.730056855,9.90576805939,8.64127247157
 12/15  13:00:00,211.240987978,28.8510731168,14.8893769271,14.3681362676,37.1018798503,104.434947198,126.268857234,116.343089175,9.90576805939,0.02
 12/15  14:00:00,220.580901938,28.8858072334,14.8806641843,13.1674281253,37.1018798503,116.476155989,132.450214727,113.903152711,9.90576805939,8.64129395694
 12/15  15:00:00,219.940403322,28.9196241438,14.8874259031,12.2506514954,37.1018798503,116.476155989,121.836219842,111.910451783,9.90576805939,0.02
 12/15  16:00:00,219.468863693,28.9447390651,14.8837849179,11.8221221841,37.1018798503,116.476155989,129.052554355,110.509424224,9.90576805939,8.63736207185
 12/15  17:00:00,231.438823367,28.9632083589,14.8821944098,11.7364545203,37.1018798503,116.476155989,119.604530839,109.67876278,9.90576805939,0.02
 12/15  18:00:00,236.020255575,28.9800145768,14.881346426,11.6168272969,37.1018798503,116.476155989,127.243517606,108.716624362,9.90576805939,8.6211251837
 12/15  19:00:00,141.352458037,27.0950977167,11.9404641421,0.0196942074232,24.7345865669,47.5788473902,87.5526689595,82.5797849298,4.9528840297,0.02
 12/15  20:00:00,142.473533671,27.6606236349,11.8204562564,0.18124940854,24.7345865669,47.5788473902,92.1518733483,87.1789893186,4.9528840297,0.02
 12/15  21:00:00,122.014125942,26.5295717985,11.7552239445,0.368257663077,12.3672932834,38.6892022431,104.814348965,101.822618547,2.97173041782,0.02
 12/15  22:00:00,101.170595434,20.8843418879,10.0469635162,0.0,12.3672932834,27.0668015668,89.6954875029,86.7037570851,2.97173041782,0.02
 12/15  23:00:00,80.1351898502,18.6760515559,8.69706410056,2.39250100075,4.12243109448,15.9888894789,78.8910329835,75.8993025657,2.97173041782,0.02
 12/15  24:00:00,91.2929344036,23.0269561158,11.5777899506,3.65975269396,4.12243109448,15.9888894789,101.126722223,98.1349918053,2.97173041782,0.02
 12/16  01:00:00,81.2956222271,19.1001959945,9.20684955815,5.86066976688,4.12243109448,15.9888894789,82.1070021484,79.1152717306,2.97173041782,0.02
 12/16  02:00:00,95.562979845,23.8752449932,11.4010730836,8.82135301841,4.12243109448,15.9888894789,103.264392668,100.27266225,2.97173041782,0.02
 12/16  03:00:00,83.4497933271,19.1001959945,8.82789859427,8.0088990004,4.12243109448,15.9888894789,83.8935937142,80.9018632963,2.97173041782,0.02
 12/16  04:00:00,98.0685832819,23.8752449932,11.1529801928,10.9505969071,4.12243109448,15.9888894789,105.115912201,102.124181783,2.97173041782,0.02
 12/16  05:00:00,105.384967514,27.8020051145,12.8154398507,9.58315907849,4.12243109448,16.0517297156,124.903757442,121.912027024,2.97173041782,0.02
 12/16  06:00:00,106.894319641,28.2261495531,12.125172202,12.9401354105,4.12243109448,16.0517297156,126.404475901,123.412745483,2.97173041782,0.02
 12/16  07:00:00,133.573930608,28.6502939918,11.6634088643,16.3579146213,4.12243109448,39.6058045677,122.734582884,119.742852466,2.97173041782,0.02
 12/16  08:00:00,202.640581023,28.6502939918,14.8134738213,53.7163150813,12.3672932834,65.3531420225,177.811030481,172.838146451,4.9528840297,0.02
 12/16  09:00:00,187.170908616,28.6502939918,15.1865093899,43.5812895213,12.3672932834,68.2430321324,181.401533224,167.837522962,4.9528840297,8.61112623248
 12/16  10:00:00,202.882216291,28.6606192288,16.0587071536,32.5863456041,16.4897243779,93.1370602926,157.256523156,149.311908708,7.92461444751,0.02
 12/16  11:00:00,199.711625015,28.6667858229,17.1029473342,27.2151183693,16.4897243779,93.1370602926,145.836618091,137.892003644,7.92461444751,0.02
 12/16  12:00:00,196.821975981,28.6689356679,17.796837963,23.261914497,16.4897243779,93.1370602926,137.931064345,129.986449898,7.92461444751,0.02
 12/16  13:00:00,185.899459249,28.6699874671,17.7152812964,20.9730106406,16.4897243779,83.9857416113,144.195673318,127.658041604,7.92461444751,8.6130172665
 12/16  14:00:00,183.719763098,28.6725249914,17.8000497711,18.9508725792,16.4897243779,83.9857416113,133.739505811,125.794891364,7.92461444751,0.02
 12/16  15:00:00,184.103873863,28.6705240343,17.7195408175,19.0489825236,16.4897243779,83.9857416113,134.229742249,126.285127801,7.92461444751,0.02
 12/16  16:00:00,143.481273963,28.6502939918,13.7389493373,0.582436866069,12.3672932834,70.6512738906,84.0028528592,79.0299688295,4.9528840297,0.02
 12/16  17:00:00,155.462209639,28.6502939918,11.9888984798,1.77643285713,12.3672932834,70.6512738906,92.4576017692,87.4847177395,4.9528840297,0.02
 12/16  18:00:00,149.222586947,28.6502939918,9.616005272,3.44806583014,12.3672932834,58.1284167478,105.401029057,100.428145027,4.9528840297,0.02
 12/16  19:00:00,112.680833813,26.1054273598,8.00110452406,0.0,12.3672932834,24.9413748627,107.471568114,102.498684084,4.9528840297,0.02
 12/16  20:00:00,115.529950311,26.1054273598,7.41417928548,0.0,12.3672932834,24.9413748627,110.854114164,105.881230134,4.9528840297,0.02
 12/16  21:00:00,110.983295465,28.2261495531,6.8652003226,8.2196201219,4.12243109448,16.0517297156,128.043222107,116.470364517,2.97173041782,8.60112717163
 12/16  22:00:00,97.2752809087,22.5809196425,6.53739132572,8.55201181888,4.12243109448,15.9888894789,99.2009140838,96.209183666,2.97173041782,0.02
 12/16  23:00:00,91.3252216201,19.5243404332,6.55918147135,12.3161323419,4.12243109448,15.9888894789,85.0307164846,82.0389860668,2.97173041782,0.02
 12/16  24:00:00,99.40741625,23.4511005545,9.04063419429,10.6772791592,4.12243109448,15.9888894789,106.841896942,103.850166524,2.97173041782,0.02
 12/17  01:00:00,90.8976990766,19.5243404332,6.82962789794,15.1967834135,2.06121554724,15.9888894789,87.1705280937,84.1787976759,2.97173041782,0.02
 12/17  02:00:00,97.43111772,23.4511005545,8.18012233858,12.9625613487,2.06121554724,15.9888894789,109.939279698,106.94754928,2.97173041782,0.02
 12/17  03:00:00,91.3776132745,19.5243404332,6.25004165365,17.4497030222,2.06121554724,15.9888894789,89.0735831027,86.0818526849,2.97173041782,0.02
 12/17  04:00:00,97.6304117419,23.4511005545,7.95554097899,14.3831323434,2.06121554724,15.9888894789,111.721286856,108.729556439,2.97173041782,0.02
 12/17  05:00:00,92.0576206676,19.5243404332,6.62459022291,18.8651316251,2.06121554724,15.9888894789,90.2494368661,87.2577064482,2.97173041782,0.02
 12/17  06:00:00,98.8489870918,23.4511005545,8.32128054075,15.4084773951,2.06121554724,15.9888894789,112.874661304,109.882930886,2.97173041782,0.02
 12/17  07:00:00,93.5943190967,19.5243404332,7.0082498421,20.1539309895,2.06121554724,15.9888894789,91.1448598413,88.1531294235,2.97173041782,0.02
 12/17  08:00:00,87.8582583693,23.4511005545,9.78177625015,16.2372459796,2.06121554724,15.9888894789,114.028960309,111.037229892,2.97173041782,0.02
 12/17  09:00:00,99.8257614238,19.5243404332,7.74313591577,18.1407087209,4.12243109448,41.7362269337,89.9776759406,85.0047919109,4.9528840297,0.02
 12/17  10:00:00,106.459729716,23.4511005545,9.57024103985,14.00928299,4.12243109448,41.7362269337,109.57845405,104.60557002,4.9528840297,0.02
 12/17  11:00:00,101.346324502,19.5243404332,7.15656663746,17.2479899947,4.12243109448,41.7362269337,88.3768844025,83.4040003728,4.9528840297,0.02
 12/17  12:00:00,106.103417583,23.4511005545,8.63984608498,13.3462045638,4.12243109448,41.7362269337,108.787107,103.814222971,4.9528840297,0.02
 12/17  13:00:00,100.284744433,19.5243404332,6.80798166449,16.5920088446,4.12243109448,41.7362269337,88.0681140768,83.0952300471,4.9528840297,0.02
 12/17  14:00:00,109.31094171,23.4511005545,8.10717166619,13.2238543424,4.12243109448,41.7362269337,108.605300423,103.632416393,4.9528840297,0.02
 12/17  15:00:00,105.883113908,19.5243404332,5.85396613573,17.1706585566,4.12243109448,41.7362269337,88.138747061,83.1658630313,4.9528840297,0.02
 12/17  16:00:00,116.4609604,23.4511005545,6.95705141875,14.3052542814,4.12243109448,41.7362269337,109.1337353,104.160851271,4.9528840297,0.02
 12/17  17:00:00,107.136901553,19.5243404332,5.11216077782,19.1053398586,4.12243109448,24.8785346261,88.7923360914,83.8194520617,4.9528840297,0.02
 12/17  18:00:00,110.399321913,23.4511005545,5.69164645951,18.424148991,2.06121554724,15.9888894789,113.338417333,110.346686915,2.97173041782,0.02
 12/17  19:00:00,106.835986885,19.5243404332,3.95735874267,25.0995977837,2.06121554724,15.9888894789,92.9887036255,89.9969732077,2.97173041782,0.02
 12/17  20:00:00,116.364195696,23.4511005545,4.24469233429,21.0246121236,2.06121554724,15.9888894789,116.494275271,113.502544853,2.97173041782,0.02
 12/17  21:00:00,112.201754144,19.5243404332,2.59648767741,28.1989605102,2.06121554724,15.9888894789,94.3151076901,91.3233772723,2.97173041782,0.02
 12/17  22:00:00,119.854188418,23.4511005545,2.35111514784,23.2573085592,2.06121554724,15.9888894789,117.992251004,115.000520586,2.97173041782,0.02
 12/17  23:00:00,115.059095166,19.5243404332,1.33197074245,30.9203289059,2.06121554724,15.9888894789,95.4159244252,92.4241940073,2.97173041782,0.02
 12/17  24:00:00,121.645357543,23.4511005545,0.99279205519,25.3562731482,2.06121554724,15.9888894789,127.956513721,116.38462277,2.97173041782,8.60016053335
 12/18  01:00:00,117.56800182,19.5243404332,0.103762051841,32.6815889691,4.12243109448,15.9888894789,96.1824361806,93.1907057628,2.97173041782,0.02
 12/18  02:00:00,122.512830987,23.4511005545,0.0,26.3815377826,4.12243109448,15.9888894789,123.284687749,120.292957331,2.97173041782,0.02
 12/18  03:00:00,120.307693148,19.5243404332,0.0,34.6159130068,4.12243109448,15.9888894789,102.037734639,99.0460042214,2.97173041782,0.02
 12/18  04:00:00,127.363852597,23.4511005545,0.0,28.0503440517,4.12243109448,15.9888894789,130.183210992,127.191480574,2.97173041782,0.02
 12/18  05:00:00,160.954952743,28.2261495531,0.0,31.5211035512,12.3672932834,24.9413748627,153.604758239,148.63187421,4.9528840297,0.02
 12/18  06:00:00,193.059768173,27.8020051145,0.1673617403,64.5916028781,12.3672932834,24.9413748627,210.725951629,205.7530676,4.9528840297,0.02
 12/18  07:00:00,255.377344431,28.6503870071,0.0,70.0055596818,24.7345865669,70.7195625826,235.810657972,225.884889912,9.90576805939,0.02
 12/18  08:00:00,262.301890589,28.6535816857,0.0,52.7532567682,37.1018798503,92.3937384068,220.281417133,210.355649074,9.90576805939,0.02
 12/18  09:00:00,256.325303896,28.6615384531,0.0,43.9155782376,37.1018798503,104.434947198,210.738340722,200.812572662,9.90576805939,0.02
 12/18  10:00:00,260.124044556,28.6678573833,0.480782916994,36.9922901962,37.1018798503,116.476155989,209.330251362,190.79116984,9.90576805939,8.63331346179
 12/18  11:00:00,255.958730326,28.6750559228,1.00037451738,33.7867391307,37.1018798503,116.476155989,195.449618487,185.523850428,9.90576805939,0.02
 12/18  12:00:00,255.209394564,28.6836088602,1.00621719763,31.6578773114,37.1018798503,116.476155989,201.92128962,183.373820091,9.90576805939,8.64170147013
 12/18  13:00:00,240.730982186,28.690952958,1.01212741286,26.770005061,37.1018798503,104.434947198,196.597610008,178.05593568,9.90576805939,8.63590626816
 12/18  14:00:00,248.103165524,28.6977921698,1.36106283172,23.1276916742,37.1018798503,116.476155989,181.831748034,171.905979974,9.90576805939,0.02
 12/18  15:00:00,246.300262958,28.7037799056,1.60891153788,20.9886635471,37.1018798503,116.476155989,186.297575199,167.753353994,9.90576805939,8.63845314531
 12/18  16:00:00,245.089915796,28.7093877975,1.61264810646,20.2901358844,37.1018798503,116.476155989,176.832157279,166.90638922,9.90576805939,0.02
 12/18  17:00:00,258.795414531,28.717801297,1.25847363301,22.0358529175,37.1018798503,116.476155989,188.561303324,170.023292331,9.90576805939,8.63224293443
 12/18  18:00:00,263.367306712,28.7298494933,1.01226719676,22.9479850252,37.1018798503,116.476155989,181.824377166,171.898609107,9.90576805939,0.02
 12/18  19:00:00,159.480703645,26.1054273598,0.0335234602043,0.0,24.7345865669,47.5788473902,113.098982292,108.126098262,4.9528840297,0.02
 12/18  20:00:00,164.270859319,27.3778606758,0.0,2.92213505978,24.7345865669,47.5788473902,117.536963394,112.564079365,4.9528840297,0.02
 12/18  21:00:00,153.36426642,28.2261495531,0.0,11.2579741747,12.3672932834,38.6892022431,132.810317717,129.818587299,2.97173041782,0.02
 12/18  22:00:00,126.678167565,22.5809196425,0.0,11.5907021662,12.3672932834,27.0668015668,119.13240845,107.554326921,2.97173041782,8.60635111102
 12/18  23:00:00,106.958437013,19.5243404332,0.0,19.152909802,4.12243109448,15.9888894789,98.6086367856,95.6169063678,2.97173041782,0.02
 12/18  24:00:00,118.010464002,23.4511005545,0.0,17.0464050669,4.12243109448,15.9888894789,128.597274985,125.605544567,2.97173041782,0.02
 12/19  01:00:00,111.845287387,19.5243404332,0.0,24.1865471104,4.12243109448,15.9888894789,106.258096221,103.266365803,2.97173041782,0.02
 12/19  02:00:00,120.126414519,23.4511005545,0.0,20.5617929835,4.12243109448,15.9888894789,135.757193237,132.765462819,2.97173041782,0.02
 12/19  03:00:00,115.956844463,19.5243404332,0.0,28.5866941983,4.12243109448,15.9888894789,111.522436247,108.530705829,2.97173041782,0.02
 12/19  04:00:00,123.233087756,23.4511005545,0.0,23.6440717017,4.12243109448,15.9888894789,141.865098468,138.87336805,2.97173041782,0.02
 12/19  05:00:00,155.706486865,28.2261495531,0.0,27.0016588391,12.3672932834,24.9413748627,164.621210458,159.648326429,4.9528840297,0.02
 12/19  06:00:00,185.959698267,27.8048486348,0.0,57.8520672677,12.3672932834,24.9413748627,215.010714822,210.037830792,4.9528840297,0.02
 12/19  07:00:00,246.840175757,28.6661563751,0.0,61.3318201864,24.7345865669,70.7195625826,238.771350026,228.845581966,9.90576805939,0.02
 12/19  08:00:00,255.179488006,28.7009416175,0.0,45.7811956307,37.1018798503,92.3937384068,221.666017521,211.740249461,9.90576805939,0.02
 12/19  09:00:00,249.99087265,28.7129142974,0.0,37.7936062153,37.1018798503,104.434947198,209.827314732,199.901546673,9.90576805939,0.02
 12/19  10:00:00,255.348589544,28.7230219281,0.138228212871,31.4652515525,37.1018798503,116.476155989,203.534451853,184.99468174,9.90576805939,8.63400205366
 12/19  11:00:00,250.997246704,28.7356080319,1.14853368852,27.1073377965,37.1018798503,116.476155989,193.102948588,174.557472648,9.90576805939,8.63970788053
 12/19  12:00:00,247.431805644,28.7538107445,2.24606838701,22.7756303769,37.1018798503,116.476155989,174.837438372,164.911670312,9.90576805939,0.02
 12/19  13:00:00,235.328962145,28.8056565255,3.3639266745,19.9449161599,37.1018798503,104.434947198,174.450077045,155.908095584,9.90576805939,8.63621340195
 12/19  14:00:00,244.750999428,28.8553351766,4.17289083071,17.924800114,37.1018798503,116.476155989,158.595087521,148.669319462,9.90576805939,0.02
 12/19  15:00:00,242.253930939,28.8672807862,4.7141686635,16.2373442086,37.1018798503,116.476155989,163.123276408,144.577791053,9.90576805939,8.6397172958
 12/19  16:00:00,241.320674969,28.8478997401,4.63283540841,15.2733443376,37.1018798503,116.476155989,155.425022605,145.499254545,9.90576805939,0.02
 12/19  17:00:00,254.957838319,28.8177144336,4.42131239115,16.3712115704,37.1018798503,116.476155989,168.539378316,150.002818771,9.90576805939,8.63079148506
 12/19  18:00:00,259.340255791,28.8094131836,4.06986913518,17.5821940136,37.1018798503,116.476155989,162.476677011,152.550908951,9.90576805939,0.02
 12/19  19:00:00,158.981077125,26.7416440178,0.838619265801,0.408275036861,24.7345865669,47.5788473902,93.9545621534,88.9816781237,4.9528840297,0.02
 12/19  20:00:00,162.032204882,27.8020051145,0.708138551645,2.21964415209,24.7345865669,47.5788473902,94.6444233951,89.6715393654,4.9528840297,0.02
 12/19  21:00:00,145.766042448,27.8020051145,0.216924413647,6.39194624954,12.3672932834,38.6892022431,115.849653147,104.269257424,2.97173041782,8.60866530494
 12/19  22:00:00,125.333187557,23.0050640812,0.105166419421,11.1703805133,12.3672932834,27.0668015668,95.1341406625,92.1424102447,2.97173041782,0.02
 12/19  23:00:00,98.5760404102,19.1001959945,0.0472028146704,12.8700680881,4.12243109448,15.9888894789,88.3690596097,85.3773291919,2.97173041782,0.02
 12/19  24:00:00,117.149560591,23.8752449932,0.0286374821537,18.0041943054,4.12243109448,15.9888894789,115.422752918,112.4310225,2.97173041782,0.02
 12/20  01:00:00,102.941383869,19.1001959945,0.0,16.8135458888,4.12243109448,15.9888894789,96.8761888256,93.8844584077,2.97173041782,0.02
 12/20  02:00:00,121.301946764,23.8752449932,0.0,21.7347852637,4.12243109448,15.9888894789,123.445839162,120.454108744,2.97173041782,0.02
 12/20  03:00:00,106.081639955,19.1001959945,0.0,19.9358770229,4.12243109448,15.9888894789,101.818408133,98.8266777156,2.97173041782,0.02
 12/20  04:00:00,125.227955798,23.8752449932,0.0,25.6028107497,4.12243109448,15.9888894789,131.075609316,128.083878898,2.97173041782,0.02
 12/20  05:00:00,147.343255122,27.8020051145,0.0,19.0156045004,12.3672932834,24.9413748627,153.837253896,148.864369866,4.9528840297,0.02
 12/20  06:00:00,195.269368789,28.2314312291,0.0,66.0843573907,12.3672932834,24.9413748627,205.164357403,200.191473373,4.9528840297,0.02
 12/20  07:00:00,241.319149534,28.6803281337,0.0,54.5166600148,24.7345865669,70.7195625826,235.369403422,225.443635363,9.90576805939,0.02
 12/20  08:00:00,252.363918869,28.7239956982,0.0,41.506927673,37.1018798503,92.3937384068,218.4712983,208.54553024,9.90576805939,0.02
 12/20  09:00:00,247.621814261,28.7459443293,0.135687745217,35.5889078895,37.1018798503,104.434947198,208.109743828,189.57564857,9.90576805939,8.62832719764
 12/20  10:00:00,255.110226257,28.7594825185,1.14277852935,32.1936855042,37.1018798503,116.476155989,190.37328144,180.44751338,9.90576805939,0.02
 12/20  11:00:00,251.505719616,28.7696391644,1.89574437147,28.5194467281,37.1018798503,116.476155989,192.006015305,173.460280079,9.90576805939,8.63996716735
 12/20  12:00:00,247.569953752,28.7782213283,2.74600818398,24.0868050454,37.1018798503,116.476155989,175.176891819,165.25112376,9.90576805939,0.02
 12/20  13:00:00,234.309076067,28.7855088583,3.55757479002,21.6903932257,37.1018798503,104.434947198,178.065905613,159.523881274,9.90576805939,8.63625627944
 12/20  14:00:00,243.543528934,28.793935031,3.81009127758,20.4177597498,37.1018798503,116.476155989,167.437265641,157.511497581,9.90576805939,0.02
 12/20  15:00:00,242.913490804,28.8032780982,4.1660056129,19.1969825064,37.1018798503,116.476155989,173.729887662,155.184248063,9.90576805939,8.63987153979
 12/20  16:00:00,243.10838584,28.8101676526,4.71157881432,18.9019451569,37.1018798503,116.476155989,171.203881793,152.661851524,9.90576805939,8.63626220911
 12/20  17:00:00,255.54028132,28.8159306341,4.91743573614,19.0498388047,37.1018798503,116.476155989,161.370243567,151.444475508,9.90576805939,0.02
 12/20  18:00:00,258.677008408,28.8211354096,4.62270301191,19.2472739145,37.1018798503,116.476155989,161.91422313,151.988455071,9.90576805939,0.02
 12/20  19:00:00,156.200994968,27.2364791963,1.07733244985,1.07570245302,24.7345865669,47.5788473902,95.3666820874,90.3937980577,4.9528840297,0.02
 12/20  20:00:00,155.987376475,27.3778606758,0.996646200655,2.02851009255,24.7345865669,47.5788473902,104.634692818,91.0722719001,4.9528840297,8.6095368885
 12/20  21:00:00,141.058899751,28.0140773338,0.838439094404,7.69816560533,12.3672932834,38.6892022431,108.771873669,105.780143251,2.97173041782,0.02
 12/20  22:00:00,117.563089065,22.5809196425,0.875314515332,9.11702912919,12.3672932834,27.0668015668,93.2616784125,90.2699479947,2.97173041782,0.02
 12/20  23:00:00,97.1145584827,19.5243404332,0.678674257706,15.317360087,4.12243109448,15.9888894789,81.9723601568,78.980629739,2.97173041782,0.02
 12/20  24:00:00,106.498477366,23.4511005545,1.50432456844,13.6034714497,4.12243109448,15.9888894789,104.692131731,101.700401313,2.97173041782,0.02
 12/21  01:00:00,100.240243621,19.5243404332,1.37649568436,18.8059434803,4.12243109448,15.9888894789,84.9653897982,81.9736593803,2.97173041782,0.02
 12/21  02:00:00,108.471260994,23.4511005545,2.07103093807,15.6133216121,4.12243109448,15.9888894789,107.227776827,104.236046409,2.97173041782,0.02
 12/21  03:00:00,102.811989963,19.5243404332,1.66992706963,21.0505200516,4.12243109448,15.9888894789,86.7337627691,83.7420323513,2.97173041782,0.02
 12/21  04:00:00,109.297079534,23.4511005545,2.98773322159,17.0963114423,4.12243109448,15.9888894789,108.995889524,106.004159106,2.97173041782,0.02
 12/21  05:00:00,136.880075197,28.2261495531,4.16852249768,18.5104763637,12.3672932834,24.9413748627,123.084633966,118.111749937,4.9528840297,0.02
 12/21  06:00:00,164.199653223,27.8076779545,10.2112140469,46.5420648915,12.3672932834,24.9413748627,191.402171947,186.429287917,4.9528840297,0.02
 12/21  07:00:00,217.03282353,28.6926037962,13.4463777558,45.7108680071,24.7345865669,70.7195625826,172.328287954,162.402519894,9.90576805939,0.02
 12/21  08:00:00,223.557403757,28.7368048362,15.2877993811,31.6101730175,37.1018798503,92.3937384068,146.245379837,136.319611777,9.90576805939,0.02
 12/21  09:00:00,217.472345737,28.7578338382,15.6437981571,26.4534966544,37.1018798503,104.434947198,146.147105462,127.611203475,9.90576805939,8.63013392798
 12/21  10:00:00,225.13685671,28.7701361471,15.1088663144,22.9222263096,37.1018798503,116.476155989,135.435782605,125.510014546,9.90576805939,0.02
 12/21  11:00:00,226.291682433,28.7796724927,14.6047040994,20.1606825633,37.1018798503,116.476155989,142.47164392,123.925782044,9.90576805939,8.64009381608
 12/21  12:00:00,232.585766478,28.789899209,11.5039465775,18.759463396,37.1018798503,116.476155989,140.699673967,130.773905908,9.90576805939,0.02
 12/21  13:00:00,223.832031504,28.7991910731,8.41898271702,17.829216473,37.1018798503,104.434947198,159.645779515,141.103435553,9.90576805939,8.63657590301
 12/21  14:00:00,236.537762443,28.8079318053,8.00468802789,17.063163246,37.1018798503,116.476155989,160.52153922,141.973991017,9.90576805939,8.6417801433
 12/21  15:00:00,238.10589702,28.8155112732,7.92151161391,16.4791697271,37.1018798503,116.476155989,150.233487641,140.307719581,9.90576805939,0.02
 12/21  16:00:00,237.860587597,28.8296314512,7.710119474,16.5074233881,37.1018798503,116.476155989,158.988435702,140.444623317,9.90576805939,8.63804432472
 12/21  17:00:00,250.245269418,28.8425408385,7.35880034393,16.7616870305,37.1018798503,116.476155989,150.876201236,140.950433177,9.90576805939,0.02
 12/21  18:00:00,254.222228335,28.8518457118,6.8173486625,16.9714507426,37.1018798503,116.476155989,160.93971842,142.41249048,9.90576805939,8.62145988049
 12/21  19:00:00,154.818123396,27.3778606758,3.27141276566,0.875402290659,24.7345865669,47.5788473902,93.6352754693,88.6623914396,4.9528840297,0.02
 12/21  20:00:00,155.213902976,27.2364791963,2.54579324532,1.14851920074,24.7345865669,47.5788473902,95.1356349961,90.1627509664,4.9528840297,0.02
 12/21  21:00:00,142.214645318,28.2261495531,1.93317016404,7.06062896746,12.3672932834,38.6892022431,107.889122116,104.897391698,2.97173041782,0.02
 12/21  22:00:00,118.009223012,22.5809196425,1.7362540247,7.9065331423,12.3672932834,27.0668015668,92.3531046949,89.361374277,2.97173041782,0.02
 12/21  23:00:00,96.8857101599,19.5243404332,1.20234312396,13.6745604824,4.12243109448,15.9888894789,81.3420544114,78.3503239936,2.97173041782,0.02
 12/21  24:00:00,108.268741365,23.4511005545,1.17092639922,13.11834283,4.12243109448,15.9888894789,104.173736576,101.182006158,2.97173041782,0.02
 12/22  01:00:00,100.856461501,19.5243404332,0.649064820669,17.6412980031,4.12243109448,15.9888894789,84.7581066637,81.7663762459,2.97173041782,0.02
 12/22  02:00:00,110.420045365,23.4511005545,0.914601802525,16.010627075,4.12243109448,15.9888894789,107.192906034,104.201175616,2.97173041782,0.02
 12/22  03:00:00,103.112540677,19.5243404332,0.345177887192,20.4806934727,4.12243109448,15.9888894789,86.7253750551,83.7336446372,2.97173041782,0.02
 12/22  04:00:00,112.757701251,23.4511005545,0.198746397284,18.3824818244,4.12243109448,15.9888894789,110.045840796,107.054110379,2.97173041782,0.02
 12/22  05:00:00,145.258283691,28.2261495531,0.0,20.0500922598,12.3672932834,24.9413748627,138.324832461,133.351948432,4.9528840297,0.02
 12/22  06:00:00,176.603754928,27.8138115358,0.0,49.6692901065,12.3672932834,24.9413748627,204.241402682,199.268518653,4.9528840297,0.02
 12/22  07:00:00,238.439456101,28.6864780581,0.0,52.9946003481,24.7345865669,70.7195625826,237.368649045,227.442880986,9.90576805939,0.02
 12/22  08:00:00,255.816607893,28.7197825242,0.0,42.6814815814,37.1018798503,92.3937384068,243.250832287,224.735263244,9.90576805939,8.60980098311
 12/22  09:00:00,246.393466857,28.7562691315,0.0,34.1991343363,37.1018798503,104.434947198,219.991955428,210.066187369,9.90576805939,0.02
 12/22  10:00:00,250.177762384,28.775293012,1.1357253742,27.9296890528,37.1018798503,116.476155989,186.951770474,177.026002414,9.90576805939,0.02
 12/22  11:00:00,246.213368991,28.7844757013,3.44094200208,24.81493149,37.1018798503,116.476155989,183.425481682,164.879537125,9.90576805939,8.64017649771
 12/22  12:00:00,242.837148376,28.7939576646,5.9864688691,21.2283399986,37.1018798503,116.476155989,170.564896975,152.017099259,9.90576805939,8.64202965649
 12/22  13:00:00,229.369085318,28.8038132952,7.75792115459,19.0906099207,37.1018798503,104.434947198,152.943994463,143.018226403,9.90576805939,0.02
 12/22  14:00:00,236.633106106,28.8135128048,8.55944001063,17.6647517255,37.1018798503,116.476155989,157.443864299,138.895914074,9.90576805939,8.64218216616
 12/22  15:00:00,235.822615743,28.8239565848,8.81471730992,16.4872498397,37.1018798503,116.476155989,146.53330938,136.60754132,9.90576805939,0.02
 12/22  16:00:00,235.630283831,28.8285883515,8.46027658053,16.1304890047,37.1018798503,116.476155989,155.499502914,136.957199464,9.90576805939,8.63653539102
 12/22  17:00:00,247.960144439,28.8334391312,7.91674001692,16.2289263588,37.1018798503,116.476155989,148.61320344,138.687435381,9.90576805939,0.02
 12/22  18:00:00,252.374986493,28.8463267363,7.36087822015,16.3529219288,37.1018798503,116.476155989,158.642125943,140.114680384,9.90576805939,8.62167749942
 12/22  19:00:00,153.989412335,27.3778606758,3.77398296515,0.617547447873,24.7345865669,47.5788473902,92.8773200909,87.9044360612,4.9528840297,0.02
 12/22  20:00:00,153.603419303,27.3778606758,4.39853736223,1.17581666428,24.7345865669,47.5788473902,94.4953092999,89.5224252702,4.9528840297,0.02
 12/22  21:00:00,127.052349138,26.1054273598,6.956429664,0.0,12.3672932834,38.6892022431,106.856787345,103.865056927,2.97173041782,0.02
 12/22  22:00:00,111.27684776,22.9202351934,8.14786341129,5.94578550519,12.3672932834,27.0668015668,91.3692033634,88.3774729456,2.97173041782,0.02
 12/22  23:00:00,86.8790072794,19.1001959945,7.62550402605,7.76134937121,4.12243109448,15.9888894789,80.5735283687,77.5817979509,2.97173041782,0.02
 12/22  24:00:00,102.50472725,23.8752449932,9.86816521719,11.3527550812,4.12243109448,15.9888894789,102.409958152,99.4182277343,2.97173041782,0.02
 12/23  01:00:00,88.4771822437,19.1001959945,7.97108210128,9.8799690664,4.12243109448,15.9888894789,83.1893113358,80.197580918,2.97173041782,0.02
 12/23  02:00:00,100.631068855,23.8752449932,10.3299014059,13.3414595848,4.12243109448,15.9888894789,105.035731142,102.044000725,2.97173041782,0.02
 12/23  03:00:00,87.231317435,19.1001959945,8.14394370517,11.1632541912,4.12243109448,15.9888894789,85.2679490794,82.2762186615,2.97173041782,0.02
 12/23  04:00:00,104.115888421,23.8752449932,10.2704390827,14.7492523422,4.12243109448,15.9888894789,106.614922512,103.623192094,2.97173041782,0.02
 12/23  05:00:00,112.960261101,27.8020051145,11.7247377534,12.1610002111,4.12243109448,16.0517297156,134.451361907,122.877694606,2.97173041782,8.60193688411
 12/23  06:00:00,118.245788811,28.2261495531,11.3236566483,16.101700971,4.12243109448,16.0517297156,126.794512237,123.80278182,2.97173041782,0.02
 12/23  07:00:00,143.58094784,28.6502939918,11.0659437105,19.3367736114,4.12243109448,39.6058045677,125.170532882,122.178802464,2.97173041782,0.02
 12/23  08:00:00,212.422075625,28.6502939918,14.2946601977,60.0493197953,12.3672932834,65.3531420225,180.805714651,175.832830621,4.9528840297,0.02
 12/23  09:00:00,192.625442481,28.6502939918,14.0381293783,49.7616046278,12.3672932834,68.2430321324,178.7728977,173.80001367,4.9528840297,0.02
 12/23  10:00:00,213.933025266,28.6509862464,14.1595684385,39.5861291921,16.4897243779,93.1370602926,167.242467399,159.297852952,7.92461444751,0.02
 12/23  11:00:00,209.644264247,28.6537110218,15.0222301802,32.2362688255,16.4897243779,93.1370602926,155.51774694,147.573132492,7.92461444751,0.02
 12/23  12:00:00,206.459213226,28.6573321015,15.7399885028,28.2187792124,16.4897243779,93.1370602926,156.84763055,140.306800403,7.92461444751,8.61621569931
 12/23  13:00:00,196.359743261,28.6596618865,16.2615394717,26.541553565,16.4897243779,83.9857416113,145.104962657,137.160348209,7.92461444751,0.02
 12/23  14:00:00,191.385401257,28.6611603748,16.4962438392,25.6450814422,16.4897243779,83.9857416113,143.946074419,136.001459972,7.92461444751,0.02
 12/23  15:00:00,187.433001977,28.6621627828,16.4860220367,24.7054894749,16.4897243779,83.9857416113,143.289614924,135.345000476,7.92461444751,0.02
 12/23  16:00:00,144.864370973,28.6502939918,12.6286878097,1.15560487814,12.3672932834,70.6512738906,92.4566422943,87.4837582646,4.9528840297,0.02
 12/23  17:00:00,159.445738033,28.6502939918,11.8818045328,3.35818974587,12.3672932834,70.6512738906,96.8098639646,91.8369799349,4.9528840297,0.02
 12/23  18:00:00,150.725732986,28.6502939918,11.5092354879,5.4487311554,12.3672932834,58.1284167478,110.235457312,96.6761499222,4.9528840297,8.60642336054
 12/23  19:00:00,107.793948901,26.1054273598,10.8106924442,0.0,12.3672932834,24.9413748627,107.89369079,102.92080676,4.9528840297,0.02
 12/23  20:00:00,109.314735987,26.3174995792,9.57189760321,0.368772066304,12.3672932834,24.9413748627,112.25809911,107.285215081,4.9528840297,0.02
 12/23  21:00:00,105.305002176,28.2261495531,8.20595046661,9.9742624379,4.12243109448,16.0517297156,120.806552885,117.814822468,2.97173041782,0.02
 12/23  22:00:00,95.8231075175,22.5809196425,5.87323225072,10.09595827,4.12243109448,15.9888894789,100.294488778,97.3027583601,2.97173041782,0.02
