Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/23  23:00:00,93.5857755436,19.5243404332,4.08288305291,14.4036670401,4.12243109448,15.9888894789,86.0763320765,83.0846016587,2.97173041782,0.02
 12/23  24:00:00,104.516415387,23.4511005545,3.51386232504,13.6296492846,4.12243109448,15.9888894789,108.54961675,105.557886332,2.97173041782,0.02
 12/24  01:00:00,98.6914596189,19.5243404332,2.23180121787,18.8650449898,2.06121554724,15.9888894789,88.7055349617,85.7138045439,2.97173041782,0.02
 12/24  02:00:00,108.786656985,23.4511005545,3.07058717493,17.2247248639,2.06121554724,15.9888894789,111.869515578,108.87778516,2.97173041782,0.02
 12/24  03:00:00,102.242218631,19.5243404332,1.38305267926,22.7702415626,2.06121554724,15.9888894789,90.7984386053,87.8067081875,2.97173041782,0.02
 12/24  04:00:00,110.940893857,23.4511005545,0.420270339896,20.8551294216,2.06121554724,15.9888894789,114.145554178,111.15382376,2.97173041782,0.02
 12/24  05:00:00,106.570445686,19.5243404332,0.0404187054966,26.8325550959,2.06121554724,15.9888894789,94.1224123491,91.1306819313,2.97173041782,0.02
 12/24  06:00:00,115.173120178,23.4511005545,0.0352807458438,23.7842540995,2.06121554724,15.9888894789,121.070077571,118.078347153,2.97173041782,0.02
 12/24  07:00:00,110.5408008,19.5243404332,0.0,30.0595123861,2.06121554724,15.9888894789,99.2527898452,96.2610594273,2.97173041782,0.02
 12/24  08:00:00,113.704242135,23.4511005545,0.0,26.0130569566,2.06121554724,15.9888894789,127.08710126,124.095370842,2.97173041782,0.02
 12/24  09:00:00,120.468309847,19.5243404332,0.0390065937439,26.513661978,4.12243109448,41.7362269337,96.6952833367,91.722399307,4.9528840297,0.02
 12/24  10:00:00,121.575769776,23.4511005545,2.39594809906,18.7549688421,4.12243109448,41.7362269337,109.80749098,104.834606951,4.9528840297,0.02
 12/24  11:00:00,110.939486289,19.5243404332,3.30721198827,20.697918051,4.12243109448,41.7362269337,86.2810372759,81.3081532462,4.9528840297,0.02
 12/24  12:00:00,116.524241517,23.4511005545,4.77727261076,16.2465346247,4.12243109448,41.7362269337,106.274716001,101.301831971,4.9528840297,0.02
 12/24  13:00:00,110.854099174,19.5243404332,4.04018238508,20.5500100023,4.12243109448,41.7362269337,87.5393623104,82.5664782807,4.9528840297,0.02
 12/24  14:00:00,118.293904703,23.4511005545,5.6370818484,16.5230908423,4.12243109448,41.7362269337,108.875208283,103.902324253,4.9528840297,0.02
 12/24  15:00:00,110.868932564,19.5243404332,4.7667914634,20.4196519865,4.12243109448,41.7362269337,88.564713299,83.5918292693,4.9528840297,0.02
 12/24  16:00:00,117.852994858,23.4511005545,6.25646560273,16.9806395031,4.12243109448,41.7362269337,109.882239544,104.909355514,4.9528840297,0.02
 12/24  17:00:00,106.818870586,19.5243404332,4.92526435206,21.5985586642,4.12243109448,24.8785346261,89.5745646138,84.6016805841,4.9528840297,0.02
 12/24  18:00:00,109.535880629,23.4511005545,6.49711187157,20.6701264985,2.06121554724,15.9888894789,114.108401401,111.116670983,2.97173041782,0.02
 12/24  19:00:00,105.587798623,19.5243404332,5.06478951604,26.256469755,2.06121554724,15.9888894789,101.937716851,90.3640492521,2.97173041782,8.60193718061
 12/24  20:00:00,112.88190254,23.4511005545,6.15030436633,22.2431803556,2.06121554724,15.9888894789,116.668244205,113.676513788,2.97173041782,0.02
 12/24  21:00:00,105.681898669,19.5243404332,5.08333080781,27.6429651494,2.06121554724,15.9888894789,94.3124391799,91.3207087621,2.97173041782,0.02
 12/24  22:00:00,110.126481935,23.4511005545,6.87732244867,22.8425839605,2.06121554724,15.9888894789,117.656291636,114.664561219,2.97173041782,0.02
 12/24  23:00:00,105.270477848,19.5243404332,5.41685000782,28.412926584,2.06121554724,15.9888894789,94.8896627664,91.8979323486,2.97173041782,0.02
 12/24  24:00:00,112.98883072,23.4511005545,6.34527358047,23.7026309522,2.06121554724,15.9888894789,118.143853039,115.152122621,2.97173041782,0.02
 12/25  01:00:00,107.118708815,19.5243404332,5.25597850318,29.2060081499,2.06121554724,15.9888894789,95.2107343782,92.2190039604,2.97173041782,0.02
 12/25  02:00:00,110.601518416,23.4511005545,7.03596066064,24.026476516,2.06121554724,15.9888894789,118.657853836,115.666123418,2.97173041782,0.02
 12/25  03:00:00,104.571185293,19.5243404332,5.40346212665,29.9467393071,2.06121554724,15.9888894789,95.8782891313,92.8865587135,2.97173041782,0.02
 12/25  04:00:00,109.345061392,23.4511005545,5.79465973375,25.0632743985,2.06121554724,15.9888894789,119.642550981,116.650820563,2.97173041782,0.02
 12/25  05:00:00,106.927807202,19.5243404332,3.92448445311,31.3076813414,2.06121554724,15.9888894789,96.5341061448,93.542375727,2.97173041782,0.02
 12/25  06:00:00,112.481534522,23.4511005545,4.4729457118,25.9954144543,2.06121554724,15.9888894789,120.204351945,117.212621527,2.97173041782,0.02
 12/25  07:00:00,108.814641388,19.5243404332,3.36617641847,32.3090983076,2.06121554724,15.9888894789,96.9110473299,93.9193169121,2.97173041782,0.02
 12/25  08:00:00,108.732845553,23.4511005545,4.2477257958,26.6492208544,2.06121554724,15.9888894789,120.603882534,117.612152116,2.97173041782,0.02
 12/25  09:00:00,119.426848694,19.5243404332,3.41610563832,29.0801965337,4.12243109448,41.7362269337,94.6124801942,89.6395961645,4.9528840297,0.02
 12/25  10:00:00,123.93532009,23.4511005545,4.09199659808,22.5989064602,4.12243109448,41.7362269337,114.772507424,109.799623394,4.9528840297,0.02
 12/25  11:00:00,117.999190243,19.5243404332,3.01890328009,27.115244165,4.12243109448,41.7362269337,92.2866330479,87.3137490182,4.9528840297,0.02
 12/25  12:00:00,122.902028637,23.4511005545,3.87586442275,21.1201827658,4.12243109448,41.7362269337,113.118114514,108.145230484,4.9528840297,0.02
 12/25  13:00:00,117.064141888,19.5243404332,3.23230300589,25.2290860829,4.12243109448,41.7362269337,91.2218276644,86.2489436348,4.9528840297,0.02
 12/25  14:00:00,123.761646721,23.4511005545,4.36197822524,19.9343953291,4.12243109448,41.7362269337,112.107805627,107.134921598,4.9528840297,0.02
 12/25  15:00:00,116.193245012,19.5243404332,3.20089007303,24.5601293015,4.12243109448,41.7362269337,90.971466042,85.9985820123,4.9528840297,0.02
 12/25  16:00:00,121.865556925,23.4511005545,3.87898685806,20.1317658033,4.12243109448,41.7362269337,112.583870912,107.610986883,4.9528840297,0.02
 12/25  17:00:00,111.330792488,19.5243404332,3.24285261313,25.429633598,4.12243109448,24.8785346261,91.6936633849,86.7207793552,4.9528840297,0.02
 12/25  18:00:00,111.941410401,23.4511005545,4.31107421383,23.9656136821,2.06121554724,15.9888894789,116.770549103,113.778818686,2.97173041782,0.02
 12/25  19:00:00,107.273118046,19.5243404332,3.58412546883,30.3378718759,2.06121554724,15.9888894789,95.6681018032,92.6763713854,2.97173041782,0.02
 12/25  20:00:00,112.458635249,23.4511005545,4.74681622193,25.4597235004,2.06121554724,15.9888894789,119.398021007,116.406290589,2.97173041782,0.02
 12/25  21:00:00,108.148471745,19.5243404332,4.16025965222,31.6716766508,2.06121554724,15.9888894789,96.3583424092,93.3666119914,2.97173041782,0.02
 12/25  22:00:00,112.873477,23.4511005545,5.66051385264,26.2252196364,2.06121554724,15.9888894789,128.481984342,116.908316715,2.97173041782,8.6019372087
 12/25  23:00:00,108.423756179,19.5243404332,4.67093627972,32.3972145548,2.06121554724,15.9888894789,96.6362897804,93.6445593626,2.97173041782,0.02
 12/25  24:00:00,111.845411204,23.4511005545,6.07205678917,26.5309202918,2.06121554724,15.9888894789,120.215482284,117.223751866,2.97173041782,0.02
 12/26  01:00:00,108.889237432,19.5243404332,5.0496843436,31.6335653085,4.12243109448,15.9888894789,96.0419424409,93.0502120231,2.97173041782,0.02
 12/26  02:00:00,113.376485719,23.4511005545,6.58924747456,25.6023999011,4.12243109448,15.9888894789,118.867680558,115.87595014,2.97173041782,0.02
 12/26  03:00:00,109.18494342,19.5243404332,5.23075879564,31.5643504228,4.12243109448,15.9888894789,95.7479565973,92.7562261794,2.97173041782,0.02
 12/26  04:00:00,112.840801363,23.4511005545,6.82426354975,25.5184598609,4.12243109448,15.9888894789,118.843722021,115.851991603,2.97173041782,0.02
 12/26  05:00:00,139.756820825,28.2261495531,7.95505398179,26.1985470795,12.3672932834,24.9413748627,135.845478835,130.872594806,4.9528840297,0.02
 12/26  06:00:00,179.912362199,27.8020051145,11.3582781191,60.51970837,12.3672932834,24.9413748627,205.978859801,201.005975772,4.9528840297,0.02
 12/26  07:00:00,243.56483061,28.6502939918,11.6068577764,64.3844000804,24.7345865669,70.7195625826,192.869883145,182.944115085,9.90576805939,0.02
 12/26  08:00:00,252.660784362,28.6502939918,11.2639365505,46.5600393336,37.1018798503,92.3937384068,174.198213314,164.272445255,9.90576805939,0.02
 12/26  09:00:00,245.739561193,28.6511102601,11.016894372,39.4228036965,37.1018798503,104.434947198,167.695575991,157.769807932,9.90576805939,0.02
 12/26  10:00:00,252.177077076,28.6527473448,11.0118097653,34.2632553708,37.1018798503,116.476155989,171.452296192,152.911894717,9.90576805939,8.63463341581
 12/26  11:00:00,247.258971669,28.6552513972,11.6628228858,29.684617098,37.1018798503,116.476155989,165.391637245,146.845259474,9.90576805939,8.64060971185
 12/26  12:00:00,243.148477216,28.6606518863,12.1281905987,25.9198146494,37.1018798503,116.476155989,151.180305448,141.254537388,9.90576805939,0.02
 12/26  13:00:00,229.999891764,28.665452789,12.1306221735,22.7100988165,37.1018798503,104.434947198,156.498430499,137.955818412,9.90576805939,8.6368440277
 12/26  14:00:00,237.517636975,28.6699707199,12.1223234996,20.1916105634,37.1018798503,116.476155989,145.194494772,135.268726713,9.90576805939,0.02
 12/26  15:00:00,237.534462973,28.6754187149,12.1263882398,18.440574123,37.1018798503,116.476155989,151.729402624,133.183164461,9.90576805939,8.64047010291
 12/26  16:00:00,236.638549224,28.681066609,11.4861461037,16.9627758997,37.1018798503,116.476155989,142.691164287,132.765396228,9.90576805939,0.02
 12/26  17:00:00,246.77453121,28.6892922923,10.374930081,17.2697741698,37.1018798503,116.476155989,155.186087832,136.64732719,9.90576805939,8.63299258225
 12/26  18:00:00,251.240916802,28.6971636444,9.27059937736,17.4918167981,37.1018798503,116.476155989,150.154340015,140.228571956,9.90576805939,0.02
 12/26  19:00:00,152.092892669,26.1054273598,5.10593236128,0.0,24.7345865669,47.5788473902,94.9228005055,89.9499164758,4.9528840297,0.02
 12/26  20:00:00,150.987803456,26.1054273598,5.80807473386,0.0,24.7345865669,47.5788473902,104.943781752,91.3804930338,4.9528840297,8.61040468811
 12/26  21:00:00,128.103136607,26.1054273598,6.70656119044,0.0,12.3672932834,38.6892022431,109.220499498,106.22876908,2.97173041782,0.02
 12/26  22:00:00,107.489364079,21.9871174284,5.71168768245,3.00772033595,12.3672932834,27.0668015668,93.1597502374,90.1680198196,2.97173041782,0.02
 12/26  23:00:00,85.6542955328,19.1001959945,4.54876344655,7.58127846868,4.12243109448,15.9888894789,82.3332435569,79.3415131391,2.97173041782,0.02
 12/26  24:00:00,101.823360925,23.8752449932,5.60909713273,11.5996346993,4.12243109448,15.9888894789,104.755025072,101.763294654,2.97173041782,0.02
 12/27  01:00:00,89.6273641868,19.1001959945,3.71633732857,11.1742987525,4.12243109448,15.9888894789,85.3560782716,82.3643478537,2.97173041782,0.02
 12/27  02:00:00,106.44531291,23.8752449932,3.81882548495,15.3740036435,4.12243109448,15.9888894789,107.383116656,104.391386238,2.97173041782,0.02
 12/27  03:00:00,94.5744194331,19.1001959945,2.52491176448,13.9728477575,4.12243109448,15.9888894789,86.4931204572,83.5013900394,2.97173041782,0.02
 12/27  04:00:00,111.374606187,23.8752449932,3.01993393294,18.2631380226,4.12243109448,15.9888894789,108.771500727,105.779770309,2.97173041782,0.02
 12/27  05:00:00,133.07921358,27.8020051145,2.96326448738,13.1099904249,12.3672932834,24.9413748627,123.610331525,118.637447496,4.9528840297,0.02
 12/27  06:00:00,182.518199871,28.2279820226,6.01935596583,57.7497410366,12.3672932834,24.9413748627,193.523818406,188.550934376,4.9528840297,0.02
 12/27  07:00:00,228.34155367,28.6598834841,5.702813523,46.0901289055,24.7345865669,70.7195625826,200.316078173,190.390310113,9.90576805939,0.02
 12/27  08:00:00,243.313695558,28.6907071136,5.50019181697,34.2676958296,37.1018798503,92.3937384068,184.81972518,174.893957121,9.90576805939,0.02
 12/27  09:00:00,239.519224511,28.7045098753,5.80015106669,28.5586452317,37.1018798503,104.434947198,184.734955418,166.19860912,9.90576805939,8.63057823876
 12/27  10:00:00,248.289062314,28.7130682441,5.07544329745,24.7991904045,37.1018798503,116.476155989,172.965670744,163.039902684,9.90576805939,0.02
 12/27  11:00:00,244.803024412,28.7230870655,4.41096841552,21.6769493922,37.1018798503,116.476155989,180.088849422,161.542370567,9.90576805939,8.64071079551
 12/27  12:00:00,241.747416368,28.7384503,5.05839348807,17.8656403813,37.1018798503,116.476155989,163.916812358,153.991044299,9.90576805939,0.02
 12/27  13:00:00,230.026244533,28.7699424439,5.81070397707,15.7786164969,37.1018798503,104.434947198,165.843977588,147.301287483,9.90576805939,8.63692204638
 12/27  14:00:00,240.362741429,28.79414456,6.02355396906,14.3430056441,37.1018798503,116.476155989,162.741950785,144.193551063,9.90576805939,8.64263166263
 12/27  15:00:00,238.698968404,28.8270799423,6.66713737758,12.9794706973,37.1018798503,116.476155989,149.121694049,139.19592599,9.90576805939,0.02
 12/27  16:00:00,237.332860183,28.8375972099,6.8265540346,12.4401568923,37.1018798503,116.476155989,156.139846647,137.595465187,9.90576805939,8.63861340153
 12/27  17:00:00,250.670186026,28.8261412121,6.62066763975,13.7821283627,37.1018798503,116.476155989,151.163164212,141.237396153,9.90576805939,0.02
 12/27  18:00:00,255.291033109,28.8274028566,6.26484451035,14.9069306089,37.1018798503,116.476155989,153.140073347,143.214305287,9.90576805939,0.02
 12/27  19:00:00,157.418818233,26.7416440178,2.6822734974,0.204903148949,24.7345865669,47.5788473902,100.730745201,87.1673713924,4.9528840297,8.61048977846
 12/27  20:00:00,159.099843856,27.5192421554,2.31206705558,1.00165352568,24.7345865669,47.5788473902,93.8284763844,88.8555923547,4.9528840297,0.02
 12/27  21:00:00,140.42876162,27.3778606758,1.59034124132,3.30818270259,12.3672932834,38.6892022431,106.852970421,103.861240003,2.97173041782,0.02
 12/27  22:00:00,121.003527002,23.0050640812,1.14566492055,8.27073994567,12.3672932834,27.0668015668,92.6195066009,89.6277761831,2.97173041782,0.02
 12/27  23:00:00,94.4558192907,19.1001959945,0.736439434241,10.0746627532,4.12243109448,15.9888894789,81.5315435445,78.5398131267,2.97173041782,0.02
 12/27  24:00:00,112.843854391,23.8752449932,1.06295288482,15.271389372,4.12243109448,15.9888894789,104.275970977,101.284240559,2.97173041782,0.02
 12/28  01:00:00,98.1549016374,19.1001959945,0.189604829962,13.8506712359,4.12243109448,15.9888894789,86.701995551,83.7102651332,2.97173041782,0.02
 12/28  02:00:00,117.277032569,23.8752449932,0.0528935229874,19.9479153015,4.12243109448,15.9888894789,115.493242357,112.50151194,2.97173041782,0.02
 12/28  03:00:00,101.73488695,19.1001959945,0.0,16.8808880012,4.12243109448,15.9888894789,96.6389809822,93.6472505644,2.97173041782,0.02
 12/28  04:00:00,121.979760135,23.8752449932,0.0,23.4564487769,4.12243109448,15.9888894789,124.434581794,121.442851376,2.97173041782,0.02
 12/28  05:00:00,143.867987052,27.8020051145,0.0,16.5012704605,12.3672932834,24.9413748627,145.83238023,140.859496201,4.9528840297,0.02
 12/28  06:00:00,189.742078616,28.2361361324,0.0,62.0778808783,12.3672932834,24.9413748627,198.551612994,193.578728965,4.9528840297,0.02
 12/28  07:00:00,236.885990794,28.6794253325,0.0,51.9721381766,24.7345865669,70.7195625826,229.195036373,219.269268313,9.90576805939,0.02
 12/28  08:00:00,252.035190745,28.7214685115,0.0,39.8705175468,37.1018798503,92.3937384068,230.163600201,211.647903442,9.90576805939,8.60992869877
 12/28  09:00:00,244.932944591,28.742854805,0.0,32.9493729592,37.1018798503,104.434947198,213.175987927,203.250219868,9.90576805939,0.02
 12/28  10:00:00,250.248692757,28.7565548058,0.0,27.4096025459,37.1018798503,116.476155989,200.039903187,190.114135127,9.90576805939,0.02
 12/28  11:00:00,246.385451826,28.7761099784,0.0,24.0342656738,37.1018798503,116.476155989,197.635845663,179.089981888,9.90576805939,8.64009571552
 12/28  12:00:00,243.41230485,28.8230779185,0.861329537253,20.7623271997,37.1018798503,116.476155989,185.78481791,167.236372054,9.90576805939,8.6426777962
 12/28  13:00:00,230.978780294,28.8524703403,2.24340538147,18.5345808654,37.1018798503,104.434947198,169.012533449,159.086765389,9.90576805939,0.02
 12/28  14:00:00,240.131323819,28.872366256,2.70566942506,16.9717078605,37.1018798503,116.476155989,173.369336416,154.820775342,9.90576805939,8.64279301434
 12/28  15:00:00,240.543637484,28.8469390858,2.70971919561,17.1868891111,37.1018798503,116.476155989,166.582482841,156.656714782,9.90576805939,0.02
 12/28  16:00:00,240.529133561,28.845032861,2.70666707299,17.163796842,37.1018798503,116.476155989,175.62737647,157.082901788,9.90576805939,8.63870662227
 12/28  17:00:00,252.822839422,28.8368189146,2.35395805168,18.1306151276,37.1018798503,116.476155989,169.001946683,159.076178624,9.90576805939,0.02
 12/28  18:00:00,257.881912476,28.8361851808,2.46167406827,18.7689495697,37.1018798503,116.476155989,177.971060582,159.44325667,9.90576805939,8.62203585312
 12/28  19:00:00,157.48616341,27.2364791963,0.117033227,0.909701779852,24.7345865669,47.5788473902,97.7395778683,92.7666938386,4.9528840297,0.02
 12/28  20:00:00,158.271772,27.3778606758,0.0,1.95947049672,24.7345865669,47.5788473902,98.5555744083,93.5826903786,4.9528840297,0.02
 12/28  21:00:00,144.57741468,28.0847680736,0.0,7.7849366803,12.3672932834,38.6892022431,111.814587784,108.822857366,2.97173041782,0.02
 12/28  22:00:00,119.993488746,22.5809196425,0.153710438993,9.03265625764,12.3672932834,27.0668015668,94.4291254866,91.4373950688,2.97173041782,0.02
 12/28  23:00:00,99.468310202,19.5243404332,0.119363149309,15.3617752802,4.12243109448,15.9888894789,82.9642483622,79.9725179444,2.97173041782,0.02
 12/28  24:00:00,110.098898756,23.4511005545,0.170469354194,13.9602934723,4.12243109448,15.9888894789,106.866576779,103.874846361,2.97173041782,0.02
 12/29  01:00:00,104.249834734,19.5243404332,0.0478971104353,19.804187373,4.12243109448,15.9888894789,89.4504527934,86.4587223756,2.97173041782,0.02
 12/29  02:00:00,113.042241024,23.4511005545,0.0611390158767,16.6104266651,4.12243109448,15.9888894789,114.401309204,111.409578787,2.97173041782,0.02
 12/29  03:00:00,107.665445263,19.5243404332,0.0157915254893,22.8648164217,4.12243109448,15.9888894789,102.675415025,91.1017416209,2.97173041782,8.6019429868
 12/29  04:00:00,115.653526942,23.4511005545,0.0,19.0777579289,4.12243109448,15.9888894789,119.576159013,116.584428595,2.97173041782,0.02
 12/29  05:00:00,147.437582773,28.2261495531,0.0,22.035201729,12.3672932834,24.9413748627,142.203796452,137.230912423,4.9528840297,0.02
 12/29  06:00:00,177.358780245,27.8079215739,0.356040216268,51.3415959289,12.3672932834,24.9413748627,197.085488173,192.112604143,4.9528840297,0.02
 12/29  07:00:00,237.197854128,28.6927995487,0.0643022463222,53.4594550948,24.7345865669,70.7195625826,218.221869278,208.296101219,9.90576805939,0.02
 12/29  08:00:00,250.620696987,28.7373887331,0.0,40.1546088497,37.1018798503,92.3937384068,208.730306529,198.80453847,9.90576805939,0.02
 12/29  09:00:00,244.609825878,28.759127291,0.0,33.9635607293,37.1018798503,104.434947198,203.595371369,193.66960331,9.90576805939,0.02
 12/29  10:00:00,249.780619527,28.7717440768,0.0815820593398,28.5108519683,37.1018798503,116.476155989,200.582564797,182.041959103,9.90576805939,8.63483763447
 12/29  11:00:00,245.540507619,28.7871488341,0.782563187706,24.440936234,37.1018798503,116.476155989,182.670520531,172.744752471,9.90576805939,0.02
 12/29  12:00:00,244.231409807,28.8170091289,1.64326515257,21.4761291158,37.1018798503,116.476155989,184.394431078,165.845803116,9.90576805939,8.64285990218
 12/29  13:00:00,231.316729635,28.8507778908,2.45552262997,18.7015388326,37.1018798503,104.434947198,168.939661798,159.013893738,9.90576805939,0.02
 12/29  14:00:00,239.530478258,28.8779972711,2.9970308183,16.6168257924,37.1018798503,116.476155989,172.712140645,154.163371126,9.90576805939,8.64300145911
 12/29  15:00:00,239.032211282,28.8804710438,3.21064887408,15.6000454898,37.1018798503,116.476155989,170.86411351,152.317509791,9.90576805939,8.64083565975
 12/29  16:00:00,239.207139124,28.8651162448,2.915668906,16.2047802969,37.1018798503,116.476155989,164.753933541,154.828165481,9.90576805939,0.02
 12/29  17:00:00,251.356240375,28.8541543187,2.35443388698,17.1109610916,37.1018798503,116.476155989,176.788226388,158.249232021,9.90576805939,8.63322630779
 12/29  18:00:00,256.389336199,28.8506121554,0.789176475677,18.165786861,37.1018798503,116.476155989,173.576914456,163.651146397,9.90576805939,0.02
 12/29  19:00:00,161.131322195,27.3778606758,0.0,1.27966128323,24.7345865669,47.5788473902,122.816161161,117.843277131,4.9528840297,0.02
 12/29  20:00:00,164.386846914,27.3778606758,0.0,2.52492027675,24.7345865669,47.5788473902,140.108707407,135.135823377,4.9528840297,0.02
 12/29  21:00:00,153.680112468,28.2261495531,0.0,10.475049487,12.3672932834,38.6892022431,168.518453768,156.936213789,2.97173041782,8.61050956058
 12/29  22:00:00,126.675489212,22.5809196425,0.0,11.4474367526,12.3672932834,27.0668015668,135.500379685,132.508649268,2.97173041782,0.02
 12/29  23:00:00,106.590208757,19.5243404332,0.0,19.5309620688,4.12243109448,15.9888894789,120.427839859,117.436109441,2.97173041782,0.02
 12/29  24:00:00,117.377542438,23.4511005545,0.0,17.6469354146,4.12243109448,15.9888894789,154.237563611,151.245833193,2.97173041782,0.02
 12/30  01:00:00,113.481698787,19.5243404332,0.0,25.2974901896,4.12243109448,15.9888894789,126.886554408,123.89482399,2.97173041782,0.02
 12/30  02:00:00,123.254282175,23.4511005545,0.0,21.4961119506,4.12243109448,15.9888894789,161.255087062,158.263356644,2.97173041782,0.02
 12/30  03:00:00,118.966979507,19.5243404332,0.0,30.1075075193,4.12243109448,15.9888894789,132.396583146,129.404852728,2.97173041782,0.02
 12/30  04:00:00,126.486117874,23.4511005545,0.0,24.91618738,4.12243109448,15.9888894789,166.456789888,163.46505947,2.97173041782,0.02
 12/30  05:00:00,148.158228981,28.2261495531,0.0,33.9135251315,4.12243109448,16.0517297156,194.814696393,191.822965975,2.97173041782,0.02
 12/30  06:00:00,140.711235956,27.8020051145,0.0,27.4566872068,4.12243109448,16.0517297156,190.328277666,187.336547248,2.97173041782,0.02
 12/30  07:00:00,187.909526388,28.6502939918,0.0,50.0370299628,4.12243109448,39.6058045677,233.307550219,230.315819802,2.97173041782,0.02
 12/30  08:00:00,255.265999177,28.6502939918,0.0,89.6267249999,12.3672932834,65.3531420225,271.666592465,266.693708435,4.9528840297,0.02
 12/30  09:00:00,229.736146315,28.6502939918,0.0,72.5613044777,12.3672932834,68.2430321324,251.328938884,246.356054855,4.9528840297,0.02
 12/30  10:00:00,244.901738196,28.6503014605,1.13562343943,60.9925660842,16.4897243779,93.1370602926,224.166724536,216.222110089,7.92461444751,0.02
 12/30  11:00:00,239.507236093,28.6510861093,2.45201016611,55.5395352481,16.4897243779,93.1370602926,221.829516672,205.288354166,7.92461444751,8.61654805816
 12/30  12:00:00,235.671611503,28.6518675565,3.69863141609,51.5790826557,16.4897243779,93.1370602926,205.87521915,197.930604702,7.92461444751,0.02
 12/30  13:00:00,222.108951765,28.6523990145,5.33711488392,47.6581729497,16.4897243779,83.9857416113,197.011934701,189.067320253,7.92461444751,0.02
 12/30  14:00:00,218.761696381,28.6539054763,6.01105421297,44.6391464374,16.4897243779,83.9857416113,191.874674524,183.930060077,7.92461444751,0.02
 12/30  15:00:00,215.444725552,28.6558773727,6.00999360072,42.1093239837,16.4897243779,83.9857416113,190.023397252,182.078782804,7.92461444751,0.02
 12/30  16:00:00,160.929498594,28.6502939918,2.3728578357,8.40598030083,12.3672932834,70.6512738906,145.802168805,132.237961297,4.9528840297,8.61132347874
 12/30  17:00:00,178.066020555,28.6502939918,1.52820277353,13.6289417619,12.3672932834,70.6512738906,140.886784299,135.913900269,4.9528840297,0.02
 12/30  18:00:00,170.722919742,28.6502939918,1.61638729944,15.6282752126,12.3672932834,58.1284167478,144.353444881,139.380560851,4.9528840297,0.02
 12/30  19:00:00,135.260106869,28.0564917777,1.69570286478,13.4408247758,12.3672932834,24.9413748627,116.707089719,111.734205689,4.9528840297,0.02
 12/30  20:00:00,133.788135585,27.8020051145,1.65843350312,12.5576739752,12.3672932834,24.9413748627,117.003866657,112.030982627,4.9528840297,0.02
 12/30  21:00:00,125.49268565,28.2261495531,1.93594217907,20.7993784155,4.12243109448,16.0517297156,125.041339019,122.049608601,2.97173041782,0.02
 12/30  22:00:00,107.855314025,22.5809196425,2.22209407283,17.9469025048,4.12243109448,15.9888894789,104.098784361,101.107053944,2.97173041782,0.02
 12/30  23:00:00,105.285983633,19.5243404332,2.04953385251,24.3268214153,4.12243109448,15.9888894789,88.5713783711,85.5796479533,2.97173041782,0.02
 12/30  24:00:00,110.678587246,23.4511005545,2.6739205421,19.9029148324,4.12243109448,15.9888894789,111.349764271,108.358033854,2.97173041782,0.02
 12/31  01:00:00,105.615477235,19.5243404332,2.19504207819,27.2287901742,2.06121554724,15.9888894789,90.6372209595,87.6454905417,2.97173041782,0.02
 12/31  02:00:00,113.006539176,23.4511005545,2.79560930179,22.2148713032,2.06121554724,15.9888894789,113.989596342,110.997865924,2.97173041782,0.02
 12/31  03:00:00,107.827140512,19.5243404332,1.99015159127,29.1789714724,2.06121554724,15.9888894789,92.1091288482,89.1173984304,2.97173041782,0.02
 12/31  04:00:00,111.373856158,23.4511005545,2.80665881248,23.4207975551,2.06121554724,15.9888894789,115.627757772,112.636027354,2.97173041782,0.02
 12/31  05:00:00,107.590134682,19.5243404332,2.30400833859,30.3983859059,2.06121554724,15.9888894789,93.2839731801,90.2922427623,2.97173041782,0.02
 12/31  06:00:00,113.586689951,23.4511005545,3.23960461655,24.3058581932,2.06121554724,15.9888894789,116.57766707,113.585936652,2.97173041782,0.02
 12/31  07:00:00,110.182393707,19.5243404332,2.87256691013,31.2920906244,2.06121554724,15.9888894789,93.849235594,90.8575051762,2.97173041782,0.02
 12/31  08:00:00,108.017108365,23.4511005545,3.84778223465,24.9374702381,2.06121554724,15.9888894789,117.411187466,114.419457048,2.97173041782,0.02
 12/31  09:00:00,118.841982308,19.5243404332,3.05727631186,28.694051302,4.12243109448,41.7362269337,100.983510881,87.4286796715,4.9528840297,8.60194718018
 12/31  10:00:00,122.759555888,23.4511005545,3.92291131253,22.1647059669,4.12243109448,41.7362269337,112.857964365,107.885080336,4.9528840297,0.02
 12/31  11:00:00,116.360733686,19.5243404332,3.66187515927,27.1546234765,4.12243109448,41.7362269337,91.0034024981,86.0305184684,4.9528840297,0.02
 12/31  12:00:00,119.241469893,23.4511005545,5.61636519837,20.4645439201,4.12243109448,41.7362269337,111.720296468,106.747412438,4.9528840297,0.02
 12/31  13:00:00,113.490381685,19.5243404332,4.76149719624,25.062008357,4.12243109448,41.7362269337,90.1964631038,85.2235790741,4.9528840297,0.02
 12/31  14:00:00,116.991767626,23.4511005545,6.24954630279,19.3455994271,4.12243109448,41.7362269337,111.281117789,106.308233759,4.9528840297,0.02
 12/31  15:00:00,111.183965224,19.5243404332,4.91400163834,23.846329005,4.12243109448,41.7362269337,90.0830945039,85.1102104742,4.9528840297,0.02
 12/31  16:00:00,116.061304208,23.4511005545,6.52459853285,18.7455258044,4.12243109448,41.7362269337,111.249549992,106.276665962,4.9528840297,0.02
 12/31  17:00:00,103.935194804,19.5243404332,5.30849101948,23.8800717485,4.12243109448,24.8785346261,90.4188183418,85.4459343121,4.9528840297,0.02
 12/31  18:00:00,104.635848931,23.4511005545,6.68308596842,21.6504284188,2.06121554724,15.9888894789,115.263578751,112.271848334,2.97173041782,0.02
 12/31  19:00:00,100.663026933,19.5243404332,5.43370255528,28.1830399292,2.06121554724,15.9888894789,94.401396906,91.4096664881,2.97173041782,0.02
 12/31  20:00:00,104.207533421,23.4511005545,7.03950864552,22.7098610539,2.06121554724,15.9888894789,117.891363233,114.899632815,2.97173041782,0.02
 12/31  21:00:00,101.472609425,19.5243404332,5.58013209886,29.2795977772,2.06121554724,15.9888894789,95.1698481116,92.1781176937,2.97173041782,0.02
 12/31  22:00:00,104.396998611,23.4511005545,7.313859045,23.430631359,2.06121554724,15.9888894789,118.564799185,115.573068767,2.97173041782,0.02
 12/31  23:00:00,100.847160444,19.5243404332,6.16093770998,29.8245097038,2.06121554724,15.9888894789,95.6322976636,92.6405672458,2.97173041782,0.02
 12/31  24:00:00,102.616708628,23.4511005545,8.22636808361,23.6818543133,2.06121554724,15.9888894789,118.983074212,115.991343795,2.97173041782,0.02
 01/01  01:00:00,105.371832903,19.5243404332,6.72223584451,29.9810596873,2.06121554724,15.9888894789,95.4974943772,92.5057639594,2.97173041782,0.02
 01/01  02:00:00,116.559181637,23.4511005545,7.9436514898,23.9704132132,2.06121554724,15.9888894789,118.123525097,115.131794679,2.97173041782,0.02
 01/01  03:00:00,112.983846465,19.5243404332,5.9941699357,30.5995987385,2.06121554724,15.9888894789,95.1744863326,92.1827559148,2.97173041782,0.02
 01/01  04:00:00,119.767162778,23.4511005545,6.73602210405,24.5872907206,2.06121554724,15.9888894789,118.484834086,115.493103668,2.97173041782,0.02
 01/01  05:00:00,114.086182223,19.5243404332,4.44900422294,31.8688491949,2.06121554724,15.9888894789,95.8019075592,92.8101771414,2.97173041782,0.02
 01/01  06:00:00,117.998668604,23.4511005545,4.94265431178,25.6891928708,2.06121554724,15.9888894789,119.667559636,116.675829219,2.97173041782,0.02
 01/01  07:00:00,114.46414446,19.5243404332,3.77359097429,33.0964195961,2.06121554724,15.9888894789,96.5915755034,93.5998450856,2.97173041782,0.02
 01/01  08:00:00,116.062875039,23.4511005545,3.94582727531,26.6875919556,2.06121554724,15.9888894789,120.248984779,117.257254361,2.97173041782,0.02
 01/01  09:00:00,126.659281389,19.5243404332,2.27567082144,30.6084671937,4.12243109448,41.7362269337,94.4802044915,89.5073204618,4.9528840297,0.02
 01/01  10:00:00,131.945099865,23.4511005545,1.98756861787,23.2150533847,4.12243109448,41.7362269337,114.55186105,109.57897702,4.9528840297,0.02
 01/01  11:00:00,124.281025557,19.5243404332,1.79661948576,27.0819946485,4.12243109448,41.7362269337,91.1921405151,86.2192564854,4.9528840297,0.02
 01/01  12:00:00,130.570726307,23.4511005545,3.24926961033,19.4906419192,4.12243109448,41.7362269337,118.736404899,105.18157726,4.9528840297,8.6019436093
 01/01  13:00:00,121.875806452,19.5243404332,2.88735595246,22.8601956642,4.12243109448,41.7362269337,88.3078889145,83.3350048849,4.9528840297,0.02
 01/01  14:00:00,129.514702768,23.4511005545,3.89547130235,17.3191957949,4.12243109448,41.7362269337,108.221667146,103.248783116,4.9528840297,0.02
 01/01  15:00:00,121.064724977,19.5243404332,2.86157123433,21.7394863346,4.12243109448,41.7362269337,88.0299102464,83.0570262167,4.9528840297,0.02
 01/01  16:00:00,129.904461034,23.4511005545,2.94136480297,18.0770835467,4.12243109448,41.7362269337,109.813546962,104.840662932,4.9528840297,0.02
 01/01  17:00:00,115.207887542,19.5243404332,1.16026645123,24.5810857379,4.12243109448,24.8785346261,90.4639726233,85.4910885936,4.9528840297,0.02
 01/01  18:00:00,119.206862338,23.4511005545,0.873767017982,23.0331061711,2.06121554724,15.9888894789,115.959750429,112.968020011,2.97173041782,0.02
 01/01  19:00:00,114.477679965,19.5243404332,0.984518753398,30.9762379045,2.06121554724,15.9888894789,95.2630813343,92.2713509165,2.97173041782,0.02
 01/01  20:00:00,119.960158426,23.4511005545,1.49183294327,25.4822521401,2.06121554724,15.9888894789,119.246923733,116.255193315,2.97173041782,0.02
 01/01  21:00:00,114.099523018,19.5243404332,2.12862371679,33.4713152085,2.06121554724,15.9888894789,96.4853445067,93.4936140889,2.97173041782,0.02
 01/01  22:00:00,118.570949988,23.4511005545,4.01776880962,26.8283640989,2.06121554724,15.9888894789,120.175757197,117.184026779,2.97173041782,0.02
 01/01  23:00:00,117.134651895,19.5243404332,3.35988992681,34.6468761168,2.06121554724,15.9888894789,96.6731044497,93.6813740319,2.97173041782,0.02
 01/01  24:00:00,123.097514231,23.4511005545,4.24038807347,27.5885274558,2.06121554724,15.9888894789,120.212889214,117.221158796,2.97173041782,0.02
